Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,702.341346911,96.6916897739,272.11346247,0.0,34.9616554283,113.312780494,684.807641051,661.667521148,5.66466996096,17.4754499416
 01/01  02:00:00,696.429569296,96.6916897739,266.994110907,0.0,34.9616554283,113.312780494,701.80105845,678.659520935,5.66466996096,17.476867554
 01/01  03:00:00,675.229113899,96.6916897739,244.864851299,0.0,34.9616554283,113.312780494,737.485919521,714.342910055,5.66466996096,17.4783395057
 01/01  04:00:00,662.690701106,96.6916897739,227.525316884,0.0,34.9616554283,113.312780494,771.721079198,748.576587687,5.66466996096,17.4798215496
 01/01  05:00:00,668.442442133,96.6916897739,219.870146599,0.0,44.4937663224,113.312780494,771.935835058,748.789861692,5.66466996096,17.4813034055
 01/01  06:00:00,651.335735893,96.6916897739,198.763723309,0.0,44.4937663224,113.312780494,824.289690343,792.652887472,14.1616749024,17.4751279684
 01/01  07:00:00,696.302658067,96.6916897739,173.358381964,0.0,54.0258772165,176.889270242,821.697102481,775.897238682,28.3233498048,17.476513994
 01/01  08:00:00,693.814121536,96.6916897739,164.776253751,0.0,54.0258772165,184.38654557,835.133461682,775.170457734,42.4850247072,17.4779792407
 01/01  09:00:00,750.471408175,96.6916897739,152.612848497,0.0,65.1572554096,220.04316451,854.007989667,771.001911537,56.6466996096,26.3593785205
 01/01  10:00:00,752.820018839,96.6916897739,164.909878995,0.0,65.1572554096,212.545889182,799.31496485,721.495578036,42.4850247072,35.3343621067
 01/01  11:00:00,782.283475216,96.6916897739,186.962787408,0.0,65.1572554096,220.04316451,763.572735596,657.231344962,70.808374512,35.5330161218
 01/01  12:00:00,788.048486506,96.6916897739,194.066060542,0.0,65.1572554096,220.04316451,744.768539299,638.424960109,70.808374512,35.5352046779
 01/01  13:00:00,807.109649939,96.6916897739,215.026204419,0.0,65.1572554096,220.04316451,696.407718991,590.061243269,70.808374512,35.5381012101
 01/01  14:00:00,807.752972007,96.6916897739,229.238413392,0.0,65.1572554096,212.545889182,654.994634755,562.806912331,56.6466996096,35.5410228152
 01/01  15:00:00,809.446820014,96.6916897739,231.558407474,0.0,65.1572554096,212.545889182,623.733744618,545.704786641,42.4850247072,35.543933269
 01/01  16:00:00,813.498059213,96.6916897739,233.249123751,0.0,65.1572554096,212.545889182,642.946463203,550.752932915,56.6466996096,35.5468306791
 01/01  17:00:00,800.572261483,96.6916897739,234.09075559,0.0,65.1572554096,220.04316451,685.173968171,564.654203755,84.9700494144,35.5497150013
 01/01  18:00:00,747.617651764,96.6916897739,224.518025052,0.0,54.0258772165,184.38654557,732.79390256,612.486638598,84.9700494144,35.3372145475
 01/01  19:00:00,712.557424409,96.6916897739,217.805442199,0.0,44.4937663224,163.454314868,765.41186673,662.964926704,84.9700494144,17.4768906114
 01/01  20:00:00,710.834163172,96.6916897739,226.534409978,0.0,44.4937663224,155.95703954,722.19596776,648.070945377,56.6466996096,17.478322773
 01/01  21:00:00,683.820426192,96.6916897739,232.854215657,0.0,44.4937663224,124.558693486,747.379190167,673.252695018,56.6466996096,17.4797955395
 01/01  22:00:00,684.257006708,96.6916897739,233.518475281,0.0,44.4937663224,124.558693486,740.12243966,680.156139694,42.4850247072,17.4812752582
 01/01  23:00:00,688.32413383,96.6916897739,244.103438924,0.0,34.9616554283,124.558693486,724.521787189,678.723333578,28.3233498048,17.4751038066
 01/01  24:00:00,693.547170516,96.6916897739,251.171553093,0.0,34.9616554283,124.558693486,706.952325359,675.314164118,14.1616749024,17.4764863391
 01/02  01:00:00,685.70051164,96.6916897739,251.357354332,0.0,46.0930336215,113.312780494,704.274904114,681.131974965,5.66466996096,17.4782591881
 01/02  02:00:00,678.356506376,96.6916897739,251.097866902,0.0,46.0930336215,113.312780494,708.009139707,684.864450885,5.66466996096,17.4800188606
 01/02  03:00:00,680.558743353,96.6916897739,251.435952987,0.0,46.0930336215,113.312780494,720.235533787,688.361646253,5.66466996096,26.2092175728
 01/02  04:00:00,678.624316804,96.6916897739,251.37765221,0.0,46.0930336215,113.312780494,713.482407141,690.341519399,5.66466996096,17.4762177803
 01/02  05:00:00,768.685101814,96.6916897739,251.608078524,0.0,100.150657288,148.969399434,674.341620867,651.199221212,5.66466996096,17.4777296945
 01/02  06:00:00,762.332437175,96.6916897739,241.942586691,0.0,100.150657288,149.894399434,1331.15907111,1299.51811894,14.1616749024,17.4792772672
 01/02  07:00:00,985.624663947,96.6916897739,235.180239075,0.0,176.471037341,302.612436532,847.331564963,801.527421215,28.3233498048,17.4807939437
 01/02  08:00:00,1106.71073419,96.6916897739,234.716587548,0.0,243.2593065,310.10971186,776.806494122,707.794594358,42.4850247072,26.5268750568
 01/02  09:00:00,1135.30340928,96.6916897739,234.169633675,0.0,243.2593065,310.10971186,771.423769367,670.27611857,56.6466996096,44.5009511869
 01/02  10:00:00,1168.07644463,96.6916897739,233.939325858,0.0,243.2593065,302.612436532,735.734045721,648.512001034,42.4850247072,44.7370199796
 01/02  11:00:00,1175.32153571,96.6916897739,233.810365399,0.0,243.2593065,310.10971186,738.072382393,622.182116959,70.808374512,45.0818909215
 01/02  12:00:00,1176.45899064,96.6916897739,233.820374202,0.0,243.2593065,310.10971186,726.686476593,601.641877256,70.808374512,54.2362248256
 01/02  13:00:00,1145.31954057,96.7476239624,243.765280169,0.0,243.2593065,310.10971186,684.200109654,568.514616488,70.808374512,44.8771186538
 01/02  14:00:00,1205.0017107,96.8662847092,270.613963339,0.0,243.2593065,302.612436532,640.620168502,529.731210315,56.6466996096,54.2422585774
 01/02  15:00:00,1220.84290521,96.9739507717,286.019026174,0.0,243.2593065,302.612436532,614.352243642,517.772045422,42.4850247072,54.0951735125
 01/02  16:00:00,1223.6768671,97.0692913195,288.519713278,0.0,243.2593065,302.612436532,617.070085478,515.456011306,56.6466996096,44.9673745626
 01/02  17:00:00,1224.10629563,97.1542932725,269.777649856,0.0,243.2593065,310.10971186,642.80403854,513.188235794,84.9700494144,44.645753331
 01/02  18:00:00,1215.39253636,97.2387843251,256.442868518,0.0,243.2593065,310.10971186,620.639943422,509.246144196,84.9700494144,26.4237498115
 01/02  19:00:00,942.446086307,96.6916897739,245.042192334,0.0,166.938926447,199.110933808,582.606242854,471.329033918,84.9700494144,26.3071595217
 01/02  20:00:00,929.971310841,96.6916897739,237.425248346,0.0,166.938926447,191.61365848,563.098386088,488.909826599,56.6466996096,17.5418598797
 01/02  21:00:00,783.367156419,96.6916897739,225.750308862,0.0,100.150657288,124.558693486,636.287632279,553.335915402,56.6466996096,26.3050172675
 01/02  22:00:00,736.144260787,96.6916897739,218.149181693,0.0,100.150657288,124.558693486,632.053038371,572.080934711,42.4850247072,17.4870789532
 01/02  23:00:00,667.528410687,96.6916897739,207.607105143,0.0,46.0930336215,124.558693486,660.308663466,614.503868805,28.3233498048,17.4814448566
 01/02  24:00:00,653.82554805,96.6916897739,190.096387902,0.0,46.0930336215,124.558693486,686.687288374,655.050595626,14.1616749024,17.4750178457
 01/03  01:00:00,624.627713889,96.6916897739,171.772208387,0.0,46.0930336215,113.312780494,719.24752711,696.103757453,5.66466996096,17.4790996958
 01/03  02:00:00,599.039329016,96.6916897739,142.590098519,0.0,46.0930336215,113.312780494,789.582470686,766.438938105,5.66466996096,17.4788626196
 01/03  03:00:00,579.425426064,96.6916897739,116.913973983,0.0,46.0930336215,113.312780494,848.759848098,825.614658416,5.66466996096,17.4805197211
 01/03  04:00:00,590.296993759,96.6916897739,129.691359244,0.0,46.0930336215,113.312780494,806.565387329,774.690695335,5.66466996096,26.2100220331
 01/03  05:00:00,689.692740524,96.6916897739,141.003629002,0.0,100.150657288,148.969399434,735.842469401,712.700968938,5.66466996096,17.476830502
 01/03  06:00:00,697.633401429,96.6916897739,150.636013309,0.0,100.150657288,149.894399434,1091.86599156,1060.22593118,14.1616749024,17.478385482
 01/03  07:00:00,928.362861751,96.91755611,156.963150982,0.0,176.471037341,302.612436532,758.596643072,712.793312253,28.3233498048,17.4799810136
 01/03  08:00:00,1058.13439189,97.2257132817,167.460275746,0.0,243.2593065,310.10971186,705.067476444,636.053692825,42.4850247072,26.5287589126
 01/03  09:00:00,1095.51317767,97.3555735684,174.778681147,0.0,243.2593065,310.10971186,706.809166582,605.653274384,56.6466996096,44.5091925888
 01/03  10:00:00,1136.8800204,97.4546955079,185.5540333,0.0,243.2593065,302.612436532,662.585696309,575.858215201,42.4850247072,44.242456401
 01/03  11:00:00,1150.47219452,97.5401624108,193.096294251,0.0,243.2593065,310.10971186,671.675291605,555.283719475,70.808374512,45.5831976179
 01/03  12:00:00,1167.63409142,97.644728498,204.887628984,0.0,243.2593065,310.10971186,658.667897234,533.619943352,70.808374512,54.2395793701
 01/03  13:00:00,1134.40307402,97.8693319997,212.862491159,0.0,243.2593065,310.10971186,629.160687793,513.4649623,70.808374512,44.8873509815
 01/03  14:00:00,1167.17352856,98.0974790303,214.223555916,0.0,243.2593065,302.612436532,622.354448157,511.461270335,56.6466996096,54.2464782115
 01/03  15:00:00,1178.3140887,98.3141898457,225.120322022,0.0,243.2593065,302.612436532,587.295806553,490.71113711,42.4850247072,54.0996447361
 01/03  16:00:00,1176.26057165,98.5949816047,222.794819304,0.0,243.2593065,302.612436532,579.52155273,477.903731264,56.6466996096,44.9711218566
 01/03  17:00:00,1188.46640657,98.9112656463,216.949327473,0.0,243.2593065,310.10971186,615.868061903,486.248788941,84.9700494144,44.6492235479
 01/03  18:00:00,1192.69031671,99.216701099,216.812719682,0.0,243.2593065,310.10971186,598.238470436,486.843205144,84.9700494144,26.4252158778
 01/03  19:00:00,915.320219843,96.6916897739,206.414884732,0.0,166.938926447,199.110933808,610.545584387,499.267092838,84.9700494144,26.3084421341
 01/03  20:00:00,893.09082805,96.6916897739,189.41199454,0.0,166.938926447,191.61365848,618.313412066,544.123916745,56.6466996096,17.5427957111
 01/03  21:00:00,752.812788487,96.6916897739,181.776437299,0.0,100.150657288,124.558693486,687.222970353,604.268825649,56.6466996096,26.3074450944
 01/03  22:00:00,712.602149797,96.6916897739,180.521903469,0.0,100.150657288,124.558693486,672.141751272,612.168652402,42.4850247072,17.4880741628
 01/03  23:00:00,636.141519162,96.6916897739,169.513599321,0.0,46.0930336215,124.558693486,702.614637508,656.808796754,28.3233498048,17.4824909485
 01/03  24:00:00,629.162799672,96.6916897739,162.138797563,0.0,46.0930336215,124.558693486,707.740550749,676.102477311,14.1616749024,17.4763985359
 01/04  01:00:00,615.052747594,96.6916897739,160.947558263,0.0,46.0930336215,113.312780494,704.551358808,681.406460439,5.66466996096,17.4802284081
 01/04  02:00:00,628.178255699,96.6916897739,179.658741968,0.0,46.0930336215,113.312780494,662.156592293,639.011871683,5.66466996096,17.4800506496
 01/04  03:00:00,644.370562346,96.6916897739,201.975299037,0.0,46.0930336215,113.312780494,625.667827908,602.521384911,5.66466996096,17.4817730363
 01/04  04:00:00,644.450837217,96.6916897739,200.579936552,0.0,46.0930336215,113.312780494,654.040090498,622.1672682,5.66466996096,26.2081523374
 01/04  05:00:00,733.552936904,96.6916897739,195.910308005,0.0,100.150657288,148.969399434,637.782630303,614.639811451,5.66466996096,17.4781488912
 01/04  06:00:00,730.769927722,96.8542495399,186.683934276,0.0,100.150657288,149.894399434,1013.35247977,981.710987523,14.1616749024,17.4798173465
 01/04  07:00:00,941.602351887,97.5683873062,169.68134719,0.0,176.471037341,302.612436532,733.690818045,687.885987456,28.3233498048,17.481480785
 01/04  08:00:00,1037.2982114,97.9916038581,141.499109557,0.0,243.2593065,310.10971186,753.451742265,684.437213524,42.4850247072,26.5295040336
 01/04  09:00:00,1058.05065613,98.3534631402,127.324625933,0.0,243.2593065,310.10971186,784.473886379,683.320254403,56.6466996096,44.5069323658
 01/04  10:00:00,1094.41659546,98.701433168,126.187222573,0.0,243.2593065,302.612436532,750.928366919,663.698667066,42.4850247072,44.7446751457
 01/04  11:00:00,1102.68930134,99.0876525739,125.238125824,0.0,243.2593065,310.10971186,754.914797654,639.014586744,70.808374512,45.0918363987
 01/04  12:00:00,1106.05308481,99.425554851,124.67353832,0.0,243.2593065,310.10971186,747.991548758,622.933647158,70.808374512,54.2495270885
 01/04  13:00:00,1065.31832761,99.7369208448,124.174408613,0.0,243.2593065,310.10971186,726.135873712,610.441436011,70.808374512,44.8860631895
 01/04  14:00:00,1098.50976838,100.026174162,123.808952857,0.0,243.2593065,302.612436532,711.824781376,600.920533054,56.6466996096,54.2575487127
 01/04  15:00:00,1109.22592298,100.290396965,133.785887457,0.0,243.2593065,302.612436532,667.180420872,570.58512849,42.4850247072,54.1102676742
 01/04  16:00:00,1116.48564585,100.538136269,140.254343908,0.0,243.2593065,302.612436532,651.407261852,540.791089156,56.6466996096,53.9694730863
 01/04  17:00:00,1123.25873673,100.753680837,130.736594857,0.0,243.2593065,310.10971186,681.681354881,560.991944635,84.9700494144,35.719360832
 01/04  18:00:00,1090.4338362,100.946530013,90.7078667031,0.0,243.2593065,310.10971186,755.622604734,644.228046171,84.9700494144,26.4245091486
 01/04  19:00:00,786.159068644,96.6916897739,52.5217640386,0.0,166.938926447,199.110933808,965.88179655,854.602363389,84.9700494144,26.3093837467
 01/04  20:00:00,768.99333878,96.6916897739,38.6931162691,0.0,166.938926447,191.61365848,995.247045756,921.054441129,56.6466996096,17.5459050167
 01/04  21:00:00,631.932639117,96.6916897739,34.3587467069,0.0,100.150657288,124.558693486,1025.99814463,943.043860117,56.6466996096,26.3075849017
 01/04  22:00:00,581.787005046,96.6916897739,19.8926908812,0.0,100.150657288,124.558693486,1066.14110832,1006.16866622,42.4850247072,17.4874173881
 01/04  23:00:00,486.1767643,96.6916897739,2.82456436035,0.0,46.0930336215,124.558693486,1127.60865691,1081.80735369,28.3233498048,17.4779534119
 01/04  24:00:00,468.376094954,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1091.31930237,1059.67805083,14.1616749024,17.4795766284
 01/05  01:00:00,456.836237467,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1049.67994162,1026.53362826,5.66466996096,17.4816433923
 01/05  02:00:00,494.23071501,96.6916897739,5.41363777665,0.0,46.0930336215,113.312780494,994.457641866,962.580958156,5.66466996096,26.2120137486
 01/05  03:00:00,511.161461744,96.6916897739,25.5521046341,0.0,46.0930336215,113.312780494,885.980601186,862.837630653,5.66466996096,17.4783005724
 01/05  04:00:00,516.236912801,96.6916897739,33.249090581,0.0,46.0930336215,113.312780494,874.712826887,851.568171386,5.66466996096,17.4799855395
 01/05  05:00:00,607.057116618,96.6916897739,38.7091623343,0.0,100.150657288,148.969399434,844.668271743,821.521893814,5.66466996096,17.481707968
 01/05  06:00:00,610.835272681,97.1299306788,41.9179674998,0.0,100.150657288,149.894399434,1121.71017177,1090.06491507,14.1616749024,17.4835818023
 01/05  07:00:00,837.883597906,97.9215655813,41.6218041401,0.0,176.471037341,302.612436532,879.741606887,833.938778472,28.3233498048,17.4794786109
 01/05  08:00:00,967.179093817,98.8228841478,53.0728559173,0.0,243.2593065,310.10971186,806.977498838,729.120260703,42.4850247072,35.3722134276
 01/05  09:00:00,1014.16836318,99.3475928628,73.6758228407,0.0,243.2593065,310.10971186,761.888720907,669.634834246,56.6466996096,35.6071870519
 01/05  10:00:00,1061.65290822,99.7337664816,91.2137324008,0.0,243.2593065,302.612436532,724.161941106,636.928670541,42.4850247072,44.7482458575
 01/05  11:00:00,1072.21797989,100.050395062,98.1973355624,0.0,243.2593065,310.10971186,746.495003833,621.575864226,70.808374512,54.1107650955
 01/05  12:00:00,1081.18499514,100.340830528,109.012269151,0.0,243.2593065,310.10971186,721.908517944,596.856173626,70.808374512,54.2439698057
 01/05  13:00:00,1056.25920296,100.601312638,126.388590955,0.0,243.2593065,310.10971186,679.773497552,564.074152493,70.808374512,44.8909705472
 01/05  14:00:00,1103.18666089,100.842339673,140.124872463,0.0,243.2593065,302.612436532,656.96830454,546.069270992,56.6466996096,54.2523339392
 01/05  15:00:00,1111.40809629,101.057256219,149.848450297,0.0,243.2593065,302.612436532,626.249762476,538.674254379,42.4850247072,45.0904833901
 01/05  16:00:00,1111.73627974,101.255722156,153.935806997,0.0,243.2593065,302.612436532,646.523339921,535.901367497,56.6466996096,53.9752728143
 01/05  17:00:00,1123.8295241,101.432123358,153.337696805,0.0,243.2593065,310.10971186,662.207861233,535.825064175,84.9700494144,41.4127476436
 01/05  18:00:00,1131.11945252,101.5987108,151.163480906,0.0,243.2593065,310.10971186,653.771627531,539.172687887,84.9700494144,29.628890229
 01/05  19:00:00,865.04332613,96.6916897739,154.183114467,0.0,166.938926447,199.110933808,676.5755083,574.061314171,84.9700494144,17.544144715
 01/05  20:00:00,856.955611157,96.6916897739,156.641913058,0.0,166.938926447,191.61365848,663.071037388,580.116328769,56.6466996096,26.3080090093
 01/05  21:00:00,721.291699401,96.6916897739,156.871707189,0.0,100.150657288,124.558693486,703.196701662,629.005295713,56.6466996096,17.5447063392
 01/05  22:00:00,699.935457479,96.6916897739,176.920805621,0.0,100.150657288,124.558693486,654.061838701,594.088157444,42.4850247072,17.4886565496
 01/05  23:00:00,654.407020585,96.6916897739,200.387117511,0.0,46.0930336215,124.558693486,630.57548978,576.040282822,28.3233498048,26.2118571536
 01/05  24:00:00,658.21218951,96.6916897739,208.846456934,0.0,46.0930336215,124.558693486,610.28776674,578.647943555,14.1616749024,17.4781482821
 01/06  01:00:00,651.048784718,96.6916897739,220.223702657,0.0,46.0930336215,113.312780494,596.828846872,573.683957425,5.66466996096,17.4802194855
 01/06  02:00:00,657.48772871,96.6916897739,228.353340295,0.0,46.0930336215,113.312780494,599.880301488,576.733513344,5.66466996096,17.4821181827
 01/06  03:00:00,674.982266709,96.6916897739,240.504953373,0.0,46.0930336215,113.312780494,598.23198691,575.083383556,5.66466996096,17.4839333935
 01/06  04:00:00,678.530078846,96.6916897739,230.28991085,0.0,46.0930336215,113.312780494,628.723803058,605.581132642,5.66466996096,17.4780004545
 01/06  05:00:00,755.538294248,96.6916897739,208.527000574,0.0,100.150657288,148.969399434,646.26050711,623.116186453,5.66466996096,17.4796506957
 01/06  06:00:00,753.829278719,97.2122608163,201.372722475,0.0,100.150657288,149.894399434,1008.43453807,976.789553561,14.1616749024,17.4833096026
 01/06  07:00:00,970.221754661,98.1442028894,190.030713934,0.0,176.471037341,302.612436532,713.622658568,667.816017254,28.3233498048,17.4832915088
 01/06  08:00:00,1073.28515305,99.3820836332,172.13787229,0.0,243.2593065,310.10971186,706.695291376,628.825453085,42.4850247072,35.3848135836
 01/06  09:00:00,1082.37395844,99.850969237,143.82618847,0.0,243.2593065,310.10971186,744.511606481,652.243962865,56.6466996096,35.6209440072
 01/06  10:00:00,1104.44205309,100.208037223,129.146270072,0.0,243.2593065,302.612436532,746.160598172,658.928882961,42.4850247072,44.7466905042
 01/06  11:00:00,1110.2260073,100.505305906,127.37590314,0.0,243.2593065,310.10971186,760.48009405,635.555926859,70.808374512,54.1157926789
 01/06  12:00:00,1110.35109844,100.777312718,126.083193677,0.0,243.2593065,310.10971186,739.486999957,614.41222238,70.808374512,54.266403065
 01/06  13:00:00,1078.46681687,101.020690913,135.550839632,0.0,243.2593065,310.10971186,694.801527092,579.103048152,70.808374512,44.8901044272
 01/06  14:00:00,1118.77448337,101.353016376,141.666701684,0.0,243.2593065,302.612436532,668.070265563,557.169781466,56.6466996096,54.2537844868
 01/06  15:00:00,1119.11648404,101.627178428,141.815008303,0.0,243.2593065,302.612436532,646.213002561,549.609792479,42.4850247072,54.1181853754
 01/06  16:00:00,1119.46273817,101.887227136,141.848728714,0.0,243.2593065,302.612436532,641.208516086,539.583901825,56.6466996096,44.9779146514
 01/06  17:00:00,1125.48771313,102.006214484,131.715917451,0.0,243.2593065,310.10971186,687.458173393,557.824067986,84.9700494144,44.6640559929
 01/06  18:00:00,1116.43164834,102.201087792,114.343289717,0.0,243.2593065,310.10971186,695.543784042,584.14181999,84.9700494144,26.4319146374
 01/06  19:00:00,845.41314206,96.6916897739,116.987591471,0.0,166.938926447,199.110933808,765.564959167,654.28426118,84.9700494144,26.3106485718
 01/06  20:00:00,835.824790491,96.6916897739,122.018180438,0.0,166.938926447,191.61365848,717.230846059,643.040387938,56.6466996096,17.5437585117
 01/06  21:00:00,700.165518384,96.6916897739,112.068944126,0.0,100.150657288,124.558693486,796.750449531,713.792010774,56.6466996096,26.3117391468
 01/06  22:00:00,638.228805547,96.6916897739,82.9861982369,0.0,100.150657288,124.558693486,856.988513798,797.01419557,42.4850247072,17.489293521
 01/06  23:00:00,552.817140556,96.6916897739,58.5683241256,0.0,46.0930336215,124.558693486,920.916128321,875.108943207,28.3233498048,17.4838353092
 01/06  24:00:00,545.422802521,96.6916897739,47.0105594272,0.0,46.0930336215,124.558693486,965.152857718,933.513268654,14.1616749024,17.4779141619
 01/07  01:00:00,524.080493386,96.6916897739,37.4492345694,0.0,46.0930336215,113.312780494,993.540305913,970.393767952,5.66466996096,17.4818680001
 01/07  02:00:00,508.728363413,96.6916897739,20.2486945932,0.0,46.0930336215,113.312780494,1079.4017494,1056.2552421,5.66466996096,17.4818373412
 01/07  03:00:00,475.33323552,96.6916897739,2.80193535964,0.0,46.0930336215,113.312780494,1142.08203663,1118.93363478,5.66466996096,17.4837318896
 01/07  04:00:00,457.107302013,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1185.65780798,1153.78183485,5.66466996096,26.2113031621
 01/07  05:00:00,465.937844835,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1147.55561471,1124.41047896,5.66466996096,17.4804657942
 01/07  06:00:00,468.617656897,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1183.57631595,1151.93235154,14.1616749024,17.4822895022
 01/07  07:00:00,540.794014324,96.6916897739,0.0,0.0,65.1572554096,176.889270242,1151.23130124,1105.42381875,28.3233498048,17.4841326829
 01/07  08:00:00,661.002703915,97.032949279,0.0,0.0,109.682768182,220.96816451,1400.47491384,1340.50729354,42.4850247072,17.4825955956
 01/07  09:00:00,657.707426344,97.0270704336,0.0,0.0,109.682768182,220.96816451,1247.8297012,1164.79566966,56.6466996096,26.3873319347
 01/07  10:00:00,761.566915392,97.4245891996,0.0,0.0,131.945524568,266.955817592,1113.1740254,1035.29582453,42.4850247072,35.3931761617
 01/07  11:00:00,786.450014015,97.4557529343,3.52299727598,0.0,131.945524568,274.45309292,1046.30734032,939.894985756,70.808374512,35.6039800553
 01/07  12:00:00,832.112193765,97.469616248,32.0113652567,0.0,131.945524568,274.45309292,907.413022305,800.991434335,70.808374512,35.6132134581
 01/07  13:00:00,815.308382268,97.4785924867,48.7434199821,0.0,131.945524568,274.45309292,848.427318381,739.023536925,70.808374512,38.5954069444
 01/07  14:00:00,815.617159962,97.485399094,58.786375713,0.0,131.945524568,266.955817592,815.457638055,717.303361652,56.6466996096,41.5075767936
 01/07  15:00:00,821.010880957,97.4908052356,65.0008975832,0.0,131.945524568,266.955817592,792.616059415,714.536438719,42.4850247072,35.5945959888
 01/07  16:00:00,741.450117947,96.6916897739,64.7613316234,0.0,109.682768182,212.545889182,746.171866694,653.915324548,56.6466996096,35.6098425367
 01/07  17:00:00,762.667124119,96.6916897739,71.830430195,0.0,109.682768182,220.04316451,793.380246828,663.900092185,84.9700494144,44.5101052281
 01/07  18:00:00,734.331393536,96.6916897739,80.493950581,0.0,109.682768182,220.04316451,765.636450781,654.131249603,84.9700494144,26.5351517642
 01/07  19:00:00,709.129166574,96.6916897739,94.0228370726,0.0,100.150657288,199.110933808,755.848275958,653.398820729,84.9700494144,17.4794058143
 01/07  20:00:00,715.713212151,96.6916897739,110.723720486,0.0,100.150657288,191.61365848,699.67500332,625.54717714,56.6466996096,17.4811265702
 01/07  21:00:00,611.256562393,96.6916897739,118.075906133,0.0,55.6251445156,124.558693486,742.072762778,667.942984768,56.6466996096,17.4830784005
 01/07  22:00:00,601.445777181,96.6916897739,108.994375697,0.0,55.6251445156,124.558693486,784.749410568,716.050394257,42.4850247072,26.2139916043
 01/07  23:00:00,587.208728033,96.6916897739,102.959049769,0.0,46.0930336215,124.558693486,799.822753572,754.019713097,28.3233498048,17.4796906703
 01/07  24:00:00,577.198293138,96.6916897739,92.1280721984,0.0,46.0930336215,124.558693486,827.20861111,795.565445641,14.1616749024,17.4814905668
 01/08  01:00:00,534.35050282,96.6916897739,73.2001848188,0.0,34.9616554283,113.312780494,879.879370252,856.731001955,5.66466996096,17.4836983361
 01/08  02:00:00,526.69900575,96.6916897739,65.3956559335,0.0,34.9616554283,113.312780494,899.891424393,876.744853145,5.66466996096,17.4819012878
 01/08  03:00:00,526.53317067,96.6916897739,65.2205681064,0.0,34.9616554283,113.312780494,899.703295476,876.558810069,5.66466996096,17.4798154463
 01/08  04:00:00,517.171079142,96.6916897739,56.0749119289,0.0,34.9616554283,113.312780494,938.146354946,915.000031079,5.66466996096,17.4816539057
 01/08  05:00:00,527.927916521,96.6916897739,58.8623334832,0.0,44.4937663224,113.312780494,910.014995494,886.866778839,5.66466996096,17.4835466944
 01/08  06:00:00,531.483734184,96.6916897739,64.5250838694,0.0,44.4937663224,113.312780494,909.156048058,868.781668487,14.1616749024,26.2127046682
 01/08  07:00:00,592.829190947,96.6916897739,49.8108722761,0.0,54.0258772165,176.889270242,937.998939576,892.195181659,28.3233498048,17.4804081121
 01/08  08:00:00,591.116163376,96.6916897739,42.8557588904,0.0,54.0258772165,184.38654557,979.784172484,919.816879278,42.4850247072,17.482268498
 01/08  09:00:00,660.598299954,96.6916897739,48.0123285609,0.0,65.1572554096,220.04316451,929.715136885,846.706181691,56.6466996096,26.3622555839
 01/08  10:00:00,674.686850997,96.6916897739,78.3314813173,0.0,65.1572554096,212.545889182,785.379411029,716.371901443,42.4850247072,26.5224848789
 01/08  11:00:00,748.023067425,96.6916897739,155.699778814,0.0,65.1572554096,220.04316451,640.497175797,534.121195385,70.808374512,35.5676059
 01/08  12:00:00,822.325815709,96.6916897739,233.767523468,0.0,65.1572554096,220.04316451,534.208370431,427.827412674,70.808374512,35.5725832448
 01/08  13:00:00,870.163021405,96.6916897739,280.989637472,0.0,65.1572554096,220.04316451,518.202187063,402.933788342,70.808374512,44.4600242092
 01/08  14:00:00,879.401378517,96.6916897739,298.835290971,0.0,65.1572554096,212.545889182,509.82293876,417.625998308,56.6466996096,35.5502408427
 01/08  15:00:00,884.269094664,96.6916897739,305.258652339,0.0,65.1572554096,212.545889182,494.754708506,416.715007551,42.4850247072,35.5546762477
 01/08  16:00:00,891.724941128,96.6916897739,309.085854259,0.0,65.1572554096,212.545889182,503.520597811,411.314584747,56.6466996096,35.5593134548
 01/08  17:00:00,841.832099685,96.6916897739,280.07555828,0.0,65.1572554096,220.04316451,564.103833117,443.569842159,84.9700494144,35.5639415435
 01/08  18:00:00,741.505325824,96.6916897739,218.040774573,0.0,54.0258772165,184.38654557,683.971740639,563.651528228,84.9700494144,35.3501629967
 01/08  19:00:00,674.282828972,96.6916897739,177.672453281,0.0,44.4937663224,163.454314868,782.063552582,679.61246088,84.9700494144,17.4810422874
 01/08  20:00:00,640.275894876,96.6916897739,145.836544768,0.0,44.4937663224,155.95703954,829.615290672,755.485705608,56.6466996096,17.4828854551
 01/08  21:00:00,586.844912536,96.6916897739,118.582345166,0.0,44.4937663224,124.558693486,920.254341174,846.122864382,56.6466996096,17.4847771826
 01/08  22:00:00,581.605713269,96.6916897739,109.864343878,0.0,44.4937663224,124.558693486,915.336521175,855.372546958,42.4850247072,17.4789495098
 01/08  23:00:00,555.206838449,96.6916897739,85.1134707778,0.0,34.9616554283,124.558693486,971.699259269,925.895231187,28.3233498048,17.4806782776
 01/08  24:00:00,535.673631106,96.6916897739,59.8154916364,0.0,34.9616554283,124.558693486,1020.62124676,988.977024412,14.1616749024,17.482547443
 01/09  01:00:00,530.003409144,96.6916897739,53.1414882503,0.0,46.0930336215,113.312780494,1029.63370258,1005.04602368,5.66466996096,18.9230089461
 01/09  02:00:00,526.152862313,96.6916897739,47.5609119152,0.0,46.0930336215,113.312780494,1048.4613015,1018.0233596,5.66466996096,24.7732719389
 01/09  03:00:00,523.912283415,96.6916897739,44.7986494048,0.0,46.0930336215,113.312780494,1035.36445323,1012.21787436,5.66466996096,17.4819089035
 01/09  04:00:00,523.426925365,96.6916897739,44.260041341,0.0,46.0930336215,113.312780494,1022.06818144,998.919654379,5.66466996096,17.4838571002
 01/09  05:00:00,604.542305287,96.6916897739,37.4854769674,0.0,100.150657288,148.969399434,1026.38772677,1003.23721777,5.66466996096,17.4858390369
 01/09  06:00:00,604.243703209,96.6916897739,33.4206900885,0.0,100.150657288,149.894399434,1447.00065247,1415.35347111,14.1616749024,17.4855064549
 01/09  07:00:00,833.083603287,96.9882313245,33.0589999235,0.0,176.471037341,302.612436532,1076.7535887,1030.94643142,28.3233498048,17.4838074701
 01/09  08:00:00,955.798849981,97.2946564297,38.7019798444,0.0,243.2593065,310.10971186,1004.78284442,926.912869679,42.4850247072,35.3849500383
 01/09  09:00:00,987.378894126,97.4229270328,47.3384470052,0.0,243.2593065,310.10971186,934.502572423,842.232943111,56.6466996096,35.622929702
 01/09  10:00:00,1061.76409822,97.5199883191,107.017606456,0.0,243.2593065,302.612436532,737.644367031,650.398243631,42.4850247072,44.7610986928
 01/09  11:00:00,1114.69205671,97.6018101241,163.487149526,0.0,243.2593065,310.10971186,664.340072032,539.399569359,70.808374512,54.1321281609
 01/09  12:00:00,1135.28758112,97.6749103647,190.4182426,0.0,243.2593065,310.10971186,653.470900205,528.384230871,70.808374512,54.2782948217
 01/09  13:00:00,1107.10147325,97.741367336,211.626542218,0.0,243.2593065,310.10971186,630.634551662,514.917238391,70.808374512,44.9089387591
 01/09  14:00:00,1156.35916083,97.8023587517,232.449191749,0.0,243.2593065,302.612436532,606.545672731,495.630865372,56.6466996096,54.2681077496
 01/09  15:00:00,1165.81275667,97.885075141,243.363362988,0.0,243.2593065,302.612436532,568.320415563,471.702368316,42.4850247072,54.13302254
 01/09  16:00:00,1169.63891079,98.0863595428,246.776110791,0.0,243.2593065,302.612436532,577.566968116,475.929618599,56.6466996096,44.9906499067
 01/09  17:00:00,1186.31479488,98.2898305439,248.647730323,0.0,243.2593065,310.10971186,609.12589166,479.485904942,84.9700494144,44.6699373035
 01/09  18:00:00,1195.70308634,98.4920246636,249.854091067,0.0,243.2593065,310.10971186,591.50625327,480.103813953,84.9700494144,26.4323899024
 01/09  19:00:00,937.121988017,96.6916897739,259.959030844,0.0,166.938926447,199.110933808,538.143737616,426.858667722,84.9700494144,26.3150204794
 01/09  20:00:00,943.798516769,96.6916897739,276.775076324,0.0,166.938926447,191.61365848,503.265535583,429.071333022,56.6466996096,17.5475029509
 01/09  21:00:00,817.24753819,96.6916897739,284.934069971,0.0,100.150657288,124.558693486,555.93902058,472.981813704,56.6466996096,26.3105072667
 01/09  22:00:00,780.0776604,96.6916897739,286.58367741,0.0,100.150657288,124.558693486,542.062079255,482.0840424,42.4850247072,17.4930121473
 01/09  23:00:00,716.111909634,96.6916897739,287.558961251,0.0,46.0930336215,124.558693486,550.304001175,504.50077353,28.3233498048,17.4798778395
 01/09  24:00:00,717.705850857,96.6916897739,288.085473268,0.0,46.0930336215,124.558693486,544.739068844,513.095689588,14.1616749024,17.4817043534
 01/10  01:00:00,705.00345584,96.6916897739,288.256308863,0.0,46.0930336215,113.312780494,542.675781692,519.52708555,5.66466996096,17.4840261809
 01/10  02:00:00,705.166882701,96.6916897739,288.235089059,0.0,46.0930336215,113.312780494,556.741090879,524.86039145,5.66466996096,26.2160294675
 01/10  03:00:00,705.079426042,96.6916897739,288.211037632,0.0,46.0930336215,113.312780494,555.494599935,532.34867422,5.66466996096,17.4812557536
 01/10  04:00:00,705.374184747,96.6916897739,288.425183256,0.0,46.0930336215,113.312780494,562.723494972,539.575607519,5.66466996096,17.4832174924
 01/10  05:00:00,795.773818979,96.6916897739,288.203179744,0.0,100.150657288,148.969399434,539.935613651,516.785719749,5.66466996096,17.4852239409
 01/10  06:00:00,797.299555679,96.8837150146,288.516305028,0.0,100.150657288,149.894399434,966.037109641,934.392046174,14.1616749024,17.4833885645
 01/10  07:00:00,1023.44703421,97.5901329863,288.401202251,0.0,176.471037341,302.612436532,653.306003832,607.499285674,28.3233498048,17.4833683532
 01/10  08:00:00,1133.77452243,97.8193431998,278.495567736,0.0,243.2593065,310.10971186,630.914292513,553.044319313,42.4850247072,35.3849484934
 01/10  09:00:00,1161.89533089,98.0420287981,277.494793547,0.0,243.2593065,310.10971186,625.26030909,532.990138685,56.6466996096,35.6234707955
 01/10  10:00:00,1201.11322473,98.3109710779,284.728122558,0.0,243.2593065,302.612436532,609.16256667,521.914816872,42.4850247072,44.7627250906
 01/10  11:00:00,1211.29045045,98.6148199222,287.561078382,0.0,243.2593065,310.10971186,640.227725655,515.275894764,70.808374512,54.1434563787
 01/10  12:00:00,1213.16358886,98.9806486651,287.873912471,0.0,243.2593065,310.10971186,628.038531117,502.948188095,70.808374512,54.2819685094
 01/10  13:00:00,1171.70612124,99.3474008274,288.129143304,0.0,243.2593065,310.10971186,600.000023045,484.279900498,70.808374512,44.9117480353
 01/10  14:00:00,1205.51376257,99.6577039595,288.228467402,0.0,243.2593065,302.612436532,586.948064768,476.028761099,56.6466996096,54.2726040599
 01/10  15:00:00,1210.48635462,99.9433412952,288.889277516,0.0,243.2593065,302.612436532,559.252730027,462.630055499,42.4850247072,54.137649821
 01/10  16:00:00,1201.18737404,100.206745799,278.969458387,0.0,243.2593065,302.612436532,544.820520196,443.179181818,56.6466996096,44.994638768
 01/10  17:00:00,1207.2378248,100.447908828,271.78051334,0.0,243.2593065,310.10971186,572.557860604,442.916576231,84.9700494144,44.6712349586
 01/10  18:00:00,1214.39504103,100.68050726,270.86577123,0.0,243.2593065,310.10971186,561.388271582,449.984133976,84.9700494144,26.4340881913
 01/10  19:00:00,946.358058443,96.6916897739,270.315051603,0.0,166.938926447,199.110933808,535.608800894,424.322871296,84.9700494144,26.3158801835
 01/10  20:00:00,938.898084163,96.6916897739,270.063778337,0.0,166.938926447,191.61365848,502.047098737,427.85181929,56.6466996096,17.5485798368
 01/10  21:00:00,798.182881061,96.6916897739,260.226261481,0.0,100.150657288,124.558693486,565.712729991,482.753792247,56.6466996096,26.3122381347
 01/10  22:00:00,754.147345522,96.6916897739,253.338113103,0.0,100.150657288,124.558693486,557.84893867,497.873908753,42.4850247072,17.4900052098
 01/10  23:00:00,688.76556603,96.6916897739,252.570117768,0.0,46.0930336215,124.558693486,565.685986032,519.881653457,28.3233498048,17.48098277
 01/10  24:00:00,689.254797084,96.6916897739,252.10659184,0.0,46.0930336215,124.558693486,561.253500679,529.608906171,14.1616749024,17.4829196056
 01/11  01:00:00,681.18332529,96.6916897739,252.260186485,0.0,46.0930336215,113.312780494,560.803266857,537.653308665,5.66466996096,17.4852882308
 01/11  02:00:00,688.757309533,96.6916897739,252.81774481,0.0,46.0930336215,113.312780494,577.317512904,545.438733134,5.66466996096,26.2141098083
 01/11  03:00:00,684.640289832,96.6916897739,243.357315083,0.0,46.0930336215,113.312780494,588.744915896,565.597636674,5.66466996096,17.4826092609
 01/11  04:00:00,676.982356604,96.6916897739,227.114551536,0.0,46.0930336215,113.312780494,620.268939588,597.119615172,5.66466996096,17.4846544549
 01/11  05:00:00,754.094340064,96.6916897739,209.717555389,0.0,100.150657288,148.969399434,628.350018072,605.198627678,5.66466996096,17.4867204331
 01/11  06:00:00,725.392242624,97.1309890873,171.257834616,0.0,100.150657288,149.894399434,1034.7003048,1003.05416065,14.1616749024,17.4844692418
 01/11  07:00:00,922.725278955,97.8274585213,138.457730867,0.0,176.471037341,302.612436532,790.573656013,744.765396574,28.3233498048,17.4849096345
 01/11  08:00:00,1029.00997745,98.7544819523,118.732332939,0.0,243.2593065,310.10971186,788.743249757,710.869239035,42.4850247072,35.3889860142
 01/11  09:00:00,1031.71865476,99.4230798555,86.6248974443,0.0,243.2593065,310.10971186,825.323658266,733.048695326,56.6466996096,35.62826333
 01/11  10:00:00,1053.96129138,99.7842762113,70.915306823,0.0,243.2593065,302.612436532,818.576095149,731.322089669,42.4850247072,44.7689807732
 01/11  11:00:00,1064.70165732,100.04177179,70.4972678931,0.0,243.2593065,310.10971186,834.703756377,709.751550783,70.808374512,54.1438310817
 01/11  12:00:00,1066.29429812,100.318878359,69.8315132179,0.0,243.2593065,310.10971186,816.767780755,691.667757278,70.808374512,54.2916489652
 01/11  13:00:00,1023.89850397,100.62850383,69.1388753223,0.0,243.2593065,310.10971186,782.57255428,666.854624577,70.808374512,44.9095551911
 01/11  14:00:00,1055.51482678,101.042111393,68.476980375,0.0,243.2593065,302.612436532,760.788086246,649.858495604,56.6466996096,54.2828910321
 01/11  15:00:00,1056.1630843,101.540943751,68.0857632591,0.0,243.2593065,302.612436532,714.59198029,617.969478446,42.4850247072,54.1374771371
 01/11  16:00:00,1056.9767167,101.780690409,67.8137941218,0.0,243.2593065,302.612436532,701.364254889,598.81872427,56.6466996096,45.8988310101
 01/11  17:00:00,1061.40930871,101.828571375,57.6579284501,0.0,243.2593065,310.10971186,763.691058828,634.932439325,84.9700494144,43.7885700889
 01/11  18:00:00,1059.52985431,101.961902689,47.776424242,0.0,243.2593065,310.10971186,800.443254757,689.040025877,84.9700494144,26.4331794653
 01/11  19:00:00,787.194331498,96.6916897739,43.9583269618,0.0,166.938926447,199.110933808,944.512113637,833.228269895,84.9700494144,26.3137943282
 01/11  20:00:00,774.041792846,96.6916897739,37.5513478675,0.0,166.938926447,191.61365848,930.382175109,856.186056641,56.6466996096,17.5494188583
 01/11  21:00:00,635.872686514,96.6916897739,33.3367987501,0.0,100.150657288,124.558693486,974.417111686,891.453486547,56.6466996096,26.3169255297
 01/11  22:00:00,598.367978087,96.6916897739,35.513533335,0.0,100.150657288,124.558693486,917.296832986,857.322535855,42.4850247072,17.4892724238
 01/11  23:00:00,532.630288687,96.6916897739,34.4195045644,0.0,46.0930336215,124.558693486,916.209772369,870.40233608,28.3233498048,17.4840864843
 01/11  24:00:00,532.398760367,96.6916897739,32.7261551018,0.0,46.0930336215,124.558693486,918.713194459,878.892761351,14.1616749024,25.6587582055
 01/12  01:00:00,520.808142892,96.6916897739,32.5257916921,0.0,46.0930336215,113.312780494,904.901579913,881.197979794,5.66466996096,18.0389301577
 01/12  02:00:00,516.78424711,96.6916897739,26.1730706559,0.0,46.0930336215,113.312780494,952.84558788,929.697073015,5.66466996096,17.4838449036
 01/12  03:00:00,514.991802786,96.6916897739,22.2318545557,0.0,46.0930336215,113.312780494,974.855662042,951.70501746,5.66466996096,17.4859746209
 01/12  04:00:00,514.128027699,96.6916897739,21.9193327164,0.0,46.0930336215,113.312780494,973.057860055,949.908972988,5.66466996096,17.4842171066
 01/12  05:00:00,601.061999853,96.6916897739,21.5651073771,0.0,100.150657288,148.969399434,947.742010229,924.595065748,5.66466996096,17.482274521
 01/12  06:00:00,602.861388516,97.2255994579,21.4712873568,0.0,100.150657288,149.894399434,1172.17769839,1140.52960767,14.1616749024,17.4864158204
 01/12  07:00:00,828.37364051,98.1159759287,20.9867304306,0.0,176.471037341,302.612436532,943.416660813,895.067418616,28.3233498048,20.025892392
 01/12  08:00:00,947.819543118,99.2648129803,20.8782432472,0.0,243.2593065,310.10971186,917.446276907,842.138202508,42.4850247072,32.8230496918
 01/12  09:00:00,977.293573204,99.76051761,20.7773306595,0.0,243.2593065,310.10971186,922.139899609,829.855907088,56.6466996096,35.6372929115
 01/12  10:00:00,1015.34941793,100.113900336,26.7680282281,0.0,243.2593065,302.612436532,878.594673859,791.339025926,42.4850247072,44.7706232257
 01/12  11:00:00,1025.50889115,100.405864227,30.1717856995,0.0,243.2593065,310.10971186,891.665855747,766.71021377,70.808374512,54.1472674647
 01/12  12:00:00,1025.48236201,100.68860338,30.0537507559,0.0,243.2593065,310.10971186,878.935043459,753.842182284,70.808374512,54.2844866635
 01/12  13:00:00,986.500122329,100.97081743,35.4842825006,0.0,243.2593065,310.10971186,829.968540716,714.243443291,70.808374512,44.9167229132
 01/12  14:00:00,1020.47533434,101.290728802,38.6666254026,0.0,243.2593065,302.612436532,809.710652978,694.656010144,56.6466996096,58.4079432247
 01/12  15:00:00,1024.96793316,101.551343518,43.9437113766,0.0,243.2593065,302.612436532,756.890633077,664.357582282,42.4850247072,50.0480260883
 01/12  16:00:00,1032.76962226,101.857691437,53.5618795017,0.0,243.2593065,302.612436532,724.969419164,614.315904404,56.6466996096,54.0068151506
 01/12  17:00:00,1052.11088746,101.987655971,59.7700658796,0.0,243.2593065,310.10971186,729.52254193,608.804817116,84.9700494144,35.7476753992
 01/12  18:00:00,1061.13197107,102.174338002,60.6972746047,0.0,243.2593065,310.10971186,735.415315123,615.201594167,84.9700494144,35.2436715411
 01/12  19:00:00,792.509410691,96.6916897739,61.0540781541,0.0,166.938926447,199.110933808,818.865809551,716.347480794,84.9700494144,17.5482793428
 01/12  20:00:00,784.521141372,96.6916897739,61.3433426379,0.0,166.938926447,191.61365848,803.421500871,720.458799658,56.6466996096,26.3160016029
 01/12  21:00:00,649.519490719,96.6916897739,61.5033819169,0.0,100.150657288,124.558693486,834.587663647,760.390553538,56.6466996096,17.5504104998
 01/12  22:00:00,611.262155801,96.6916897739,62.1183022112,0.0,100.150657288,124.558693486,834.527539471,765.814264506,42.4850247072,26.2282502579
 01/12  23:00:00,546.682121466,96.6916897739,62.5587760293,0.0,46.0930336215,124.558693486,829.531189415,783.725649772,28.3233498048,17.4821898383
 01/12  24:00:00,547.976408686,96.6916897739,62.8503924878,0.0,46.0930336215,124.558693486,823.055017821,791.409111251,14.1616749024,17.4842316673
 01/13  01:00:00,535.435716779,96.6916897739,63.0922966449,0.0,46.0930336215,113.312780494,823.518227287,800.366863562,5.66466996096,17.4866937645
 01/13  02:00:00,535.317154264,96.6916897739,62.9449697399,0.0,46.0930336215,113.312780494,833.034229493,809.884914583,5.66466996096,17.4846449491
 01/13  03:00:00,529.359657689,96.6916897739,54.7755734941,0.0,46.0930336215,113.312780494,875.35026819,852.202431258,5.66466996096,17.4831669713
 01/13  04:00:00,533.432695959,96.6916897739,57.8604717356,0.0,46.0930336215,113.312780494,862.029697947,838.879730547,5.66466996096,17.4852974396
 01/13  05:00:00,623.331416023,96.6916897739,54.8694503439,0.0,100.150657288,148.969399434,864.500626287,832.617829717,5.66466996096,26.2181266093
 01/13  06:00:00,612.812660216,97.2505374389,37.8318381704,0.0,100.150657288,149.894399434,1230.96161104,1199.31509284,14.1616749024,17.4848433013
 01/13  07:00:00,822.244197559,98.2139418661,17.3681676739,0.0,176.471037341,302.612436532,1047.30320882,1001.49496472,28.3233498048,17.4848942934
 01/13  08:00:00,934.780899111,99.4246254345,9.94921290539,0.0,243.2593065,310.10971186,1014.31772521,945.291736229,42.4850247072,26.540964276
 01/13  09:00:00,973.441616053,99.9345071709,21.532421364,0.0,243.2593065,310.10971186,949.114571903,847.934848387,56.6466996096,44.5330239063
 01/13  10:00:00,1017.69116656,100.309107633,36.2868885619,0.0,243.2593065,302.612436532,843.254398215,755.993704827,42.4850247072,44.7756686811
 01/13  11:00:00,1040.32926441,100.62482483,52.7411746119,0.0,243.2593065,310.10971186,780.386540698,660.305598766,70.808374512,49.27256742
 01/13  12:00:00,1071.65998812,101.220081906,84.1220058502,0.0,243.2593065,310.10971186,698.684770788,568.703663469,70.808374512,59.172732807
 01/13  13:00:00,1050.2749243,101.649553204,107.64967241,0.0,243.2593065,310.10971186,637.137123074,521.416045102,70.808374512,44.9127034603
 01/13  14:00:00,1091.6418838,101.850185824,115.737788152,0.0,243.2593065,302.612436532,630.108831263,519.163290971,56.6466996096,54.2988406831
 01/13  15:00:00,1094.08074347,102.189043689,117.601188126,0.0,243.2593065,302.612436532,608.420346083,511.782520296,42.4850247072,54.1528010801
 01/13  16:00:00,1095.78898341,102.424376632,118.969176986,0.0,243.2593065,302.612436532,603.925692918,502.27020773,56.6466996096,45.0087855779
 01/13  17:00:00,1100.1105324,102.452772349,109.43159358,0.0,243.2593065,310.10971186,659.946999598,530.293994894,84.9700494144,44.6829552904
 01/13  18:00:00,1064.34282227,102.503163106,62.61556341,0.0,243.2593065,310.10971186,767.441456679,656.031546882,84.9700494144,26.4398603832
 01/13  19:00:00,772.646319418,96.6916897739,37.759504061,0.0,166.938926447,199.110933808,1016.05790371,904.770512076,84.9700494144,26.3173422216
 01/13  20:00:00,767.773822653,96.6916897739,39.854099891,0.0,166.938926447,191.61365848,925.869472327,851.673954365,56.6466996096,17.5488183526
 01/13  21:00:00,638.229876964,96.6916897739,48.4859714974,0.0,100.150657288,124.558693486,885.389231891,802.425418099,56.6466996096,26.3171141823
 01/13  22:00:00,606.5275673,96.6916897739,58.0109623592,0.0,100.150657288,124.558693486,806.454257715,746.474909452,42.4850247072,17.4943235556
 01/13  23:00:00,548.234897606,96.6916897739,64.1074435876,0.0,46.0930336215,124.558693486,796.432357185,750.627979143,28.3233498048,17.4810282369
 01/13  24:00:00,549.273221769,96.6916897739,64.146258411,0.0,46.0930336215,124.558693486,796.682287829,765.037265776,14.1616749024,17.4833471506
 01/14  01:00:00,527.367278758,96.6916897739,55.2039613835,0.0,46.0930336215,113.312780494,835.092555322,811.942038297,5.66466996096,17.4858470639
 01/14  02:00:00,522.838195729,96.6916897739,46.3170977321,0.0,46.0930336215,113.312780494,909.076668828,877.192925433,5.66466996096,26.219073434
 01/14  03:00:00,521.188625019,96.6916897739,39.8927988887,0.0,46.0930336215,113.312780494,939.577355937,916.429198285,5.66466996096,17.4834876902
 01/14  04:00:00,518.779885144,96.6916897739,34.8851993753,0.0,46.0930336215,113.312780494,965.14189426,941.991567216,5.66466996096,17.4856570825
 01/14  05:00:00,525.5012595,96.6916897739,38.3087155747,0.0,55.6251445156,113.312780494,919.432219213,896.279676485,5.66466996096,17.4878727679
 01/14  06:00:00,525.506347988,96.6916897739,41.5051707923,0.0,55.6251445156,113.312780494,908.702175188,877.058261632,14.1616749024,17.4822386534
 01/14  07:00:00,601.595502033,96.6916897739,46.7835789341,0.0,65.1572554096,176.889270242,841.379448256,795.571811502,28.3233498048,17.4842869491
 01/14  08:00:00,719.313322876,97.0408180143,44.5558080292,0.0,109.682768182,220.96816451,1143.22355207,1083.25056378,42.4850247072,17.4879635799
 01/14  09:00:00,716.749656752,97.0326935211,44.4910694565,0.0,109.682768182,220.96816451,987.095364411,904.05138215,56.6466996096,26.3972826518
 01/14  10:00:00,826.99174124,97.4291839512,48.5143863205,0.0,131.945524568,266.955817592,918.141323908,840.239055216,42.4850247072,35.4172439852
 01/14  11:00:00,839.565712592,97.4598711702,56.1929794963,0.0,131.945524568,274.45309292,913.206787534,806.76544199,70.808374512,35.6329710321
 01/14  12:00:00,865.111103162,97.4733505435,84.097506272,0.0,131.945524568,274.45309292,859.655812717,744.313655021,70.808374512,44.5337831837
 01/14  13:00:00,855.155973732,97.4816199933,107.812629326,0.0,131.945524568,274.45309292,801.904957909,695.485063935,70.808374512,35.6115194621
 01/14  14:00:00,864.57154184,97.4879337554,125.44574607,0.0,131.945524568,266.955817592,749.748390017,657.479731357,56.6466996096,35.6219590502
 01/14  15:00:00,879.327664144,97.4937885338,143.27678261,0.0,131.945524568,266.955817592,706.810315948,619.807824112,42.4850247072,44.5174671292
 01/14  16:00:00,796.936785635,96.6916897739,141.898102818,0.0,109.682768182,212.545889182,618.26062057,525.994646523,56.6466996096,35.6192744375
