Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,808.72734602,96.6916897739,137.557729203,0.0,109.682768182,220.04316451,691.753854466,571.166271035,84.9700494144,35.6175340168
 01/14  18:00:00,775.488100006,96.6916897739,138.544305859,0.0,109.682768182,220.04316451,708.398191106,588.046638101,84.9700494144,35.3815035908
 01/14  19:00:00,729.066498014,96.6916897739,128.902136381,0.0,100.150657288,199.110933808,752.221926562,649.764054982,84.9700494144,17.4878221651
 01/14  20:00:00,714.962521854,96.6916897739,122.209237406,0.0,100.150657288,191.61365848,743.99668472,669.867830054,56.6466996096,17.4821550563
 01/14  21:00:00,602.630317245,96.6916897739,121.67534142,0.0,55.6251445156,124.558693486,790.291319845,716.158408235,56.6466996096,17.4862120007
 01/14  22:00:00,602.344557325,96.6916897739,121.558190115,0.0,55.6251445156,124.558693486,784.452964991,724.481602892,42.4850247072,17.486337392
 01/14  23:00:00,583.692906489,96.6916897739,110.954165835,0.0,46.0930336215,124.558693486,823.769320551,769.230470016,28.3233498048,26.2155007304
 01/14  24:00:00,580.340762708,96.6916897739,104.182328812,0.0,46.0930336215,124.558693486,820.475334845,788.829779074,14.1616749024,17.4838808689
 01/15  01:00:00,554.631514524,96.6916897739,103.381166296,0.0,34.9616554283,113.312780494,821.305381831,798.154336342,5.66466996096,17.4863755277
 01/15  02:00:00,552.436208378,96.6916897739,102.762724787,0.0,34.9616554283,113.312780494,827.656897619,804.50346965,5.66466996096,17.4887580074
 01/15  03:00:00,554.965259399,96.6916897739,102.691462213,0.0,34.9616554283,113.312780494,832.742800725,809.595019587,5.66466996096,17.4831111773
 01/15  04:00:00,553.665864653,96.6916897739,102.417578422,0.0,34.9616554283,113.312780494,839.511988871,816.362051017,5.66466996096,17.485267893
 01/15  05:00:00,567.200124818,96.6916897739,112.121230282,0.0,44.4937663224,113.312780494,808.329126086,785.176935695,5.66466996096,17.4875204292
 01/15  06:00:00,572.876928496,96.6916897739,118.885716781,0.0,44.4937663224,113.312780494,817.904427425,777.525135465,14.1616749024,26.2176170573
 01/15  07:00:00,643.93922983,96.6916897739,119.154190846,0.0,54.0258772165,176.889270242,771.45194746,725.64346031,28.3233498048,17.4851373452
 01/15  08:00:00,647.703544213,96.6916897739,119.375432822,0.0,54.0258772165,184.38654557,781.758272266,721.785863178,42.4850247072,17.4873843811
 01/15  09:00:00,726.27145703,96.6916897739,129.90242819,0.0,65.1572554096,220.04316451,754.456541273,671.437730231,56.6466996096,26.3721114323
 01/15  10:00:00,733.329047072,96.6916897739,146.6053951,0.0,65.1572554096,212.545889182,698.094028118,629.081929514,42.4850247072,26.5270738967
 01/15  11:00:00,746.956234529,96.6916897739,154.172313977,0.0,65.1572554096,220.04316451,710.237685629,603.8405031,70.808374512,35.5888080175
 01/15  12:00:00,767.326137795,96.6916897739,175.097241405,0.0,65.1572554096,220.04316451,670.233641162,554.960676292,70.808374512,44.4645903582
 01/15  13:00:00,800.945009092,96.6916897739,209.282979472,0.0,65.1572554096,220.04316451,600.937298958,494.559613358,70.808374512,35.5693110882
 01/15  14:00:00,814.969001265,96.6916897739,232.039674563,0.0,65.1572554096,212.545889182,564.798488924,472.576330257,56.6466996096,35.5754590578
 01/15  15:00:00,821.583710246,96.6916897739,243.676719593,0.0,65.1572554096,212.545889182,532.908970184,454.84232109,42.4850247072,35.5816243866
 01/15  16:00:00,830.030603656,96.6916897739,249.713047917,0.0,65.1572554096,212.545889182,535.204594406,442.970129783,56.6466996096,35.5877650134
 01/15  17:00:00,798.943396629,96.6916897739,232.150878266,0.0,65.1572554096,220.04316451,621.026864508,491.586247595,84.9700494144,44.4705674986
 01/15  18:00:00,736.574029123,96.6916897739,209.081069092,0.0,54.0258772165,184.38654557,678.322592531,566.822488798,84.9700494144,26.5300543188
 01/15  19:00:00,707.05452628,96.6916897739,210.91494345,0.0,44.4937663224,163.454314868,700.161738547,597.706927246,84.9700494144,17.4847618867
 01/15  20:00:00,707.534862194,96.6916897739,216.367000081,0.0,44.4937663224,155.95703954,670.177708937,596.043985621,56.6466996096,17.4870237061
 01/15  21:00:00,674.437469254,96.6916897739,216.115883324,0.0,44.4937663224,124.558693486,717.579269419,634.715620514,56.6466996096,26.2169492953
 01/15  22:00:00,682.669489363,96.6916897739,216.961628643,0.0,44.4937663224,124.558693486,705.598205561,645.628518617,42.4850247072,17.4846622361
 01/15  23:00:00,651.927716315,96.6916897739,187.245900253,0.0,34.9616554283,124.558693486,780.151415165,734.341167778,28.3233498048,17.4868975826
 01/15  24:00:00,618.469101989,96.6916897739,145.867759888,0.0,34.9616554283,124.558693486,868.972107841,837.325132603,14.1616749024,17.4853003362
 01/16  01:00:00,584.465685372,96.6916897739,119.553222385,0.0,34.9616554283,113.312780494,919.36023701,896.211874139,5.66466996096,17.48369291
 01/16  02:00:00,566.264317217,96.6916897739,99.2107242659,0.0,34.9616554283,113.312780494,955.633882152,932.483132639,5.66466996096,17.4860795523
 01/16  03:00:00,558.517509475,96.6916897739,90.6713731318,0.0,34.9616554283,113.312780494,964.651915647,932.767608696,5.66466996096,26.2196369908
 01/16  04:00:00,544.853283843,96.6916897739,77.0145480271,0.0,34.9616554283,113.312780494,975.587938569,952.439346868,5.66466996096,17.4839217402
 01/16  05:00:00,544.440038915,96.6916897739,68.5111003983,0.0,44.4937663224,113.312780494,970.472311466,947.321495509,5.66466996096,17.486145996
 01/16  06:00:00,536.577149652,96.6916897739,58.6230241869,0.0,44.4937663224,113.312780494,1002.44058824,970.790462534,14.1616749024,17.4884508013
 01/16  07:00:00,605.874299017,96.6916897739,54.3802942337,0.0,54.0258772165,176.889270242,964.711570119,918.905292679,28.3233498048,17.4829276357
 01/16  08:00:00,599.609531053,96.6916897739,42.1459826864,0.0,54.0258772165,184.38654557,1041.26013915,981.290081939,42.4850247072,17.4850325029
 01/16  09:00:00,665.001532635,96.6916897739,40.4834529256,0.0,65.1572554096,220.04316451,1020.81156186,937.789242705,56.6466996096,26.3756195422
 01/16  10:00:00,659.711220298,96.6916897739,43.6514152509,0.0,65.1572554096,212.545889182,973.193704149,895.344864145,42.4850247072,35.3638152969
 01/16  11:00:00,672.719686327,96.6916897739,49.5797197168,0.0,65.1572554096,220.04316451,946.173687474,839.794187936,70.808374512,35.5711250256
 01/16  12:00:00,684.326493056,96.6916897739,59.7075989662,0.0,65.1572554096,220.04316451,889.459101119,783.073794193,70.808374512,35.576932414
 01/16  13:00:00,700.887574952,96.6916897739,77.3165775949,0.0,65.1572554096,220.04316451,850.663921565,744.272273086,70.808374512,35.5832739672
 01/16  14:00:00,711.26029105,96.6916897739,95.0427886174,0.0,65.1572554096,212.545889182,807.375208846,715.138891471,56.6466996096,35.5896177659
 01/16  15:00:00,718.263705494,96.6916897739,102.029592636,0.0,65.1572554096,212.545889182,802.69160372,715.734830115,42.4850247072,44.4717488975
 01/16  16:00:00,708.251495294,96.6916897739,92.1030256647,0.0,65.1572554096,212.545889182,850.345579303,758.128823676,56.6466996096,35.5700560175
 01/16  17:00:00,672.216842775,96.6916897739,73.7642658769,0.0,65.1572554096,220.04316451,930.219503284,809.673089328,84.9700494144,35.5763645421
 01/16  18:00:00,616.164119213,96.6916897739,56.7545702085,0.0,54.0258772165,184.38654557,998.219207023,877.887546348,84.9700494144,35.36161126
 01/16  19:00:00,580.380145721,96.6916897739,47.3675774281,0.0,44.4937663224,163.454314868,1062.33471217,959.880223241,84.9700494144,17.4844395126
 01/16  20:00:00,579.226715142,96.6916897739,55.6284408438,0.0,44.4937663224,155.95703954,967.754633771,893.621243242,56.6466996096,17.4866909197
 01/16  21:00:00,569.025736715,96.6916897739,77.1332436685,0.0,44.4937663224,124.558693486,924.355127047,850.219426367,56.6466996096,17.4890010699
 01/16  22:00:00,587.866454468,96.6916897739,95.0138394967,0.0,44.4937663224,124.558693486,880.869452585,820.901030627,42.4850247072,17.4833972513
 01/16  23:00:00,578.301211738,96.6916897739,91.5912216057,0.0,34.9616554283,124.558693486,912.084499913,866.275586314,28.3233498048,17.4855637939
 01/16  24:00:00,583.430035672,96.6916897739,96.0671514049,0.0,34.9616554283,124.558693486,900.275895783,868.62636458,14.1616749024,17.4878563008
 01/17  01:00:00,576.783099458,96.6916897739,91.9017825014,0.0,46.0930336215,113.312780494,928.94080686,897.057563821,5.66466996096,26.2185730786
 01/17  02:00:00,568.14383363,96.6916897739,85.1211612138,0.0,46.0930336215,113.312780494,945.344128419,922.19342951,5.66466996096,17.4860289479
 01/17  03:00:00,564.771343943,96.6916897739,84.5728669473,0.0,46.0930336215,113.312780494,948.282052741,925.128988733,5.66466996096,17.4883940472
 01/17  04:00:00,563.535250055,96.6916897739,84.5038135847,0.0,46.0930336215,113.312780494,950.927514196,927.776027371,5.66466996096,17.4868168638
 01/17  05:00:00,651.899005849,96.6916897739,84.0253194825,0.0,100.150657288,148.969399434,917.895675748,894.743879406,5.66466996096,17.4871263812
 01/17  06:00:00,663.058764531,96.6916897739,95.0432153077,0.0,100.150657288,149.894399434,1406.43101853,1374.77992008,14.1616749024,17.4894235458
 01/17  07:00:00,892.060951075,96.7145225142,101.357813743,0.0,176.471037341,302.612436532,976.425778777,921.881946837,28.3233498048,26.2204821352
 01/17  08:00:00,1007.06927369,96.9657727257,101.364096405,0.0,243.2593065,310.10971186,917.817246397,848.772230255,42.4850247072,26.5599914353
 01/17  09:00:00,1046.52758639,97.1065098048,112.06432643,0.0,243.2593065,310.10971186,900.112787372,798.90662401,56.6466996096,44.5594637526
 01/17  10:00:00,1087.22333195,97.2172546156,119.095110198,0.0,243.2593065,302.612436532,848.41660775,761.149851213,42.4850247072,44.7817318299
 01/17  11:00:00,1103.4634032,97.3149494478,129.828962796,0.0,243.2593065,310.10971186,837.825477386,721.875491483,70.808374512,45.1416113913
 01/17  12:00:00,1107.87243283,97.4041612293,136.692873442,0.0,243.2593065,310.10971186,820.091906724,694.965673056,70.808374512,54.3178591559
 01/17  13:00:00,1062.01826466,97.4865501283,137.405417358,0.0,243.2593065,310.10971186,810.171511089,685.438818614,70.808374512,53.9243179623
 01/17  14:00:00,1094.15301951,97.5629064216,137.990438629,0.0,243.2593065,302.612436532,789.398287988,678.437901035,56.6466996096,54.3136873431
 01/17  15:00:00,1094.70965082,97.6342150794,138.502831664,0.0,243.2593065,302.612436532,752.077258069,655.423906493,42.4850247072,54.1683268684
 01/17  16:00:00,1091.79224025,97.701077692,138.541874917,0.0,243.2593065,302.612436532,734.659564431,632.990786682,56.6466996096,45.0220781393
 01/17  17:00:00,1111.12800742,97.7632195154,148.70220157,0.0,243.2593065,310.10971186,744.948348509,615.28326021,84.9700494144,44.6950388849
 01/17  18:00:00,1130.5189395,97.8213208769,155.788218839,0.0,243.2593065,310.10971186,715.026182334,603.616491624,84.9700494144,26.4396412957
 01/17  19:00:00,863.002791439,96.6916897739,156.23986162,0.0,166.938926447,199.110933808,696.313807461,585.022105751,84.9700494144,26.3216522953
 01/17  20:00:00,854.216279485,96.6916897739,156.528984429,0.0,166.938926447,191.61365848,672.781066093,598.582033836,56.6466996096,17.5523326467
 01/17  21:00:00,720.730520655,96.6916897739,156.951394047,0.0,100.150657288,124.558693486,730.550013722,647.584910886,56.6466996096,26.3184032261
 01/17  22:00:00,682.296323605,96.6916897739,157.299044147,0.0,100.150657288,124.558693486,715.408504398,655.429412275,42.4850247072,17.4940674158
 01/17  23:00:00,624.679131383,96.6916897739,167.275087776,0.0,46.0930336215,124.558693486,699.33211986,653.523770516,28.3233498048,17.4849995384
 01/17  24:00:00,631.051259544,96.6916897739,174.217431846,0.0,46.0930336215,124.558693486,681.443994852,649.79501986,14.1616749024,17.4873000895
 01/18  01:00:00,625.537779342,96.6916897739,184.644567946,0.0,46.0930336215,113.312780494,670.894695053,639.00813138,5.66466996096,26.2218937123
 01/18  02:00:00,637.260575927,96.6916897739,201.351417113,0.0,46.0930336215,113.312780494,641.581814047,618.431558802,5.66466996096,17.4855852845
 01/18  03:00:00,654.590628419,96.6916897739,219.421097787,0.0,46.0930336215,113.312780494,623.071408563,599.918771219,5.66466996096,17.4879673837
 01/18  04:00:00,664.600015575,96.6916897739,228.43095624,0.0,46.0930336215,113.312780494,623.425845055,600.274981092,5.66466996096,17.4861940018
 01/18  05:00:00,752.847119654,96.6916897739,221.117587248,0.0,100.150657288,148.969399434,621.185578803,598.036133134,5.66466996096,17.4847757079
 01/18  06:00:00,746.571609217,96.717897906,206.322862759,0.0,100.150657288,149.894399434,1069.36551861,1037.71482475,14.1616749024,17.4890189643
 01/18  07:00:00,943.451795055,97.452404284,159.193629308,0.0,176.471037341,302.612436532,820.776460151,766.231910819,28.3233498048,26.2211995267
 01/18  08:00:00,1032.71570957,97.6923453606,120.37872939,0.0,243.2593065,310.10971186,845.616369872,776.571211159,42.4850247072,26.5601340058
 01/18  09:00:00,1043.48972256,97.7926527075,99.7803640777,0.0,243.2593065,310.10971186,874.831335731,773.623314563,56.6466996096,44.5613215587
 01/18  10:00:00,1080.64776442,97.8727118365,102.714969991,0.0,243.2593065,302.612436532,805.51564478,719.391244251,42.4850247072,43.6393758217
 01/18  11:00:00,1094.09368592,98.0673022563,108.214332217,0.0,243.2593065,310.10971186,788.371405647,671.265447692,70.808374512,46.2975834432
 01/18  12:00:00,1105.89387018,98.2984150785,118.012837854,0.0,243.2593065,310.10971186,747.050587115,621.920951939,70.808374512,54.3212606643
 01/18  13:00:00,1081.05390637,98.5247383629,134.248533624,0.0,243.2593065,310.10971186,692.636886909,567.901014693,70.808374512,53.927497704
 01/18  14:00:00,1121.37988954,98.7691621771,140.809854115,0.0,243.2593065,302.612436532,657.26072525,546.296224367,56.6466996096,54.3178012726
 01/18  15:00:00,1122.36118391,99.1727043341,141.397416642,0.0,243.2593065,302.612436532,620.441720457,523.784153552,42.4850247072,54.172542198
 01/18  16:00:00,1120.95385743,99.4572673764,141.58045947,0.0,243.2593065,302.612436532,610.167660024,508.495233006,56.6466996096,45.0257274084
 01/18  17:00:00,1122.42724407,99.6010977599,131.671752695,0.0,243.2593065,310.10971186,668.803639101,539.135258753,84.9700494144,44.6983309344
 01/18  18:00:00,1117.32565971,99.8426019261,114.471312033,0.0,243.2593065,310.10971186,700.212206986,588.800833895,84.9700494144,26.4413236763
 01/18  19:00:00,818.807810921,96.6916897739,83.7941792731,0.0,166.938926447,199.110933808,839.36457311,728.071403,84.9700494144,26.3231206954
 01/18  20:00:00,784.776661032,96.6916897739,52.6754318162,0.0,166.938926447,191.61365848,912.37204992,838.171998018,56.6466996096,17.5533522924
 01/18  21:00:00,649.436475213,96.6916897739,50.9816760481,0.0,100.150657288,124.558693486,935.591382556,852.624664228,56.6466996096,26.3200187181
 01/18  22:00:00,597.466158313,96.6916897739,35.6120217013,0.0,100.150657288,124.558693486,1000.19942865,940.219311243,42.4850247072,17.4950927042
 01/18  23:00:00,520.640150707,96.6916897739,23.4112064528,0.0,46.0930336215,124.558693486,1040.12973426,994.320324364,28.3233498048,17.4860600924
 01/18  24:00:00,499.906752732,96.6916897739,7.97175040604,0.0,46.0930336215,124.558693486,1092.16566435,1060.51555808,14.1616749024,17.4884313762
 01/19  01:00:00,455.547980068,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1101.6499558,1069.76562086,5.66466996096,26.2196649748
 01/19  02:00:00,484.970506822,96.6916897739,5.38789421279,0.0,46.0930336215,113.312780494,1002.39647752,979.245021299,5.66466996096,17.4867862641
 01/19  03:00:00,497.700188639,96.6916897739,10.5527920114,0.0,46.0930336215,113.312780494,972.754746108,949.600843958,5.66466996096,17.4892321889
 01/19  04:00:00,505.556150741,96.6916897739,18.3885069221,0.0,46.0930336215,113.312780494,936.782152707,913.629758406,5.66466996096,17.48772434
 01/19  05:00:00,595.950266614,96.6916897739,22.2854575477,0.0,100.150657288,148.969399434,907.765048719,884.614323873,5.66466996096,17.4860548855
 01/19  06:00:00,601.536395285,97.0816708526,28.6549646995,0.0,100.150657288,149.894399434,1126.80886023,1095.15875749,14.1616749024,17.4884278357
 01/19  07:00:00,834.982940874,97.7606430249,37.867491307,0.0,176.471037341,302.612436532,871.582345292,817.039542136,28.3233498048,26.2194533507
 01/19  08:00:00,956.531162642,98.357305053,40.0804521998,0.0,243.2593065,310.10971186,844.595940388,775.554451117,42.4850247072,26.5564645634
 01/19  09:00:00,989.497284846,98.7054040971,45.7253462362,0.0,243.2593065,310.10971186,835.319001438,734.114313371,56.6466996096,44.5579884575
 01/19  10:00:00,1025.25316265,99.1321147104,49.6000071238,0.0,243.2593065,302.612436532,787.132233719,699.858206739,42.4850247072,44.7890022728
 01/19  11:00:00,1037.21380344,99.4423723497,55.9970314468,0.0,243.2593065,310.10971186,782.784923749,666.836103629,70.808374512,45.1404456082
 01/19  12:00:00,1043.26936333,99.7469336817,61.8786211058,0.0,243.2593065,310.10971186,783.834653264,649.649942626,70.808374512,63.3763361258
 01/19  13:00:00,1010.83980758,100.020172181,73.4735201751,0.0,243.2593065,310.10971186,746.318583507,630.579763439,70.808374512,44.9304455563
 01/19  14:00:00,1060.60711517,100.293964091,91.1651298709,0.0,243.2593065,302.612436532,705.253957199,594.280466092,56.6466996096,54.3267914968
 01/19  15:00:00,1068.08390821,100.569762196,98.5007720747,0.0,243.2593065,302.612436532,676.228685659,579.562475414,42.4850247072,54.1811855373
 01/19  16:00:00,1061.33022338,100.941960023,89.0651877504,0.0,243.2593065,302.612436532,692.164135768,590.494442709,56.6466996096,45.0229934491
 01/19  17:00:00,1070.09511875,101.144952715,83.2342355026,0.0,243.2593065,310.10971186,733.18872209,603.522140795,84.9700494144,44.6965318798
 01/19  18:00:00,1064.08594005,101.334063337,62.071039525,0.0,243.2593065,310.10971186,772.086573608,660.67116276,84.9700494144,26.4453614339
 01/19  19:00:00,785.105090992,96.6916897739,46.6741544738,0.0,166.938926447,199.110933808,943.967471372,832.674199413,84.9700494144,26.3232225447
 01/19  20:00:00,771.184238096,96.6916897739,37.0308577352,0.0,166.938926447,191.61365848,953.985833409,879.787890959,56.6466996096,17.5512428401
 01/19  21:00:00,634.849694623,96.6916897739,33.0792421667,0.0,100.150657288,124.558693486,995.589697137,912.61899611,56.6466996096,26.3240014179
 01/19  22:00:00,591.582115562,96.6916897739,26.5035397215,0.0,100.150657288,124.558693486,997.701488867,937.722861965,42.4850247072,17.4936021948
 01/19  23:00:00,517.697989043,96.6916897739,15.3288334198,0.0,46.0930336215,124.558693486,1047.80942771,1001.99733088,28.3233498048,17.4887470215
 01/19  24:00:00,498.716547549,96.6916897739,2.98056015514,0.0,46.0930336215,124.558693486,1093.63176227,1053.25029234,14.1616749024,26.2197950275
 01/20  01:00:00,460.221428316,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1129.782518,1106.63080772,5.66466996096,17.487040326
 01/20  02:00:00,462.794240727,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1181.92899271,1158.77471712,5.66466996096,17.4896056325
 01/20  03:00:00,465.617295877,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1307.1285485,1283.97572934,5.66466996096,17.4881491952
 01/20  04:00:00,467.936937197,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1360.15930817,1337.00811927,5.66466996096,17.4865189393
 01/20  05:00:00,559.435535701,96.6916897739,0.0,0.0,100.150657288,148.969399434,1352.09330406,1328.93967183,5.66466996096,17.4889622704
 01/20  06:00:00,561.207558699,97.2077852811,0.0,0.0,100.150657288,149.894399434,1489.30367601,1448.92154085,14.1616749024,26.2204602539
 01/20  07:00:00,788.196886007,98.0403744381,0.0,0.0,176.471037341,302.612436532,1354.57804983,1308.76758474,28.3233498048,17.4871152926
 01/20  08:00:00,905.577024416,98.8754259126,0.0,0.0,243.2593065,310.10971186,1358.15357335,1289.11932223,42.4850247072,26.5492264141
 01/20  09:00:00,937.673644241,99.4123663986,0.0,0.0,243.2593065,310.10971186,1309.14435944,1207.94747904,56.6466996096,44.5501807859
 01/20  10:00:00,970.251649246,99.8735455278,0.0,0.0,243.2593065,302.612436532,1179.75749208,1092.48275956,42.4850247072,44.7897078165
 01/20  11:00:00,975.485939687,100.130118265,0.0,0.0,243.2593065,310.10971186,1085.45419963,960.468761949,70.808374512,54.1770631728
 01/20  12:00:00,973.870020897,100.398067231,0.0,0.0,243.2593065,310.10971186,936.315630846,811.187240293,70.808374512,54.3200160416
 01/20  13:00:00,930.788864853,100.746753884,0.0,0.0,243.2593065,310.10971186,899.507651033,783.758106896,70.808374512,44.9411696249
 01/20  14:00:00,964.571909648,101.249103961,0.0,0.0,243.2593065,302.612436532,877.795054871,766.830755111,56.6466996096,54.3176001501
 01/20  15:00:00,964.536923633,101.342371767,0.0,0.0,243.2593065,302.612436532,869.389361448,772.731011857,42.4850247072,54.1733248837
 01/20  16:00:00,963.940884688,101.687685118,0.0,0.0,243.2593065,302.612436532,884.573255777,773.888549334,56.6466996096,54.0380068329
 01/20  17:00:00,974.113478909,101.7941612,0.0,0.0,243.2593065,310.10971186,905.483559378,784.753995731,84.9700494144,35.7595142322
 01/20  18:00:00,986.035916851,101.9082765,0.0,0.0,243.2593065,310.10971186,957.591509169,843.350612136,84.9700494144,29.2708476182
 01/20  19:00:00,718.835796812,96.6916897739,0.0,0.0,166.938926447,199.110933808,1369.57186705,1261.08904692,84.9700494144,23.512770708
 01/20  20:00:00,715.674964707,96.6916897739,0.0,0.0,166.938926447,191.61365848,1469.49925106,1386.52860287,56.6466996096,26.3239485867
 01/20  21:00:00,580.802810864,96.6916897739,0.0,0.0,100.150657288,124.558693486,1240.17130334,1165.97015352,56.6466996096,17.5544502144
 01/20  22:00:00,542.171769299,96.6916897739,0.0,0.0,100.150657288,124.558693486,1199.73113927,1131.01225472,42.4850247072,26.2338598436
 01/20  23:00:00,479.874469844,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1278.72100704,1232.91144327,28.3233498048,17.4862139659
 01/20  24:00:00,473.396943393,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1502.21660021,1470.56629148,14.1616749024,17.4886338343
 01/21  01:00:00,459.339950178,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1470.75719217,1447.6053709,5.66466996096,17.4871513094
 01/21  02:00:00,460.553821683,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1444.59255366,1421.44192677,5.66466996096,17.4859569309
 01/21  03:00:00,453.362773158,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1477.99840899,1454.84532061,5.66466996096,17.4884184223
 01/21  04:00:00,463.093851559,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1495.34747224,1463.45937449,5.66466996096,26.2234277891
 01/21  05:00:00,466.864046478,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1484.90067299,1461.74934381,5.66466996096,17.4866592242
 01/21  06:00:00,463.446857866,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1527.70040563,1496.04960498,14.1616749024,17.4891257397
 01/21  07:00:00,536.407123876,96.6916897739,0.0,0.0,65.1572554096,176.889270242,1528.66745006,1482.8563382,28.3233498048,17.4877620536
 01/21  08:00:00,654.250487403,96.9907693438,0.0,0.0,109.682768182,220.96816451,1786.40013184,1726.42593607,42.4850247072,17.4891710558
 01/21  09:00:00,659.985228621,97.0098013852,0.0,0.0,109.682768182,220.96816451,1671.53930066,1588.48800302,56.6466996096,26.4045980276
 01/21  10:00:00,774.526550569,97.4101177285,0.0,0.0,131.945524568,266.955817592,1369.80572451,1291.89789217,42.4850247072,35.4228076392
 01/21  11:00:00,778.069775373,97.4432574745,0.0,0.0,131.945524568,274.45309292,1202.05213072,1095.60191785,70.808374512,35.6418383635
 01/21  12:00:00,776.742105073,97.4585436986,0.0,0.0,131.945524568,274.45309292,1173.37036311,1058.00662324,70.808374512,44.5553653588
 01/21  13:00:00,742.58410478,97.4685722531,0.0,0.0,131.945524568,274.45309292,1081.99567809,975.564529287,70.808374512,35.622774291
 01/21  14:00:00,735.17878184,97.4762360635,0.0,0.0,131.945524568,266.955817592,1018.73090874,926.449682897,56.6466996096,35.6345262329
 01/21  15:00:00,735.648686698,97.4826818682,0.0,0.0,131.945524568,266.955817592,987.998046905,900.979201775,42.4850247072,44.5338204227
 01/21  16:00:00,655.589502858,96.6916897739,0.0,0.0,109.682768182,212.545889182,1022.03150038,929.754491579,56.6466996096,35.6303091871
 01/21  17:00:00,667.604715938,96.6916897739,0.0,0.0,109.682768182,220.04316451,1017.62097701,897.016796014,84.9700494144,35.6341315772
 01/21  18:00:00,637.203595411,96.6916897739,0.0,0.0,109.682768182,220.04316451,985.570261371,865.204078555,84.9700494144,35.3961334018
 01/21  19:00:00,600.158087276,96.6916897739,0.0,0.0,100.150657288,199.110933808,994.135653382,891.679992084,84.9700494144,17.485611884
 01/21  20:00:00,593.544330371,96.6916897739,0.0,0.0,100.150657288,191.61365848,978.073658634,903.939075356,56.6466996096,17.4878836686
 01/21  21:00:00,481.356329045,96.6916897739,0.0,0.0,55.6251445156,124.558693486,1034.45511512,951.585691361,56.6466996096,26.2227241458
 01/21  22:00:00,480.727214357,96.6916897739,0.0,0.0,55.6251445156,124.558693486,1031.49826611,971.527131954,42.4850247072,17.4861094445
 01/21  23:00:00,512.75714619,96.6916897739,5.9435336591,0.0,46.0930336215,124.558693486,991.594666441,945.782767409,28.3233498048,17.4885492273
 01/21  24:00:00,517.512240836,96.6916897739,10.7445678001,0.0,46.0930336215,124.558693486,979.566558486,947.913807542,14.1616749024,17.4910760412
 01/22  01:00:00,491.752732011,96.6916897739,10.555483913,0.0,34.9616554283,113.312780494,1003.46912567,980.318649703,5.66466996096,17.4858060053
 01/22  02:00:00,496.807178508,96.6916897739,17.7214056757,0.0,34.9616554283,113.312780494,980.410035229,957.257001767,5.66466996096,17.4883635011
 01/22  03:00:00,504.793458387,96.6916897739,28.0244894246,0.0,34.9616554283,113.312780494,949.755044357,917.86690105,5.66466996096,26.2234733465
 01/22  04:00:00,507.441436328,96.6916897739,31.5096913002,0.0,34.9616554283,113.312780494,950.856733356,927.705328579,5.66466996096,17.4867348158
 01/22  05:00:00,513.473390706,96.6916897739,31.0707542016,0.0,44.4937663224,113.312780494,968.816098078,945.662205116,5.66466996096,17.4892230003
 01/22  06:00:00,512.791064585,96.6916897739,31.0245204544,0.0,44.4937663224,113.312780494,992.6164476,960.965554328,14.1616749024,17.4892183698
 01/22  07:00:00,588.869071088,96.6916897739,36.4283473559,0.0,54.0258772165,176.889270242,925.316146841,879.506487015,28.3233498048,17.4863100211
 01/22  08:00:00,590.057042032,96.6916897739,39.6992416242,0.0,54.0258772165,184.38654557,921.326881465,861.353087982,42.4850247072,17.488768776
 01/22  09:00:00,660.662000575,96.6916897739,39.6606992533,0.0,65.1572554096,220.04316451,927.638962804,844.614418802,56.6466996096,26.3778443927
 01/22  10:00:00,656.541814681,96.6916897739,44.9136544585,0.0,65.1572554096,212.545889182,873.606539067,795.745654844,42.4850247072,35.3758595159
 01/22  11:00:00,670.25755625,96.6916897739,54.522780993,0.0,65.1572554096,220.04316451,843.507028897,737.112541281,70.808374512,35.5861131043
 01/22  12:00:00,689.326879551,96.6916897739,74.8664948307,0.0,65.1572554096,220.04316451,788.843649226,682.441965389,70.808374512,35.5933093247
 01/22  13:00:00,702.864440492,96.6916897739,91.347822292,0.0,65.1572554096,220.04316451,754.172676487,647.763542832,70.808374512,35.6007591425
 01/22  14:00:00,708.43037046,96.6916897739,107.051459852,0.0,65.1572554096,212.545889182,724.810593017,623.683647046,56.6466996096,44.480246361
 01/22  15:00:00,723.806051144,96.6916897739,124.699871912,0.0,65.1572554096,212.545889182,670.256373229,592.188299499,42.4850247072,35.5830490224
 01/22  16:00:00,728.545185366,96.6916897739,132.999363534,0.0,65.1572554096,212.545889182,679.737539637,587.500337018,56.6466996096,35.5905030092
 01/22  17:00:00,700.014599193,96.6916897739,125.330893408,0.0,65.1572554096,220.04316451,753.47677912,632.908751691,84.9700494144,35.597978015
 01/22  18:00:00,655.301695022,96.6916897739,110.208548356,0.0,54.0258772165,184.38654557,827.885836146,707.535328098,84.9700494144,35.3804586334
 01/22  19:00:00,623.803099702,96.6916897739,104.19961012,0.0,44.4937663224,163.454314868,862.710100774,760.250980993,84.9700494144,17.4890703669
 01/22  20:00:00,629.972614537,96.6916897739,123.706557331,0.0,44.4937663224,155.95703954,788.587257579,714.453114835,56.6466996096,17.4874431339
 01/22  21:00:00,602.353504313,96.6916897739,126.659251159,0.0,44.4937663224,124.558693486,825.992054485,751.855404873,56.6466996096,17.4899500023
 01/22  22:00:00,584.570122106,96.6916897739,100.714288059,0.0,44.4937663224,124.558693486,910.787658489,842.080868244,42.4850247072,26.2217655379
 01/22  23:00:00,546.113404546,96.6916897739,64.9957049924,0.0,34.9616554283,124.558693486,1005.39982635,959.588253355,28.3233498048,17.4882231929
 01/22  24:00:00,533.743902283,96.6916897739,48.5939330394,0.0,34.9616554283,124.558693486,1059.56781724,1027.91536956,14.1616749024,17.4907727756
 01/23  01:00:00,524.840330581,96.6916897739,38.5985432467,0.0,46.0930336215,113.312780494,1093.38598436,1070.23569516,5.66466996096,17.4856192396
 01/23  02:00:00,514.850507232,96.6916897739,27.6451620184,0.0,46.0930336215,113.312780494,1135.76041393,1112.60761042,5.66466996096,17.488133543
 01/23  03:00:00,505.882009482,96.6916897739,15.7496069166,0.0,46.0930336215,113.312780494,1177.24160806,1154.08619639,5.66466996096,17.4907417158
 01/23  04:00:00,488.85782502,96.6916897739,3.17035760507,0.0,46.0930336215,113.312780494,1226.47263447,1194.58499806,5.66466996096,26.2229664455
 01/23  05:00:00,550.754460943,96.6916897739,0.0,0.0,100.150657288,148.969399434,1230.68773047,1207.53393753,5.66466996096,17.4891229782
 01/23  06:00:00,553.994066177,96.6916897739,0.0,0.0,100.150657288,149.894399434,1536.14535781,1504.4919319,14.1616749024,17.491751011
 01/23  07:00:00,780.081939706,96.9873436016,0.0,0.0,176.471037341,302.612436532,1240.26818791,1194.45645044,28.3233498048,17.4883876731
 01/23  08:00:00,895.277535934,97.2939531252,0.0,0.0,243.2593065,310.10971186,1251.78790501,1173.89785283,42.4850247072,35.40502748
 01/23  09:00:00,929.348287851,97.4223821457,0.0,0.0,243.2593065,310.10971186,1255.19507762,1162.89772888,56.6466996096,35.6506491289
 01/23  10:00:00,962.941908111,97.5197228353,0.0,0.0,243.2593065,302.612436532,1154.4776598,1067.19353072,42.4850247072,44.7991043683
 01/23  11:00:00,970.260471282,97.6035454175,0.0,0.0,243.2593065,310.10971186,1140.15791631,1015.16330007,70.808374512,54.1862417212
 01/23  12:00:00,971.460764418,97.6788010624,0.0,0.0,243.2593065,310.10971186,1075.12681222,949.989008264,70.808374512,54.329429449
 01/23  13:00:00,968.337886015,97.7474933689,5.98548760519,0.0,243.2593065,310.10971186,996.213793172,871.470269525,70.808374512,53.935149135
 01/23  14:00:00,1006.24516573,97.810509143,11.0367531956,0.0,243.2593065,302.612436532,970.675484887,859.699362259,56.6466996096,54.3294230183
 01/23  15:00:00,1013.98663939,97.8764502074,18.731129319,0.0,243.2593065,302.612436532,911.652922183,814.982852437,42.4850247072,54.185045038
 01/23  16:00:00,1010.95499436,98.0530285067,15.5669475201,0.0,243.2593065,302.612436532,923.862851599,822.179911496,56.6466996096,45.036240493
 01/23  17:00:00,1016.94565868,98.262159271,10.8016062509,0.0,243.2593065,310.10971186,974.58991329,844.911755757,84.9700494144,44.7081081186
 01/23  18:00:00,1012.46186261,98.4613797177,2.95093675187,0.0,243.2593065,310.10971186,1004.28440454,892.869399313,84.9700494144,26.444955808
 01/23  19:00:00,719.9631907,96.6916897739,0.0,0.0,166.938926447,199.110933808,1150.31159177,1039.01508154,84.9700494144,26.3264608219
 01/23  20:00:00,713.116725967,96.6916897739,0.0,0.0,166.938926447,191.61365848,1098.82116612,1024.6186205,56.6466996096,17.5558460114
 01/23  21:00:00,578.960849042,96.6916897739,0.0,0.0,100.150657288,124.558693486,1160.5735214,1077.6027933,56.6466996096,26.324028483
 01/23  22:00:00,540.086979092,96.6916897739,0.0,0.0,100.150657288,124.558693486,1134.94667258,1074.96814587,42.4850247072,17.4935020066
 01/23  23:00:00,475.141448433,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1109.64395288,1063.83191972,28.3233498048,17.4886833571
 01/23  24:00:00,478.564592818,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1306.75596248,1266.37031362,14.1616749024,26.2239739635
 01/24  01:00:00,467.333125422,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1316.17744817,1293.02543841,5.66466996096,17.4873397936
 01/24  02:00:00,466.483068667,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1257.0924756,1233.93781728,5.66466996096,17.4899883536
 01/24  03:00:00,467.046268588,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1315.34117444,1292.18808263,5.66466996096,17.4884218435
 01/24  04:00:00,468.512486388,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1319.96151586,1296.80963007,5.66466996096,17.4872158241
 01/24  05:00:00,558.748248086,96.6916897739,0.0,0.0,100.150657288,148.969399434,1211.08237778,1187.92794499,5.66466996096,17.4897628251
 01/24  06:00:00,557.908858093,96.9000434851,0.0,0.0,100.150657288,149.894399434,1320.91401021,1280.5259406,14.1616749024,26.2263947071
 01/24  07:00:00,783.430335043,97.6095245702,0.0,0.0,176.471037341,302.612436532,1208.9028385,1163.0912454,28.3233498048,17.4882432999
 01/24  08:00:00,896.740319,97.840247903,0.0,0.0,243.2593065,310.10971186,1162.52742929,1093.48801047,42.4850247072,26.5543941155
 01/24  09:00:00,928.06208701,98.0438686651,0.0,0.0,243.2593065,310.10971186,1118.14543198,1016.94051213,56.6466996096,44.5582202428
 01/24  10:00:00,958.185580668,98.3119290781,0.0,0.0,243.2593065,302.612436532,984.554004548,897.268946507,42.4850247072,44.800033333
 01/24  11:00:00,1021.73967495,98.5425694704,26.4016924879,0.0,243.2593065,310.10971186,855.32378159,730.322500612,70.808374512,54.1929064653
 01/24  12:00:00,1052.1554133,98.7521972633,61.9874789372,0.0,243.2593065,310.10971186,719.581397698,594.435095005,70.808374512,54.3379281814
 01/24  13:00:00,1035.98515449,98.9444178025,90.7741325775,0.0,243.2593065,310.10971186,660.825603791,545.071055874,70.808374512,44.9461734052
 01/24  14:00:00,1077.15457212,99.1939465799,98.3977571063,0.0,243.2593065,302.612436532,658.538698009,547.55439083,56.6466996096,54.3376075692
 01/24  15:00:00,1076.72883178,99.4942510037,99.6024476522,0.0,243.2593065,302.612436532,656.546374372,559.867776886,42.4850247072,54.1935727791
 01/24  16:00:00,1087.69013569,99.7760469931,110.715771165,0.0,243.2593065,302.612436532,646.430681116,535.735421432,56.6466996096,54.0485600742
 01/24  17:00:00,1104.23359228,100.027629147,117.939920244,0.0,243.2593065,310.10971186,670.010808259,540.326492784,84.9700494144,44.7142660608
 01/24  18:00:00,1107.76592731,100.265510505,109.032257151,0.0,243.2593065,310.10971186,683.788374118,572.369536738,84.9700494144,26.4487879652
 01/24  19:00:00,833.010175875,96.6916897739,102.874734773,0.0,166.938926447,199.110933808,747.397950074,644.871411204,84.9700494144,17.5564894555
 01/24  20:00:00,821.817292607,96.6916897739,102.378052002,0.0,166.938926447,191.61365848,738.594424057,655.622976867,56.6466996096,26.3247475806
 01/24  21:00:00,686.304683227,96.6916897739,102.23942066,0.0,100.150657288,124.558693486,781.302481848,698.331919907,56.6466996096,26.3238623308
 01/24  22:00:00,647.756566272,96.6916897739,102.420413197,0.0,100.150657288,124.558693486,767.640657487,707.659074538,42.4850247072,17.4965582409
 01/24  23:00:00,591.639799336,96.6916897739,112.826061249,0.0,46.0930336215,124.558693486,747.620817354,701.805766197,28.3233498048,17.4917013523
 01/24  24:00:00,595.061714223,96.6916897739,119.147708068,0.0,46.0930336215,124.558693486,731.759235654,700.111180836,14.1616749024,17.4863799157
 01/25  01:00:00,594.529023958,96.6916897739,129.960642456,0.0,46.0930336215,113.312780494,710.984303372,687.828554395,5.66466996096,17.4910790157
 01/25  02:00:00,609.868883773,96.6916897739,137.842059491,0.0,46.0930336215,113.312780494,721.285733069,689.396323452,5.66466996096,26.2247396564
 01/25  03:00:00,601.323910109,96.6916897739,119.427676717,0.0,46.0930336215,113.312780494,780.835248141,757.682859523,5.66466996096,17.4877186563
 01/25  04:00:00,580.604531378,96.6916897739,95.6847111664,0.0,46.0930336215,113.312780494,848.246206549,825.091222287,5.66466996096,17.4903143008
 01/25  05:00:00,648.839836891,96.6916897739,75.9962903132,0.0,100.150657288,148.969399434,865.125131004,841.971700921,5.66466996096,17.4887601213
 01/25  06:00:00,628.42679201,97.1421222808,52.1871912989,0.0,100.150657288,149.894399434,1236.45662765,1204.80432368,14.1616749024,17.4906290688
 01/25  07:00:00,847.180343649,97.8315819524,44.5134293591,0.0,176.471037341,302.612436532,965.177675114,919.365004404,28.3233498048,17.4893209055
 01/25  08:00:00,964.033680368,98.5797707924,49.6527273112,0.0,243.2593065,310.10971186,889.963174226,812.063876951,42.4850247072,35.4142725676
 01/25  09:00:00,1005.08692949,98.9516967586,59.4660039489,0.0,243.2593065,310.10971186,833.203361217,740.789086965,56.6466996096,35.767574643
 01/25  10:00:00,1050.34863406,99.4140995275,66.2439803297,0.0,243.2593065,302.612436532,789.290374984,700.668646859,42.4850247072,46.1367034181
 01/25  11:00:00,1051.59633203,99.7049869184,56.7901655223,0.0,243.2593065,310.10971186,837.489736481,713.928336017,70.808374512,52.7530259522
 01/25  12:00:00,1054.72437777,100.020352685,59.8113029857,0.0,243.2593065,310.10971186,809.043462172,680.519537962,70.808374512,57.715549698
 01/25  13:00:00,1018.3306659,100.43105226,66.0373978478,0.0,243.2593065,310.10971186,771.065576368,649.663384294,70.808374512,50.5938175615
 01/25  14:00:00,1051.68994836,100.602424817,65.8639357827,0.0,243.2593065,302.612436532,765.795698911,654.799901632,56.6466996096,54.3490976691
 01/25  15:00:00,1053.78112358,101.155350649,66.0955456734,0.0,243.2593065,302.612436532,722.143208338,625.454151481,42.4850247072,54.2040321491
 01/25  16:00:00,1054.92224881,101.400928431,66.1638625772,0.0,243.2593065,302.612436532,713.444288922,611.755083713,56.6466996096,45.0425055986
 01/25  17:00:00,1067.23167264,101.521288129,66.3051934969,0.0,243.2593065,310.10971186,744.089153874,614.404589329,84.9700494144,44.7145151307
 01/25  18:00:00,1065.51410135,101.653568612,50.5020074047,0.0,243.2593065,310.10971186,794.86001406,683.441879283,84.9700494144,26.448085362
 01/25  19:00:00,772.549950201,96.6916897739,24.0890519866,0.0,166.938926447,199.110933808,1088.76598842,977.465844492,84.9700494144,26.3300945122
 01/25  20:00:00,719.837386116,96.6916897739,0.0728974624756,0.0,166.938926447,191.61365848,1274.20476199,1191.23171018,56.6466996096,26.3263521973
 01/25  21:00:00,581.345012861,96.6916897739,0.0,0.0,100.150657288,124.558693486,1517.27089067,1443.06795814,56.6466996096,17.5562329174
 01/25  22:00:00,543.816511533,96.6916897739,0.0,0.0,100.150657288,124.558693486,1407.17325167,1338.45194137,42.4850247072,26.2362855954
 01/25  23:00:00,478.787008914,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1257.94577234,1212.13444541,28.3233498048,17.4879771189
 01/25  24:00:00,481.030196312,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1345.67107454,1314.01882286,14.1616749024,17.4905767844
 01/26  01:00:00,469.220156252,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1330.83394643,1307.67974699,5.66466996096,17.4895294788
 01/26  02:00:00,469.986861802,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1287.2397464,1264.08693683,5.66466996096,17.4881396141
 01/26  03:00:00,464.763149521,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1390.95621307,1367.80074704,5.66466996096,17.4907960725
 01/26  04:00:00,469.082315233,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1367.59604934,1335.70804912,5.66466996096,26.2233302575
 01/26  05:00:00,557.789295256,96.6916897739,0.0,0.0,100.150657288,148.969399434,1322.37063626,1299.21656254,5.66466996096,17.4894037625
 01/26  06:00:00,552.492037803,97.229332878,0.0,0.0,100.150657288,149.894399434,1567.94599026,1536.29219247,14.1616749024,17.4921228858
 01/26  07:00:00,785.952041847,98.099050306,0.0,0.0,176.471037341,302.612436532,1433.70043868,1387.88816592,28.3233498048,17.4889229614
 01/26  08:00:00,903.47012225,98.9684850324,0.0,0.0,243.2593065,310.10971186,1287.44050954,1209.54765025,42.4850247072,35.4078345832
 01/26  09:00:00,934.610763115,99.6192676872,0.0,0.0,243.2593065,310.10971186,1060.99715591,968.695777252,56.6466996096,35.6546790472
 01/26  10:00:00,962.383254668,99.9766618207,0.0,0.0,243.2593065,302.612436532,884.199887994,796.908801179,42.4850247072,44.8060621078
 01/26  11:00:00,985.641793916,100.202923319,3.49403824472,0.0,243.2593065,310.10971186,856.703590376,731.699011286,70.808374512,54.1962045778
 01/26  12:00:00,1030.0661146,100.490983327,37.1580113743,0.0,243.2593065,310.10971186,748.039413906,622.89021689,70.808374512,54.3408225037
 01/26  13:00:00,1004.66495164,100.878324092,57.6963218528,0.0,243.2593065,310.10971186,684.005866814,559.251688187,70.808374512,53.9458041142
 01/26  14:00:00,1044.69603796,101.436059426,63.7597350247,0.0,243.2593065,302.612436532,669.431851294,558.442674122,56.6466996096,54.3424775623
 01/26  15:00:00,1045.32667133,101.819383367,64.0348493842,0.0,243.2593065,302.612436532,653.145555552,556.462334583,42.4850247072,54.1981962615
 01/26  16:00:00,1059.12871675,102.043332276,75.9805513394,0.0,243.2593065,302.612436532,632.624017779,530.929520218,56.6466996096,45.0477979518
 01/26  17:00:00,1068.76537813,102.073160905,71.9750440134,0.0,243.2593065,310.10971186,686.179728211,556.491257925,84.9700494144,44.7184208717
 01/26  18:00:00,1054.89929987,102.118276252,43.9660321213,0.0,243.2593065,310.10971186,792.953391671,681.532886522,84.9700494144,26.4504557347
 01/26  19:00:00,749.740114143,96.6916897739,12.386838148,0.0,166.938926447,199.110933808,1135.41650962,1024.1186316,84.9700494144,26.3278286039
 01/26  20:00:00,709.579762735,96.6916897739,0.0,0.0,166.938926447,191.61365848,1252.31380355,1176.59231644,56.6466996096,19.074787502
 01/26  21:00:00,578.68466988,96.6916897739,0.0,0.0,100.150657288,124.558693486,1399.54212551,1318.08554015,56.6466996096,24.8098857569
 01/26  22:00:00,540.556954568,96.6916897739,0.0,0.0,100.150657288,124.558693486,1306.64682154,1246.66483688,42.4850247072,17.496959953
 01/26  23:00:00,476.647719633,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1245.62823029,1191.07925344,28.3233498048,26.2256270417
 01/26  24:00:00,479.272543119,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1235.5782582,1203.92826826,14.1616749024,17.4883150325
 01/27  01:00:00,468.242477103,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1288.57025795,1265.41442285,5.66466996096,17.4911651426
 01/27  02:00:00,468.84212109,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1357.21665967,1334.06194941,5.66466996096,17.4900402925
 01/27  03:00:00,469.959580024,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1336.31527006,1313.16198737,5.66466996096,17.4886127259
 01/27  04:00:00,469.749797307,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1315.16822811,1292.01227166,5.66466996096,17.4912864883
 01/27  05:00:00,559.455165112,96.6916897739,0.0,0.0,100.150657288,148.969399434,1373.19605527,1341.3073015,5.66466996096,26.224083802
 01/27  06:00:00,557.845657004,97.2561489964,0.0,0.0,100.150657288,149.894399434,1529.79103726,1498.13937684,14.1616749024,17.4899855173
 01/27  07:00:00,786.103897584,98.2134308874,0.0,0.0,176.471037341,302.612436532,1432.64247052,1386.82641033,28.3233498048,17.4927103835
 01/27  08:00:00,900.933857959,99.1454083373,0.0,0.0,243.2593065,310.10971186,1373.72252426,1295.83297954,42.4850247072,35.4045200137
 01/27  09:00:00,937.676100126,99.766436927,0.0,0.0,243.2593065,310.10971186,1244.19400843,1151.89619454,56.6466996096,35.651114282
 01/27  10:00:00,966.622365325,100.111327192,0.0,0.0,243.2593065,302.612436532,998.950478758,911.658445363,42.4850247072,44.8070086875
 01/27  11:00:00,994.930598132,100.409998085,12.4039735392,0.0,243.2593065,310.10971186,787.77714758,662.774603443,70.808374512,54.1941696241
 01/27  12:00:00,1046.46122024,100.707972796,50.9750871942,0.0,243.2593065,310.10971186,668.510228869,543.364093279,70.808374512,54.337761078
 01/27  13:00:00,1032.11053674,101.058380396,80.8637037756,0.0,243.2593065,310.10971186,636.088697677,511.478929133,70.808374512,53.8013940319
 01/27  14:00:00,1088.9210467,101.556853899,106.396364083,0.0,243.2593065,302.612436532,595.47856755,484.343875253,56.6466996096,54.4879926876
 01/27  15:00:00,1109.82971734,101.79720576,127.184292489,0.0,243.2593065,302.612436532,566.442892112,469.761926424,42.4850247072,54.1959409809
 01/27  16:00:00,1119.26268309,101.950801044,135.635145989,0.0,243.2593065,302.612436532,579.827771385,478.13546687,56.6466996096,45.0456049055
 01/27  17:00:00,1121.87939683,102.096777437,127.731521634,0.0,243.2593065,310.10971186,633.117082778,503.430363246,84.9700494144,44.7166701179
 01/27  18:00:00,1088.89554504,102.213073641,79.3971237869,0.0,243.2593065,310.10971186,721.018435796,609.599562991,84.9700494144,26.4488233906
 01/27  19:00:00,780.250839156,96.6916897739,35.9534360427,0.0,166.938926447,199.110933808,1021.53289414,910.233680843,84.9700494144,26.3291638858
 01/27  20:00:00,727.186943865,96.6916897739,4.5407108395,0.0,166.938926447,191.61365848,1191.52332576,1117.31830889,56.6466996096,17.5583172602
 01/27  21:00:00,574.029079592,96.6916897739,0.0,0.0,100.150657288,124.558693486,1240.92322355,1157.94853728,56.6466996096,26.3279866673
 01/27  22:00:00,538.581043033,96.6916897739,0.0,0.0,100.150657288,124.558693486,1343.01662323,1283.03557772,42.4850247072,17.4960208025
 01/27  23:00:00,476.650803235,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1324.04259395,1278.22792207,28.3233498048,17.4913220769
 01/27  24:00:00,479.269434151,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1294.56174361,1254.17593991,14.1616749024,26.2241287944
 01/28  01:00:00,467.45457408,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1323.11579999,1299.96094098,5.66466996096,17.4901890522
 01/28  02:00:00,468.372642718,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1373.16796405,1350.01027107,5.66466996096,17.4930230254
 01/28  03:00:00,470.235851787,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1270.92947186,1247.7770061,5.66466996096,17.4877957959
 01/28  04:00:00,469.363752548,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1323.75159395,1300.59653641,5.66466996096,17.4903875789
 01/28  05:00:00,479.058569169,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1351.36543001,1319.47396572,5.66466996096,26.2267943346
 01/28  06:00:00,476.808107593,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1409.00412192,1377.35329391,14.1616749024,17.4891531162
 01/28  07:00:00,549.311743057,96.6916897739,0.0,0.0,65.1572554096,176.889270242,1372.74178267,1326.92656903,28.3233498048,17.4918638332
 01/28  08:00:00,662.599459387,97.0455698547,0.0,0.0,109.682768182,220.96816451,1464.67153143,1404.69374551,42.4850247072,17.4927612108
 01/28  09:00:00,664.971989062,97.036576359,0.0,0.0,109.682768182,220.96816451,1367.64505589,1284.59124557,56.6466996096,26.4071107165
 01/28  10:00:00,768.247747534,97.4337191402,0.0,0.0,131.945524568,266.955817592,1139.15298677,1061.23906297,42.4850247072,35.4288991
 01/28  11:00:00,779.539404772,97.4642488337,2.6978166626,0.0,131.945524568,274.45309292,971.263328138,864.804572443,70.808374512,35.6503811834
 01/28  12:00:00,836.076007519,97.477276026,38.7148639655,0.0,131.945524568,274.45309292,824.859330057,709.48341864,70.808374512,44.5675369055
 01/28  13:00:00,831.640136069,97.485232408,70.965252958,0.0,131.945524568,274.45309292,745.338817003,638.897169754,70.808374512,35.6332727368
 01/28  14:00:00,854.627793232,97.4911082052,105.669760863,0.0,131.945524568,266.955817592,703.478947673,611.186090086,56.6466996096,35.6461579769
 01/28  15:00:00,877.622415993,97.495678439,128.963581199,0.0,131.945524568,266.955817592,686.111594072,599.085846944,42.4850247072,44.5407224207
