Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  16:00:00,801.939167886,96.6916897739,131.624625725,0.0,109.682768182,212.545889182,597.987030981,505.696016707,56.6466996096,35.6443146645
 01/28  17:00:00,794.684103168,96.6916897739,114.63855605,0.0,109.682768182,220.04316451,709.579683516,580.052502218,84.9700494144,44.5571318839
 01/28  18:00:00,747.48928108,96.6916897739,94.2178020548,0.0,109.682768182,220.04316451,766.855687425,655.324998783,84.9700494144,26.5606392282
 01/28  19:00:00,677.764674583,96.6916897739,57.3068925662,0.0,100.150657288,199.110933808,909.424141896,806.963705578,84.9700494144,17.4903869041
 01/28  20:00:00,643.27433218,96.6916897739,24.5641629544,0.0,100.150657288,191.61365848,1082.12487779,999.251338245,56.6466996096,26.2268399388
 01/28  21:00:00,485.721854744,96.6916897739,0.915606849223,0.0,55.6251445156,124.558693486,1259.4985187,1185.36260501,56.6466996096,17.4892140748
 01/28  22:00:00,479.526619774,96.6916897739,0.0,0.0,55.6251445156,124.558693486,1291.77938755,1231.80245444,42.4850247072,17.4919083987
 01/28  23:00:00,473.483176814,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1299.12137402,1253.30732511,28.3233498048,17.490699107
 01/28  24:00:00,477.060722206,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1311.73597493,1280.08501294,14.1616749024,17.4892870919
 01/29  01:00:00,455.733289623,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1413.11296161,1389.9561408,5.66466996096,17.4921508549
 01/29  02:00:00,458.0634436,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1390.26541893,1358.37517502,5.66466996096,26.2255739528
 01/29  03:00:00,458.977190499,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1326.01576833,1302.86002878,5.66466996096,17.4910695931
 01/29  04:00:00,458.231674858,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1393.69161005,1370.53306606,5.66466996096,17.4938740286
 01/29  05:00:00,467.342455715,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1387.88027511,1364.72702982,5.66466996096,17.4885753302
 01/29  06:00:00,467.9464012,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1374.82597658,1343.17304963,14.1616749024,17.4912520416
 01/29  07:00:00,539.434372103,96.6916897739,0.0,0.0,54.0258772165,176.889270242,1358.52677327,1303.97801214,28.3233498048,26.2254113236
 01/29  08:00:00,539.109387065,96.6916897739,0.0,0.0,54.0258772165,184.38654557,1348.29123553,1288.31615415,42.4850247072,17.4900566741
 01/29  09:00:00,608.022007491,96.6916897739,0.0,0.0,65.1572554096,220.04316451,1210.09144373,1127.06385448,56.6466996096,26.3808896332
 01/29  10:00:00,593.052717853,96.6916897739,0.0,0.0,65.1572554096,212.545889182,901.77266871,832.742627656,42.4850247072,26.5450163467
 01/29  11:00:00,641.376048457,96.6916897739,13.617571679,0.0,65.1572554096,220.04316451,831.942978593,721.474399876,70.808374512,39.6602042044
 01/29  12:00:00,671.290178864,96.6916897739,48.9126713251,0.0,65.1572554096,220.04316451,730.246194696,619.000564583,70.808374512,40.4372556016
 01/29  13:00:00,714.265566981,96.6916897739,98.3961194219,0.0,65.1572554096,220.04316451,639.993002372,533.590141717,70.808374512,35.5944861437
 01/29  14:00:00,742.436262761,96.6916897739,137.554943233,0.0,65.1572554096,212.545889182,594.268066097,502.018366272,56.6466996096,35.6030002158
 01/29  15:00:00,766.025882246,96.6916897739,161.847546901,0.0,65.1572554096,212.545889182,565.834119035,478.839109981,42.4850247072,44.5099843469
 01/29  16:00:00,787.085930938,96.6916897739,181.602698214,0.0,65.1572554096,212.545889182,561.144928415,468.910580346,56.6466996096,35.5876484602
 01/29  17:00:00,753.783819045,96.6916897739,172.084007279,0.0,65.1572554096,220.04316451,640.164326438,519.598678737,84.9700494144,35.5955982867
 01/29  18:00:00,678.627940238,96.6916897739,129.724465872,0.0,54.0258772165,184.38654557,784.658053282,664.308970232,84.9700494144,35.3790336351
 01/29  19:00:00,598.173329314,96.6916897739,74.7348762351,0.0,44.4937663224,163.454314868,956.434296667,853.973670124,84.9700494144,17.4905771284
 01/29  20:00:00,566.121319242,96.6916897739,43.7645793778,0.0,44.4937663224,155.95703954,1071.64521799,997.505184141,56.6466996096,17.4933342377
 01/29  21:00:00,515.441561162,96.6916897739,20.8390170509,0.0,44.4937663224,124.558693486,1214.41266933,1140.2778632,56.6466996096,17.4881065138
 01/29  22:00:00,482.471190306,96.6916897739,2.72851913208,0.0,44.4937663224,124.558693486,1253.85029505,1193.8745511,42.4850247072,17.4907192447
 01/29  23:00:00,508.889842811,96.6916897739,22.0176173864,0.0,34.9616554283,124.558693486,1068.69033784,1014.13965384,28.3233498048,26.2273341894
 01/29  24:00:00,493.919796088,96.6916897739,13.0222770772,0.0,34.9616554283,124.558693486,1116.53341259,1084.88219473,14.1616749024,17.4895429528
 01/30  01:00:00,485.207717145,96.6916897739,5.47754891463,0.0,46.0930336215,113.312780494,1122.1841705,1099.02702677,5.66466996096,17.4924737693
 01/30  02:00:00,513.228378226,96.6916897739,26.0422809906,0.0,46.0930336215,113.312780494,994.11645438,970.960412973,5.66466996096,17.4913714456
 01/30  03:00:00,524.185837168,96.6916897739,40.1726265543,0.0,46.0930336215,113.312780494,934.208314589,911.053615236,5.66466996096,17.490029392
 01/30  04:00:00,535.621221434,96.6916897739,55.3520038066,0.0,46.0930336215,113.312780494,875.840132267,852.682642362,5.66466996096,17.4928199434
 01/30  05:00:00,624.659942879,96.6916897739,55.6744539758,0.0,100.150657288,148.969399434,883.406144315,851.514962178,5.66466996096,26.2265121763
 01/30  06:00:00,623.986144299,96.6916897739,52.1102017501,0.0,100.150657288,149.894399434,1357.88609556,1326.2326992,14.1616749024,17.4917214597
 01/30  07:00:00,844.545529114,96.9946721191,46.1909848933,0.0,176.471037341,302.612436532,1030.24097599,984.427228565,28.3233498048,17.4903976218
 01/30  08:00:00,966.702760782,97.3005638735,54.5158136774,0.0,243.2593065,310.10971186,945.775019851,867.880574679,42.4850247072,35.409420465
 01/30  09:00:00,995.40588816,97.4281424647,49.331515109,0.0,243.2593065,310.10971186,962.749539115,870.445401228,56.6466996096,35.657438277
 01/30  10:00:00,1052.60598833,97.5248887367,74.311624776,0.0,243.2593065,302.612436532,854.279482897,766.978733329,42.4850247072,44.8157248602
 01/30  11:00:00,1112.9853322,97.6080684,129.479321231,0.0,243.2593065,310.10971186,757.506470748,632.492823658,70.808374512,54.2052725784
 01/30  12:00:00,1152.35531745,97.6826109548,169.269442149,0.0,243.2593065,310.10971186,686.206293935,561.046598928,70.808374512,54.3513204955
 01/30  13:00:00,1146.69946319,97.7501174565,205.863533186,0.0,243.2593065,310.10971186,646.214932977,521.450914147,70.808374512,53.9556443183
 01/30  14:00:00,1198.7374752,97.8123392637,225.234207727,0.0,243.2593065,302.612436532,608.530062895,497.528378416,56.6466996096,54.3549848694
 01/30  15:00:00,1203.17852405,97.8963882158,230.73272005,0.0,243.2593065,302.612436532,587.291836533,490.595844037,42.4850247072,54.2109677894
 01/30  16:00:00,1209.38055919,98.0999199401,234.252283972,0.0,243.2593065,302.612436532,573.397842425,471.702704641,56.6466996096,45.048438174
 01/30  17:00:00,1208.77567467,98.305506193,226.147673207,0.0,243.2593065,310.10971186,605.954141029,476.264400737,84.9700494144,44.719690878
 01/30  18:00:00,1207.29648086,98.5035034984,209.959258554,0.0,243.2593065,310.10971186,622.70575367,511.28603753,84.9700494144,26.4496667257
 01/30  19:00:00,900.640622429,96.6916897739,171.299904694,0.0,166.938926447,199.110933808,688.082959749,576.781052332,84.9700494144,26.331858003
 01/30  20:00:00,827.300591858,96.6916897739,103.621166693,0.0,166.938926447,191.61365848,835.887408189,752.915330636,56.6466996096,26.3253779432
 01/30  21:00:00,700.596145175,96.6916897739,108.904791875,0.0,100.150657288,124.558693486,830.59702587,756.392923226,56.6466996096,17.5574030348
 01/30  22:00:00,684.336763646,96.6916897739,127.903308738,0.0,100.150657288,124.558693486,767.369687763,701.254539916,42.4850247072,23.6301231398
 01/30  23:00:00,600.688859828,96.6916897739,115.3386642,0.0,46.0930336215,124.558693486,798.271555752,749.85289815,28.3233498048,20.0953077976
 01/30  24:00:00,589.119403984,96.6916897739,107.081574788,0.0,46.0930336215,124.558693486,800.897050874,769.243513959,14.1616749024,17.4918620122
 01/31  01:00:00,572.153690883,96.6916897739,105.604681917,0.0,46.0930336215,113.312780494,794.928914226,771.773300306,5.66466996096,17.4909439588
 01/31  02:00:00,577.866995131,96.6916897739,115.070635389,0.0,46.0930336215,113.312780494,771.058045152,747.903740725,5.66466996096,17.4896344664
 01/31  03:00:00,574.427714592,96.6916897739,110.57578157,0.0,46.0930336215,113.312780494,790.712061529,767.554965899,5.66466996096,17.4924256685
 01/31  04:00:00,568.831875074,96.6916897739,103.854005964,0.0,46.0930336215,113.312780494,822.018993599,790.128358991,5.66466996096,26.2259646472
 01/31  05:00:00,659.058031352,96.6916897739,103.293525985,0.0,100.150657288,148.969399434,789.929167289,766.773149771,5.66466996096,17.491347557
 01/31  06:00:00,659.918124432,96.8985117294,103.1306214,0.0,100.150657288,149.894399434,1135.29055002,1103.63464667,14.1616749024,17.4942284561
 01/31  07:00:00,885.980148322,97.6064470273,102.862258405,0.0,176.471037341,302.612436532,824.097355127,778.28295851,28.3233498048,17.4910468126
 01/31  08:00:00,1000.16918627,97.8365510246,102.616969415,0.0,243.2593065,310.10971186,805.860868477,727.961049111,42.4850247072,35.414794659
 01/31  09:00:00,1033.12173513,98.0677485468,102.364386819,0.0,243.2593065,310.10971186,799.1208801,706.810580048,56.6466996096,35.6636004429
 01/31  10:00:00,1074.40641349,98.3343364895,112.538253918,0.0,243.2593065,302.612436532,755.125815263,667.827031082,42.4850247072,44.8137594736
 01/31  11:00:00,1087.29745445,98.5634974135,119.076080696,0.0,243.2593065,310.10971186,769.54855084,644.525609228,70.808374512,54.2145671003
 01/31  12:00:00,1096.7913278,98.772051368,129.526845113,0.0,243.2593065,310.10971186,738.582574861,613.412689277,70.808374512,54.3615110718
 01/31  13:00:00,1071.24713194,99.064930925,146.403573266,0.0,243.2593065,310.10971186,698.062226835,573.29155536,70.808374512,53.9622969628
 01/31  14:00:00,1120.69925934,99.3932077058,163.918051797,0.0,243.2593065,302.612436532,653.755623583,542.743477474,56.6466996096,54.3654464998
 01/31  15:00:00,1138.54799295,99.7054412789,182.071419318,0.0,243.2593065,302.612436532,605.065228302,508.36367886,42.4850247072,54.2165247352
 01/31  16:00:00,1159.24856793,99.9827736932,201.02602809,0.0,243.2593065,302.612436532,594.498679783,484.585479784,56.6466996096,53.2665003896
 01/31  17:00:00,1176.65969423,100.236148682,210.626700907,0.0,243.2593065,310.10971186,593.678312161,472.139787714,84.9700494144,36.5684750327
 01/31  18:00:00,1206.06566642,100.477102139,223.202859168,0.0,243.2593065,310.10971186,587.614363689,467.381681607,84.9700494144,35.2626326675
 01/31  19:00:00,944.595839939,96.6916897739,231.517210447,0.0,166.938926447,199.110933808,556.394311273,453.867936839,84.9700494144,17.5563250197
 01/31  20:00:00,937.322122819,96.6916897739,233.236757939,0.0,166.938926447,191.61365848,549.003460141,466.02706403,56.6466996096,26.3296965011
 01/31  21:00:00,804.598794622,96.6916897739,234.35397062,0.0,100.150657288,124.558693486,587.659972093,513.452912789,56.6466996096,17.5603596944
 01/31  22:00:00,761.364866395,96.6916897739,232.763153538,0.0,100.150657288,124.558693486,595.502702597,526.779507345,42.4850247072,26.2381705447
 01/31  23:00:00,691.824548461,96.6916897739,228.724716298,0.0,46.0930336215,124.558693486,602.3242217,556.508741274,28.3233498048,17.4921306207
 01/31  24:00:00,696.164158543,96.6916897739,224.505716856,0.0,46.0930336215,124.558693486,606.27104541,574.618325553,14.1616749024,17.4910449548
 02/01  01:00:00,668.463926122,96.6916897739,219.091012377,0.0,46.0930336215,113.312780494,613.31968916,590.163118947,5.66466996096,17.4919002513
 02/01  02:00:00,655.274018922,96.6916897739,213.227286777,0.0,46.0930336215,113.312780494,629.841582356,606.68421402,5.66466996096,17.4926983754
 02/01  03:00:00,646.860128925,96.6916897739,207.366156427,0.0,46.0930336215,113.312780494,656.135855499,624.244748637,5.66466996096,26.2264369015
 02/01  04:00:00,639.274684566,96.6916897739,200.474148062,0.0,46.0930336215,113.312780494,665.824752383,642.668381435,5.66466996096,17.491700987
 02/01  05:00:00,724.735851384,96.6916897739,197.06778815,0.0,100.150657288,148.969399434,646.413458672,623.254208772,5.66466996096,17.4945799391
 02/01  06:00:00,736.928872175,97.1357932388,206.726819101,0.0,100.150657288,149.894399434,982.244169484,950.5913703,14.1616749024,17.491124282
 02/01  07:00:00,971.644561341,97.8259779592,213.259098577,0.0,176.471037341,302.612436532,676.351252884,630.53479044,28.3233498048,17.4931126384
 02/01  08:00:00,1083.71400347,98.6260579893,213.415852035,0.0,243.2593065,310.10971186,650.726397389,572.819575479,42.4850247072,35.4217972035
 02/01  09:00:00,1125.78855318,99.1465908126,223.503297232,0.0,243.2593065,310.10971186,641.573509627,540.341397161,56.6466996096,44.5854128556
 02/01  10:00:00,1162.72532619,99.5463242877,230.4088445,0.0,243.2593065,302.612436532,610.157132033,522.858474497,42.4850247072,44.8136328286
 02/01  11:00:00,1168.56449483,99.8923432614,231.168857342,0.0,243.2593065,310.10971186,620.598183112,503.58504257,70.808374512,46.2047660301
 02/01  12:00:00,1182.00742991,100.189646884,241.906690276,0.0,243.2593065,310.10971186,625.535085901,492.34533602,70.808374512,62.381375369
 02/01  13:00:00,1143.87098959,100.459336948,248.975867991,0.0,243.2593065,310.10971186,600.956439566,485.182696121,70.808374512,44.9653689326
 02/01  14:00:00,1175.37361614,100.708315848,249.718091663,0.0,243.2593065,302.612436532,591.307389026,480.305744293,56.6466996096,54.354945123
 02/01  15:00:00,1188.17174595,100.951416057,260.645662288,0.0,243.2593065,302.612436532,562.968149526,466.271454571,42.4850247072,54.2116702474
 02/01  16:00:00,1197.26013141,101.156685955,268.175706398,0.0,243.2593065,302.612436532,575.808142791,465.094118354,56.6466996096,54.0673248274
 02/01  17:00:00,1205.61636087,101.419893254,269.463169203,0.0,243.2593065,310.10971186,587.426098802,457.72734398,84.9700494144,44.7287054075
 02/01  18:00:00,1222.17964909,101.684734557,270.131016169,0.0,243.2593065,310.10971186,565.456015345,454.030948963,84.9700494144,26.4550169675
 02/01  19:00:00,946.628462731,96.6916897739,262.365376641,0.0,166.938926447,199.110933808,535.162058098,432.631862285,84.9700494144,17.5601463988
 02/01  20:00:00,929.672951772,96.6916897739,251.012397414,0.0,166.938926447,191.61365848,533.610145071,450.632627053,56.6466996096,26.330818408
 02/01  21:00:00,787.89921456,96.6916897739,241.297888276,0.0,100.150657288,124.558693486,590.328936284,507.351982805,56.6466996096,26.3302538689
 02/01  22:00:00,751.920138149,96.6916897739,248.597499564,0.0,100.150657288,124.558693486,564.463850831,504.478109393,42.4850247072,17.5007167305
 02/01  23:00:00,690.8343178,96.6916897739,255.887169863,0.0,46.0930336215,124.558693486,563.514377143,517.698971835,28.3233498048,17.4920555031
 02/01  24:00:00,687.485252432,96.6916897739,249.564756088,0.0,46.0930336215,124.558693486,566.905211299,535.252795516,14.1616749024,17.4907408812
 02/02  01:00:00,672.589424203,96.6916897739,246.942615158,0.0,46.0930336215,113.312780494,578.258113128,546.365594618,5.66466996096,26.2278485491
 02/02  02:00:00,674.42745576,96.6916897739,249.666236124,0.0,46.0930336215,113.312780494,573.002375583,549.847714809,5.66466996096,17.4899908128
 02/02  03:00:00,675.212302644,96.6916897739,250.881197719,0.0,46.0930336215,113.312780494,578.579291925,555.421793663,5.66466996096,17.4928283015
 02/02  04:00:00,675.428435909,96.6916897739,251.027336495,0.0,46.0930336215,113.312780494,587.707043911,564.550606829,5.66466996096,17.4917671213
 02/02  05:00:00,763.393122833,96.6916897739,250.967906766,0.0,100.150657288,148.969399434,565.942344832,542.787215048,5.66466996096,17.4904598231
 02/02  06:00:00,765.808600954,97.2112813586,251.309601487,0.0,100.150657288,149.894399434,918.323884279,886.667512384,14.1616749024,17.4946969924
 02/02  07:00:00,993.201590055,98.1325477712,251.213787876,0.0,176.471037341,302.612436532,643.288404501,588.737694308,28.3233498048,26.2273603878
 02/02  08:00:00,1109.71803906,99.4427959481,251.110869375,0.0,243.2593065,310.10971186,604.169677866,535.120767416,42.4850247072,26.5638857429
 02/02  09:00:00,1154.98809263,100.025869696,261.287987223,0.0,243.2593065,310.10971186,607.942069536,506.716437031,56.6466996096,44.5789328955
 02/02  10:00:00,1208.82651927,100.335682275,278.805455237,0.0,243.2593065,302.612436532,581.875501655,494.574305818,42.4850247072,44.8161711306
 02/02  11:00:00,1226.11861094,100.61681772,287.087986599,0.0,243.2593065,310.10971186,604.245136627,479.218520002,70.808374512,54.2182421129
 02/02  12:00:00,1224.49609529,100.890298254,288.171558676,0.0,243.2593065,310.10971186,597.900298972,472.725003919,70.808374512,54.3669205407
 02/02  13:00:00,1185.42262477,101.226513312,289.112027697,0.0,243.2593065,310.10971186,580.850889275,465.074743965,70.808374512,44.9677707978
 02/02  14:00:00,1222.53385446,101.560064244,289.880310515,0.0,243.2593065,302.612436532,578.756764091,458.682875099,56.6466996096,63.4271893818
 02/02  15:00:00,1223.09839423,101.850116881,290.18591316,0.0,243.2593065,302.612436532,541.802036543,454.138221379,42.4850247072,45.1787904563
 02/02  16:00:00,1223.57844971,102.088752667,290.323597514,0.0,243.2593065,302.612436532,561.837951556,451.119819015,56.6466996096,54.0714329317
 02/02  17:00:00,1235.34094199,102.323542077,290.827218855,0.0,243.2593065,310.10971186,573.429482869,443.727341296,84.9700494144,44.7320921578
 02/02  18:00:00,1254.48188557,102.55191049,291.422362166,0.0,243.2593065,310.10971186,552.396258271,440.969514907,84.9700494144,26.4566939489
 02/02  19:00:00,980.252816714,96.6916897739,290.83058895,0.0,166.938926447,199.110933808,532.919617028,421.617798933,84.9700494144,26.3317686803
 02/02  20:00:00,958.655226427,96.6916897739,280.183057935,0.0,166.938926447,191.61365848,501.014203374,426.807846068,56.6466996096,17.559657697
 02/02  21:00:00,816.095421822,96.6916897739,272.806245327,0.0,100.150657288,124.558693486,553.16469668,470.187651965,56.6466996096,26.3303451056
 02/02  22:00:00,776.220015748,96.6916897739,271.979687446,0.0,100.150657288,124.558693486,538.444303441,478.4618121,42.4850247072,17.4974666339
 02/02  23:00:00,705.4535111,96.6916897739,271.0488636,0.0,46.0930336215,124.558693486,546.239157606,500.422937828,28.3233498048,17.4928699727
 02/02  24:00:00,702.953298801,96.6916897739,270.424495709,0.0,46.0930336215,124.558693486,549.295359793,508.9069831,14.1616749024,26.2267017907
 02/03  01:00:00,689.760981621,96.6916897739,270.08532693,0.0,46.0930336215,113.312780494,539.586436494,516.429699722,5.66466996096,17.4920668114
 02/03  02:00:00,689.618151861,96.6916897739,269.899621761,0.0,46.0930336215,113.312780494,546.787738792,523.628042272,5.66466996096,17.4950265589
 02/03  03:00:00,683.035580229,96.6916897739,260.153042987,0.0,46.0930336215,113.312780494,565.614169055,542.459670423,5.66466996096,17.4898286712
 02/03  04:00:00,677.857345723,96.6916897739,253.314778956,0.0,46.0930336215,113.312780494,580.127486854,556.970186788,5.66466996096,17.4926301042
 02/03  05:00:00,767.423885773,96.6916897739,252.234840713,0.0,100.150657288,148.969399434,568.3253116,536.43420868,5.66466996096,26.2264329582
 02/03  06:00:00,773.505429381,97.2361985634,252.463504151,0.0,100.150657288,149.894399434,897.632283865,865.978865311,14.1616749024,17.4917436514
 02/03  07:00:00,1003.28662979,98.4134026686,252.473373469,0.0,176.471037341,302.612436532,626.501369527,580.683363289,28.3233498048,17.4946564324
 02/03  08:00:00,1118.61223681,99.7748011691,252.251070054,0.0,243.2593065,310.10971186,607.016217764,529.119673119,42.4850247072,35.4115199378
 02/03  09:00:00,1152.16058908,100.291774835,252.234610612,0.0,243.2593065,310.10971186,597.548125508,505.24094899,56.6466996096,35.6604769089
 02/03  10:00:00,1185.61170993,100.597836836,252.307592546,0.0,243.2593065,302.612436532,586.071997308,498.766009648,42.4850247072,44.8209629527
 02/03  11:00:00,1193.33336784,101.036538709,252.287357778,0.0,243.2593065,310.10971186,604.976280506,479.954216082,70.808374512,54.2136899117
 02/03  12:00:00,1206.26505768,101.394820872,262.435106785,0.0,243.2593065,310.10971186,593.339086716,468.169696693,70.808374512,54.3610155116
 02/03  13:00:00,1172.90947988,101.705952666,269.742347421,0.0,243.2593065,310.10971186,585.242902586,460.469793092,70.808374512,53.9647349826
 02/03  14:00:00,1212.34935892,101.975830426,271.122064393,0.0,243.2593065,302.612436532,569.269512386,458.256496019,56.6466996096,54.3663167579
 02/03  15:00:00,1199.61777915,102.223598775,261.341925097,0.0,243.2593065,302.612436532,552.921362654,456.213872965,42.4850247072,54.2224649817
 02/03  16:00:00,1193.59397472,102.473534842,254.474389948,0.0,243.2593065,302.612436532,552.340398212,450.635448384,56.6466996096,45.0582502186
 02/03  17:00:00,1198.13613113,102.721057768,253.623072501,0.0,243.2593065,310.10971186,566.617548267,436.918690807,84.9700494144,44.7288080456
 02/03  18:00:00,1208.34368159,102.858278271,243.603031367,0.0,243.2593065,310.10971186,553.784550449,442.360483709,84.9700494144,26.454017325
 02/03  19:00:00,922.17751163,96.6916897739,216.925419645,0.0,166.938926447,199.110933808,592.148581494,480.845457762,84.9700494144,26.3330743178
 02/03  20:00:00,896.238503752,96.6916897739,192.42867104,0.0,166.938926447,191.61365848,615.81855815,532.842089712,56.6466996096,26.3297688286
 02/03  21:00:00,735.469485918,96.6916897739,162.708441486,0.0,100.150657288,124.558693486,714.15430618,639.947146679,56.6466996096,17.5604598918
 02/03  22:00:00,679.886749865,96.6916897739,137.526088119,0.0,100.150657288,124.558693486,768.712298952,699.98901893,42.4850247072,26.2382553147
 02/03  23:00:00,599.54738836,96.6916897739,117.988866182,0.0,46.0930336215,124.558693486,802.333589933,756.518040478,28.3233498048,17.4921996498
 02/03  24:00:00,593.895371914,96.6916897739,109.565453187,0.0,46.0930336215,124.558693486,800.122451262,768.465648705,14.1616749024,17.4951276551
 02/04  01:00:00,571.792775073,96.6916897739,97.0110070782,0.0,46.0930336215,113.312780494,818.000630625,794.843859362,5.66466996096,17.4921013014
 02/04  02:00:00,554.747980581,96.6916897739,76.8541770935,0.0,46.0930336215,113.312780494,861.712971026,838.555384974,5.66466996096,17.4929160909
 02/04  03:00:00,539.904081431,96.6916897739,59.1053915004,0.0,46.0930336215,113.312780494,914.449966631,882.558388146,5.66466996096,26.2269085241
 02/04  04:00:00,532.601679541,96.6916897739,49.0628559227,0.0,46.0930336215,113.312780494,953.438754861,930.282019396,5.66466996096,17.4920655041
 02/04  05:00:00,532.698647673,96.6916897739,38.703639104,0.0,55.6251445156,113.312780494,990.731697337,967.572021732,5.66466996096,17.4950056439
 02/04  06:00:00,531.157961791,96.6916897739,34.6225907593,0.0,55.6251445156,113.312780494,995.325685091,963.674161978,14.1616749024,17.4898482104
 02/04  07:00:00,589.753233843,96.6916897739,20.0947683621,0.0,65.1572554096,176.889270242,1029.45964505,983.643652852,28.3233498048,17.4926423958
 02/04  08:00:00,672.576709771,97.0390811967,2.79501207123,0.0,109.682768182,220.96816451,1300.88635814,1232.17286955,42.4850247072,26.2284638801
 02/04  09:00:00,656.008324012,97.031746372,0.0,0.0,109.682768182,220.96816451,1162.54361016,1079.48587299,56.6466996096,26.4110375603
 02/04  10:00:00,764.618658349,97.4289779523,0.0,0.0,131.945524568,266.955817592,1098.56771116,1029.49961368,42.4850247072,26.5830727743
 02/04  11:00:00,772.539592583,97.460189698,0.0,0.0,131.945524568,274.45309292,1118.30596319,1002.92530026,70.808374512,44.5722884145
 02/04  12:00:00,813.65926305,97.4741635736,5.99730858503,0.0,131.945524568,274.45309292,1042.07405845,935.608477459,70.808374512,35.6572064824
 02/04  13:00:00,800.121213875,97.4831141882,25.8906872122,0.0,131.945524568,274.45309292,944.680005452,829.308382805,70.808374512,44.5632481342
 02/04  14:00:00,804.872758085,97.4897827037,39.6864880268,0.0,131.945524568,266.955817592,871.540081935,779.252518993,56.6466996096,35.6408633318
 02/04  15:00:00,811.763064799,97.5004089517,48.3690114681,0.0,131.945524568,266.955817592,806.635123917,728.49742368,42.4850247072,35.6526755294
 02/04  16:00:00,741.850428405,96.6916897739,58.5266768057,0.0,109.682768182,212.545889182,722.476254236,621.272649856,56.6466996096,44.5569047705
 02/04  17:00:00,757.421310671,96.6916897739,65.3298659618,0.0,109.682768182,220.04316451,744.04427283,623.428240516,84.9700494144,35.6459828993
 02/04  18:00:00,716.449297301,96.6916897739,49.7151723148,0.0,109.682768182,220.04316451,837.978603761,717.601554743,84.9700494144,35.4069996037
 02/04  19:00:00,669.810179699,96.6916897739,37.3431773248,0.0,100.150657288,199.110933808,929.468459344,827.005965542,84.9700494144,17.4924443877
 02/04  20:00:00,617.469534697,96.6916897739,6.14334852453,0.0,100.150657288,191.61365848,1179.26780606,1105.13000434,56.6466996096,17.4911021108
 02/04  21:00:00,483.192091885,96.6916897739,0.0,0.0,55.6251445156,124.558693486,1227.67879359,1151.68522157,56.6466996096,19.3468724104
 02/04  22:00:00,482.532414325,96.6916897739,0.0,0.0,55.6251445156,124.558693486,1182.50479859,1115.64628568,42.4850247072,24.3734882021
 02/04  23:00:00,476.251306463,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1297.97901212,1252.16258595,28.3233498048,17.4930763625
 02/04  24:00:00,478.298041223,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1271.55488163,1239.90114455,14.1616749024,17.4920621741
 02/05  01:00:00,455.502643345,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1281.97685663,1258.82130401,5.66466996096,17.4908826588
 02/05  02:00:00,457.60943907,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1378.59016042,1355.43163893,5.66466996096,17.4938515261
 02/05  03:00:00,455.970802291,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1484.38603443,1452.49311824,5.66466996096,26.2282462338
 02/05  04:00:00,459.682491797,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1291.75831865,1268.60062019,5.66466996096,17.4930285056
 02/05  05:00:00,467.7606339,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1319.85114557,1296.6944283,5.66466996096,17.4920473142
 02/05  06:00:00,468.192363784,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1367.83547439,1336.18302039,14.1616749024,17.4907790909
 02/05  07:00:00,537.6229362,96.6916897739,0.0,0.0,54.0258772165,176.889270242,1397.64542245,1351.82840567,28.3233498048,17.4936669803
 02/05  08:00:00,535.373137559,96.6916897739,0.0,0.0,54.0258772165,184.38654557,1344.33437065,1275.62137484,42.4850247072,26.2279710982
 02/05  09:00:00,605.989040655,96.6916897739,0.0,0.0,65.1572554096,220.04316451,1060.10450439,977.071699413,56.6466996096,26.3861053695
 02/05  10:00:00,592.858597286,96.6916897739,0.0,0.0,65.1572554096,212.545889182,921.757698694,852.719124535,42.4850247072,26.5535494524
 02/05  11:00:00,617.921141299,96.6916897739,3.52653081793,0.0,65.1572554096,220.04316451,902.902742836,796.479929024,70.808374512,35.6144393007
 02/05  12:00:00,655.178337375,96.6916897739,24.7829525518,0.0,65.1572554096,220.04316451,857.870285218,742.561039488,70.808374512,44.5008712177
 02/05  13:00:00,665.065868796,96.6916897739,38.2532472132,0.0,65.1572554096,220.04316451,827.855994392,721.447367433,70.808374512,35.6002524478
 02/05  14:00:00,665.649677151,96.6916897739,47.0698076039,0.0,65.1572554096,212.545889182,807.487597319,715.231411146,56.6466996096,35.6094865637
 02/05  15:00:00,670.321013168,96.6916897739,56.7595838242,0.0,65.1572554096,212.545889182,785.123331849,698.120980256,42.4850247072,44.5173268853
 02/05  16:00:00,673.298073296,96.6916897739,62.854337056,0.0,65.1572554096,212.545889182,802.444288369,710.202257871,56.6466996096,35.5953308881
 02/05  17:00:00,645.672848563,96.6916897739,62.7767892954,0.0,65.1572554096,220.04316451,851.466698153,730.892510614,84.9700494144,35.6041381241
 02/05  18:00:00,611.174084882,96.6916897739,62.7912862795,0.0,54.0258772165,184.38654557,881.262531566,760.905806375,84.9700494144,35.386675776
 02/05  19:00:00,582.364518428,96.6916897739,63.0831683558,0.0,44.4937663224,163.454314868,904.086130204,801.622485758,84.9700494144,17.493595031
 02/05  20:00:00,575.056710004,96.6916897739,62.8244887173,0.0,44.4937663224,155.95703954,893.659322987,819.520100357,56.6466996096,17.4925230209
 02/05  21:00:00,543.833819491,96.6916897739,63.0184551226,0.0,44.4937663224,124.558693486,930.225761219,856.087803881,56.6466996096,17.4912577286
 02/05  22:00:00,543.677213511,96.6916897739,63.173362084,0.0,44.4937663224,124.558693486,929.965307012,867.614547547,42.4850247072,19.8657347579
 02/05  23:00:00,529.818761633,96.6916897739,54.8375369127,0.0,34.9616554283,124.558693486,976.240253974,924.062326365,28.3233498048,23.8545778043
 02/05  24:00:00,525.457220854,96.6916897739,45.9794541202,0.0,34.9616554283,124.558693486,1022.17779536,990.522801253,14.1616749024,17.4933192049
 02/06  01:00:00,519.441106092,96.6916897739,36.6811285723,0.0,46.0930336215,113.312780494,1073.42354134,1050.2664469,5.66466996096,17.4924244751
 02/06  02:00:00,505.694405755,96.6916897739,19.2956493999,0.0,46.0930336215,113.312780494,1177.54938809,1154.39348982,5.66466996096,17.4912283012
 02/06  03:00:00,474.552505403,96.6916897739,2.65937785596,0.0,46.0930336215,113.312780494,1244.66015602,1221.50132041,5.66466996096,17.4941656517
 02/06  04:00:00,458.668563469,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1357.3098202,1325.41644041,5.66466996096,26.2287098312
 02/06  05:00:00,567.60853731,96.6916897739,8.00991271424,0.0,100.150657288,148.969399434,1073.0625557,1049.90449711,5.66466996096,17.4933886346
 02/06  06:00:00,601.345202445,96.6916897739,28.2834456429,0.0,100.150657288,149.894399434,1310.87191857,1279.21574848,14.1616749024,17.4944951898
 02/06  07:00:00,827.20393073,96.9942751703,25.479256028,0.0,176.471037341,302.612436532,1064.39693713,1018.58034375,28.3233498048,17.4932435782
 02/06  08:00:00,916.80986004,97.3001114755,7.23256090576,0.0,243.2593065,310.10971186,1153.59629473,1075.68967189,42.4850247072,35.4215981338
 02/06  09:00:00,950.353004317,97.4283650822,4.84573089352,0.0,243.2593065,310.10971186,1140.95289178,1048.63401114,56.6466996096,35.6721810293
 02/06  10:00:00,1009.11943742,97.525190034,23.8129959917,0.0,243.2593065,302.612436532,995.054906738,907.037589146,42.4850247072,45.5322928851
 02/06  11:00:00,1030.0442346,97.6083802748,37.2127726438,0.0,243.2593065,310.10971186,935.395846508,811.069322804,70.808374512,53.5181491927
 02/06  12:00:00,1034.59213777,97.6831529792,40.4551146381,0.0,243.2593065,310.10971186,919.12539421,784.885626176,70.808374512,63.4313935222
 02/06  13:00:00,997.985956908,97.7513770905,45.9312142915,0.0,243.2593065,310.10971186,859.332097071,743.553634058,70.808374512,44.9700885003
 02/06  14:00:00,1034.70782031,97.8140673865,49.216803548,0.0,243.2593065,302.612436532,833.234954128,722.225351628,56.6466996096,54.3629028901
 02/06  15:00:00,1043.27929107,97.9077795485,56.5221773563,0.0,243.2593065,302.612436532,787.765143954,691.060162208,42.4850247072,54.2199570389
 02/06  16:00:00,1041.86595446,98.1179590847,53.8198077836,0.0,243.2593065,302.612436532,806.445770776,695.723140276,56.6466996096,54.07593089
 02/06  17:00:00,1046.80752913,98.3236737784,50.4681029297,0.0,243.2593065,310.10971186,849.982792575,720.277391706,84.9700494144,44.7353514537
 02/06  18:00:00,1052.18709632,98.5218998597,39.5425611032,0.0,243.2593065,310.10971186,901.317182591,789.889187964,84.9700494144,26.4579452123
 02/06  19:00:00,753.592865423,96.6916897739,12.2373720575,0.0,166.938926447,199.110933808,1128.21488578,1025.68283511,84.9700494144,17.5620012532
 02/06  20:00:00,711.953302207,96.6916897739,0.0,0.0,166.938926447,191.61365848,1199.5484982,1116.56801157,56.6466996096,26.3337870214
 02/06  21:00:00,579.91424456,96.6916897739,0.0,0.0,100.150657288,124.558693486,1242.65238613,1159.67241836,56.6466996096,26.3332681599
 02/06  22:00:00,543.627015072,96.6916897739,0.0,0.0,100.150657288,124.558693486,1316.39047031,1256.40276161,42.4850247072,17.5026839953
 02/06  23:00:00,479.268846849,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1347.42184362,1301.60844565,28.3233498048,17.4900481621
 02/06  24:00:00,481.136174812,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1423.56146177,1391.90693507,14.1616749024,17.492851796
 02/07  01:00:00,460.809575295,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1511.89426037,1480.00131053,5.66466996096,26.2282798743
 02/07  02:00:00,466.488874392,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1403.16894113,1380.01204449,5.66466996096,17.4922266698
 02/07  03:00:00,465.835992379,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1373.43685098,1350.27696045,5.66466996096,17.4952205659
 02/07  04:00:00,461.777249957,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1417.39844854,1394.24363319,5.66466996096,17.4901453873
 02/07  05:00:00,555.126183856,96.6916897739,0.0,0.0,100.150657288,148.969399434,1414.34789146,1391.19025971,5.66466996096,17.4929617882
 02/07  06:00:00,553.73783587,96.9040301253,0.0,0.0,100.150657288,149.894399434,1679.43361268,1639.04189263,14.1616749024,26.2300451409
 02/07  07:00:00,782.722331865,97.6132660745,0.0,0.0,176.471037341,302.612436532,1554.73694057,1508.92136054,28.3233498048,17.4922302262
 02/07  08:00:00,894.762632811,97.8440255403,0.0,0.0,243.2593065,310.10971186,1499.82232113,1429.66132815,42.4850247072,27.6759682703
 02/07  09:00:00,936.722289721,98.0440152577,0.0,0.0,243.2593065,310.10971186,1352.13320647,1252.02987649,56.6466996096,43.4566303642
 02/07  10:00:00,967.464913534,98.317043689,0.0,0.0,243.2593065,302.612436532,1104.67329008,1017.36238306,42.4850247072,44.8258823132
 02/07  11:00:00,971.096275839,98.5489979093,0.0,0.0,243.2593065,310.10971186,968.76645902,843.728923556,70.808374512,54.2291609522
 02/07  12:00:00,970.057100262,98.7593709724,0.0,0.0,243.2593065,310.10971186,877.745166738,752.568287221,70.808374512,54.3685050051
 02/07  13:00:00,979.07278209,99.0003727056,20.1218263265,0.0,243.2593065,310.10971186,780.910639211,656.134113483,70.808374512,53.9681512155
 02/07  14:00:00,1027.62981413,99.3285351025,37.7919312917,0.0,243.2593065,302.612436532,722.12547375,611.11170579,56.6466996096,54.3670683502
 02/07  15:00:00,1034.34683861,99.6525875225,46.3557416602,0.0,243.2593065,302.612436532,683.845943864,587.1371371,42.4850247072,54.2237820568
 02/07  16:00:00,1043.93219227,100.001591933,56.4942079902,0.0,243.2593065,302.612436532,654.494557815,552.786800847,56.6466996096,45.0610573584
 02/07  17:00:00,1048.01360054,100.181952581,53.6841301671,0.0,243.2593065,310.10971186,709.493835647,579.794093468,84.9700494144,44.7296927645
 02/07  18:00:00,1055.15487496,100.371050612,50.3137883243,0.0,243.2593065,310.10971186,738.553129484,627.129231436,84.9700494144,26.4538486333
 02/07  19:00:00,794.118662526,96.6916897739,56.868996581,0.0,166.938926447,199.110933808,799.298540015,687.992709097,84.9700494144,26.3357815032
 02/07  20:00:00,790.720856525,96.6916897739,62.7293186554,0.0,166.938926447,191.61365848,766.301082356,683.324855808,56.6466996096,26.3295269378
 02/07  21:00:00,666.328532975,96.6916897739,74.1752498477,0.0,100.150657288,124.558693486,772.182892265,697.975817502,56.6466996096,17.5603751533
 02/07  22:00:00,644.224177907,96.6916897739,92.1060161474,0.0,100.150657288,124.558693486,738.792140241,670.065041048,42.4850247072,26.2420744858
 02/07  23:00:00,595.198945091,96.6916897739,109.573796831,0.0,46.0930336215,124.558693486,706.850267297,661.034822346,28.3233498048,17.4920951463
 02/07  24:00:00,621.906523695,96.6916897739,136.694068692,0.0,46.0930336215,124.558693486,653.203262504,621.546521887,14.1616749024,17.4950657146
 02/08  01:00:00,610.430678635,96.6916897739,141.568127603,0.0,46.0930336215,113.312780494,664.733505983,641.57666849,5.66466996096,17.4921675319
 02/08  02:00:00,601.379712871,96.6916897739,137.038158192,0.0,46.0930336215,113.312780494,699.003555132,675.845930433,5.66466996096,17.4929547376
 02/08  03:00:00,608.02722838,96.6916897739,147.566514625,0.0,46.0930336215,113.312780494,699.999852523,668.104131486,5.66466996096,26.2310510761
 02/08  04:00:00,603.460131934,96.6916897739,144.985807846,0.0,46.0930336215,113.312780494,716.72312456,693.566206526,5.66466996096,17.4922480735
 02/08  05:00:00,696.01122064,96.6916897739,149.344848721,0.0,100.150657288,148.969399434,689.72090412,666.560993658,5.66466996096,17.495240501
 02/08  06:00:00,705.943900365,97.141324996,156.57492453,0.0,100.150657288,149.894399434,1027.17895076,995.523461831,14.1616749024,17.493814031
 02/08  07:00:00,932.478055901,97.8283328662,148.057832367,0.0,176.471037341,302.612436532,746.126765647,700.308309522,28.3233498048,17.4951063207
 02/08  08:00:00,1045.90432058,98.6389537368,142.560226276,0.0,243.2593065,310.10971186,725.205781474,647.294710627,42.4850247072,35.42604614
 02/08  09:00:00,1070.79792994,99.3030129876,131.697782555,0.0,243.2593065,310.10971186,726.157357157,624.917839912,56.6466996096,44.5928176361
 02/08  10:00:00,1091.23587218,99.6719012729,114.527453098,0.0,243.2593065,302.612436532,718.789013989,631.481170565,42.4850247072,44.8228187171
 02/08  11:00:00,1097.47231058,100.08395009,107.689755955,0.0,243.2593065,310.10971186,745.928096386,620.901825067,70.808374512,54.2178968071
 02/08  12:00:00,1089.69488403,100.525313126,95.964729976,0.0,243.2593065,310.10971186,753.000189764,627.824561832,70.808374512,54.3672534199
 02/08  13:00:00,1054.52641262,101.115850162,99.8610754849,0.0,243.2593065,310.10971186,708.287849011,592.501369608,70.808374512,44.9781048909
 02/08  14:00:00,1095.96389977,101.464143974,106.121060241,0.0,243.2593065,302.612436532,679.419996864,568.40033329,56.6466996096,54.3729639639
 02/08  15:00:00,1083.34875749,101.434728132,94.6872996082,0.0,243.2593065,302.612436532,693.798213927,597.083345592,42.4850247072,54.229843628
 02/08  16:00:00,1069.58885928,101.799819427,76.1997719323,0.0,243.2593065,302.612436532,719.348349867,608.626154275,56.6466996096,54.0754959819
 02/08  17:00:00,1055.73745669,101.902732879,52.2149423146,0.0,243.2593065,310.10971186,799.279763496,669.575266428,84.9700494144,44.7344476537
 02/08  18:00:00,1049.25758534,101.980023564,32.2341767247,0.0,243.2593065,310.10971186,895.487221848,784.060361221,84.9700494144,26.456811213
 02/08  19:00:00,770.216002759,96.6916897739,16.3556763795,0.0,166.938926447,199.110933808,1137.0398802,1025.73725043,84.9700494144,26.3325803506
 02/08  20:00:00,743.577420787,96.6916897739,3.46432158348,0.0,166.938926447,191.61365848,1115.99442897,1041.78784601,56.6466996096,17.5598833409
 02/08  21:00:00,580.598922029,96.6916897739,0.0,0.0,100.150657288,124.558693486,1177.89434512,1094.91688634,56.6466996096,26.3307591635
 02/08  22:00:00,542.233778338,96.6916897739,0.0,0.0,100.150657288,124.558693486,1183.00777273,1123.02525974,42.4850247072,17.4974882783
 02/08  23:00:00,478.026688056,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1214.52407884,1168.70764645,28.3233498048,17.4930825894
 02/08  24:00:00,479.376566251,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1251.6697547,1211.27833229,14.1616749024,26.229747507
 02/09  01:00:00,466.626523907,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1204.45716888,1181.30001383,5.66466996096,17.4924850916
 02/09  02:00:00,467.05228161,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1237.40098104,1214.24079869,5.66466996096,17.4955123881
 02/09  03:00:00,468.025541456,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1236.21483348,1213.05970705,5.66466996096,17.4904564711
 02/09  04:00:00,464.71744488,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1490.21900283,1467.06102845,5.66466996096,17.4933044126
 02/09  05:00:00,551.534032845,96.6916897739,0.0,0.0,100.150657288,148.969399434,1462.79183113,1430.8993536,5.66466996096,26.2278075685
 02/09  06:00:00,554.042764639,97.2299217185,0.0,0.0,100.150657288,149.894399434,1590.00718999,1558.35287002,14.1616749024,17.4926450695
 02/09  07:00:00,782.560688375,98.0900625374,0.0,0.0,176.471037341,302.612436532,1473.8088849,1427.98987424,28.3233498048,17.4956608507
 02/09  08:00:00,900.990213526,99.0852973791,0.0,0.0,243.2593065,310.10971186,1206.24529519,1128.3449669,42.4850247072,35.4153035851
 02/09  09:00:00,933.453532737,99.7707124624,0.0,0.0,243.2593065,310.10971186,927.277835007,834.965574083,56.6466996096,35.6655613151
 02/09  10:00:00,971.722729525,100.160989431,2.68839860274,0.0,243.2593065,302.612436532,775.819851713,688.50620796,42.4850247072,44.8286190462
 02/09  11:00:00,1029.40070084,100.763021592,31.8856834387,0.0,243.2593065,310.10971186,720.55250194,595.519060218,70.808374512,54.2250672101
 02/09  12:00:00,1046.11816896,101.28707278,48.5602847127,0.0,243.2593065,310.10971186,680.918931784,555.736558571,70.808374512,54.3739987009
 02/09  13:00:00,1013.02884174,101.646019815,58.6255059247,0.0,243.2593065,310.10971186,664.694174849,539.908903083,70.808374512,53.9768972546
 02/09  14:00:00,1063.29682427,101.708782493,76.4034875098,0.0,243.2593065,302.612436532,645.620323156,534.592617864,56.6466996096,54.381005682
 02/09  15:00:00,1077.56072779,102.090605891,93.7610577839,0.0,243.2593065,302.612436532,601.691111607,504.974129301,42.4850247072,54.2319575991
 02/09  16:00:00,1090.61885746,102.260245254,110.690961628,0.0,243.2593065,302.612436532,596.128433787,485.400468496,56.6466996096,54.0812656808
 02/09  17:00:00,1099.89977216,102.434158838,117.674390663,0.0,243.2593065,310.10971186,600.042485901,479.286281398,84.9700494144,35.7861550886
 02/09  18:00:00,1107.51646825,102.543555738,118.467549541,0.0,243.2593065,310.10971186,619.663671578,499.423446693,84.9700494144,35.2701754702
 02/09  19:00:00,837.875198459,96.6916897739,118.736460196,0.0,166.938926447,199.110933808,684.359945818,581.829791382,84.9700494144,17.5601050215
 02/09  20:00:00,840.950366935,96.6916897739,129.276536566,0.0,166.938926447,191.61365848,656.04458679,573.06715056,56.6466996096,26.3307366202
 02/09  21:00:00,707.207905926,96.6916897739,126.682513476,0.0,100.150657288,124.558693486,716.603688011,633.626334615,56.6466996096,26.3306537866
 02/09  22:00:00,669.529312073,96.6916897739,121.775258896,0.0,100.150657288,124.558693486,723.607555413,663.621770829,42.4850247072,17.5007598763
 02/09  23:00:00,599.405011568,96.6916897739,112.023059371,0.0,46.0930336215,124.558693486,761.652573487,715.833336197,28.3233498048,17.495887485
 02/09  24:00:00,575.34431922,96.6916897739,82.9798816917,0.0,46.0930336215,124.558693486,834.446914525,802.794181932,14.1616749024,17.4910576906
 02/10  01:00:00,538.842654072,96.6916897739,52.415942277,0.0,46.0930336215,113.312780494,935.205398435,912.046546931,5.66466996096,17.4941815435
 02/10  02:00:00,528.265625251,96.6916897739,38.9627748011,0.0,46.0930336215,113.312780494,1011.81203474,979.918633957,5.66466996096,26.2287308235
 02/10  03:00:00,512.482850167,96.6916897739,20.6172703308,0.0,46.0930336215,113.312780494,1093.71804751,1070.55994518,5.66466996096,17.4934323699
 02/10  04:00:00,490.3487267,96.6916897739,3.23594646217,0.0,46.0930336215,113.312780494,1154.87308389,1131.71601776,5.66466996096,17.4923961664
 02/10  05:00:00,556.570696235,96.6916897739,0.0,0.0,100.150657288,148.969399434,1225.1172297,1201.96123419,5.66466996096,17.4913255487
 02/10  06:00:00,560.511243039,97.2537955065,0.0,0.0,100.150657288,149.894399434,1483.29123782,1451.63321288,14.1616749024,17.49635004
 02/10  07:00:00,787.589196963,98.2147769927,0.0,0.0,176.471037341,302.612436532,1337.87986501,1283.32745407,28.3233498048,26.2290611339
 02/10  08:00:00,899.095270189,99.3879012519,0.0,0.0,243.2593065,310.10971186,1241.81870554,1172.7662859,42.4850247072,26.5673949274
 02/10  09:00:00,936.500484357,99.9780532411,0.0,0.0,243.2593065,310.10971186,1218.68901902,1117.45552824,56.6466996096,44.5867911614
 02/10  10:00:00,969.670961097,100.227963742,0.0,0.0,243.2593065,302.612436532,1132.00782,1044.69686046,42.4850247072,44.8259348328
 02/10  11:00:00,977.611704103,100.503418321,0.0,0.0,243.2593065,310.10971186,1086.91827129,961.876691511,70.808374512,54.2332052682
 02/10  12:00:00,979.534974923,100.906349326,0.0,0.0,243.2593065,310.10971186,1014.86883668,889.681059835,70.808374512,54.3794023316
 02/10  13:00:00,938.255927967,101.39959515,0.0,0.0,243.2593065,310.10971186,942.359834746,826.570601178,70.808374512,44.9808590561
 02/10  14:00:00,972.973995672,102.001382477,0.0,0.0,243.2593065,302.612436532,924.38978512,804.306424467,56.6466996096,63.4366610439
 02/10  15:00:00,972.977539033,102.328638949,0.0,0.0,243.2593065,302.612436532,855.083206434,758.374844818,42.4850247072,54.2233369086
 02/10  16:00:00,972.632356921,102.423708233,0.0,0.0,243.2593065,302.612436532,842.14609582,740.43003411,56.6466996096,45.0693621004
 02/10  17:00:00,979.525179904,102.411965204,0.0,0.0,243.2593065,310.10971186,924.976787808,795.268477195,84.9700494144,44.7382611984
 02/10  18:00:00,990.707042062,102.447904986,0.0,0.0,243.2593065,310.10971186,992.114632003,880.689939714,84.9700494144,26.4546428744
 02/10  19:00:00,725.663044533,96.6916897739,0.0,0.0,166.938926447,199.110933808,1377.028134,1265.72352767,84.9700494144,26.3345569194
 02/10  20:00:00,719.672613015,96.6916897739,0.0,0.0,166.938926447,191.61365848,1357.77718371,1274.79913551,56.6466996096,26.3313485934
 02/10  21:00:00,585.733079113,96.6916897739,0.0,0.0,100.150657288,124.558693486,1281.36514543,1207.15852324,56.6466996096,17.5599225853
 02/10  22:00:00,546.644145792,96.6916897739,0.0,0.0,100.150657288,124.558693486,1215.82936103,1147.10299258,42.4850247072,26.2413437467
 02/10  23:00:00,482.157453571,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1187.85475692,1142.03976492,28.3233498048,17.4916421978
 02/10  24:00:00,483.173479304,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1180.63651121,1148.98022562,14.1616749024,17.4946106862
 02/11  01:00:00,470.531323412,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1185.37537065,1162.21701329,5.66466996096,17.4936874039
 02/11  02:00:00,470.539703568,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1199.03421379,1175.87699517,5.66466996096,17.4925486582
 02/11  03:00:00,470.009279238,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1221.47568867,1189.58048166,5.66466996096,26.2305370513
 02/11  04:00:00,467.492379005,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1115.18999417,1092.03338063,5.66466996096,17.4919435729
 02/11  05:00:00,472.489835562,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1032.71665356,1009.5570478,5.66466996096,17.4949357985
 02/11  06:00:00,470.622594523,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1011.46819671,979.814211084,14.1616749024,17.4923107286
 02/11  07:00:00,539.446450815,96.6916897739,0.0,0.0,65.1572554096,176.889270242,1010.04518206,964.229054645,28.3233498048,17.4927776146
 02/11  08:00:00,647.762587935,97.0454386182,0.0,0.0,109.682768182,220.96816451,1202.4008542,1133.68491489,42.4850247072,26.2309146038
 02/11  09:00:00,681.750212973,97.0362008336,5.33955842615,0.0,109.682768182,220.96816451,1064.31464177,981.255648302,56.6466996096,26.4122938617
 02/11  10:00:00,829.89994132,97.4323491142,44.7302759415,0.0,131.945524568,266.955817592,843.821889666,774.745306468,42.4850247072,26.591558491
 02/11  11:00:00,874.055131677,97.4628844606,87.218171673,0.0,131.945524568,274.45309292,793.909910115,678.524159521,70.808374512,44.5773760822
 02/11  12:00:00,865.041758126,97.4756179848,78.5543575396,0.0,131.945524568,274.45309292,827.017711808,720.547824239,70.808374512,35.661513057
 02/11  13:00:00,823.186141555,97.4835857005,65.1851447682,0.0,131.945524568,274.45309292,871.781626399,756.404138469,70.808374512,44.5691134179
