Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  14:00:00,833.779062142,97.4899867029,77.5928950846,0.0,131.945524568,266.955817592,827.501792819,735.209064482,56.6466996096,35.6460287279
 02/11  15:00:00,841.437804183,97.4960049357,84.5541041079,0.0,131.945524568,266.955817592,827.385503447,744.234521887,42.4850247072,40.665956853
 02/11  16:00:00,769.992199852,96.6916897739,94.9003082222,0.0,109.682768182,212.545889182,734.667939692,638.466929771,56.6466996096,39.5543103112
 02/11  17:00:00,766.232896567,96.6916897739,80.2390933999,0.0,109.682768182,220.04316451,822.416995742,701.794359028,84.9700494144,35.6525872991
 02/11  18:00:00,712.597412205,96.6916897739,56.7141782049,0.0,109.682768182,220.04316451,892.738265215,772.355385153,84.9700494144,35.412830648
 02/11  19:00:00,673.099260794,96.6916897739,47.347069359,0.0,100.150657288,199.110933808,948.398439906,845.937643252,84.9700494144,17.4907472403
 02/11  20:00:00,661.935754895,96.6916897739,37.8848644452,0.0,100.150657288,191.61365848,970.600024589,896.459825802,56.6466996096,17.4934991772
 02/11  21:00:00,537.782428488,96.6916897739,20.3983075841,0.0,55.6251445156,124.558693486,1117.79077582,1034.91519359,56.6466996096,26.2288826213
 02/11  22:00:00,513.771206238,96.6916897739,3.40718087183,0.0,55.6251445156,124.558693486,1165.98758368,1106.0097299,42.4850247072,17.4928290676
 02/11  23:00:00,478.193008056,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1199.00096641,1153.1817464,28.3233498048,17.4958702073
 02/11  24:00:00,480.918095847,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1230.50193254,1198.84944768,14.1616749024,17.4908099573
 02/12  01:00:00,458.436838225,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1275.50733105,1252.34891879,5.66466996096,17.4937422919
 02/12  02:00:00,459.076433392,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1331.64269086,1299.74964523,5.66466996096,26.2283756753
 02/12  03:00:00,459.423950777,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1360.92857164,1337.77073412,5.66466996096,17.4931675657
 02/12  04:00:00,459.793179372,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1405.07261062,1381.91171398,5.66466996096,17.4962266828
 02/12  05:00:00,467.964852996,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1367.42237476,1344.26656847,5.66466996096,17.491136327
 02/12  06:00:00,467.591678505,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1343.69609437,1312.04035885,14.1616749024,17.4940606223
 02/12  07:00:00,537.96447496,96.6916897739,0.0,0.0,54.0258772165,176.889270242,1323.70697574,1269.15485472,28.3233498048,26.2287712159
 02/12  08:00:00,533.753756784,96.6916897739,0.0,0.0,54.0258772165,184.38654557,1311.73503703,1251.75657026,42.4850247072,17.4934420633
 02/12  09:00:00,607.112161222,96.6916897739,0.0,0.0,65.1572554096,220.04316451,1177.08892646,1094.05556578,56.6466996096,26.3866610714
 02/12  10:00:00,597.138832575,96.6916897739,0.0,0.0,65.1572554096,212.545889182,1019.44540572,950.413006152,42.4850247072,26.5473748652
 02/12  11:00:00,603.594376749,96.6916897739,0.0,0.0,65.1572554096,220.04316451,964.349415281,849.028520182,70.808374512,44.5125205871
 02/12  12:00:00,644.456491366,96.6916897739,5.94288157289,0.0,65.1572554096,220.04316451,920.378791676,813.968390685,70.808374512,35.6020264795
 02/12  13:00:00,654.843857904,96.6916897739,18.6003507887,0.0,65.1572554096,220.04316451,900.669566348,794.249587665,70.808374512,35.611604171
 02/12  14:00:00,657.478391606,96.6916897739,29.2885259158,0.0,65.1572554096,212.545889182,870.803261524,769.634105197,56.6466996096,44.5224567175
 02/12  15:00:00,660.892161476,96.6916897739,32.7981377187,0.0,65.1572554096,212.545889182,851.346373369,773.262830547,42.4850247072,35.5985181146
 02/12  16:00:00,660.742417932,96.6916897739,32.6415316896,0.0,65.1572554096,212.545889182,894.037494983,801.783302227,56.6466996096,35.6074931464
 02/12  17:00:00,635.189736518,96.6916897739,32.4271726688,0.0,65.1572554096,220.04316451,937.607623651,817.020356914,84.9700494144,35.6172173233
 02/12  18:00:00,593.625309792,96.6916897739,26.0180714816,0.0,54.0258772165,184.38654557,1012.20575912,891.837727828,84.9700494144,35.3979818768
 02/12  19:00:00,558.791148285,96.6916897739,15.1425541927,0.0,44.4937663224,163.454314868,1096.31022278,993.849187651,84.9700494144,17.4909857199
 02/12  20:00:00,531.109592421,96.6916897739,2.96692413404,0.0,44.4937663224,155.95703954,1141.09769413,1066.9572089,56.6466996096,17.4937856215
 02/12  21:00:00,471.441394857,96.6916897739,0.0,0.0,44.4937663224,124.558693486,1176.2137174,1093.33865768,56.6466996096,26.2283601062
 02/12  22:00:00,521.378888528,96.6916897739,19.7789526753,0.0,44.4937663224,124.558693486,998.866021611,938.887854059,42.4850247072,17.4931428444
 02/12  23:00:00,521.924930407,96.6916897739,31.3794411351,0.0,34.9616554283,124.558693486,955.604781512,909.785232467,28.3233498048,17.4961992407
 02/12  24:00:00,526.424389707,96.6916897739,36.7900173971,0.0,34.9616554283,124.558693486,939.64746985,907.994682546,14.1616749024,17.4911124014
 02/13  01:00:00,525.721076285,96.6916897739,40.0303010947,0.0,46.0930336215,113.312780494,943.44624309,920.287499685,5.66466996096,17.4940734437
 02/13  02:00:00,530.117873198,96.6916897739,45.2826388704,0.0,46.0930336215,113.312780494,939.949634663,908.056115233,5.66466996096,26.2288494695
 02/13  03:00:00,531.695116497,96.6916897739,48.6247294123,0.0,46.0930336215,113.312780494,934.3141361,911.155957559,5.66466996096,17.4935085797
 02/13  04:00:00,531.023568813,96.6916897739,48.9329204153,0.0,46.0930336215,113.312780494,953.965591655,930.80433944,5.66466996096,17.4965822542
 02/13  05:00:00,619.176542434,96.6916897739,49.1237287325,0.0,100.150657288,148.969399434,935.247610831,912.089392349,5.66466996096,17.4935485209
 02/13  06:00:00,617.981426736,96.6916897739,44.2017273861,0.0,100.150657288,149.894399434,1423.45418347,1391.79600942,14.1616749024,17.496499144
 02/13  07:00:00,842.017569095,96.9960426707,40.8010816642,0.0,176.471037341,302.612436532,1072.4348651,1017.88218355,28.3233498048,26.2293317433
 02/13  08:00:00,953.487558678,97.3019307017,40.7441542198,0.0,243.2593065,310.10971186,1010.2892386,941.235985318,42.4850247072,26.5682285772
 02/13  09:00:00,996.001708719,97.4296732901,46.1867934786,0.0,243.2593065,310.10971186,968.008763562,866.773789034,56.6466996096,44.5882749188
 02/13  10:00:00,1047.63487186,97.526379186,66.4515179746,0.0,243.2593065,302.612436532,850.908807259,763.595990674,42.4850247072,44.8277918778
 02/13  11:00:00,1080.29975318,97.6093589388,90.9052574408,0.0,243.2593065,310.10971186,817.062759215,692.018292069,70.808374512,54.2360926336
 02/13  12:00:00,1100.55309192,97.6840493823,108.774062084,0.0,243.2593065,310.10971186,769.659422314,644.471907067,70.808374512,54.3791407355
 02/13  13:00:00,1079.42908882,97.7521985188,127.014140958,0.0,243.2593065,310.10971186,716.742717266,599.35752826,70.808374512,46.5768144941
 02/13  14:00:00,1121.59663293,97.8150178896,135.683209452,0.0,243.2593065,302.612436532,709.870570439,591.391094606,56.6466996096,61.8327762237
 02/13  15:00:00,1135.45451886,97.9013360695,148.082058763,0.0,243.2593065,302.612436532,658.298581398,561.586401704,42.4850247072,54.2271549876
 02/13  16:00:00,1143.7258324,98.1075905435,155.646129455,0.0,243.2593065,302.612436532,629.235241136,527.515808571,56.6466996096,45.0727329549
 02/13  17:00:00,1141.11893303,98.3134118924,147.895013554,0.0,243.2593065,310.10971186,671.116410879,541.410334892,84.9700494144,44.7360265725
 02/13  18:00:00,1136.70979352,98.5113954592,132.668472098,0.0,243.2593065,310.10971186,702.966855015,591.542123943,84.9700494144,26.4546816575
 02/13  19:00:00,823.913691595,96.6916897739,81.6428492927,0.0,166.938926447,199.110933808,868.912842568,757.60638464,84.9700494144,26.3364085139
 02/13  20:00:00,786.568293577,96.6916897739,49.8366954634,0.0,166.938926447,191.61365848,956.994625208,874.017588117,56.6466996096,26.3303374809
 02/13  21:00:00,636.45378512,96.6916897739,32.5146372681,0.0,100.150657288,124.558693486,1069.5355495,995.327866795,56.6466996096,17.5609830937
 02/13  22:00:00,556.293805207,96.6916897739,4.59168201785,0.0,100.150657288,124.558693486,1237.12790957,1168.39998618,42.4850247072,26.2428986912
 02/13  23:00:00,473.780217018,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1293.13387512,1247.31782413,28.3233498048,17.4927011801
 02/13  24:00:00,476.381543633,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1276.60081824,1244.94340566,14.1616749024,17.4957376771
 02/14  01:00:00,469.991115262,96.6916897739,2.79606918646,0.0,46.0930336215,113.312780494,979.676332078,956.518815741,5.66466996096,17.4928463765
 02/14  02:00:00,514.227626846,96.6916897739,26.3618615588,0.0,46.0930336215,113.312780494,816.616614084,793.458280571,5.66466996096,17.4936635526
 02/14  03:00:00,526.104547866,96.6916897739,40.5952259924,0.0,46.0930336215,113.312780494,803.613198,771.719084172,5.66466996096,26.2294438671
 02/14  04:00:00,532.237848949,96.6916897739,49.3382359747,0.0,46.0930336215,113.312780494,791.192015643,768.034266849,5.66466996096,17.4930788332
 02/14  05:00:00,629.893791557,96.6916897739,58.9815218892,0.0,100.150657288,148.969399434,756.679930363,733.519116208,5.66466996096,17.4961441933
 02/14  06:00:00,633.200819132,96.9023765318,64.6729908899,0.0,100.150657288,149.894399434,1088.6531521,1056.99462334,14.1616749024,17.4968538574
 02/14  07:00:00,875.992985327,97.6101577256,76.9014063614,0.0,176.471037341,302.612436532,804.810619367,758.991171181,28.3233498048,17.4960983814
 02/14  08:00:00,1010.33426082,97.8407632221,95.2378008594,0.0,243.2593065,310.10971186,769.27468457,691.36050485,42.4850247072,35.4291550127
 02/14  09:00:00,1065.9598878,98.0764408106,112.61674235,0.0,243.2593065,310.10971186,751.525413284,650.281229141,56.6466996096,44.5974845342
 02/14  10:00:00,1117.91413782,98.3432234875,130.063662414,0.0,243.2593065,302.612436532,700.456456535,613.143120365,42.4850247072,44.8283114628
 02/14  11:00:00,1142.72535964,98.5736273266,147.75647683,0.0,243.2593065,310.10971186,690.917013969,565.882928577,70.808374512,54.22571088
 02/14  12:00:00,1150.5629782,98.803456019,156.203769347,0.0,243.2593065,310.10971186,672.666905264,547.482307364,70.808374512,54.3762233875
 02/14  13:00:00,1111.77137452,99.1264399482,158.422042818,0.0,243.2593065,310.10971186,656.675102408,540.891604368,70.808374512,44.9751235278
 02/14  14:00:00,1142.07267286,99.4283887401,159.411378509,0.0,243.2593065,302.612436532,654.197383607,543.167814932,56.6466996096,54.3828690651
 02/14  15:00:00,1137.30758229,99.7327198626,159.755151072,0.0,243.2593065,302.612436532,618.30197407,521.577039995,42.4850247072,54.2399093685
 02/14  16:00:00,1134.54745255,99.9891198452,159.996611545,0.0,243.2593065,302.612436532,641.497125842,530.765397776,56.6466996096,54.085028456
 02/14  17:00:00,1142.87622625,100.235655709,160.436527741,0.0,243.2593065,310.10971186,660.426116983,530.713681964,84.9700494144,44.7423856054
 02/14  18:00:00,1156.62603321,100.467569856,160.945702801,0.0,243.2593065,310.10971186,642.839103494,531.413395384,84.9700494144,26.4556586953
 02/14  19:00:00,882.414614579,96.6916897739,150.772839944,0.0,166.938926447,199.110933808,701.551227335,590.24574304,84.9700494144,26.3354348799
 02/14  20:00:00,857.073981907,96.6916897739,133.440262109,0.0,166.938926447,191.61365848,716.094977472,641.885733721,56.6466996096,17.5625441415
 02/14  21:00:00,708.299255863,96.6916897739,115.476608361,0.0,100.150657288,124.558693486,809.532440583,726.550761505,56.6466996096,26.334979469
 02/14  22:00:00,642.049911459,96.6916897739,84.9827423026,0.0,100.150657288,124.558693486,866.418411384,806.433081314,42.4850247072,17.5003053628
 02/14  23:00:00,554.994164633,96.6916897739,59.7286286627,0.0,46.0930336215,124.558693486,938.296298957,883.741869062,28.3233498048,26.2310800902
 02/14  24:00:00,548.515233564,96.6916897739,49.5808181288,0.0,46.0930336215,124.558693486,959.466369004,927.812364043,14.1616749024,17.4923300586
 02/15  01:00:00,527.674264915,96.6916897739,39.2654698234,0.0,46.0930336215,113.312780494,994.549004067,971.388921049,5.66466996096,17.4954130576
 02/15  02:00:00,522.688503676,96.6916897739,34.8043103735,0.0,46.0930336215,113.312780494,992.237022831,969.08217658,5.66466996096,17.4901762901
 02/15  03:00:00,494.276126634,96.6916897739,12.8854113084,0.0,46.0930336215,113.312780494,1117.37459471,1094.21662987,5.66466996096,17.4932948804
 02/15  04:00:00,459.087758294,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1221.4733644,1189.57701875,5.66466996096,26.2316756873
 02/15  05:00:00,547.927243214,96.6916897739,0.0,0.0,100.150657288,148.969399434,1148.81307355,1125.65567095,5.66466996096,17.4927326356
 02/15  06:00:00,551.851909717,97.145582966,0.0,0.0,100.150657288,149.894399434,1337.44290191,1305.78527739,14.1616749024,17.4959496228
 02/15  07:00:00,779.26217004,97.8426711785,0.0,0.0,176.471037341,302.612436532,1050.55915321,1004.74291704,28.3233498048,17.4928863637
 02/15  08:00:00,891.896275986,98.6032103417,0.0,0.0,243.2593065,310.10971186,1081.67286732,1003.76547281,42.4850247072,35.422369801
 02/15  09:00:00,927.657923047,99.0732495231,0.0,0.0,243.2593065,310.10971186,1023.55978655,931.239109689,56.6466996096,35.6739772553
 02/15  10:00:00,1013.55291396,99.5687660277,21.2508270938,0.0,243.2593065,302.612436532,839.68960075,752.375004178,42.4850247072,44.8295718656
 02/15  11:00:00,1043.74664017,99.8707093066,45.7114619928,0.0,243.2593065,310.10971186,763.641345814,638.594371546,70.808374512,54.2385997554
 02/15  12:00:00,1058.13217569,100.148717755,59.5287509817,0.0,243.2593065,310.10971186,724.913368196,590.656916139,70.808374512,63.4480775441
 02/15  13:00:00,1022.82160631,100.587815399,65.8808208919,0.0,243.2593065,310.10971186,695.43153063,579.646871985,70.808374512,44.9762841322
 02/15  14:00:00,1079.10975836,100.897236176,88.4019881793,0.0,243.2593065,302.612436532,654.248235052,543.22913349,56.6466996096,54.3724019519
 02/15  15:00:00,1092.93787266,101.049917115,101.890933484,0.0,243.2593065,302.612436532,627.219169883,530.504402489,42.4850247072,54.2297426868
 02/15  16:00:00,1104.74422594,101.344991695,113.136448267,0.0,243.2593065,302.612436532,622.069530912,511.336774111,56.6466996096,54.0860571915
 02/15  17:00:00,1107.87496871,101.513440413,110.13255432,0.0,243.2593065,310.10971186,659.274315451,529.56104216,84.9700494144,44.7432238759
 02/15  18:00:00,1091.27336567,101.691505171,82.1448654227,0.0,243.2593065,310.10971186,707.503587853,596.07185499,84.9700494144,26.4616834483
 02/15  19:00:00,802.964753834,96.6916897739,57.6782756072,0.0,166.938926447,199.110933808,872.955383635,761.652951165,84.9700494144,26.3323830565
 02/15  20:00:00,799.667376171,96.6916897739,60.8714363075,0.0,166.938926447,191.61365848,814.053839011,739.847899367,56.6466996096,17.5592400342
 02/15  21:00:00,646.572966857,96.6916897739,39.0749746931,0.0,100.150657288,124.558693486,994.036269122,911.05967915,56.6466996096,26.3298903627
 02/15  22:00:00,591.041359904,96.6916897739,21.2841112652,0.0,100.150657288,124.558693486,1055.87102988,995.884871291,42.4850247072,17.5011338866
 02/15  23:00:00,504.525540114,96.6916897739,6.90173021624,0.0,46.0930336215,124.558693486,1106.41551534,1060.59965942,28.3233498048,17.4925061137
 02/15  24:00:00,474.259277693,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1161.14970716,1120.75751078,14.1616749024,26.2305214767
 02/16  01:00:00,463.965707885,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1326.75471673,1303.59803601,5.66466996096,17.4920107583
 02/16  02:00:00,465.72250985,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1385.71353668,1362.55385703,5.66466996096,17.4950096841
 02/16  03:00:00,467.526584089,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1297.42053507,1274.26180809,5.66466996096,17.4940570143
 02/16  04:00:00,467.726441686,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1245.44317925,1222.28559241,5.66466996096,17.4929168735
 02/16  05:00:00,557.059631918,96.6916897739,0.0,0.0,100.150657288,148.969399434,1363.20672325,1331.31092621,5.66466996096,26.2311270782
 02/16  06:00:00,559.575390657,97.2292762086,0.0,0.0,100.150657288,149.894399434,1444.50374191,1412.84966555,14.1616749024,17.4924014595
 02/16  07:00:00,788.036962088,98.1138000686,0.0,0.0,176.471037341,302.612436532,1320.37800857,1274.55922855,28.3233498048,17.4954302134
 02/16  08:00:00,895.717813705,99.0750936252,0.0,0.0,243.2593065,310.10971186,1222.378199,1144.47716969,42.4850247072,35.4160046018
 02/16  09:00:00,931.832162615,99.7785036164,0.0,0.0,243.2593065,310.10971186,908.778694548,816.465321871,56.6466996096,35.6666730674
 02/16  10:00:00,1018.66665446,100.213554815,27.4586489473,0.0,243.2593065,302.612436532,699.951446258,612.635502458,42.4850247072,44.830919093
 02/16  11:00:00,1048.94070145,100.63703604,54.6674242556,0.0,243.2593065,310.10971186,665.026211348,539.988743155,70.808374512,54.2290936805
 02/16  12:00:00,1082.08012019,101.160634078,86.9685254066,0.0,243.2593065,310.10971186,619.990423785,494.803355578,70.808374512,54.3786936948
 02/16  13:00:00,1064.25053966,101.58291281,110.755018316,0.0,243.2593065,310.10971186,591.375333421,466.58564355,70.808374512,53.9813153592
 02/16  14:00:00,1115.78146344,101.679799798,127.548573287,0.0,243.2593065,302.612436532,576.205515894,465.172129358,56.6466996096,54.3866869273
 02/16  15:00:00,1130.96940477,102.052462021,141.113041048,0.0,243.2593065,302.612436532,547.49220813,450.773026167,42.4850247072,54.2341572555
 02/16  16:00:00,1142.76446452,102.306478181,152.115268243,0.0,243.2593065,302.612436532,547.228629812,436.494819955,56.6466996096,54.0871102466
 02/16  17:00:00,1135.9137959,102.409497705,139.361987578,0.0,243.2593065,310.10971186,578.163513151,457.403435882,84.9700494144,35.7900278548
 02/16  18:00:00,1114.09239176,102.470578749,108.132405343,0.0,243.2593065,310.10971186,649.166109614,528.923046326,84.9700494144,35.2730138737
 02/16  19:00:00,808.242156956,96.6916897739,68.1275075301,0.0,166.938926447,199.110933808,838.125208197,735.593693191,84.9700494144,17.5614655918
 02/16  20:00:00,784.916342881,96.6916897739,49.1643816213,0.0,166.938926447,191.61365848,901.606256036,818.626616695,56.6466996096,26.332939731
 02/16  21:00:00,681.405845333,96.6916897739,78.7695011084,0.0,100.150657288,124.558693486,802.540025604,719.560449288,56.6466996096,26.3328767062
 02/16  22:00:00,668.880991268,96.6916897739,104.800366938,0.0,100.150657288,124.558693486,721.494759812,661.507485833,42.4850247072,17.5022492718
 02/16  23:00:00,593.046940201,96.6916897739,94.1904435438,0.0,46.0930336215,124.558693486,765.415800797,719.598709759,28.3233498048,17.493741233
 02/16  24:00:00,570.791696932,96.6916897739,70.5521122526,0.0,46.0930336215,124.558693486,825.201100741,793.546839315,14.1616749024,17.4925865233
 02/17  01:00:00,543.311053618,96.6916897739,56.0729974241,0.0,46.0930336215,113.312780494,876.062046759,844.166612306,5.66466996096,26.2307644923
 02/17  02:00:00,540.778864298,96.6916897739,53.6897274834,0.0,46.0930336215,113.312780494,877.832580799,854.675854577,5.66466996096,17.4920562614
 02/17  03:00:00,540.448453204,96.6916897739,53.3777734031,0.0,46.0930336215,113.312780494,877.219862824,854.060114393,5.66466996096,17.4950784705
 02/17  04:00:00,534.624704394,96.6916897739,47.5176075785,0.0,46.0930336215,113.312780494,916.653980469,893.495183445,5.66466996096,17.4941270629
 02/17  05:00:00,615.22976915,96.6916897739,37.4752470481,0.0,100.150657288,148.969399434,949.992856872,926.835195468,5.66466996096,17.4929914432
 02/17  06:00:00,610.795391424,97.2538347825,33.321341545,0.0,100.150657288,149.894399434,1215.29304386,1174.90069085,14.1616749024,26.2306781019
 02/17  07:00:00,836.022047515,98.2190652687,32.8406753108,0.0,176.471037341,302.612436532,936.801990492,890.986159678,28.3233498048,17.4924810095
 02/17  08:00:00,941.715886857,99.456712236,32.4512683909,0.0,243.2593065,310.10971186,893.099257441,824.050369285,42.4850247072,26.5638634483
 02/17  09:00:00,991.396099752,99.9913713569,43.6432606132,0.0,243.2593065,310.10971186,839.537301299,738.30628595,56.6466996096,44.5843157396
 02/17  10:00:00,1045.51362974,100.457629499,67.2082755898,0.0,243.2593065,302.612436532,723.126232624,635.808365325,42.4850247072,44.8328425918
 02/17  11:00:00,1091.80394118,100.883758065,111.05096048,0.0,243.2593065,310.10971186,667.547664958,542.501591797,70.808374512,54.2376986487
 02/17  12:00:00,1127.44567907,101.537657953,150.036843758,0.0,243.2593065,310.10971186,600.274702067,475.092314216,70.808374512,54.374013339
 02/17  13:00:00,1110.61255836,101.878940047,176.163834107,0.0,243.2593065,310.10971186,573.22477458,448.443871473,70.808374512,53.9725285949
 02/17  14:00:00,1174.42026723,102.394677624,206.719458269,0.0,243.2593065,302.612436532,528.149890325,417.125697231,56.6466996096,54.3774934841
 02/17  15:00:00,1203.64640288,102.569185046,234.964472884,0.0,243.2593065,302.612436532,503.769904727,407.050517326,42.4850247072,54.2343626939
 02/17  16:00:00,1228.17631668,102.781988696,257.297994548,0.0,243.2593065,302.612436532,498.94483783,397.229665407,56.6466996096,45.0684728129
 02/17  17:00:00,1233.31754941,102.882381723,258.486953656,0.0,243.2593065,310.10971186,522.36275379,392.654590083,84.9700494144,44.7381142925
 02/17  18:00:00,1223.8081663,102.952802569,244.277949523,0.0,243.2593065,310.10971186,524.076710401,412.64876801,84.9700494144,26.4578929765
 02/17  19:00:00,943.249264079,96.6916897739,227.575543838,0.0,166.938926447,199.110933808,552.31836871,441.009082809,84.9700494144,26.3392364868
 02/17  20:00:00,927.754438623,96.6916897739,219.961033157,0.0,166.938926447,191.61365848,545.01727418,462.037001026,56.6466996096,26.333573544
 02/17  21:00:00,800.094503197,96.6916897739,228.608731092,0.0,100.150657288,124.558693486,570.88782772,496.677917604,56.6466996096,17.5632105063
 02/17  22:00:00,766.215266049,96.6916897739,234.810631194,0.0,100.150657288,124.558693486,569.373205139,500.646071127,42.4850247072,26.2421093052
 02/17  23:00:00,694.869510122,96.6916897739,225.652198474,0.0,46.0930336215,124.558693486,585.389201326,539.570866498,28.3233498048,17.4949850229
 02/17  24:00:00,690.649591493,96.6916897739,219.161876329,0.0,46.0930336215,124.558693486,591.659556738,560.00384092,14.1616749024,17.4940409153
 02/18  01:00:00,673.540780119,96.6916897739,218.014849885,0.0,46.0930336215,113.312780494,593.621547119,570.461872575,5.66466996096,17.495004583
 02/18  02:00:00,657.665650925,96.6916897739,215.987998088,0.0,46.0930336215,113.312780494,611.601066296,579.705291991,5.66466996096,26.2311043433
 02/18  03:00:00,653.764817837,96.6916897739,215.136035561,0.0,46.0930336215,113.312780494,612.593809673,589.436773878,5.66466996096,17.4923658337
 02/18  04:00:00,651.685944953,96.6916897739,214.756363709,0.0,46.0930336215,113.312780494,620.94074102,597.780671973,5.66466996096,17.4953990859
 02/18  05:00:00,656.610848129,96.6916897739,214.177819218,0.0,55.6251445156,113.312780494,617.529741132,594.374878496,5.66466996096,17.4901926751
 02/18  06:00:00,674.583495011,96.6916897739,234.15654558,0.0,55.6251445156,113.312780494,600.897192313,569.242216195,14.1616749024,17.493301216
 02/18  07:00:00,751.918907706,96.6916897739,238.31787121,0.0,65.1572554096,176.889270242,561.316355651,506.761305775,28.3233498048,26.2317000714
 02/18  08:00:00,854.837354629,97.0328110011,233.080912372,0.0,109.682768182,220.96816451,912.146073191,852.168260672,42.4850247072,17.4927878124
 02/18  09:00:00,868.870759878,97.0258230953,233.716892044,0.0,109.682768182,220.96816451,724.810863958,641.751763753,56.6466996096,26.4124005954
 02/18  10:00:00,994.662922123,97.4205328737,244.696692839,0.0,131.945524568,266.955817592,649.475263249,571.554146558,42.4850247072,35.4360919835
 02/18  11:00:00,1017.08411085,97.4524753625,252.734775118,0.0,131.945524568,274.45309292,669.581401519,563.116828725,70.808374512,35.6561982829
 02/18  12:00:00,1014.55578253,97.466927592,244.341324255,0.0,131.945524568,274.45309292,667.764166629,560.267006893,70.808374512,36.6887852244
 02/18  13:00:00,962.66303085,97.4766588872,227.4974982,0.0,131.945524568,274.45309292,684.191032383,569.839226882,70.808374512,43.5434309893
 02/18  14:00:00,951.581333592,97.4832598603,220.274076266,0.0,131.945524568,266.955817592,676.506350123,584.203812918,56.6466996096,35.6558375955
 02/18  15:00:00,951.154256712,97.4900806696,219.177993002,0.0,131.945524568,266.955817592,672.141198944,585.092638369,42.4850247072,44.5635358673
 02/18  16:00:00,868.754770725,96.6916897739,217.97425248,0.0,109.682768182,212.545889182,553.454484422,461.150845914,56.6466996096,35.6569388982
 02/18  17:00:00,869.702619899,96.6916897739,207.881140097,0.0,109.682768182,220.04316451,624.421042774,494.880577586,84.9700494144,44.570415774
 02/18  18:00:00,811.087033965,96.6916897739,180.729058147,0.0,109.682768182,220.04316451,670.375136496,558.841529275,84.9700494144,26.5635578063
 02/18  19:00:00,768.635353469,96.6916897739,166.098344029,0.0,100.150657288,199.110933808,719.745655596,617.280955252,84.9700494144,17.4946509289
 02/18  20:00:00,765.27254853,96.6916897739,164.447929329,0.0,100.150657288,191.61365848,699.981127823,617.104631287,56.6466996096,26.2297969266
 02/18  21:00:00,633.971318766,96.6916897739,138.599025909,0.0,55.6251445156,124.558693486,802.742993507,728.602057745,56.6466996096,17.4942361528
 02/18  22:00:00,611.089804319,96.6916897739,114.826366974,0.0,55.6251445156,124.558693486,845.065789002,785.087426132,42.4850247072,17.4933381621
 02/18  23:00:00,597.45074958,96.6916897739,109.281434557,0.0,46.0930336215,124.558693486,842.173767527,796.358247031,28.3233498048,17.4921706919
 02/18  24:00:00,585.540227693,96.6916897739,96.6151919633,0.0,46.0930336215,124.558693486,853.590902633,821.934037797,14.1616749024,17.4951899333
 02/19  01:00:00,540.68959896,96.6916897739,76.2035128043,0.0,34.9616554283,113.312780494,901.488071059,869.593005968,5.66466996096,26.2303951302
 02/19  02:00:00,532.091717853,96.6916897739,67.7336349251,0.0,34.9616554283,113.312780494,901.65267717,878.493396953,5.66466996096,17.4946102561
 02/19  03:00:00,531.436872052,96.6916897739,67.1135343751,0.0,34.9616554283,113.312780494,894.051543037,870.893176909,5.66466996096,17.4936961672
 02/19  04:00:00,522.094605146,96.6916897739,57.5366272562,0.0,34.9616554283,113.312780494,925.764418035,902.607202609,5.66466996096,17.4925454649
 02/19  05:00:00,525.99857922,96.6916897739,53.3414966705,0.0,44.4937663224,113.312780494,938.658651908,906.763401831,5.66466996096,26.2305801152
 02/19  06:00:00,530.629609603,96.6916897739,59.8946252146,0.0,44.4937663224,113.312780494,894.428923426,862.77524303,14.1616749024,17.492005494
 02/19  07:00:00,626.124048531,96.6916897739,88.3149330135,0.0,54.0258772165,176.889270242,776.895482243,731.077115922,28.3233498048,17.4950165167
 02/19  08:00:00,640.562469184,96.6916897739,111.93474199,0.0,54.0258772165,184.38654557,732.859812776,672.880718949,42.4850247072,17.4940691197
 02/19  09:00:00,727.901901755,96.6916897739,118.957742429,0.0,65.1572554096,220.04316451,734.235933619,651.200980513,56.6466996096,26.3882534965
 02/19  10:00:00,739.83865066,96.6916897739,139.628590042,0.0,65.1572554096,212.545889182,674.54872697,596.67515617,42.4850247072,35.3885460927
 02/19  11:00:00,778.411178537,96.6916897739,172.866682971,0.0,65.1572554096,220.04316451,624.321434719,517.909120375,70.808374512,35.6039398314
 02/19  12:00:00,812.847546122,96.6916897739,207.960658834,0.0,65.1572554096,220.04316451,567.795225368,461.37372952,70.808374512,35.6131213362
 02/19  13:00:00,836.781184402,96.6916897739,235.450886617,0.0,65.1572554096,220.04316451,542.756569951,427.423840233,70.808374512,44.5243552053
 02/19  14:00:00,848.233930503,96.6916897739,257.010418933,0.0,65.1572554096,212.545889182,500.730772917,408.483989167,56.6466996096,35.6000841405
 02/19  15:00:00,869.610642825,96.6916897739,278.047472474,0.0,65.1572554096,212.545889182,458.92713163,380.832815006,42.4850247072,35.6092919171
 02/19  16:00:00,877.762667427,96.6916897739,288.406400422,0.0,65.1572554096,212.545889182,464.092747245,371.826908279,56.6466996096,35.6191393563
 02/19  17:00:00,848.690950117,96.6916897739,290.498038146,0.0,65.1572554096,220.04316451,512.020925307,382.542167309,84.9700494144,44.5087085839
 02/19  18:00:00,785.073073419,96.6916897739,271.147063714,0.0,54.0258772165,184.38654557,550.551230147,439.034123776,84.9700494144,26.5470569564
 02/19  19:00:00,742.49666564,96.6916897739,247.711074122,0.0,44.4937663224,163.454314868,627.935787669,516.735000086,84.9700494144,26.230738169
 02/19  20:00:00,721.349770359,96.6916897739,229.271611964,0.0,44.4937663224,155.95703954,632.985984251,558.847042054,56.6466996096,17.4922425873
 02/19  21:00:00,679.009449218,96.6916897739,220.453859201,0.0,44.4937663224,124.558693486,683.928837859,609.78684471,56.6466996096,17.4952935399
 02/19  22:00:00,676.486482937,96.6916897739,227.778663653,0.0,44.4937663224,124.558693486,658.480442023,598.503917892,42.4850247072,17.4914994236
 02/19  23:00:00,670.059088648,96.6916897739,233.28933268,0.0,34.9616554283,124.558693486,654.024170377,608.207618764,28.3233498048,17.4932018087
 02/19  24:00:00,671.5133318,96.6916897739,233.549964632,0.0,34.9616554283,124.558693486,661.070940609,620.677711596,14.1616749024,26.2315541098
 02/20  01:00:00,654.005382156,96.6916897739,233.06541132,0.0,34.9616554283,113.312780494,658.347848849,635.190535264,5.66466996096,17.4926436244
 02/20  02:00:00,650.926499398,96.6916897739,232.649340875,0.0,34.9616554283,113.312780494,667.379949724,644.219596045,5.66466996096,17.4956837183
 02/20  03:00:00,650.894731626,96.6916897739,232.651485912,0.0,34.9616554283,113.312780494,675.638519545,652.483135936,5.66466996096,17.4907136485
 02/20  04:00:00,644.638429129,96.6916897739,222.974097925,0.0,34.9616554283,113.312780494,701.773052714,678.614808058,5.66466996096,17.4935746956
 02/20  05:00:00,646.063243549,96.6916897739,214.030046568,0.0,44.4937663224,113.312780494,720.129058867,688.23230115,5.66466996096,26.2320877563
 02/20  06:00:00,639.598073544,96.6916897739,204.363189873,0.0,44.4937663224,113.312780494,740.907619384,709.252933371,14.1616749024,17.4930111113
 02/20  07:00:00,691.930569096,96.6916897739,178.279904481,0.0,54.0258772165,176.889270242,748.601561985,702.782134953,28.3233498048,17.496077227
 02/20  08:00:00,686.406161238,96.6916897739,183.682692056,0.0,54.0258772165,184.38654557,725.952982279,665.976902772,42.4850247072,17.4910548003
 02/20  09:00:00,785.674061299,96.6916897739,214.014604092,0.0,65.1572554096,220.04316451,643.785682391,560.749170342,56.6466996096,26.3898124392
 02/20  10:00:00,827.866320601,96.6916897739,266.924018341,0.0,65.1572554096,212.545889182,546.536613509,468.661179112,42.4850247072,35.3904096903
 02/20  11:00:00,895.868512631,96.6916897739,318.538767174,0.0,65.1572554096,220.04316451,542.793715656,436.379344964,70.808374512,35.6059961804
 02/20  12:00:00,932.285496191,96.6916897739,350.570655385,0.0,65.1572554096,220.04316451,532.133532161,425.709835544,70.808374512,35.6153221045
 02/20  13:00:00,950.17472932,96.6916897739,375.033159618,0.0,65.1572554096,220.04316451,531.04522842,415.718275888,70.808374512,44.5185780197
 02/20  14:00:00,951.975129337,96.6916897739,387.738949708,0.0,65.1572554096,212.545889182,501.994304535,409.745688895,56.6466996096,35.601916031
 02/20  15:00:00,959.994324593,96.6916897739,401.833684961,0.0,65.1572554096,212.545889182,467.699553336,389.60306774,42.4850247072,35.6114608889
 02/20  16:00:00,966.454939057,96.6916897739,412.11797328,0.0,65.1572554096,212.545889182,469.820355438,375.151798605,56.6466996096,38.0218572238
 02/20  17:00:00,943.266140642,96.6916897739,414.232831432,0.0,65.1572554096,220.04316451,505.624273598,378.550420547,84.9700494144,42.1038036361
 02/20  18:00:00,893.849409199,96.6916897739,403.73644615,0.0,54.0258772165,184.38654557,530.936850464,419.4141968,84.9700494144,26.5526042494
 02/20  19:00:00,821.524804202,96.6916897739,340.920604205,0.0,44.4937663224,163.454314868,589.589565206,478.39127811,84.9700494144,26.2282376814
 02/20  20:00:00,755.422259719,96.6916897739,279.26656899,0.0,44.4937663224,155.95703954,590.29262554,516.152733776,56.6466996096,17.4931921541
 02/20  21:00:00,692.666533899,96.6916897739,246.969078542,0.0,44.4937663224,124.558693486,666.834873322,592.691879571,56.6466996096,17.496294141
 02/20  22:00:00,683.70621892,96.6916897739,237.799292968,0.0,44.4937663224,124.558693486,666.213210399,606.236939485,42.4850247072,17.4912462064
 02/20  23:00:00,674.464037215,96.6916897739,237.476698308,0.0,34.9616554283,124.558693486,664.324837799,618.507308299,28.3233498048,17.4941796943
 02/20  24:00:00,674.067646786,96.6916897739,235.991203462,0.0,34.9616554283,124.558693486,665.52679851,625.136125956,14.1616749024,26.2289976513
 02/21  01:00:00,673.087856488,96.6916897739,244.194337596,0.0,46.0930336215,113.312780494,639.210767033,616.052506924,5.66466996096,17.4935901481
 02/21  02:00:00,668.037975244,96.6916897739,240.346667214,0.0,46.0930336215,113.312780494,652.507801169,629.3464663,5.66466996096,17.496664908
 02/21  03:00:00,663.562909692,96.6916897739,234.074869485,0.0,46.0930336215,113.312780494,668.166411345,645.010188841,5.66466996096,17.4915525433
 02/21  04:00:00,662.989371578,96.6916897739,233.497545096,0.0,46.0930336215,113.312780494,671.832033428,648.67284024,5.66466996096,17.4945232272
 02/21  05:00:00,759.437329109,96.6916897739,242.719290785,0.0,100.150657288,148.969399434,633.041360068,601.147137211,5.66466996096,26.2295528953
 02/21  06:00:00,783.623015802,96.6916897739,269.13515612,0.0,100.150657288,149.894399434,1178.54935954,1146.89370124,14.1616749024,17.4939833956
 02/21  07:00:00,1024.64203347,96.7088436493,284.190841683,0.0,176.471037341,302.612436532,749.093150031,703.276681911,28.3233498048,17.4931183152
 02/21  08:00:00,1126.99320918,96.9540008529,276.927949917,0.0,243.2593065,310.10971186,699.993590359,622.089740533,42.4850247072,35.4188251189
 02/21  09:00:00,1145.09979118,97.0943519729,251.159590423,0.0,243.2593065,310.10971186,687.435905758,595.119159204,56.6466996096,35.670046944
 02/21  10:00:00,1169.63487148,97.2054357225,237.460349129,0.0,243.2593065,302.612436532,668.745657693,581.434450435,42.4850247072,44.8261825509
 02/21  11:00:00,1166.88469876,97.3038258851,225.785511747,0.0,243.2593065,310.10971186,695.160193796,570.118448457,70.808374512,54.2333708272
 02/21  12:00:00,1163.65688724,97.3935345049,218.102189196,0.0,243.2593065,310.10971186,679.484233679,554.292515932,70.808374512,54.3833432349
 02/21  13:00:00,1123.06455535,97.4768630454,217.014437382,0.0,243.2593065,310.10971186,669.502884795,544.719209264,70.808374512,53.9753010187
 02/21  14:00:00,1148.8065827,97.5542229041,206.334934306,0.0,243.2593065,302.612436532,660.705430629,549.679557773,56.6466996096,54.3791732466
 02/21  15:00:00,1147.53122834,97.6264738155,199.579034622,0.0,243.2593065,302.612436532,645.918485298,549.208644179,42.4850247072,54.2248164124
 02/21  16:00:00,1152.61791848,97.6942698947,199.012551052,0.0,243.2593065,302.612436532,651.652439181,540.914206808,56.6466996096,54.0915327632
 02/21  17:00:00,1150.01860891,97.7579526773,188.385133964,0.0,243.2593065,310.10971186,677.720036566,548.010803153,84.9700494144,44.7391839985
 02/21  18:00:00,1142.53608581,97.8170515537,171.110588346,0.0,243.2593065,310.10971186,684.526782366,573.097508377,84.9700494144,26.4592245752
 02/21  19:00:00,882.366706239,96.6916897739,163.615041979,0.0,166.938926447,199.110933808,684.910682461,582.378012319,84.9700494144,17.5626207277
 02/21  20:00:00,864.701319331,96.6916897739,152.10214086,0.0,166.938926447,191.61365848,700.236431665,617.254848395,56.6466996096,26.3348836601
 02/21  21:00:00,725.268677757,96.6916897739,144.501910021,0.0,100.150657288,124.558693486,757.827123024,674.845750143,56.6466996096,26.3346732711
 02/21  22:00:00,678.881646908,96.6916897739,133.397834793,0.0,100.150657288,124.558693486,764.15832603,704.169770898,42.4850247072,17.5035304254
 02/21  23:00:00,607.967991216,96.6916897739,126.035076861,0.0,46.0930336215,124.558693486,779.031977289,733.217675176,28.3233498048,17.4909523082
 02/21  24:00:00,610.756020467,96.6916897739,125.370836108,0.0,46.0930336215,124.558693486,764.915753776,733.260238139,14.1616749024,17.4938407348
 02/22  01:00:00,598.723423434,96.6916897739,124.687001878,0.0,46.0930336215,113.312780494,766.216977776,734.324127374,5.66466996096,26.2281804412
 02/22  02:00:00,598.072167764,96.6916897739,123.989143723,0.0,46.0930336215,113.312780494,759.012669875,735.854784476,5.66466996096,17.493215438
 02/22  03:00:00,586.328701817,96.6916897739,112.944532927,0.0,46.0930336215,113.312780494,793.300747486,770.139793348,5.66466996096,17.4962841769
 02/22  04:00:00,578.566874383,96.6916897739,105.697210041,0.0,46.0930336215,113.312780494,811.325227065,788.169341349,5.66466996096,17.4912157547
 02/22  05:00:00,665.765551546,96.6916897739,104.943631387,0.0,100.150657288,148.969399434,783.440859438,760.282308216,5.66466996096,17.4938812616
 02/22  06:00:00,658.14031717,96.7203814797,93.7402137802,0.0,100.150657288,149.894399434,1155.70625466,1115.31657619,14.1616749024,26.2280035692
 02/22  07:00:00,879.397957422,97.4567240642,86.4038443344,0.0,176.471037341,302.612436532,853.366147674,807.54923819,28.3233498048,17.4935596796
 02/22  08:00:00,986.482289985,97.695300606,85.8043188853,0.0,243.2593065,310.10971186,830.523070134,752.625432348,42.4850247072,35.4126130793
 02/22  09:00:00,1032.13153073,97.7938919053,91.0122220111,0.0,243.2593065,310.10971186,802.648091323,710.338871253,56.6466996096,35.6625204604
 02/22  10:00:00,1071.79031796,97.8780497273,96.540241583,0.0,243.2593065,302.612436532,769.939021829,682.627900692,42.4850247072,44.8260964297
 02/22  11:00:00,1086.08977102,98.0870829577,101.324183264,0.0,243.2593065,310.10971186,769.967012855,644.93533059,70.808374512,54.2233077526
 02/22  12:00:00,1099.33760642,98.3164878098,113.64788877,0.0,243.2593065,310.10971186,717.629929355,592.449241555,70.808374512,54.3723132873
 02/22  13:00:00,1073.98571887,98.6078958414,130.49930117,0.0,243.2593065,310.10971186,666.826553772,542.042801961,70.808374512,53.9753772988
 02/22  14:00:00,1117.72275158,99.0161866836,139.978405727,0.0,243.2593065,302.612436532,629.502655316,518.475659841,56.6466996096,54.3802958658
 02/22  15:00:00,1119.02384633,99.445906785,140.76603259,0.0,243.2593065,302.612436532,597.609279927,500.887333585,42.4850247072,54.2369216346
 02/22  16:00:00,1110.50433953,99.7847117227,130.318953251,0.0,243.2593065,302.612436532,607.912280015,504.347066295,56.6466996096,46.9185141099
 02/22  17:00:00,1098.74965501,99.9562555767,108.501205363,0.0,243.2593065,310.10971186,674.471882297,546.599443586,84.9700494144,42.9023892962
 02/22  18:00:00,1081.95010706,100.157131345,80.8217590005,0.0,243.2593065,310.10971186,746.409861345,626.170255848,84.9700494144,35.2695560825
 02/22  19:00:00,801.959333375,96.6916897739,58.9428146583,0.0,166.938926447,199.110933808,879.64753381,777.117811765,84.9700494144,17.5596726304
 02/22  20:00:00,785.443637394,96.6916897739,48.7846524393,0.0,166.938926447,191.61365848,912.128682718,829.151911585,56.6466996096,26.3300715235
 02/22  21:00:00,642.646724471,96.6916897739,38.5311761768,0.0,100.150657288,124.558693486,991.267397029,908.290509305,56.6466996096,26.3301881145
 02/22  22:00:00,600.356464473,96.6916897739,34.3935535309,0.0,100.150657288,124.558693486,964.116939907,904.131561053,42.4850247072,17.5003541467
 02/22  23:00:00,533.581525079,96.6916897739,34.078219703,0.0,46.0930336215,124.558693486,939.712914594,893.893741889,28.3233498048,17.4958228999
 02/22  24:00:00,528.388127602,96.6916897739,27.2347119079,0.0,46.0930336215,124.558693486,959.388016477,927.735522253,14.1616749024,17.4908193211
 02/23  01:00:00,504.548543603,96.6916897739,15.3692914802,0.0,46.0930336215,113.312780494,1009.1721862,986.011751147,5.66466996096,17.4957650921
 02/23  02:00:00,483.694285533,96.6916897739,2.74725638755,0.0,46.0930336215,113.312780494,1073.83889722,1041.94539713,5.66466996096,26.2288301254
 02/23  03:00:00,455.682342325,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1063.51375743,1040.35605545,5.66466996096,17.4930320135
 02/23  04:00:00,496.239690899,96.6916897739,5.49165345139,0.0,46.0930336215,113.312780494,992.748141758,969.587378617,5.66466996096,17.4960931808
 02/23  05:00:00,573.798864608,96.6916897739,2.63232717438,0.0,100.150657288,148.969399434,998.102020589,974.946312204,5.66466996096,17.4910384241
 02/23  06:00:00,547.38992135,97.0816496207,0.0,0.0,100.150657288,149.894399434,1224.86077456,1193.20303147,14.1616749024,17.4960681949
 02/23  07:00:00,775.867213612,97.7610402811,0.0,0.0,176.471037341,302.612436532,1031.18396528,976.631931303,28.3233498048,26.2286841706
 02/23  08:00:00,884.820500881,98.3732557994,0.0,0.0,243.2593065,310.10971186,998.23904576,929.179963191,42.4850247072,26.5740578613
 02/23  09:00:00,964.42132405,98.8343324538,6.04503636672,0.0,243.2593065,310.10971186,961.757335288,860.523338754,56.6466996096,44.5872969246
 02/23  10:00:00,1008.6062745,99.2291664155,18.2764658427,0.0,243.2593065,302.612436532,888.32108957,801.009437026,42.4850247072,44.8266278368
 02/23  11:00:00,1025.62228206,99.595588441,28.4335251264,0.0,243.2593065,310.10971186,862.899067995,737.856062384,70.808374512,54.2346310994
 02/23  12:00:00,1035.32612036,99.9000099929,37.8714578314,0.0,243.2593065,310.10971186,813.494763969,688.300705084,70.808374512,54.3856843725
 02/23  13:00:00,1000.76705789,100.412342373,44.9727157937,0.0,243.2593065,310.10971186,756.402559601,640.611909993,70.808374512,44.9822750961
 02/23  14:00:00,1038.72857224,100.691497962,48.9602039212,0.0,243.2593065,302.612436532,747.358105983,627.272000891,56.6466996096,63.4394054826
 02/23  15:00:00,1040.89277138,101.129187261,50.1750181253,0.0,243.2593065,302.612436532,707.241499182,610.530749096,42.4850247072,54.2257253787
 02/23  16:00:00,1041.5488634,101.252305697,50.3245641585,0.0,243.2593065,302.612436532,722.113724083,620.395598258,56.6466996096,45.0714262151
 02/23  17:00:00,1048.60782628,101.471881898,50.5431183358,0.0,243.2593065,310.10971186,746.885794708,617.175595176,84.9700494144,44.7401501168
 02/23  18:00:00,1056.80838305,101.659220362,50.6436395687,0.0,243.2593065,310.10971186,737.225359098,625.801330355,84.9700494144,26.4539793288
 02/23  19:00:00,796.3567413,96.6916897739,50.8627887775,0.0,166.938926447,199.110933808,851.152006189,739.847744366,84.9700494144,26.3342124081
 02/23  20:00:00,784.421268963,96.6916897739,45.4939547841,0.0,166.938926447,191.61365848,860.437462433,777.461112228,56.6466996096,26.3296505953
 02/23  21:00:00,647.07012467,96.6916897739,42.1194308127,0.0,100.150657288,124.558693486,900.117443037,825.910231095,56.6466996096,17.5605123327
 02/23  22:00:00,607.948573696,96.6916897739,41.9639383028,0.0,100.150657288,124.558693486,890.051510518,821.324294055,42.4850247072,26.2421917553
 02/23  23:00:00,537.15523258,96.6916897739,36.1911413024,0.0,46.0930336215,124.558693486,920.762952884,874.947372561,28.3233498048,17.4922305185
 02/23  24:00:00,507.131801282,96.6916897739,12.2278916207,0.0,46.0930336215,124.558693486,1070.25764637,1038.60072812,14.1616749024,17.4952433464
 02/24  01:00:00,457.566175563,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1103.98798128,1080.83197247,5.66466996096,17.491338845
 02/24  02:00:00,499.252210091,96.6916897739,5.54544433893,0.0,46.0930336215,113.312780494,1010.29633772,987.13862364,5.66466996096,17.4930441181
 02/24  03:00:00,504.660956431,96.6916897739,10.641184817,0.0,46.0930336215,113.312780494,988.174764544,956.278842463,5.66466996096,26.2312521195
 02/24  04:00:00,501.698941081,96.6916897739,8.83335407365,0.0,46.0930336215,113.312780494,996.98280495,973.825707486,5.66466996096,17.4924275035
 02/24  05:00:00,568.778846433,96.6916897739,1.79003516783,0.0,100.150657288,148.969399434,1022.55418856,999.394068263,5.66466996096,17.4954503349
 02/24  06:00:00,551.897878837,97.2072553836,0.0,0.0,100.150657288,149.894399434,1236.03361018,1204.37574438,14.1616749024,17.4961908992
 02/24  07:00:00,780.123917487,98.0448210066,0.0,0.0,176.471037341,302.612436532,1065.64286243,1019.82411786,28.3233498048,17.4953947584
 02/24  08:00:00,889.810118963,99.0216734486,0.0,0.0,243.2593065,310.10971186,1057.56656618,979.654080357,42.4850247072,35.4274611201
 02/24  09:00:00,931.743821873,99.6384973097,0.0,0.0,243.2593065,310.10971186,1097.54499204,996.302972345,56.6466996096,44.5953200834
 02/24  10:00:00,965.116870494,100.012618084,0.0,0.0,243.2593065,302.612436532,1033.68315773,946.372196708,42.4850247072,44.82593631
 02/24  11:00:00,973.484573046,100.276906521,0.0,0.0,243.2593065,310.10971186,1027.69741402,902.666422553,70.808374512,54.2226169523
 02/24  12:00:00,975.614454444,100.764249008,0.0,0.0,243.2593065,310.10971186,963.107802081,837.926744629,70.808374512,54.37268294
 02/24  13:00:00,961.964427034,101.318597952,2.63992226172,0.0,243.2593065,310.10971186,892.36263496,776.574612133,70.808374512,44.9796483153
 02/24  14:00:00,1010.39263971,101.672924193,8.83018612026,0.0,243.2593065,302.612436532,860.178716162,749.152934026,56.6466996096,54.3790825262
 02/24  15:00:00,1012.42302715,101.979527937,10.5975793569,0.0,243.2593065,302.612436532,828.689379764,731.968132631,42.4850247072,54.2362224258
 02/24  16:00:00,1012.68403851,102.098700222,10.6734090221,0.0,243.2593065,302.612436532,839.85803934,729.129744894,56.6466996096,54.0815948358
 02/24  17:00:00,1019.45458041,102.181783857,10.5996938216,0.0,243.2593065,310.10971186,854.95738581,725.247919551,84.9700494144,44.7394168444
 02/24  18:00:00,1010.31251175,102.260570677,2.97777203803,0.0,243.2593065,310.10971186,890.628916063,779.199443107,84.9700494144,26.4594235423
 02/24  19:00:00,720.403474817,96.6916897739,0.0,0.0,166.938926447,199.110933808,1156.16852516,1044.86417813,84.9700494144,26.3342976183
 02/24  20:00:00,713.378179912,96.6916897739,0.0,0.0,166.938926447,191.61365848,1092.23734651,1018.02911973,56.6466996096,17.5615271742
 02/24  21:00:00,580.510621765,96.6916897739,0.0,0.0,100.150657288,124.558693486,1146.72096724,1063.74093858,56.6466996096,26.3333290487
 02/24  22:00:00,542.49783834,96.6916897739,0.0,0.0,100.150657288,124.558693486,1182.10157085,1122.11727014,42.4850247072,17.4992759969
 02/24  23:00:00,478.286192244,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1233.92772634,1188.10955946,28.3233498048,17.494817078
 02/24  24:00:00,480.314744703,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1208.80066642,1168.40917673,14.1616749024,26.2298147867
 02/25  01:00:00,467.29146797,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1165.79141404,1142.63261965,5.66466996096,17.4941244314
 02/25  02:00:00,468.574976714,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1227.29140447,1204.13356045,5.66466996096,17.4931740672
 02/25  03:00:00,469.844416892,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1311.21348184,1288.05682993,5.66466996096,17.4919819482
 02/25  04:00:00,470.080281708,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1304.49853576,1278.86293968,5.66466996096,19.9709261262
 02/25  05:00:00,478.637982511,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1356.68424246,1327.26811896,5.66466996096,23.7514535426
 02/25  06:00:00,479.305179892,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1354.65141987,1322.99542287,14.1616749024,17.4943221044
 02/25  07:00:00,546.603307828,96.6916897739,0.0,0.0,65.1572554096,176.889270242,1310.76355832,1264.94683195,28.3233498048,17.4933765574
 02/25  08:00:00,654.81893632,97.0316352614,0.0,0.0,109.682768182,220.96816451,1281.88541979,1221.90500842,42.4850247072,17.4953866672
