Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  09:00:00,659.80851266,97.0259714399,0.0,0.0,109.682768182,220.96816451,1069.82325471,986.764281995,56.6466996096,26.4122731011
 02/25  10:00:00,784.591124461,97.4234230595,3.43766323011,0.0,131.945524568,266.955817592,923.302626214,845.371419951,42.4850247072,35.4461815557
 02/25  11:00:00,828.329721321,97.4545508825,23.6268124287,0.0,131.945524568,274.45309292,906.824814844,791.430684015,70.808374512,44.5857563164
 02/25  12:00:00,840.210758685,97.4686884635,36.4108421264,0.0,131.945524568,274.45309292,868.648881507,762.18687405,70.808374512,35.6536329452
 02/25  13:00:00,819.577657781,97.4777101594,50.9824357491,0.0,131.945524568,274.45309292,812.206518811,705.741146895,70.808374512,35.656997404
 02/25  14:00:00,832.581762575,97.4844098119,72.0100740526,0.0,131.945524568,266.955817592,769.542522319,668.337675426,56.6466996096,44.5581472837
 02/25  15:00:00,850.685349181,97.4899628916,89.914883592,0.0,131.945524568,266.955817592,715.061463174,636.926739109,42.4850247072,35.6496993578
 02/25  16:00:00,779.151902972,96.6916897739,97.675948722,0.0,109.682768182,212.545889182,647.908048543,546.692624494,56.6466996096,44.5687244387
 02/25  17:00:00,788.576117278,96.6916897739,99.5775492993,0.0,109.682768182,220.04316451,686.093852998,565.479594904,84.9700494144,35.6442086795
 02/25  18:00:00,744.095696468,96.6916897739,90.4185653739,0.0,109.682768182,220.04316451,739.127620331,618.752005489,84.9700494144,35.4055654281
 02/25  19:00:00,687.664673609,96.6916897739,62.6951858912,0.0,100.150657288,199.110933808,845.739236212,743.274267157,84.9700494144,17.4949196403
 02/25  20:00:00,672.08393578,96.6916897739,52.4215297279,0.0,100.150657288,191.61365848,857.23811971,783.097541993,56.6466996096,17.4938781078
 02/25  21:00:00,553.989768958,96.6916897739,46.7410314742,0.0,55.6251445156,124.558693486,930.796483243,856.654984811,56.6466996096,17.4947988222
 02/25  22:00:00,549.189561423,96.6916897739,42.9386975743,0.0,55.6251445156,124.558693486,945.361276885,876.645525222,42.4850247072,26.2307269551
 02/25  23:00:00,541.478244529,96.6916897739,42.8658851646,0.0,46.0930336215,124.558693486,926.748839756,880.933412739,28.3233498048,17.4920772125
 02/25  24:00:00,536.426563651,96.6916897739,36.71805165,0.0,46.0930336215,124.558693486,955.216641733,923.559888465,14.1616749024,17.495078365
 02/26  01:00:00,510.218822141,96.6916897739,32.8885212459,0.0,34.9616554283,113.312780494,971.393720124,948.239286402,5.66466996096,17.4897637614
 02/26  02:00:00,497.433019415,96.6916897739,19.2681843284,0.0,34.9616554283,113.312780494,1061.67950376,1038.52201758,5.66466996096,17.4928162276
 02/26  03:00:00,488.680097392,96.6916897739,10.3761780379,0.0,34.9616554283,113.312780494,1101.05034303,1069.15478884,5.66466996096,26.2308842265
 02/26  04:00:00,473.84694551,96.6916897739,2.67816722391,0.0,34.9616554283,113.312780494,1122.21901919,1099.06218749,5.66466996096,17.4921617461
 02/26  05:00:00,454.7156785,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1177.3020027,1154.14217192,5.66466996096,17.4951608129
 02/26  06:00:00,455.058518731,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1179.29070017,1147.63884946,14.1616749024,17.4901758018
 02/26  07:00:00,523.091239773,96.6916897739,0.0,0.0,54.0258772165,176.889270242,1121.81324955,1075.99691854,28.3233498048,17.4929812061
 02/26  08:00:00,518.247063193,96.6916897739,0.0,0.0,54.0258772165,184.38654557,1055.93541356,987.2192531,42.4850247072,26.2311357481
 02/26  09:00:00,647.372036268,96.6916897739,19.6769725887,0.0,65.1572554096,220.04316451,878.948996121,804.703259583,56.6466996096,17.5990369282
 02/26  10:00:00,666.275733625,96.6916897739,49.3157092825,0.0,65.1572554096,212.545889182,735.36862447,657.48378912,42.4850247072,35.3998106436
 02/26  11:00:00,703.721726431,96.6916897739,83.5865820948,0.0,65.1572554096,220.04316451,690.226764425,583.803123758,70.808374512,35.6152661555
 02/26  12:00:00,734.11239896,96.6916897739,116.730805091,0.0,65.1572554096,220.04316451,647.420525975,532.101891755,70.808374512,44.5102597076
 02/26  13:00:00,758.244930891,96.6916897739,142.235255342,0.0,65.1572554096,220.04316451,604.789222724,498.37921482,70.808374512,35.6016333922
 02/26  14:00:00,769.937123092,96.6916897739,161.610087517,0.0,65.1572554096,212.545889182,576.140500349,483.882671438,56.6466996096,35.6111293009
 02/26  15:00:00,789.684107248,96.6916897739,180.987102421,0.0,65.1572554096,212.545889182,541.690197877,454.683477336,42.4850247072,44.5216958335
 02/26  16:00:00,800.867365517,96.6916897739,191.569196374,0.0,65.1572554096,212.545889182,538.95251126,446.707981405,56.6466996096,35.5978302454
 02/26  17:00:00,778.935709412,96.6916897739,194.825637561,0.0,65.1572554096,220.04316451,578.039738752,457.462927171,84.9700494144,35.6067621665
 02/26  18:00:00,731.725540311,96.6916897739,187.014682136,0.0,54.0258772165,184.38654557,640.372899317,520.013768138,84.9700494144,35.3890817638
 02/26  19:00:00,683.720616575,96.6916897739,160.757301518,0.0,44.4937663224,163.454314868,741.334972742,638.870551895,84.9700494144,17.4943714328
 02/26  20:00:00,661.606577563,96.6916897739,146.512942689,0.0,44.4937663224,155.95703954,758.419357637,684.279298251,56.6466996096,17.4933597763
 02/26  21:00:00,608.362679902,96.6916897739,123.734523753,0.0,44.4937663224,124.558693486,852.454986824,778.316125772,56.6466996096,17.4921614426
 02/26  22:00:00,591.21868832,96.6916897739,108.86190058,0.0,44.4937663224,124.558693486,883.692404006,814.977455849,42.4850247072,26.2299234504
 02/26  23:00:00,592.355376219,96.6916897739,118.450021409,0.0,34.9616554283,124.558693486,839.786274979,793.971405599,28.3233498048,17.4915195752
 02/26  24:00:00,588.385060929,96.6916897739,113.418092398,0.0,34.9616554283,124.558693486,845.936397474,814.280239747,14.1616749024,17.4944828249
 02/27  01:00:00,549.428853929,96.6916897739,72.7030890496,0.0,46.0930336215,113.312780494,962.282557194,939.124455844,5.66466996096,17.4934313887
 02/27  02:00:00,533.977503121,96.6916897739,54.827446226,0.0,46.0930336215,113.312780494,1007.27866372,984.121784815,5.66466996096,17.4922089429
 02/27  03:00:00,527.569660754,96.6916897739,48.4425909513,0.0,46.0930336215,113.312780494,1036.58025141,1004.68561888,5.66466996096,26.2299625715
 02/27  04:00:00,523.453873183,96.6916897739,44.3879028754,0.0,46.0930336215,113.312780494,1030.85851888,1007.70231656,5.66466996096,17.4915323597
 02/27  05:00:00,610.98004007,96.6916897739,43.8018508548,0.0,100.150657288,148.969399434,983.13284509,959.973660062,5.66466996096,17.4945150666
 02/27  06:00:00,605.022576657,96.6916897739,31.0048300248,0.0,100.150657288,149.894399434,1453.42757266,1421.77027806,14.1616749024,17.495619697
 02/27  07:00:00,814.662759105,96.9900148837,14.9925759532,0.0,176.471037341,302.612436532,1165.52209231,1119.70433494,28.3233498048,17.4944075663
 02/27  08:00:00,941.81795876,97.2966076951,37.1404983238,0.0,243.2593065,310.10971186,975.823124848,897.913266414,42.4850247072,35.4248337268
 02/27  09:00:00,1017.35695727,97.4244972358,78.6959844194,0.0,243.2593065,310.10971186,805.814618716,710.668066456,56.6466996096,38.49985265
 02/27  10:00:00,1095.45446831,97.520920608,128.437131746,0.0,243.2593065,302.612436532,690.936980281,597.501304655,42.4850247072,50.9506509182
 02/27  11:00:00,1140.44065227,97.6036384725,168.1890027,0.0,243.2593065,310.10971186,644.723333025,527.092434807,70.808374512,46.8225237061
 02/27  12:00:00,1176.3252053,97.6777518488,204.64075429,0.0,243.2593065,310.10971186,616.056637667,483.458938473,70.808374512,61.7893246823
 02/27  13:00:00,1171.65695817,97.745308753,243.006639003,0.0,243.2593065,310.10971186,565.419509644,449.634052751,70.808374512,44.9770823804
 02/27  14:00:00,1236.86713466,97.8071988859,273.114652403,0.0,243.2593065,302.612436532,547.369353942,436.350518999,56.6466996096,54.3721353325
 02/27  15:00:00,1251.69446343,97.8898086616,286.442017737,0.0,243.2593065,302.612436532,508.031182918,411.316912751,42.4850247072,54.2292454605
 02/27  16:00:00,1252.54596962,98.0931919382,290.283602143,0.0,243.2593065,302.612436532,502.981242195,392.252640719,56.6466996096,54.0819018671
 02/27  17:00:00,1263.38333044,98.319474283,292.648699389,0.0,243.2593065,310.10971186,517.917046615,388.213159236,84.9700494144,44.733837964
 02/27  18:00:00,1275.14438492,98.6335231375,294.130067843,0.0,243.2593065,310.10971186,521.996411634,410.570166041,84.9700494144,26.4561961783
 02/27  19:00:00,979.1079468,96.6916897739,263.316983378,0.0,166.938926447,199.110933808,518.819839054,407.518421082,84.9700494144,26.331368557
 02/27  20:00:00,950.793045895,96.6916897739,242.175486404,0.0,166.938926447,191.61365848,512.600814956,438.394649846,56.6466996096,17.5594655003
 02/27  21:00:00,801.484841849,96.6916897739,229.255997749,0.0,100.150657288,124.558693486,584.027493793,501.050590758,56.6466996096,26.3302034255
 02/27  22:00:00,732.556676919,96.6916897739,200.341162416,0.0,100.150657288,124.558693486,624.362421535,564.376028087,42.4850247072,17.5013687414
 02/27  23:00:00,633.62504059,96.6916897739,164.185722053,0.0,46.0930336215,124.558693486,707.12369892,661.307629094,28.3233498048,17.4927200213
 02/27  24:00:00,611.120809791,96.6916897739,137.680397747,0.0,46.0930336215,124.558693486,763.253494617,722.861087862,14.1616749024,26.2307318524
 02/28  01:00:00,584.648196726,96.6916897739,117.989976364,0.0,46.0930336215,113.312780494,788.90992339,765.753270886,5.66466996096,17.4919825422
 02/28  02:00:00,556.84491701,96.6916897739,85.698176666,0.0,46.0930336215,113.312780494,865.1090269,841.949454736,5.66466996096,17.4949022027
 02/28  03:00:00,541.959546957,96.6916897739,69.4998890706,0.0,46.0930336215,113.312780494,887.901600137,864.747038345,5.66466996096,17.4898918315
 02/28  04:00:00,540.682192266,96.6916897739,68.32874939,0.0,46.0930336215,113.312780494,872.390801049,849.23346739,5.66466996096,17.4926636978
 02/28  05:00:00,623.715422165,96.6916897739,58.4995192545,0.0,100.150657288,148.969399434,880.866282943,848.970994339,5.66466996096,26.230618643
 02/28  06:00:00,618.151582791,96.896222916,48.6413534022,0.0,100.150657288,149.894399434,1195.92756318,1164.27389767,14.1616749024,17.4919906095
 02/28  07:00:00,833.304252868,97.6052194983,38.3016855958,0.0,176.471037341,302.612436532,970.180970613,924.362655473,28.3233498048,17.4949653347
 02/28  08:00:00,948.972019913,97.8375585989,46.0873805467,0.0,243.2593065,310.10971186,888.224987145,810.326120061,42.4850247072,35.4138423765
 02/28  09:00:00,1023.27015038,98.0867122221,91.2121277919,0.0,243.2593065,310.10971186,722.181298361,629.870877121,56.6466996096,35.6637216304
 02/28  10:00:00,1111.87692657,98.5081757533,155.668282503,0.0,243.2593065,302.612436532,580.959342001,493.648009773,42.4850247072,44.826307521
 02/28  11:00:00,1169.17803258,98.8669486752,203.843129241,0.0,243.2593065,310.10971186,555.303290241,430.27283952,70.808374512,54.2220762089
 02/28  12:00:00,1213.48351543,99.3785623719,242.774671674,0.0,243.2593065,310.10971186,526.606879384,401.427849663,70.808374512,54.3706552095
 02/28  13:00:00,1208.34734243,99.9546717919,273.096588872,0.0,243.2593065,310.10971186,516.05652834,391.274377009,70.808374512,53.9737768185
 02/28  14:00:00,1266.90988627,100.564221366,296.428779749,0.0,243.2593065,302.612436532,494.15123025,383.127043285,56.6466996096,54.3774873547
 02/28  15:00:00,1278.45791034,101.003320781,308.092633223,0.0,243.2593065,302.612436532,460.323979053,363.605188986,42.4850247072,54.2337653602
 02/28  16:00:00,1279.24680826,101.248006935,311.198162214,0.0,243.2593065,302.612436532,459.422481534,349.395151915,56.6466996096,53.3806300095
 02/28  17:00:00,1285.98741407,101.339249616,312.71877471,0.0,243.2593065,310.10971186,471.252136355,349.805955216,84.9700494144,36.4761317248
 02/28  18:00:00,1263.11672179,101.503569533,292.417345851,0.0,243.2593065,310.10971186,490.792887308,370.554569502,84.9700494144,35.2682683913
 02/28  19:00:00,955.431215911,96.6916897739,256.180742146,0.0,166.938926447,199.110933808,494.889270339,392.360232006,84.9700494144,17.5589889189
 02/28  20:00:00,923.50985068,96.6916897739,230.289296279,0.0,166.938926447,191.61365848,515.259910048,432.283993982,56.6466996096,26.3292164572
 02/28  21:00:00,777.15475367,96.6916897739,211.240998436,0.0,100.150657288,124.558693486,590.154483837,507.178614271,56.6466996096,26.3291699562
 02/28  22:00:00,720.052615411,96.6916897739,192.983951523,0.0,100.150657288,124.558693486,610.690360265,550.705612233,42.4850247072,17.4997233249
 02/28  23:00:00,639.120161158,96.6916897739,174.822994235,0.0,46.0930336215,124.558693486,653.145008644,607.326515821,28.3233498048,17.4951430185
 02/28  24:00:00,621.850974849,96.6916897739,155.72485767,0.0,46.0930336215,124.558693486,684.62328697,652.97150205,14.1616749024,17.4901100176
 03/01  01:00:00,591.99266232,96.6916897739,136.548691971,0.0,46.0930336215,113.312780494,721.356200489,698.196597924,5.66466996096,17.4949326038
 03/01  02:00:00,580.311500546,96.6916897739,117.891914519,0.0,46.0930336215,113.312780494,774.881331431,742.985925081,5.66466996096,26.2307363889
 03/01  03:00:00,565.912260873,96.6916897739,98.544737442,0.0,46.0930336215,113.312780494,811.0534336,787.896741435,5.66466996096,17.4920222042
 03/01  04:00:00,548.087077406,96.6916897739,77.2068711241,0.0,46.0930336215,113.312780494,859.327717728,836.1680524,5.66466996096,17.4949953669
 03/01  05:00:00,621.300732192,96.6916897739,58.6750383069,0.0,100.150657288,148.969399434,877.556768576,854.40214791,5.66466996096,17.4899507047
 03/01  06:00:00,624.833688206,97.1390460697,61.3108640754,0.0,100.150657288,149.894399434,1093.30403985,1061.64804796,14.1616749024,17.4943169896
 03/01  07:00:00,852.53320425,97.8424942087,66.7993310491,0.0,176.471037341,302.612436532,825.415691768,770.861571276,28.3233498048,26.2307706876
 03/01  08:00:00,998.209230218,98.8961108814,110.149749529,0.0,243.2593065,310.10971186,681.924955933,612.868511374,42.4850247072,26.5714198512
 03/01  09:00:00,1090.63143862,99.4497383412,173.217384264,0.0,243.2593065,310.10971186,592.045321171,490.815829136,56.6466996096,44.582792426
 03/01  10:00:00,1159.69906571,99.9799866237,211.442052783,0.0,243.2593065,302.612436532,536.531966336,449.226975834,42.4850247072,44.8199657948
 03/01  11:00:00,1198.62745941,100.487966287,243.328694401,0.0,243.2593065,310.10971186,556.036535264,431.00326549,70.808374512,54.2248952619
 03/01  12:00:00,1230.52431148,100.927107603,272.308067669,0.0,243.2593065,310.10971186,547.254946272,422.071613418,70.808374512,54.3749583426
 03/01  13:00:00,1210.77151875,101.568025047,294.488653774,0.0,243.2593065,310.10971186,517.730056917,401.950343242,70.808374512,44.9713391632
 03/01  14:00:00,1267.63906045,101.88289707,315.837773379,0.0,243.2593065,302.612436532,515.830057083,395.744968524,56.6466996096,63.4383889491
 03/01  15:00:00,1296.43634605,102.170276594,337.163132242,0.0,243.2593065,302.612436532,475.302656158,387.417777231,42.4850247072,45.3998542206
 03/01  16:00:00,1294.73254022,102.441100334,336.886415344,0.0,243.2593065,302.612436532,487.130043834,376.620020103,56.6466996096,53.8633241213
 03/01  17:00:00,1291.69480901,102.582058747,331.281837455,0.0,243.2593065,310.10971186,508.004922357,378.30382023,84.9700494144,44.7310527123
 03/01  18:00:00,1288.70543853,102.745260997,325.250470004,0.0,243.2593065,310.10971186,497.216821526,385.792025123,84.9700494144,26.4547469889
 03/01  19:00:00,1017.05735747,96.6916897739,316.250551725,0.0,166.938926447,199.110933808,499.152259545,387.847564252,84.9700494144,26.3346458785
 03/01  20:00:00,959.008755565,96.6916897739,271.169143124,0.0,166.938926447,191.61365848,485.376238808,411.167405744,56.6466996096,17.5621334549
 03/01  21:00:00,796.49385235,96.6916897739,232.805697216,0.0,100.150657288,124.558693486,576.015371487,493.034409981,56.6466996096,26.3342618958
 03/01  22:00:00,746.563305594,96.6916897739,213.34344834,0.0,100.150657288,124.558693486,592.261381158,532.276481942,42.4850247072,17.4998745092
 03/01  23:00:00,646.197210015,96.6916897739,172.957645431,0.0,46.0930336215,124.558693486,690.481117377,635.927408493,28.3233498048,26.2303590789
 03/01  24:00:00,614.091810989,96.6916897739,129.150609761,0.0,46.0930336215,124.558693486,773.21667567,741.563227711,14.1616749024,17.4917730564
 03/02  01:00:00,571.128582003,96.6916897739,89.4215092115,0.0,46.0930336215,113.312780494,857.343271379,834.183954668,5.66466996096,17.4946467495
 03/02  02:00:00,543.491114566,96.6916897739,55.8882012502,0.0,46.0930336215,113.312780494,956.729826768,933.575581976,5.66466996096,17.4895748304
 03/02  03:00:00,531.779581162,96.6916897739,41.2551963233,0.0,46.0930336215,113.312780494,1013.86084981,990.703883296,5.66466996096,17.492296557
 03/02  04:00:00,515.731171589,96.6916897739,21.9492732053,0.0,46.0930336215,113.312780494,1103.23948345,1071.34480042,5.66466996096,26.2300130749
 03/02  05:00:00,579.167094776,96.6916897739,3.31747159172,0.0,100.150657288,148.969399434,1119.76673193,1096.61054077,5.66466996096,17.4915212019
 03/02  06:00:00,553.813177816,97.2236761848,0.0,0.0,100.150657288,149.894399434,1292.6812204,1261.02505534,14.1616749024,17.4944901566
 03/02  07:00:00,778.230799994,98.1561097786,0.0,0.0,176.471037341,302.612436532,1130.91025332,1085.09635834,28.3233498048,17.4905451786
 03/02  08:00:00,891.79117042,99.6526803603,0.0,0.0,243.2593065,310.10971186,1078.95189256,1001.04900246,42.4850247072,35.4178653927
 03/02  09:00:00,933.511709307,100.215813214,0.0,0.0,243.2593065,310.10971186,997.750984595,905.436118141,56.6466996096,35.6681668451
 03/02  10:00:00,967.215541986,100.848326801,0.0,0.0,243.2593065,302.612436532,942.785897901,855.479536091,42.4850247072,44.821337102
 03/02  11:00:00,974.903597816,101.349856712,0.0,0.0,243.2593065,310.10971186,921.587776862,796.552908948,70.808374512,54.226493402
 03/02  12:00:00,1016.96102899,101.816711221,6.55674792742,0.0,243.2593065,310.10971186,853.530190905,727.305789748,70.808374512,55.416026645
 03/02  13:00:00,980.852510975,102.186821237,12.1017356184,0.0,243.2593065,310.10971186,830.061540884,706.32077739,70.808374512,52.9323889815
 03/02  14:00:00,1028.85089661,102.542571332,27.3953393474,0.0,243.2593065,302.612436532,751.109633517,640.093434238,56.6466996096,54.3694996693
 03/02  15:00:00,1037.39458615,102.850028772,35.4593959724,0.0,243.2593065,302.612436532,691.524176334,594.824240332,42.4850247072,54.2149112954
 03/02  16:00:00,1037.58216172,102.96137009,35.0200260464,0.0,243.2593065,302.612436532,701.185291434,590.457375644,56.6466996096,54.0812161806
 03/02  17:00:00,1044.81488545,102.94528235,34.6408853852,0.0,243.2593065,310.10971186,717.273990458,594.680240575,84.9700494144,37.6237004684
 03/02  18:00:00,1049.10993034,103.017970203,34.3616784356,0.0,243.2593065,310.10971186,729.67972669,611.250956733,84.9700494144,33.4587205423
 03/02  19:00:00,775.253896684,96.6916897739,20.3042128184,0.0,166.938926447,199.110933808,976.890650591,874.360091799,84.9700494144,17.5605093776
 03/02  20:00:00,741.609010645,96.6916897739,3.20666378461,0.0,166.938926447,191.61365848,1037.11525892,954.1372005,56.6466996096,26.3313588078
 03/02  21:00:00,579.532150368,96.6916897739,0.0,0.0,100.150657288,124.558693486,1112.31836961,1029.34058212,56.6466996096,26.3310878848
 03/02  22:00:00,541.398827036,96.6916897739,0.0,0.0,100.150657288,124.558693486,1134.94664664,1074.96048225,42.4850247072,17.5011396864
 03/02  23:00:00,475.584223258,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1114.20615589,1068.39022353,28.3233498048,17.4925825482
 03/02  24:00:00,477.00704366,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1072.7924165,1041.13940355,14.1616749024,17.4913380531
 03/03  01:00:00,464.773015783,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1057.01740715,1033.85842899,5.66466996096,17.4943082013
 03/03  02:00:00,464.229465936,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1039.49997031,1007.606736,5.66466996096,26.2285643552
 03/03  03:00:00,464.517896501,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1062.6465993,1039.48868155,5.66466996096,17.493247785
 03/03  04:00:00,463.751834163,96.6916897739,0.0,0.0,46.0930336215,113.312780494,979.343409459,956.186489398,5.66466996096,17.4922500999
 03/03  05:00:00,553.731125352,96.6916897739,0.0,0.0,100.150657288,148.969399434,936.094971655,912.939312306,5.66466996096,17.4909893882
 03/03  06:00:00,592.391795809,97.2550145176,5.65597923862,0.0,100.150657288,149.894399434,1113.6769906,1082.0199226,14.1616749024,17.4953930965
 03/03  07:00:00,823.448142208,98.2802125851,17.93617962,0.0,176.471037341,302.612436532,893.459715391,838.908035628,28.3233498048,26.2283299581
 03/03  08:00:00,942.850770696,99.6633283702,28.4732413577,0.0,243.2593065,310.10971186,816.571330109,747.520600417,42.4850247072,26.5657049851
 03/03  09:00:00,989.345766511,100.114392193,37.7360452045,0.0,243.2593065,310.10971186,806.444288256,705.214757388,56.6466996096,44.5828312587
 03/03  10:00:00,1027.72171938,100.574725143,46.2971077292,0.0,243.2593065,302.612436532,752.558199192,665.252194552,42.4850247072,44.8209799334
 03/03  11:00:00,1041.66197376,100.895099211,55.9069443641,0.0,243.2593065,310.10971186,753.293689474,628.25979949,70.808374512,54.2255154722
 03/03  12:00:00,1067.70171425,101.255493821,83.7127338857,0.0,243.2593065,310.10971186,697.047184199,571.863718519,70.808374512,54.3750911677
 03/03  13:00:00,1035.76245498,101.543511371,97.1806891708,0.0,243.2593065,310.10971186,669.648295943,553.865854234,70.808374512,44.9740671965
 03/03  14:00:00,1073.91948916,101.826171523,107.995011258,0.0,243.2593065,302.612436532,660.666212547,540.591640063,56.6466996096,63.4278728749
 03/03  15:00:00,1086.74403532,102.103492969,125.137501074,0.0,243.2593065,302.612436532,615.956187014,519.307404779,42.4850247072,54.1637575278
 03/03  16:00:00,1090.27642036,102.334736214,132.827932284,0.0,243.2593065,302.612436532,615.913601341,514.156783499,56.6466996096,45.1101182324
 03/03  17:00:00,1107.67048117,102.557425306,144.532585379,0.0,243.2593065,310.10971186,627.859853529,498.159371695,84.9700494144,44.73043242
 03/03  18:00:00,1116.97713906,102.739490114,152.390860443,0.0,243.2593065,310.10971186,603.33474552,491.9098751,84.9700494144,26.4548210058
 03/03  19:00:00,872.887883832,96.6916897739,164.25133637,0.0,166.938926447,199.110933808,631.078156682,519.775672122,84.9700494144,26.3324351463
 03/03  20:00:00,880.649715927,96.6916897739,173.024597123,0.0,166.938926447,191.61365848,595.909393467,521.70502106,56.6466996096,17.5576727977
 03/03  21:00:00,736.224289225,96.6916897739,164.68485205,0.0,100.150657288,124.558693486,676.400866003,593.419891206,56.6466996096,26.3342751876
 03/03  22:00:00,688.342535321,96.6916897739,149.51566991,0.0,100.150657288,124.558693486,705.892018646,645.907112511,42.4850247072,17.4998814274
 03/03  23:00:00,616.708971617,96.6916897739,133.276628742,0.0,46.0930336215,124.558693486,764.905435809,710.351741584,28.3233498048,26.2303444196
 03/03  24:00:00,594.619627898,96.6916897739,104.559010019,0.0,46.0930336215,124.558693486,823.226211237,791.572806623,14.1616749024,17.4917297123
 03/04  01:00:00,547.375268733,96.6916897739,66.8120026508,0.0,46.0930336215,113.312780494,914.157793447,890.998556508,5.66466996096,17.4945669777
 03/04  02:00:00,535.030594488,96.6916897739,49.852287498,0.0,46.0930336215,113.312780494,977.710731893,954.556635489,5.66466996096,17.4894264428
 03/04  03:00:00,526.427921541,96.6916897739,39.4109995568,0.0,46.0930336215,113.312780494,1017.66760211,994.510793484,5.66466996096,17.4921386625
 03/04  04:00:00,521.957436661,96.6916897739,34.9825935302,0.0,46.0930336215,113.312780494,1019.3995376,987.505166934,5.66466996096,26.2297007068
 03/04  05:00:00,524.075379414,96.6916897739,27.6584314314,0.0,55.6251445156,113.312780494,1024.36383701,1001.20789369,5.66466996096,17.4912733617
 03/04  06:00:00,522.29941762,96.6916897739,23.4156191166,0.0,55.6251445156,113.312780494,1033.80325314,1002.14739797,14.1616749024,17.49418027
 03/04  07:00:00,582.027049069,96.6916897739,15.4287477246,0.0,65.1572554096,176.889270242,1025.00935422,979.197031285,28.3233498048,17.4889731322
 03/04  08:00:00,662.662305451,97.0416117721,2.66552067034,0.0,109.682768182,220.96816451,1277.15744821,1217.17790101,42.4850247072,17.4945225015
 03/04  09:00:00,653.488194893,97.0334706281,0.0,0.0,109.682768182,220.96816451,1149.6700876,1066.61247661,56.6466996096,26.4109113847
 03/04  10:00:00,800.675939172,97.4299297939,5.51179070029,0.0,131.945524568,266.955817592,1041.77147782,963.843120599,42.4850247072,35.4433325152
 03/04  11:00:00,812.426269623,97.4614306099,10.6430923518,0.0,131.945524568,274.45309292,1047.47283727,932.083879715,70.808374512,44.5805830463
 03/04  12:00:00,827.327742157,97.4751072776,25.0904255138,0.0,131.945524568,274.45309292,962.811360783,856.353879897,70.808374512,35.6491063744
 03/04  13:00:00,808.763959087,97.4837559517,38.795990376,0.0,131.945524568,274.45309292,898.545390811,792.084968246,70.808374512,35.6520480528
 03/04  14:00:00,810.299151465,97.4903094443,47.6189807425,0.0,131.945524568,266.955817592,852.872881897,751.670602664,56.6466996096,44.555579623
 03/04  15:00:00,820.603493039,97.498922839,57.9612691377,0.0,131.945524568,266.955817592,793.187847656,715.059002932,42.4850247072,35.6438200166
 03/04  16:00:00,747.622552803,96.6916897739,64.3102239194,0.0,109.682768182,212.545889182,750.853112846,649.644069575,56.6466996096,44.5623436617
 03/04  17:00:00,757.022881414,96.6916897739,64.8773888289,0.0,109.682768182,220.04316451,781.44921029,660.841627527,84.9700494144,35.6375333491
 03/04  18:00:00,719.368241296,96.6916897739,65.3713802076,0.0,109.682768182,220.04316451,789.691478138,669.321844709,84.9700494144,35.3995840148
 03/04  19:00:00,685.173637871,96.6916897739,55.7367032376,0.0,100.150657288,199.110933808,835.145190437,732.682702166,84.9700494144,17.492438856
 03/04  20:00:00,669.168604276,96.6916897739,46.5536905011,0.0,100.150657288,191.61365848,868.303601234,794.161542024,56.6466996096,17.4953596
 03/04  21:00:00,553.804954411,96.6916897739,42.9285363578,0.0,55.6251445156,124.558693486,925.375636876,851.236705888,56.6466996096,17.4922313782
 03/04  22:00:00,549.863963456,96.6916897739,36.9521311347,0.0,55.6251445156,124.558693486,955.156693762,895.178691646,42.4850247072,17.4929774089
 03/04  23:00:00,527.80033769,96.6916897739,20.0757762006,0.0,46.0930336215,124.558693486,1068.54098266,1013.99066177,28.3233498048,26.2269710856
 03/04  24:00:00,505.411422374,96.6916897739,3.34394791998,0.0,46.0930336215,124.558693486,1124.02728131,1092.37350025,14.1616749024,17.4921061569
 03/05  01:00:00,454.254397155,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1108.17332,1085.01374173,5.66466996096,17.4949083119
 03/05  02:00:00,454.908255368,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1204.32664526,1181.1722867,5.66466996096,17.4896886038
 03/05  03:00:00,455.063525067,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1221.69747963,1198.54036182,5.66466996096,17.4924478509
 03/05  04:00:00,458.176471833,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1481.42274973,1449.53215073,5.66466996096,26.2259290381
 03/05  05:00:00,465.807677027,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1617.81305746,1594.6568628,5.66466996096,17.491524695
 03/05  06:00:00,459.156923888,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1537.38594639,1505.72983709,14.1616749024,17.4944344012
 03/05  07:00:00,525.552710687,96.6916897739,0.0,0.0,54.0258772165,176.889270242,1462.11698193,1416.30431608,28.3233498048,17.4893160488
 03/05  08:00:00,531.581520922,96.6916897739,0.0,0.0,54.0258772165,184.38654557,1368.04321792,1308.06614547,42.4850247072,17.4920477412
 03/05  09:00:00,607.757826968,96.6916897739,0.0,0.0,65.1572554096,220.04316451,1004.21712375,921.185246207,56.6466996096,26.3851779323
 03/05  10:00:00,596.606982207,96.6916897739,0.0,0.0,65.1572554096,212.545889182,839.964105015,762.089727919,42.4850247072,35.3893523883
 03/05  11:00:00,646.661253816,96.6916897739,9.88310130644,0.0,65.1572554096,220.04316451,853.632572985,747.220664851,70.808374512,35.6035336224
 03/05  12:00:00,664.030795137,96.6916897739,26.8591685084,0.0,65.1572554096,220.04316451,825.568860422,719.148036286,70.808374512,35.6124496235
 03/05  13:00:00,674.664691697,96.6916897739,38.2615327577,0.0,65.1572554096,220.04316451,815.86674201,700.553194341,70.808374512,44.5051731562
 03/05  14:00:00,670.151873482,96.6916897739,41.6164813666,0.0,65.1572554096,212.545889182,812.728664072,720.484396237,56.6466996096,35.5975682248
 03/05  15:00:00,675.03769539,96.6916897739,46.9421761017,0.0,65.1572554096,212.545889182,782.698731095,704.607118476,42.4850247072,35.6065879123
 03/05  16:00:00,678.405596195,96.6916897739,50.281570028,0.0,65.1572554096,212.545889182,799.72226521,700.678033862,56.6466996096,42.397531738
 03/05  17:00:00,653.976480492,96.6916897739,50.5382640962,0.0,65.1572554096,220.04316451,843.18738167,720.506505659,84.9700494144,37.7108265962
 03/05  18:00:00,611.902108046,96.6916897739,50.8277882301,0.0,54.0258772165,184.38654557,861.143507461,749.629059542,84.9700494144,26.5443985046
 03/05  19:00:00,572.241964908,96.6916897739,27.422020631,0.0,44.4937663224,163.454314868,1078.64816798,967.448866397,84.9700494144,26.2292521659
 03/05  20:00:00,532.86270677,96.6916897739,3.22496549934,0.0,44.4937663224,155.95703954,1183.35769512,1109.219903,56.6466996096,17.4910925025
 03/05  21:00:00,472.998384429,96.6916897739,0.0,0.0,44.4937663224,124.558693486,1244.87834069,1170.73763234,56.6466996096,17.4940087447
 03/05  22:00:00,471.959708089,96.6916897739,0.0,0.0,44.4937663224,124.558693486,1278.12667383,1218.1526963,42.4850247072,17.4889528238
 03/05  23:00:00,464.825193714,96.6916897739,0.0,0.0,34.9616554283,124.558693486,1250.19141046,1204.37642142,28.3233498048,17.4916392358
 03/05  24:00:00,466.990496856,96.6916897739,0.0,0.0,34.9616554283,124.558693486,1354.24786245,1313.85724377,14.1616749024,26.2289437762
 03/06  01:00:00,466.883861523,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1410.93513621,1387.77986553,5.66466996096,17.4906007233
 03/06  02:00:00,468.298889233,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1365.1826366,1342.02457492,5.66466996096,17.4933917245
 03/06  03:00:00,469.005856007,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1403.22418714,1380.06724925,5.66466996096,17.4922679315
 03/06  04:00:00,475.521962983,96.6916897739,2.73295303095,0.0,46.0930336215,113.312780494,979.316000313,956.160357348,5.66466996096,17.4909730036
 03/06  05:00:00,594.237875315,96.6916897739,10.7094221706,0.0,100.150657288,148.969399434,886.281206606,854.388505576,5.66466996096,26.2280310692
 03/06  06:00:00,603.076595216,96.6916897739,17.9323482403,0.0,100.150657288,149.894399434,1272.37043914,1240.7186794,14.1616749024,17.4900848454
 03/06  07:00:00,828.074684022,96.9969646672,25.0185720259,0.0,176.471037341,302.612436532,1028.90902961,983.092776512,28.3233498048,17.4929032958
 03/06  08:00:00,952.60512544,97.3029794106,36.5982426407,0.0,243.2593065,310.10971186,939.420879205,861.52778646,42.4850247072,35.4080680372
 03/06  09:00:00,1006.11723776,97.4306093456,52.6144310035,0.0,243.2593065,310.10971186,862.909059527,770.606191956,56.6466996096,35.6561679621
 03/06  10:00:00,1075.64133685,97.5270380842,93.1419657062,0.0,243.2593065,302.612436532,759.462625502,672.161866417,42.4850247072,44.8157343785
 03/06  11:00:00,1107.95715134,97.6098461178,122.811503225,0.0,243.2593065,310.10971186,744.940330682,619.92352228,70.808374512,54.2084338906
 03/06  12:00:00,1135.05553149,97.6838523892,151.010890383,0.0,243.2593065,310.10971186,702.620854149,577.458753877,70.808374512,54.3537257604
 03/06  13:00:00,1117.61483315,97.7512879886,177.232460769,0.0,243.2593065,310.10971186,664.323448698,539.55714991,70.808374512,53.9579242754
 03/06  14:00:00,1159.39712125,97.8132885086,188.570898628,0.0,243.2593065,302.612436532,640.769912853,529.764432294,56.6466996096,54.3587809495
 03/06  15:00:00,1164.48182014,97.8980857603,197.280765762,0.0,243.2593065,302.612436532,613.48600218,516.785807224,42.4850247072,54.2151702482
 03/06  16:00:00,1171.39488986,98.1020254612,207.781560542,0.0,243.2593065,302.612436532,608.586466587,506.882304257,56.6466996096,45.0574627204
 03/06  17:00:00,1182.47562967,98.3055283544,213.2857749,0.0,243.2593065,310.10971186,631.144597728,501.450650778,84.9700494144,44.7238975361
 03/06  18:00:00,1188.7126764,98.5321691003,215.090743459,0.0,243.2593065,310.10971186,609.292668428,497.871812334,84.9700494144,26.4508066796
 03/06  19:00:00,924.607978049,96.6916897739,205.945033645,0.0,166.938926447,199.110933808,606.885858173,495.583007124,84.9700494144,26.3328016353
 03/06  20:00:00,907.986274918,96.6916897739,199.221024294,0.0,166.938926447,191.61365848,605.938014404,522.964818061,56.6466996096,26.3264967336
 03/06  21:00:00,774.616391932,96.6916897739,198.715796007,0.0,100.150657288,124.558693486,645.623911216,571.418985247,56.6466996096,17.5582263597
 03/06  22:00:00,737.425775882,96.6916897739,198.718810324,0.0,100.150657288,124.558693486,649.173030201,582.186351728,42.4850247072,24.501653766
 03/06  23:00:00,665.414471583,96.6916897739,198.023677135,0.0,46.0930336215,124.558693486,653.881421536,606.331971069,28.3233498048,19.2261006625
 03/06  24:00:00,650.828169478,96.6916897739,187.245584725,0.0,46.0930336215,124.558693486,669.482207136,637.827770184,14.1616749024,17.4927620497
 03/07  01:00:00,630.048373151,96.6916897739,179.999967416,0.0,46.0930336215,113.312780494,681.045137921,657.888878691,5.66466996096,17.4915892692
 03/07  02:00:00,629.091352858,96.6916897739,179.054504626,0.0,46.0930336215,113.312780494,687.11422974,663.959382953,5.66466996096,17.4901768261
 03/07  03:00:00,628.53518353,96.6916897739,178.485042179,0.0,46.0930336215,113.312780494,693.101596383,669.943961516,5.66466996096,17.4929649059
 03/07  04:00:00,628.06923606,96.6916897739,178.058495698,0.0,46.0930336215,113.312780494,709.047694517,677.15626146,5.66466996096,26.2267630955
 03/07  05:00:00,718.463049677,96.6916897739,177.712998875,0.0,100.150657288,148.969399434,676.906924968,653.750328582,5.66466996096,17.4919264247
 03/07  06:00:00,726.303403692,96.8957909244,187.438948135,0.0,100.150657288,149.894399434,1035.68484907,1004.03010724,14.1616749024,17.4930669243
 03/07  07:00:00,954.190728368,97.6026785418,194.374475936,0.0,176.471037341,302.612436532,706.163856649,660.34887276,28.3233498048,17.4916340851
 03/07  08:00:00,1075.84490152,97.8323690862,195.77772046,0.0,243.2593065,310.10971186,675.789756858,597.888229313,42.4850247072,35.4165028379
 03/07  09:00:00,1108.62382925,98.0594280802,186.370250032,0.0,243.2593065,310.10971186,684.99344137,592.681042724,56.6466996096,35.6656990365
 03/07  10:00:00,1141.80227272,98.3339087062,184.164972478,0.0,243.2593065,302.612436532,671.156835539,583.855268219,42.4850247072,44.8165426128
 03/07  11:00:00,1153.02081688,98.7026849457,182.816008967,0.0,243.2593065,310.10971186,686.164105541,561.137211364,70.808374512,54.2185196658
 03/07  12:00:00,1156.81685235,99.0803878062,180.515518308,0.0,243.2593065,310.10971186,661.460741386,535.273668699,70.808374512,55.3786981749
 03/07  13:00:00,1125.80009869,99.4148784066,187.667791352,0.0,243.2593065,310.10971186,635.747618403,511.987651314,70.808374512,52.9515925768
 03/07  14:00:00,1170.22045413,99.7240038734,195.64816906,0.0,243.2593065,302.612436532,604.4276895,493.421886885,56.6466996096,54.359103005
 03/07  15:00:00,1174.1712357,100.012660728,198.367998447,0.0,243.2593065,302.612436532,572.079175477,475.385496815,42.4850247072,54.208653955
 03/07  16:00:00,1177.12904796,100.273945687,199.134569858,0.0,243.2593065,302.612436532,578.768201067,468.051844615,56.6466996096,54.0696568417
 03/07  17:00:00,1188.58782509,100.514410065,199.96138068,0.0,243.2593065,310.10971186,578.684823574,457.93563916,84.9700494144,35.7791349997
 03/07  18:00:00,1172.68358767,100.727583202,179.911440431,0.0,243.2593065,310.10971186,606.266691434,486.031381539,84.9700494144,35.2652604801
 03/07  19:00:00,890.764765764,96.6916897739,155.506578422,0.0,166.938926447,199.110933808,689.030542649,586.50276651,84.9700494144,17.5577267255
 03/07  20:00:00,888.03517789,96.6916897739,157.937736444,0.0,166.938926447,191.61365848,665.432335232,582.458526749,56.6466996096,26.3271088736
 03/07  21:00:00,761.34710199,96.6916897739,163.418470289,0.0,100.150657288,124.558693486,694.310657534,611.337169054,56.6466996096,26.326788871
 03/07  22:00:00,725.806220254,96.6916897739,163.429095144,0.0,100.150657288,124.558693486,677.398590927,617.415318167,42.4850247072,17.4982480526
 03/07  23:00:00,652.440428566,96.6916897739,153.249977233,0.0,46.0930336215,124.558693486,709.277829629,663.460922044,28.3233498048,17.4935577807
 03/07  24:00:00,621.97169897,96.6916897739,124.766181231,0.0,46.0930336215,124.558693486,773.745945199,742.096015652,14.1616749024,17.4882546446
 03/08  01:00:00,576.394397855,96.6916897739,97.9288256268,0.0,46.0930336215,113.312780494,827.078371335,803.920642624,5.66466996096,17.4930587495
 03/08  02:00:00,563.418558722,96.6916897739,88.9655004072,0.0,46.0930336215,113.312780494,842.922657299,811.030305104,5.66466996096,26.2276822341
 03/08  03:00:00,550.524890817,96.6916897739,75.7765812533,0.0,46.0930336215,113.312780494,860.607944352,837.453449382,5.66466996096,17.4898250089
 03/08  04:00:00,534.099157173,96.6916897739,58.4035789591,0.0,46.0930336215,113.312780494,906.906993491,883.749714611,5.66466996096,17.4926089191
 03/08  05:00:00,620.08702423,96.6916897739,54.1818041037,0.0,100.150657288,148.969399434,887.696650188,864.540497237,5.66466996096,17.4914829902
 03/08  06:00:00,616.866784678,97.1432667525,47.9482437032,0.0,100.150657288,149.894399434,1164.69971108,1133.04574182,14.1616749024,17.4922943604
 03/08  07:00:00,826.968651671,97.8406605306,35.8682490512,0.0,176.471037341,302.612436532,968.124873082,922.30846656,28.3233498048,17.4930567169
 03/08  08:00:00,940.194429929,98.6877265032,30.5378347294,0.0,243.2593065,310.10971186,950.93081781,873.022661415,42.4850247072,35.4231316872
 03/08  09:00:00,983.244404456,99.2083086889,30.3175331527,0.0,243.2593065,310.10971186,942.72025169,841.489083996,56.6466996096,44.5844680838
 03/08  10:00:00,1020.86251654,99.6002963251,32.1803809333,0.0,243.2593065,302.612436532,899.362501902,812.063151426,42.4850247072,44.8143257689
 03/08  11:00:00,1036.48817582,99.9554269886,39.2074810683,0.0,243.2593065,310.10971186,872.191476854,747.178812737,70.808374512,54.2042896049
 03/08  12:00:00,1045.24618901,100.284109453,45.2591620915,0.0,243.2593065,310.10971186,808.966068195,683.806099897,70.808374512,54.3515937854
 03/08  13:00:00,1009.97692727,100.715419156,49.7213728135,0.0,243.2593065,310.10971186,759.616766536,643.84259775,70.808374512,44.9657942742
 03/08  14:00:00,1048.32979104,101.013933796,51.4985364836,0.0,243.2593065,302.612436532,743.063795371,632.062245128,56.6466996096,54.3548506335
 03/08  15:00:00,1051.90592215,101.379639807,51.7262397856,0.0,243.2593065,302.612436532,710.595846178,613.899346662,42.4850247072,54.2114748092
 03/08  16:00:00,1053.40521074,101.529508939,51.9348720676,0.0,243.2593065,302.612436532,721.572097489,610.858312216,56.6466996096,54.0670856637
 03/08  17:00:00,1060.32001451,101.703920512,51.9477274751,0.0,243.2593065,310.10971186,726.274491141,596.575878715,84.9700494144,44.7285630111
 03/08  18:00:00,1054.704519,101.860800839,40.7882253729,0.0,243.2593065,310.10971186,774.201855952,662.776619859,84.9700494144,26.4551866786
 03/08  19:00:00,777.979000807,96.6916897739,20.2914279553,0.0,166.938926447,199.110933808,1052.51067686,949.980252935,84.9700494144,17.5603745116
 03/08  20:00:00,746.425591848,96.6916897739,3.48300739278,0.0,166.938926447,191.61365848,1098.27639696,1015.2986604,56.6466996096,26.3310369547
 03/08  21:00:00,584.260230374,96.6916897739,0.0,0.0,100.150657288,124.558693486,1100.51750724,1017.54043714,56.6466996096,26.3303704867
 03/08  22:00:00,545.971142591,96.6916897739,0.0,0.0,100.150657288,124.558693486,1091.78482254,1031.79896031,42.4850247072,17.5008375239
 03/08  23:00:00,481.133293943,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1142.94444927,1097.13316318,28.3233498048,17.4879362847
 03/08  24:00:00,482.486609293,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1186.56976932,1154.91726999,14.1616749024,17.4908244205
 03/09  01:00:00,469.989944596,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1241.80591699,1209.91375967,5.66466996096,26.2274873579
 03/09  02:00:00,470.24976346,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1207.6702541,1184.51606914,5.66466996096,17.4895149949
 03/09  03:00:00,470.438356318,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1243.05872351,1219.90179293,5.66466996096,17.4922606183
 03/09  04:00:00,470.544933819,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1244.74178185,1221.5859924,5.66466996096,17.4911194896
 03/09  05:00:00,558.63047516,96.6916897739,0.0,0.0,100.150657288,148.969399434,1205.03012907,1181.87570778,5.66466996096,17.4897513311
 03/09  06:00:00,560.583116037,97.2302279357,0.0,0.0,100.150657288,149.894399434,1377.76138252,1346.10568639,14.1616749024,17.4940212259
 03/09  07:00:00,780.685316777,98.1196785983,0.0,0.0,176.471037341,302.612436532,1287.13361491,1232.58419336,28.3233498048,26.2260717474
 03/09  08:00:00,896.603616782,99.4097333714,0.0,0.0,243.2593065,310.10971186,1148.94119785,1079.89319866,42.4850247072,26.5629744879
 03/09  09:00:00,937.300009421,99.9479989781,0.0,0.0,243.2593065,310.10971186,1095.05651354,993.835619786,56.6466996096,44.5741941436
 03/09  10:00:00,969.790728253,100.296228265,0.0,0.0,243.2593065,302.612436532,971.678257746,884.382893593,42.4850247072,44.8103394455
 03/09  11:00:00,976.695766134,100.509048926,0.0,0.0,243.2593065,310.10971186,941.297161406,816.279301996,70.808374512,54.2094848972
 03/09  12:00:00,998.053914125,100.747367904,3.90798603516,0.0,243.2593065,310.10971186,868.620214147,743.454716256,70.808374512,54.3571233791
 03/09  13:00:00,993.302919767,101.180187638,25.204820933,0.0,243.2593065,310.10971186,773.560638935,657.792037748,70.808374512,44.960226675
 03/09  14:00:00,1033.2128194,101.64651342,32.6954959665,0.0,243.2593065,302.612436532,747.215010383,636.208530774,56.6466996096,54.3597799997
 03/09  15:00:00,1031.73714575,101.732852032,32.4274685101,0.0,243.2593065,302.612436532,755.833289642,659.13228967,42.4850247072,54.2159752656
 03/09  16:00:00,1036.95194094,101.935533502,38.0220635566,0.0,243.2593065,302.612436532,750.673930472,639.966301417,56.6466996096,54.0609294446
 03/09  17:00:00,1041.55908245,102.104893026,35.6772638553,0.0,243.2593065,310.10971186,787.114570627,657.421118466,84.9700494144,44.7234027464
 03/09  18:00:00,1042.08634243,102.250715063,32.0214318621,0.0,243.2593065,310.10971186,794.537848334,683.115780081,84.9700494144,26.452018839
 03/09  19:00:00,778.465655322,96.6916897739,25.7602445097,0.0,166.938926447,199.110933808,985.001262228,873.703725152,84.9700494144,26.3274876615
 03/09  20:00:00,761.145031548,96.6916897739,14.8935428923,0.0,166.938926447,191.61365848,1002.46270028,928.259179607,56.6466996096,17.5568210634
 03/09  21:00:00,606.924754043,96.6916897739,2.97352491071,0.0,100.150657288,124.558693486,1090.72891796,1007.75642093,56.6466996096,26.3257974261
 03/09  22:00:00,540.59618989,96.6916897739,0.0,0.0,100.150657288,124.558693486,1061.12174183,1001.13811691,42.4850247072,17.4986002082
 03/09  23:00:00,476.18778622,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1034.81728427,989.004120795,28.3233498048,17.4898136741
 03/09  24:00:00,477.301291353,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1069.18822382,1037.53395785,14.1616749024,17.4925910669
 03/10  01:00:00,465.622882497,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1146.25809801,1114.36753861,5.66466996096,26.2258894346
 03/10  02:00:00,466.515446943,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1276.62336996,1253.4675367,5.66466996096,17.4911632998
 03/10  03:00:00,467.109318229,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1339.85237471,1316.69375443,5.66466996096,17.4939503167
 03/10  04:00:00,466.937991732,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1225.22960955,1202.07629933,5.66466996096,17.4886402559
 03/10  05:00:00,558.828941464,96.6916897739,0.0,0.0,100.150657288,148.969399434,1294.28530321,1271.12931014,5.66466996096,17.4913231059
 03/10  06:00:00,561.356228278,97.2563808768,0.0,0.0,100.150657288,149.894399434,1430.78974428,1390.40299266,14.1616749024,26.2250767155
 03/10  07:00:00,780.327064764,98.2246852381,0.0,0.0,176.471037341,302.612436532,1273.65020091,1227.83669635,28.3233498048,17.4901547506
 03/10  08:00:00,894.147495636,99.660281818,0.0,0.0,243.2593065,310.10971186,1146.2905608,1077.24876924,42.4850247072,26.5567668529
 03/10  09:00:00,933.162151245,100.176079965,0.0,0.0,243.2593065,310.10971186,1047.69384175,946.478814581,56.6466996096,44.5683275607
 03/10  10:00:00,964.808766065,100.513668796,0.0,0.0,243.2593065,302.612436532,917.855923014,830.558076886,42.4850247072,44.8128214211
 03/10  11:00:00,992.129883287,100.775506883,3.55467803561,0.0,243.2593065,310.10971186,861.135009072,736.114649991,70.808374512,54.2119845698
 03/10  12:00:00,1030.82807385,101.150448264,23.8485262882,0.0,243.2593065,310.10971186,783.88685606,658.719248162,70.808374512,54.3592333858
 03/10  13:00:00,1001.08050857,101.541428958,36.7413715415,0.0,243.2593065,310.10971186,729.507379501,613.737227556,70.808374512,44.9617774335
 03/10  14:00:00,1041.44244525,101.86488891,45.2662757015,0.0,243.2593065,302.612436532,705.739610678,585.676612773,56.6466996096,63.4162982958
 03/10  15:00:00,1050.00960579,102.158141795,55.4688943777,0.0,243.2593065,302.612436532,637.337433113,549.677332259,42.4850247072,45.1750761464
 03/10  16:00:00,1056.37071653,102.408551943,62.1979783011,0.0,243.2593065,302.612436532,641.793632253,531.085259866,56.6466996096,54.0616727775
 03/10  17:00:00,1063.86468017,102.4675009,62.9491274161,0.0,243.2593065,310.10971186,674.022704573,544.328216517,84.9700494144,44.7244386418
 03/10  18:00:00,1059.18365776,102.578543524,54.0565509008,0.0,243.2593065,310.10971186,694.792989477,583.369903268,84.9700494144,26.4530367946
 03/10  19:00:00,791.25524534,96.6916897739,45.1544231811,0.0,166.938926447,199.110933808,885.792830431,774.493559938,84.9700494144,26.3292210789
 03/10  20:00:00,784.06934142,96.6916897739,47.1889182802,0.0,166.938926447,191.61365848,828.721305387,754.517247758,56.6466996096,17.5573580195
 03/10  21:00:00,652.500379303,96.6916897739,50.3812947259,0.0,100.150657288,124.558693486,847.947922971,764.974559478,56.6466996096,26.3266638835
 03/10  22:00:00,612.25910466,96.6916897739,50.4979671038,0.0,100.150657288,124.558693486,830.192745739,770.208531125,42.4850247072,17.4991899067
 03/10  23:00:00,553.779241592,96.6916897739,57.4528926818,0.0,46.0930336215,124.558693486,799.721652302,753.907902071,28.3233498048,17.4904004261
 03/10  24:00:00,548.208877191,96.6916897739,54.4334136605,0.0,46.0930336215,124.558693486,824.449033695,784.060477225,14.1616749024,26.2268815685
 03/11  01:00:00,529.685259927,96.6916897739,50.7746060933,0.0,46.0930336215,113.312780494,838.265310792,815.111566637,5.66466996096,17.4890741939
 03/11  02:00:00,533.871111245,96.6916897739,57.034844145,0.0,46.0930336215,113.312780494,812.568637651,789.412285718,5.66466996096,17.4916819713
 03/11  03:00:00,538.466141833,96.6916897739,62.9605891161,0.0,46.0930336215,113.312780494,807.049398504,783.894247906,5.66466996096,17.4904806369
 03/11  04:00:00,536.491033861,96.6916897739,62.9027514204,0.0,46.0930336215,113.312780494,821.710965004,798.55723738,5.66466996096,17.489057663
