Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  05:00:00,554.622513435,96.6916897739,74.4286205034,0.0,55.6251445156,113.312780494,794.852330618,771.695898892,5.66466996096,17.4917617654
 03/11  06:00:00,573.053348793,96.6916897739,92.6734296225,0.0,55.6251445156,113.312780494,780.151684135,739.765188294,14.1616749024,26.2248209381
 03/11  07:00:00,640.714928272,96.6916897739,99.5576713335,0.0,65.1572554096,176.889270242,726.997610976,681.18376729,28.3233498048,17.4904938812
 03/11  08:00:00,764.651094238,97.0416076892,110.308010462,0.0,109.682768182,220.96816451,1010.74439028,950.766076287,42.4850247072,17.4932892888
 03/11  09:00:00,797.654382145,97.0331293554,137.002366002,0.0,109.682768182,220.96816451,782.475250273,699.423220035,56.6466996096,26.405330629
 03/11  10:00:00,937.769797683,97.4289029053,170.758958563,0.0,131.945524568,266.955817592,678.655154741,600.743781285,42.4850247072,35.4263487494
 03/11  11:00:00,980.92345315,97.4590720952,206.55197121,0.0,131.945524568,274.45309292,648.537288418,542.08141035,70.808374512,35.6475035565
 03/11  12:00:00,1004.07877734,97.4723801105,234.158177952,0.0,131.945524568,274.45309292,626.673049977,511.292019436,70.808374512,44.5726560297
 03/11  13:00:00,999.281771618,97.4801357573,265.533780072,0.0,131.945524568,274.45309292,600.514030054,494.074992949,70.808374512,35.6306625929
 03/11  14:00:00,1018.92089164,97.4856556404,293.965930559,0.0,131.945524568,266.955817592,581.360478507,489.070642132,56.6466996096,35.6431367646
 03/11  15:00:00,1027.87756748,97.4899521366,305.531357424,0.0,131.945524568,266.955817592,566.319961479,479.288775094,42.4850247072,44.546161678
 03/11  16:00:00,949.075460835,96.6916897739,308.368687376,0.0,109.682768182,212.545889182,453.529979207,361.237516772,56.6466996096,35.6457628257
 03/11  17:00:00,950.584765812,96.6916897739,300.324121363,0.0,109.682768182,220.04316451,496.525041099,375.909084101,84.9700494144,35.645907584
 03/11  18:00:00,903.116272583,96.6916897739,294.218153203,0.0,109.682768182,220.04316451,504.615250352,384.238518702,84.9700494144,35.4066822359
 03/11  19:00:00,870.233536856,96.6916897739,283.550460053,0.0,100.150657288,199.110933808,526.270932584,423.811598148,84.9700494144,17.4892850214
 03/11  20:00:00,851.007469694,96.6916897739,266.367493168,0.0,100.150657288,191.61365848,520.210618346,446.071971214,56.6466996096,17.4919475221
 03/11  21:00:00,734.751533026,96.6916897739,258.598730471,0.0,55.6251445156,124.558693486,585.140599356,502.268752994,56.6466996096,26.2251467526
 03/11  22:00:00,722.281544023,96.6916897739,247.105849289,0.0,55.6251445156,124.558693486,586.149989023,526.174297129,42.4850247072,17.4906671873
 03/11  23:00:00,716.427582686,96.6916897739,240.416377878,0.0,46.0930336215,124.558693486,601.727753083,555.910970465,28.3233498048,17.4934328129
 03/11  24:00:00,683.779520773,96.6916897739,198.834342754,0.0,46.0930336215,124.558693486,679.508639264,647.858826442,14.1616749024,17.4881379194
 03/12  01:00:00,623.304396128,96.6916897739,159.75154997,0.0,34.9616554283,113.312780494,758.437022874,735.279666606,5.66466996096,17.4926863067
 03/12  02:00:00,605.307571061,96.6916897739,139.41902604,0.0,34.9616554283,113.312780494,809.563946604,777.672414297,5.66466996096,26.2268623456
 03/12  03:00:00,596.891176435,96.6916897739,130.311864555,0.0,34.9616554283,113.312780494,812.972112162,789.818283449,5.66466996096,17.4891587524
 03/12  04:00:00,602.307841472,96.6916897739,128.240680673,0.0,44.4937663224,113.312780494,798.384795395,775.228270272,5.66466996096,17.4918551624
 03/12  05:00:00,601.320223478,96.6916897739,127.014775561,0.0,44.4937663224,113.312780494,802.806986733,771.154707011,14.1616749024,17.4906048198
 03/12  06:00:00,659.733961236,96.6916897739,114.9914264,0.0,54.0258772165,176.889270242,784.765732382,738.953206616,28.3233498048,17.4891759612
 03/12  07:00:00,651.261790346,96.6916897739,107.291389568,0.0,54.0258772165,184.38654557,801.681902511,741.705002731,42.4850247072,17.4918750729
 03/12  08:00:00,733.058017115,96.6916897739,117.137712812,0.0,65.1572554096,220.04316451,759.932035094,676.90185064,56.6466996096,26.383484845
 03/12  09:00:00,732.099602013,96.6916897739,123.244882678,0.0,65.1572554096,212.545889182,725.840851271,647.970406352,42.4850247072,35.3854202124
 03/12  10:00:00,750.191410474,96.6916897739,133.524269649,0.0,65.1572554096,220.04316451,725.669847477,619.263886474,70.808374512,35.5975864908
 03/12  11:00:00,766.84692355,96.6916897739,150.033164771,0.0,65.1572554096,220.04316451,678.010145499,571.595961359,70.808374512,35.6058096272
 03/12  12:00:00,785.03999968,96.6916897739,167.570376498,0.0,65.1572554096,220.04316451,638.336564889,523.035488845,70.808374512,44.4927015318
 03/12  13:00:00,798.654455811,96.6916897739,185.908736927,0.0,65.1572554096,212.545889182,577.98874311,485.752567024,56.6466996096,35.5894764759
 03/12  14:00:00,820.604802448,96.6916897739,204.879413581,0.0,65.1572554096,212.545889182,529.950572229,451.867875478,42.4850247072,35.5976720435
 03/12  15:00:00,831.957660236,96.6916897739,214.461616984,0.0,65.1572554096,212.545889182,523.234924136,430.982287938,56.6466996096,35.6059365887
 03/12  16:00:00,819.877084498,96.6916897739,226.929455843,0.0,65.1572554096,220.04316451,539.118953821,409.657316846,84.9700494144,44.4915875603
 03/12  17:00:00,784.609188179,96.6916897739,235.8943105,0.0,54.0258772165,184.38654557,537.451837974,425.938255205,84.9700494144,26.543533355
 03/12  18:00:00,757.941163669,96.6916897739,237.808520286,0.0,44.4937663224,163.454314868,572.806519479,470.345418401,84.9700494144,17.4910516635
 03/12  19:00:00,764.329228265,96.6916897739,238.441977986,0.0,44.4937663224,155.95703954,580.146609378,497.276002395,56.6466996096,26.2239073735
 03/12  20:00:00,727.535497941,96.6916897739,238.553472341,0.0,44.4937663224,124.558693486,615.554230138,541.417675568,56.6466996096,17.4898549603
 03/12  21:00:00,704.663081387,96.6916897739,227.590428532,0.0,44.4937663224,124.558693486,635.184316399,575.206707692,42.4850247072,17.492584
 03/12  22:00:00,674.507218252,96.6916897739,216.423244858,0.0,34.9616554283,124.558693486,660.16312116,614.352423814,28.3233498048,17.4873475407
 03/12  23:00:00,655.803560564,96.6916897739,205.384655428,0.0,34.9616554283,124.558693486,674.444308176,642.79274927,14.1616749024,17.4898840035
 03/12  24:00:00,633.930823695,96.6916897739,199.288167866,0.0,34.9616554283,113.312780494,696.6739786,664.783306114,5.66466996096,26.2260025253
 03/13  01:00:00,625.738179584,96.6916897739,177.74809503,0.0,46.0930336215,113.312780494,740.343768275,717.190714992,5.66466996096,17.4883833221
 03/13  02:00:00,616.259653016,96.6916897739,163.850130856,0.0,46.0930336215,113.312780494,771.763545466,748.607936532,5.66466996096,17.4909389728
 03/13  03:00:00,574.397663992,96.6916897739,108.125548951,0.0,46.0930336215,113.312780494,926.167831545,903.013460117,5.66466996096,17.4897014671
 03/13  04:00:00,631.223777893,96.6916897739,70.7556403621,0.0,100.150657288,148.969399434,965.395302442,942.240339987,5.66466996096,17.4902924938
 03/13  05:00:00,624.603122347,96.6916897739,60.3157981847,0.0,100.150657288,149.894399434,1365.94980236,1334.29534002,14.1616749024,17.4927874413
 03/13  06:00:00,841.692152317,97.0103482809,43.6814670766,0.0,176.471037341,302.612436532,1086.89488218,1032.34806859,28.3233498048,26.2234637815
 03/13  07:00:00,948.245525181,97.3161987751,35.4504969436,0.0,243.2593065,310.10971186,1052.85332977,983.80435768,42.4850247072,26.5639473784
 03/13  08:00:00,996.278898103,97.4440032246,53.8138149702,0.0,243.2593065,310.10971186,919.417024498,818.199611835,56.6466996096,44.5707130538
 03/13  09:00:00,1063.04663822,97.5398609066,99.7947921821,0.0,243.2593065,302.612436532,744.278645211,656.984573792,42.4850247072,44.8090467115
 03/13  10:00:00,1096.5388294,97.62144856,138.090710406,0.0,243.2593065,310.10971186,678.791009074,553.788354669,70.808374512,54.1942798932
 03/13  11:00:00,1141.19108064,97.6934496963,180.865457908,0.0,243.2593065,310.10971186,601.378859112,476.230416602,70.808374512,54.3400679974
 03/13  12:00:00,1134.50426753,97.7598799326,213.813175507,0.0,243.2593065,310.10971186,551.718809234,435.953602703,70.808374512,44.9568320194
 03/13  13:00:00,1189.31032549,97.8792944316,235.626280366,0.0,243.2593065,302.612436532,525.048161564,414.060490086,56.6466996096,54.3409718683
 03/13  14:00:00,1198.70901624,98.2247799628,246.822063643,0.0,243.2593065,302.612436532,500.248436704,403.566204639,42.4850247072,54.1972073575
 03/13  15:00:00,1218.5124785,98.602955001,269.756024154,0.0,243.2593065,302.612436532,500.018563828,389.319510932,56.6466996096,54.0523532862
 03/13  16:00:00,1242.09478564,98.9658045822,286.240568335,0.0,243.2593065,310.10971186,502.972819383,373.285634803,84.9700494144,44.717135166
 03/13  17:00:00,1230.10096287,99.2510061882,278.863160263,0.0,243.2593065,310.10971186,483.121797358,371.70195946,84.9700494144,26.4497884828
 03/13  18:00:00,947.836559686,96.6916897739,263.103402167,0.0,166.938926447,199.110933808,466.1968784,363.669891038,84.9700494144,17.5569379478
 03/13  19:00:00,939.273180094,96.6916897739,245.807786853,0.0,166.938926447,191.61365848,492.189045969,409.216550233,56.6466996096,26.3257961263
 03/13  20:00:00,791.725496117,96.6916897739,235.33924989,0.0,100.150657288,124.558693486,555.69887251,472.727229317,56.6466996096,26.3249435839
 03/13  21:00:00,742.013206205,96.6916897739,224.599714168,0.0,100.150657288,124.558693486,560.390445021,500.408200777,42.4850247072,17.4972195371
 03/13  22:00:00,671.313280093,96.6916897739,218.304734147,0.0,46.0930336215,124.558693486,578.523803624,532.708037867,28.3233498048,17.4924159527
 03/13  23:00:00,681.876795715,96.6916897739,227.186517122,0.0,46.0930336215,124.558693486,556.340897658,524.692086725,14.1616749024,17.4871360307
 03/13  24:00:00,675.875088514,96.6916897739,233.368518664,0.0,46.0930336215,113.312780494,547.587106672,524.430705332,5.66466996096,17.4917313791
 03/14  01:00:00,676.486321082,96.6916897739,233.828582327,0.0,46.0930336215,113.312780494,565.530753954,533.640803332,5.66466996096,26.2252806609
 03/14  02:00:00,676.601780964,96.6916897739,233.98250609,0.0,46.0930336215,113.312780494,564.74134368,541.588718087,5.66466996096,17.4879556325
 03/14  03:00:00,676.879397599,96.6916897739,234.19938844,0.0,46.0930336215,113.312780494,574.405308647,551.250099138,5.66466996096,17.4905395473
 03/14  04:00:00,767.501215119,96.6916897739,234.137071512,0.0,100.150657288,148.969399434,556.610301487,533.456337588,5.66466996096,17.4892939382
 03/14  05:00:00,764.488214118,96.9012810349,233.945398712,0.0,100.150657288,149.894399434,924.435517925,892.783003808,14.1616749024,17.490839214
 03/14  06:00:00,988.113035185,97.6066904055,233.562570592,0.0,176.471037341,302.612436532,630.356163918,584.542299441,28.3233498048,17.4905146729
 03/14  07:00:00,1098.7870724,97.9157574129,233.53078321,0.0,243.2593065,310.10971186,609.89918827,531.9994085,42.4850247072,35.4147550633
 03/14  08:00:00,1142.81118023,98.5900590004,243.169897098,0.0,243.2593065,310.10971186,585.386750376,489.610256666,56.6466996096,39.1297941002
 03/14  09:00:00,1213.97252036,99.0687126638,288.793756909,0.0,243.2593065,302.612436532,548.900197456,460.171676349,42.4850247072,46.2434964001
 03/14  10:00:00,1264.79673197,99.6583410989,339.483275122,0.0,243.2593065,310.10971186,547.234800901,427.195277481,70.808374512,49.2311489081
 03/14  11:00:00,1296.86719072,100.262866555,372.392056041,0.0,243.2593065,310.10971186,540.64082557,408.632785087,70.808374512,61.1996659707
 03/14  12:00:00,1281.21333614,100.91512143,397.587144103,0.0,243.2593065,310.10971186,511.554328817,393.612943966,70.808374512,47.1330103392
 03/14  13:00:00,1331.8917097,101.510848027,421.070944983,0.0,243.2593065,302.612436532,492.950170888,381.958815571,56.6466996096,54.3446557075
 03/14  14:00:00,1352.22209221,102.091549197,444.682433209,0.0,243.2593065,302.612436532,467.165833035,370.481806451,42.4850247072,54.1990018769
 03/14  15:00:00,1414.75321653,102.694967222,506.102014388,0.0,243.2593065,302.612436532,445.675297798,343.985246813,56.6466996096,45.0433513746
 03/14  16:00:00,1414.47804446,102.955760792,505.142237636,0.0,243.2593065,310.10971186,459.565343618,329.883286538,84.9700494144,44.7120076658
 03/14  17:00:00,1433.09289949,103.165347239,526.295915993,0.0,243.2593065,310.10971186,439.729378771,328.310770445,84.9700494144,26.4485589119
 03/14  18:00:00,1093.61219049,96.6916897739,451.12268652,0.0,166.938926447,199.110933808,447.403558372,336.105433132,84.9700494144,26.3280758248
 03/14  19:00:00,1059.53855605,96.6916897739,406.037741838,0.0,166.938926447,191.61365848,449.415197086,366.441646693,56.6466996096,26.3268507832
 03/14  20:00:00,911.207298442,96.6916897739,391.110924602,0.0,100.150657288,124.558693486,490.318653339,416.115400447,56.6466996096,17.5565532827
 03/14  21:00:00,873.504439786,96.6916897739,392.26422359,0.0,100.150657288,124.558693486,493.574725355,424.852937718,42.4850247072,26.2367629301
 03/14  22:00:00,797.975198795,96.6916897739,381.70066625,0.0,46.0930336215,124.558693486,490.78819031,444.976544371,28.3233498048,17.4882961348
 03/14  23:00:00,786.196484294,96.6916897739,363.097975007,0.0,46.0930336215,124.558693486,485.341311046,453.688723207,14.1616749024,17.4909129366
 03/14  24:00:00,756.662706838,96.6916897739,342.616267469,0.0,46.0930336215,113.312780494,484.047671953,460.893337651,5.66466996096,17.4896643407
 03/15  01:00:00,746.958424085,96.6916897739,332.587824632,0.0,46.0930336215,113.312780494,489.914959326,466.762311278,5.66466996096,17.4879780863
 03/15  02:00:00,744.840510448,96.6916897739,330.551628763,0.0,46.0930336215,113.312780494,494.337199751,471.182102881,5.66466996096,17.4904269089
 03/15  03:00:00,732.867351887,96.6916897739,318.843347155,0.0,46.0930336215,113.312780494,509.238625056,477.351364614,5.66466996096,26.2225904809
 03/15  04:00:00,812.321450655,96.6916897739,310.224074555,0.0,100.150657288,148.969399434,483.708573077,460.555065448,5.66466996096,17.488837668
 03/15  05:00:00,818.91983135,97.1271825878,309.352647364,0.0,100.150657288,149.894399434,809.344442059,777.691277267,14.1616749024,17.4914898896
 03/15  06:00:00,1048.78085509,98.0365731315,308.622488246,0.0,176.471037341,302.612436532,569.699097098,523.887508253,28.3233498048,17.4882390394
 03/15  07:00:00,1155.66812333,99.6040067767,307.825668691,0.0,243.2593065,310.10971186,553.095321572,475.204995964,42.4850247072,35.4053009006
 03/15  08:00:00,1200.58540184,100.561813494,318.12492081,0.0,243.2593065,310.10971186,534.899564461,442.601555513,56.6466996096,35.6513093378
 03/15  09:00:00,1247.06603633,101.217078528,336.588468877,0.0,243.2593065,302.612436532,505.156470333,417.86609012,42.4850247072,44.8053555057
 03/15  10:00:00,1282.54513167,101.918219412,367.84031354,0.0,243.2593065,310.10971186,512.156218402,387.159036315,70.808374512,54.1888075759
 03/15  11:00:00,1319.04461189,102.55447847,408.892233851,0.0,243.2593065,310.10971186,493.557930483,368.417143916,70.808374512,54.3324120548
 03/15  12:00:00,1303.16247784,103.162268696,441.868971287,0.0,243.2593065,310.10971186,480.907987453,356.161671633,70.808374512,53.9379413084
 03/15  13:00:00,1399.74359923,103.882227105,509.634620377,0.0,243.2593065,302.612436532,456.378112018,345.398382547,56.6466996096,54.3330298609
 03/15  14:00:00,1436.94588958,104.606445,546.207066789,0.0,243.2593065,302.612436532,431.345536284,334.671765719,42.4850247072,54.1887458581
 03/15  15:00:00,1449.22016782,105.144803638,556.493685819,0.0,243.2593065,302.612436532,416.005405275,314.319249097,56.6466996096,45.039456569
 03/15  16:00:00,1465.88137145,105.643155935,564.865963034,0.0,243.2593065,310.10971186,431.114282717,301.433316278,84.9700494144,44.7109170249
 03/15  17:00:00,1469.90751522,106.107561166,568.613432089,0.0,243.2593065,310.10971186,413.266401685,301.849911406,84.9700494144,26.4464408638
 03/15  18:00:00,1191.27682465,96.6916897739,565.884583455,0.0,166.938926447,199.110933808,427.320551042,316.024385852,84.9700494144,26.326115775
 03/15  19:00:00,1190.48161492,96.6916897739,557.837585505,0.0,166.938926447,191.61365848,419.688083582,345.484638323,56.6466996096,17.556745649
 03/15  20:00:00,1050.08860525,96.6916897739,551.886031723,0.0,100.150657288,124.558693486,477.000337466,394.028166469,56.6466996096,26.3254713869
 03/15  21:00:00,900.822074778,96.6916897739,442.569416779,0.0,100.150657288,124.558693486,465.297581887,405.318073817,42.4850247072,17.4944833632
 03/15  22:00:00,831.000824227,96.6916897739,438.352363211,0.0,46.0930336215,124.558693486,472.260878829,426.447873973,28.3233498048,17.4896550511
 03/15  23:00:00,833.667140464,96.6916897739,440.542381781,0.0,46.0930336215,124.558693486,474.882487468,434.495366665,14.1616749024,26.2254459003
 03/15  24:00:00,806.056915426,96.6916897739,425.732306892,0.0,46.0930336215,113.312780494,464.018334612,440.865521144,5.66466996096,17.4881435074
 03/16  01:00:00,802.442294364,96.6916897739,418.019461715,0.0,46.0930336215,113.312780494,468.798371963,445.643220309,5.66466996096,17.4904816928
 03/16  02:00:00,792.310463522,96.6916897739,405.524132301,0.0,46.0930336215,113.312780494,474.891396593,451.737678155,5.66466996096,17.4890484766
 03/16  03:00:00,783.249698576,96.6916897739,396.374625791,0.0,46.0930336215,113.312780494,479.618499364,456.466353067,5.66466996096,17.4874763363
 03/16  04:00:00,869.944161131,96.6916897739,394.781168242,0.0,100.150657288,148.969399434,462.370028037,439.215344476,5.66466996096,17.4900135996
 03/16  05:00:00,871.260841633,97.1987783866,394.302286019,0.0,100.150657288,149.894399434,735.295054201,694.911174159,14.1616749024,26.222205139
 03/16  06:00:00,1099.82845549,99.0520516414,393.984904126,0.0,176.471037341,302.612436532,529.120024698,483.308263876,28.3233498048,17.4884110177
 03/16  07:00:00,1213.34950701,100.79495503,393.896193193,0.0,243.2593065,310.10971186,508.148645863,439.111912164,42.4850247072,26.5517089923
 03/16  08:00:00,1258.80928105,101.50269896,405.174169918,0.0,243.2593065,310.10971186,516.651828189,415.448127814,56.6466996096,44.5570007655
 03/16  09:00:00,1323.88364433,102.249277126,437.784283622,0.0,243.2593065,302.612436532,474.206351925,386.922548934,42.4850247072,44.7987782842
 03/16  10:00:00,1373.77306806,102.971112447,479.21898655,0.0,243.2593065,310.10971186,480.219323052,355.220313077,70.808374512,54.1906354632
 03/16  11:00:00,1448.33439864,103.486238901,550.54272393,0.0,243.2593065,310.10971186,467.886795646,342.743236583,70.808374512,54.335184551
 03/16  12:00:00,1419.03897955,104.415098375,560.776508627,0.0,243.2593065,310.10971186,445.855502143,330.103522632,70.808374512,44.9436049997
 03/16  13:00:00,1464.14132227,105.423243559,569.175674126,0.0,243.2593065,302.612436532,430.428478672,319.447440434,56.6466996096,54.3343386279
 03/16  14:00:00,1461.6613094,106.189765068,564.241806897,0.0,243.2593065,302.612436532,407.357244265,310.682011955,42.4850247072,54.1902076026
 03/16  15:00:00,1448.90626231,106.276240828,550.257833039,0.0,243.2593065,302.612436532,424.095025616,313.403235006,56.6466996096,54.0450910011
 03/16  16:00:00,1462.88163578,106.803674705,556.869316168,0.0,243.2593065,310.10971186,439.64387164,309.957786157,84.9700494144,44.7160360688
 03/16  17:00:00,1473.05977424,107.458784506,567.177804855,0.0,243.2593065,310.10971186,414.563370216,303.145816477,84.9700494144,26.4475043248
 03/16  18:00:00,1210.8819314,96.6916897739,583.753339743,0.0,166.938926447,199.110933808,428.83515343,326.309515195,84.9700494144,17.5555888209
 03/16  19:00:00,1172.09873791,96.6916897739,539.83188632,0.0,166.938926447,191.61365848,430.041027943,347.070841478,56.6466996096,26.3234868561
 03/16  20:00:00,904.449751165,96.6916897739,408.034795541,0.0,100.150657288,124.558693486,478.626896863,395.657619357,56.6466996096,26.3225778965
 03/16  21:00:00,834.249130921,96.6916897739,370.737235306,0.0,100.150657288,124.558693486,469.84930079,409.86857734,42.4850247072,17.4956987428
 03/16  22:00:00,764.871939959,96.6916897739,351.518806778,0.0,46.0930336215,124.558693486,476.662434604,430.848284035,28.3233498048,17.4908007644
 03/16  23:00:00,757.239394111,96.6916897739,339.788740291,0.0,46.0930336215,124.558693486,470.167561389,438.517085754,14.1616749024,17.4888007324
 03/16  24:00:00,734.469734216,96.6916897739,328.989014206,0.0,46.0930336215,113.312780494,466.966825757,443.812208649,5.66466996096,17.4899471464
 03/17  01:00:00,732.375362545,96.6916897739,323.882068661,0.0,46.0930336215,113.312780494,472.276168597,449.121249281,5.66466996096,17.4902493552
 03/17  02:00:00,733.757441048,96.6916897739,327.62337634,0.0,46.0930336215,113.312780494,486.264590446,454.377904183,5.66466996096,26.2220163014
 03/17  03:00:00,734.437928453,96.6916897739,326.664276765,0.0,46.0930336215,113.312780494,481.881075137,458.728032379,5.66466996096,17.488372797
 03/17  04:00:00,825.243036302,96.6916897739,324.113864276,0.0,100.150657288,148.969399434,465.315854052,442.160261441,5.66466996096,17.4909226502
 03/17  05:00:00,831.628829463,97.2261175181,326.891935855,0.0,100.150657288,149.894399434,717.050913584,685.400100013,14.1616749024,17.4891386687
 03/17  06:00:00,1064.9039558,99.4655259081,348.733133858,0.0,176.471037341,302.612436532,524.473329821,478.659982662,28.3233498048,17.4899973545
 03/17  07:00:00,1192.74811243,101.341481443,376.909739676,0.0,243.2593065,310.10971186,507.664522823,429.771629079,42.4850247072,35.4078690365
 03/17  08:00:00,1253.42859644,102.242746869,400.843709697,0.0,243.2593065,310.10971186,488.598227025,396.298200658,56.6466996096,35.6533267579
 03/17  09:00:00,1323.38244564,102.816496333,436.718481037,0.0,243.2593065,302.612436532,460.20175096,372.919843171,42.4850247072,44.7968830816
 03/17  10:00:00,1412.48431725,103.494563824,516.787226108,0.0,243.2593065,310.10971186,472.485311743,347.48877461,70.808374512,54.1881626207
 03/17  11:00:00,1454.16870728,104.089503571,555.883802674,0.0,243.2593065,310.10971186,461.431314808,336.291721478,70.808374512,54.3312188176
 03/17  12:00:00,1416.83362461,104.903446515,559.073505425,0.0,243.2593065,310.10971186,454.444057541,329.698876671,70.808374512,53.936806358
 03/17  13:00:00,1456.23981023,105.732105655,563.299040509,0.0,243.2593065,302.612436532,432.319755816,321.342546297,56.6466996096,54.3305099101
 03/17  14:00:00,1463.8096679,106.572934834,568.991756579,0.0,243.2593065,302.612436532,409.522773822,312.851950633,42.4850247072,54.1857984822
 03/17  15:00:00,1465.35379484,107.174476599,570.274850955,0.0,243.2593065,302.612436532,399.616798044,297.933009093,56.6466996096,45.0370893418
 03/17  16:00:00,1464.08813947,107.470369582,563.677042503,0.0,243.2593065,310.10971186,421.738345283,292.059599834,84.9700494144,44.7086960348
 03/17  17:00:00,1351.39290071,107.903612156,449.880994457,0.0,243.2593065,310.10971186,408.1615462,296.745565273,84.9700494144,26.4459315127
 03/17  18:00:00,1039.9114951,96.6916897739,401.778309025,0.0,166.938926447,199.110933808,427.020234607,315.723547233,84.9700494144,26.3266379595
 03/17  19:00:00,1031.54599359,96.6916897739,378.131054304,0.0,166.938926447,191.61365848,421.437011675,347.233930598,56.6466996096,17.5563814669
 03/17  20:00:00,886.467828128,96.6916897739,360.905008982,0.0,100.150657288,124.558693486,481.204191498,398.232679339,56.6466996096,26.3248125493
 03/17  21:00:00,831.969325014,96.6916897739,341.496270687,0.0,100.150657288,124.558693486,470.835785358,410.856672995,42.4850247072,17.4940876565
 03/17  22:00:00,758.146209598,96.6916897739,332.088865319,0.0,46.0930336215,124.558693486,478.06745233,432.254860381,28.3233498048,17.489242144
 03/17  23:00:00,757.515041191,96.6916897739,330.497277847,0.0,46.0930336215,124.558693486,480.298417188,439.914697849,14.1616749024,26.2220444368
 03/17  24:00:00,743.0152212,96.6916897739,329.611707109,0.0,46.0930336215,113.312780494,468.493091555,445.340861761,5.66466996096,17.4875598328
 03/18  01:00:00,742.935918286,96.6916897739,329.121510307,0.0,46.0930336215,113.312780494,473.551142368,450.396656351,5.66466996096,17.4898160558
 03/18  02:00:00,743.276721859,96.6916897739,328.94221028,0.0,46.0930336215,113.312780494,478.700603833,455.54762399,5.66466996096,17.4883098824
 03/18  03:00:00,736.538071624,96.6916897739,328.423091844,0.0,46.0930336215,113.312780494,483.272489411,460.121145371,5.66466996096,17.4866740791
 03/18  04:00:00,766.166937784,96.6916897739,360.299454053,0.0,55.6251445156,113.312780494,473.35026314,450.196459825,5.66466996096,17.4891333539
 03/18  05:00:00,788.882878523,96.6916897739,386.292744269,0.0,55.6251445156,113.312780494,490.856045279,450.473821325,14.1616749024,26.2205490523
 03/18  06:00:00,848.381853538,96.6916897739,368.537648394,0.0,65.1572554096,176.889270242,440.032496932,394.221807497,28.3233498048,17.4873396301
 03/18  07:00:00,951.257416473,97.0179249582,363.766221587,0.0,109.682768182,220.96816451,719.77771633,659.802821797,42.4850247072,17.4898698257
 03/18  08:00:00,970.61117044,97.0139148496,381.44249432,0.0,109.682768182,220.96816451,613.738197192,530.687840511,56.6466996096,26.403657071
 03/18  09:00:00,1087.53307316,97.524886181,390.728483258,0.0,131.945524568,266.955817592,569.492574703,491.592592065,42.4850247072,35.4149579307
 03/18  10:00:00,1108.21278488,97.7559317298,403.559750121,0.0,131.945524568,274.45309292,579.761980343,473.320778284,70.808374512,35.6328275477
 03/18  11:00:00,1130.05413019,97.8923997455,424.306915352,0.0,131.945524568,274.45309292,567.554242025,461.100627603,70.808374512,35.6452399098
 03/18  12:00:00,1104.71666916,98.0126256063,434.872632609,0.0,131.945524568,274.45309292,564.738718495,449.393680729,70.808374512,44.536663254
 03/18  13:00:00,1123.76907513,98.1160247002,467.18250309,0.0,131.945524568,266.955817592,534.791665064,442.519833826,56.6466996096,35.6251316286
 03/18  14:00:00,1193.67955633,98.2309815932,537.755481069,0.0,131.945524568,266.955817592,512.166586615,434.046419487,42.4850247072,35.6351424208
 03/18  15:00:00,1125.18008735,96.6916897739,547.25744297,0.0,109.682768182,212.545889182,433.546090133,332.367672855,56.6466996096,44.5317176686
 03/18  16:00:00,1072.13264116,96.6916897739,487.655671402,0.0,109.682768182,220.04316451,458.167386501,337.572439435,84.9700494144,35.6248976517
 03/18  17:00:00,1006.61859587,96.6916897739,464.871232133,0.0,109.682768182,220.04316451,464.22435365,343.866010961,84.9700494144,35.3882932746
 03/18  18:00:00,958.716630511,96.6916897739,450.589115059,0.0,100.150657288,199.110933808,485.125036313,382.665699159,84.9700494144,17.4892877391
 03/18  19:00:00,959.589089137,96.6916897739,441.158442096,0.0,100.150657288,191.61365848,466.260762934,392.126195505,56.6466996096,17.4878678199
 03/18  20:00:00,835.284211252,96.6916897739,427.615098017,0.0,55.6251445156,124.558693486,513.032327167,438.897339987,56.6466996096,17.4882875705
 03/18  21:00:00,823.976714094,96.6916897739,408.276666154,0.0,55.6251445156,124.558693486,507.558852059,447.585164325,42.4850247072,17.4886630267
 03/18  22:00:00,808.096006988,96.6916897739,394.873169256,0.0,46.0930336215,124.558693486,520.093643303,465.546523764,28.3233498048,26.2237697343
 03/18  23:00:00,803.829699934,96.6916897739,384.806051825,0.0,46.0930336215,124.558693486,504.261428218,472.612866467,14.1616749024,17.4868868484
 03/18  24:00:00,785.730386758,96.6916897739,372.153069697,0.0,46.0930336215,113.312780494,501.586991235,478.432930766,5.66466996096,17.4893905084
 03/19  01:00:00,768.709271527,96.6916897739,359.333140032,0.0,34.9616554283,113.312780494,508.869139892,485.716720805,5.66466996096,17.4877491259
 03/19  02:00:00,776.476227167,96.6916897739,364.002207935,0.0,34.9616554283,113.312780494,513.651010937,490.500354147,5.66466996096,17.4859868289
 03/19  03:00:00,783.649600192,96.6916897739,370.781470618,0.0,34.9616554283,113.312780494,518.644641577,495.491610089,5.66466996096,17.4883615269
 03/19  04:00:00,792.138448102,96.6916897739,371.310698494,0.0,44.4937663224,113.312780494,523.232275105,491.34437517,5.66466996096,26.2232299738
 03/19  05:00:00,788.705524831,96.6916897739,367.561066421,0.0,44.4937663224,113.312780494,527.590182288,495.942023605,14.1616749024,17.4864837807
 03/19  06:00:00,848.7921974,96.6916897739,357.578288109,0.0,54.0258772165,176.889270242,480.41281223,434.600538892,28.3233498048,17.4889235331
 03/19  07:00:00,838.515954019,96.6916897739,351.941357398,0.0,54.0258772165,184.38654557,490.900392703,430.927853942,42.4850247072,17.4875140539
 03/19  08:00:00,913.052785889,96.6916897739,351.050982042,0.0,65.1572554096,220.04316451,498.522006669,415.497434533,56.6466996096,26.3778725264
 03/19  09:00:00,918.792605277,96.6916897739,367.949175281,0.0,65.1572554096,212.545889182,477.303711087,408.289304844,42.4850247072,26.5293815358
 03/19  10:00:00,956.009111515,96.6916897739,403.217851684,0.0,65.1572554096,220.04316451,509.621720823,394.337490602,70.808374512,44.4758557089
 03/19  11:00:00,986.200765605,96.6916897739,435.281016201,0.0,65.1572554096,220.04316451,485.608691538,379.221379973,70.808374512,35.5789370528
 03/19  12:00:00,1008.14585574,96.6916897739,461.424390801,0.0,65.1572554096,220.04316451,475.004911631,368.610502066,70.808374512,35.5860350529
 03/19  13:00:00,1060.79435797,96.6916897739,523.234088251,0.0,65.1572554096,212.545889182,457.29374471,365.053874956,56.6466996096,35.5931701446
 03/19  14:00:00,1072.96524732,96.6916897739,535.636148921,0.0,65.1572554096,212.545889182,444.899200508,357.925018124,42.4850247072,44.4891576768
 03/19  15:00:00,1075.56071446,96.6916897739,538.242336929,0.0,65.1572554096,212.545889182,445.666306802,353.444453774,56.6466996096,35.5751534186
 03/19  16:00:00,963.704094401,96.6916897739,445.573407224,0.0,65.1572554096,220.04316451,487.095941706,366.543907053,84.9700494144,35.5819852385
 03/19  17:00:00,920.812780802,96.6916897739,440.109935004,0.0,54.0258772165,184.38654557,508.512504219,388.175681286,84.9700494144,35.3667735188
 03/19  18:00:00,896.560957399,96.6916897739,429.725702546,0.0,44.4937663224,163.454314868,525.556642994,423.100557909,84.9700494144,17.4860356708
 03/19  19:00:00,892.639269758,96.6916897739,405.737609964,0.0,44.4937663224,155.95703954,513.688027141,439.552861361,56.6466996096,17.4884661706
 03/19  20:00:00,843.800200172,96.6916897739,385.280733596,0.0,44.4937663224,124.558693486,554.823381613,480.685722801,56.6466996096,17.4909592029
 03/19  21:00:00,816.73663953,96.6916897739,364.239924755,0.0,44.4937663224,124.558693486,550.823326516,490.85286696,42.4850247072,17.4854348491
 03/19  22:00:00,772.614962941,96.6916897739,342.750245098,0.0,34.9616554283,124.558693486,556.886538124,511.075381228,28.3233498048,17.4878070908
 03/19  23:00:00,757.071959987,96.6916897739,332.782118985,0.0,34.9616554283,124.558693486,558.779894201,518.39576553,14.1616749024,26.2224537683
 03/19  24:00:00,742.329451503,96.6916897739,330.860841935,0.0,34.9616554283,113.312780494,546.971693927,523.821030015,5.66466996096,17.4859939505
 03/20  01:00:00,742.217215854,96.6916897739,319.196344568,0.0,46.0930336215,113.312780494,553.197618619,530.044836107,5.66466996096,17.4881125504
 03/20  02:00:00,733.871030024,96.6916897739,310.656726242,0.0,46.0930336215,113.312780494,559.799230592,536.644107299,5.66466996096,17.4904533326
 03/20  03:00:00,731.461918212,96.6916897739,309.325606248,0.0,46.0930336215,113.312780494,565.728044455,542.578475069,5.66466996096,17.484899425
 03/20  04:00:00,818.779994008,96.6916897739,308.695300776,0.0,100.150657288,148.969399434,539.503710307,516.349773759,5.66466996096,17.4892665872
 03/20  05:00:00,814.863848067,96.6916897739,307.959716317,0.0,100.150657288,149.894399434,1046.20292152,1005.82049722,14.1616749024,26.2207493899
 03/20  06:00:00,1032.72068635,96.9675295053,299.462518231,0.0,176.471037341,302.612436532,675.029658244,629.221006287,28.3233498048,17.4853021513
 03/20  07:00:00,1136.01437485,97.272200996,290.721078961,0.0,243.2593065,310.10971186,630.237245156,561.197584601,42.4850247072,26.5546358476
 03/20  08:00:00,1179.41785378,97.4008537746,298.671755871,0.0,243.2593065,310.10971186,634.154276881,532.953922892,56.6466996096,44.5536543795
 03/20  09:00:00,1218.2807194,97.4975849717,305.902122532,0.0,243.2593065,302.612436532,605.469579205,518.192446043,42.4850247072,44.7921084554
 03/20  10:00:00,1226.60111216,97.5807459523,306.74041219,0.0,243.2593065,310.10971186,619.753750411,498.124841856,70.808374512,50.8205340429
 03/20  11:00:00,1232.4412947,97.6692445757,317.353928629,0.0,243.2593065,310.10971186,611.138016349,482.659689019,70.808374512,57.6699528183
 03/20  12:00:00,1206.11437489,97.8798339617,336.309393612,0.0,243.2593065,310.10971186,584.21094553,468.469001339,70.808374512,44.9335696792
 03/20  13:00:00,1246.46051238,98.0909409073,342.883498586,0.0,243.2593065,302.612436532,569.816706095,458.850312117,56.6466996096,54.3196943686
 03/20  14:00:00,1238.40011371,98.343248525,334.843771663,0.0,243.2593065,302.612436532,549.506973951,452.845637307,42.4850247072,54.1763119372
 03/20  15:00:00,1240.07533206,98.6768263693,330.100238691,0.0,243.2593065,302.612436532,548.868378103,447.195535237,56.6466996096,45.0261432566
 03/20  16:00:00,1250.35203263,99.0835601181,329.501794221,0.0,243.2593065,310.10971186,565.4722839,435.802672357,84.9700494144,44.6995621292
 03/20  17:00:00,1245.49575292,99.4636532466,318.598923488,0.0,243.2593065,310.10971186,546.396922706,434.9853244,84.9700494144,26.4415488918
 03/20  18:00:00,961.934784592,96.6916897739,299.774193827,0.0,166.938926447,199.110933808,515.973161979,404.681164609,84.9700494144,26.3219479552
 03/20  19:00:00,958.260316305,96.6916897739,291.279418675,0.0,166.938926447,191.61365848,496.727821054,413.763748208,56.6466996096,26.3173732362
 03/20  20:00:00,822.598693833,96.6916897739,289.876571873,0.0,100.150657288,124.558693486,531.775398904,457.577294567,56.6466996096,17.5514047276
 03/20  21:00:00,782.996851147,96.6916897739,289.277880789,0.0,100.150657288,124.558693486,523.695243168,463.715411296,42.4850247072,17.4948071641
 03/20  22:00:00,717.733390973,96.6916897739,289.038036699,0.0,46.0930336215,124.558693486,537.0436588,482.498235404,28.3233498048,26.2220735912
 03/20  23:00:00,718.496442553,96.6916897739,288.836695793,0.0,46.0930336215,124.558693486,520.776087112,489.128731451,14.1616749024,17.4856807589
 03/20  24:00:00,705.512523544,96.6916897739,288.650777285,0.0,46.0930336215,113.312780494,517.378062695,494.225309084,5.66466996096,17.4880836503
 03/21  01:00:00,705.401996568,96.6916897739,288.505001206,0.0,46.0930336215,113.312780494,522.253393154,499.098493454,5.66466996096,17.4902297385
 03/21  02:00:00,705.34806056,96.6916897739,288.433875671,0.0,46.0930336215,113.312780494,528.221155273,505.071921998,5.66466996096,17.4845633138
 03/21  03:00:00,705.314900537,96.6916897739,288.459766972,0.0,46.0930336215,113.312780494,534.52647194,511.374995259,5.66466996096,17.4868067199
 03/21  04:00:00,795.931914033,96.6916897739,288.320320248,0.0,100.150657288,148.969399434,521.871991247,491.260280225,5.66466996096,24.9470410608
 03/21  05:00:00,797.130465666,96.8782612336,288.50207182,0.0,100.150657288,149.894399434,904.287112031,871.36715865,14.1616749024,18.7582784787
 03/21  06:00:00,1023.46963072,97.5855161864,288.431559759,0.0,176.471037341,302.612436532,615.119990534,569.309510606,28.3233498048,17.4871301233
 03/21  07:00:00,1130.25722951,97.9833888531,288.341588829,0.0,243.2593065,310.10971186,587.008000366,517.97578179,42.4850247072,26.547193868
 03/21  08:00:00,1171.54922169,98.5307321805,288.289462988,0.0,243.2593065,310.10971186,594.703468681,493.510077797,56.6466996096,44.5466912744
 03/21  09:00:00,1205.08402567,98.9450134497,288.371605748,0.0,243.2593065,302.612436532,569.803864328,482.533106321,42.4850247072,44.7857333001
 03/21  10:00:00,1221.02013679,99.3096914792,298.122081411,0.0,243.2593065,310.10971186,592.040857964,467.062012815,70.808374512,54.170470637
 03/21  11:00:00,1228.33122557,99.7351632828,305.276044213,0.0,243.2593065,310.10971186,580.854368949,455.733675462,70.808374512,54.3123189758
 03/21  12:00:00,1196.38023002,100.165917351,311.856021485,0.0,243.2593065,310.10971186,561.0947215,445.351191225,70.808374512,44.9351557627
 03/21  13:00:00,1244.5098936,100.565726072,321.964900845,0.0,243.2593065,302.612436532,549.69752664,438.742105444,56.6466996096,54.3087215869
 03/21  14:00:00,1251.24910337,100.914932727,326.880658454,0.0,243.2593065,302.612436532,531.109110456,434.459305811,42.4850247072,54.1647799375
 03/21  15:00:00,1252.77036893,101.257068349,327.979198281,0.0,243.2593065,302.612436532,536.172434286,428.152061406,56.6466996096,51.3736732702
 03/21  16:00:00,1243.70856589,101.555137002,317.470706851,0.0,243.2593065,310.10971186,545.405929764,422.045578901,84.9700494144,38.3903014484
 03/21  17:00:00,1232.9184266,101.812193629,309.53066905,0.0,243.2593065,310.10971186,532.136264085,420.723956988,84.9700494144,26.442257683
 03/21  18:00:00,969.363187226,96.6916897739,308.806512758,0.0,166.938926447,199.110933808,506.95359748,395.662128895,84.9700494144,26.321419171
 03/21  19:00:00,974.611058113,96.6916897739,308.023129699,0.0,166.938926447,191.61365848,491.009417914,408.044589136,56.6466996096,26.3181291682
 03/21  20:00:00,847.49237015,96.6916897739,318.215639137,0.0,100.150657288,124.558693486,523.989374484,449.790559603,56.6466996096,17.5521152713
 03/21  21:00:00,816.930245905,96.6916897739,326.351296425,0.0,100.150657288,124.558693486,517.819253224,457.838832611,42.4850247072,17.495395906
 03/21  22:00:00,753.763516496,96.6916897739,327.716856022,0.0,46.0930336215,124.558693486,531.894382608,477.352096943,28.3233498048,26.2189358603
 03/21  23:00:00,755.463053504,96.6916897739,328.43789414,0.0,46.0930336215,124.558693486,515.58699317,483.93918009,14.1616749024,17.4861381773
 03/21  24:00:00,742.796452802,96.6916897739,328.587805267,0.0,46.0930336215,113.312780494,512.352226789,489.199019107,5.66466996096,17.4885377211
 03/22  01:00:00,742.984039899,96.6916897739,328.630962335,0.0,46.0930336215,113.312780494,517.015815788,493.864404173,5.66466996096,17.4867416543
 03/22  02:00:00,742.940268432,96.6916897739,328.612823055,0.0,46.0930336215,113.312780494,521.311922173,498.162379349,5.66466996096,17.484872863
 03/22  03:00:00,743.026170633,96.6916897739,328.71903902,0.0,46.0930336215,113.312780494,526.563544189,503.411746408,5.66466996096,17.4871278204
 03/22  04:00:00,819.921963512,96.6916897739,317.791781502,0.0,100.150657288,148.969399434,516.607284968,484.721447435,5.66466996096,26.2211675716
 03/22  05:00:00,813.754762084,97.1216534891,309.904010815,0.0,100.150657288,149.894399434,858.388222846,826.741538717,14.1616749024,17.4850092269
 03/22  06:00:00,1040.07118158,98.0014511988,308.600261087,0.0,176.471037341,302.612436532,598.707339797,552.896680768,28.3233498048,17.4873092235
 03/22  07:00:00,1148.25959774,99.2529805328,307.989951116,0.0,243.2593065,310.10971186,575.623783474,505.19390703,42.4850247072,27.9448517374
 03/22  08:00:00,1193.62811811,99.8551134747,317.91639905,0.0,243.2593065,310.10971186,579.292667267,479.511248361,56.6466996096,43.134719297
 03/22  09:00:00,1231.81064998,100.608082771,325.931802234,0.0,243.2593065,302.612436532,538.264056391,450.995000284,42.4850247072,44.7840313997
 03/22  10:00:00,1252.03685918,101.166082527,338.068875793,0.0,243.2593065,310.10971186,549.075627322,424.099791411,70.808374512,54.1674613991
 03/22  11:00:00,1273.42053779,101.819348061,357.79939661,0.0,243.2593065,310.10971186,522.268451863,397.151355052,70.808374512,54.3087222997
 03/22  12:00:00,1235.5241548,102.353465499,367.490928498,0.0,243.2593065,310.10971186,496.523617673,380.782876465,70.808374512,44.9323666967
 03/22  13:00:00,1278.44380308,102.809031844,380.560955904,0.0,243.2593065,302.612436532,479.326647285,368.375481125,56.6466996096,54.3044665505
 03/22  14:00:00,1295.7744689,103.019258989,401.449933782,0.0,243.2593065,302.612436532,457.56247751,360.914998748,42.4850247072,54.162454055
 03/22  15:00:00,1304.95103029,103.62329855,412.312680442,0.0,243.2593065,302.612436532,445.350864174,341.856678133,56.6466996096,46.8474864316
 03/22  16:00:00,1325.77856558,104.244217295,425.996876146,0.0,243.2593065,310.10971186,453.975053432,326.124847706,84.9700494144,42.8801563112
 03/22  17:00:00,1345.08679472,104.999720584,447.643849275,0.0,243.2593065,310.10971186,433.759938272,322.349161957,84.9700494144,26.4407269012
 03/22  18:00:00,1073.48664389,96.6916897739,446.988189986,0.0,166.938926447,199.110933808,445.905723785,334.614280817,84.9700494144,26.3213935538
 03/22  19:00:00,1054.41484979,96.6916897739,416.656912586,0.0,166.938926447,191.61365848,446.269811019,363.306527873,56.6466996096,26.3165835365
 03/22  20:00:00,892.614884821,96.6916897739,376.08555019,0.0,100.150657288,124.558693486,490.081434407,415.883705725,56.6466996096,17.5510290723
 03/22  21:00:00,838.302178404,96.6916897739,356.62878228,0.0,100.150657288,124.558693486,486.85851254,426.879177649,42.4850247072,17.4943101829
 03/22  22:00:00,758.42768631,96.6916897739,342.144091374,0.0,46.0930336215,124.558693486,501.190918706,446.646386223,28.3233498048,26.2211826778
 03/22  23:00:00,747.785378666,96.6916897739,328.225896481,0.0,46.0930336215,124.558693486,485.357852531,453.711182588,14.1616749024,17.4849950404
 03/22  24:00:00,729.134230207,96.6916897739,317.836372735,0.0,46.0930336215,113.312780494,482.619381504,459.467388953,5.66466996096,17.48732259
 03/23  01:00:00,723.097444944,96.6916897739,307.098353664,0.0,46.0930336215,113.312780494,488.364534395,465.21049981,5.66466996096,17.4893646236
 03/23  02:00:00,720.734422038,96.6916897739,304.803354698,0.0,46.0930336215,113.312780494,492.840637695,469.692332834,5.66466996096,17.4836349007
 03/23  03:00:00,715.978993868,96.6916897739,298.913660327,0.0,46.0930336215,113.312780494,498.230783124,475.080327531,5.66466996096,17.4857856325
 03/23  04:00:00,796.674714265,96.6916897739,291.646161684,0.0,100.150657288,148.969399434,482.330327387,459.177581673,5.66466996096,17.4880757527
 03/23  05:00:00,788.720206259,97.2030798399,279.859820979,0.0,100.150657288,149.894399434,798.734875474,758.354463348,14.1616749024,26.2187372241
 03/23  06:00:00,1010.16017382,98.5328216959,272.290399789,0.0,176.471037341,302.612436532,564.916329361,519.107153685,28.3233498048,17.4858258712
 03/23  07:00:00,1125.77939819,100.292577627,280.808302762,0.0,243.2593065,310.10971186,540.768286405,471.73896411,42.4850247072,26.5442975873
 03/23  08:00:00,1186.60034972,101.285092349,306.792687974,0.0,243.2593065,310.10971186,534.987258663,433.799308136,56.6466996096,44.541250917
 03/23  09:00:00,1261.75006971,101.913036935,354.870005086,0.0,243.2593065,302.612436532,493.826439128,406.562075078,42.4850247072,44.7793393425
 03/23  10:00:00,1325.30293032,102.594336264,416.28500446,0.0,243.2593065,310.10971186,498.572201656,373.60448328,70.808374512,54.1593438636
 03/23  11:00:00,1427.95649203,103.166055246,518.969375174,0.0,243.2593065,310.10971186,477.807902025,352.699528012,70.808374512,54.2999995014
 03/23  12:00:00,1414.67687789,103.794221906,544.564842916,0.0,243.2593065,310.10971186,454.559534052,338.825772362,70.808374512,44.9253871781
 03/23  13:00:00,1457.68209816,104.596312566,556.22013553,0.0,243.2593065,302.612436532,438.735046593,327.779146097,56.6466996096,54.3092008864
 03/23  14:00:00,1458.30969516,105.246377777,557.628364254,0.0,243.2593065,302.612436532,413.743578322,317.087944232,42.4850247072,54.1706093833
 03/23  15:00:00,1455.83009668,105.599905228,554.498051872,0.0,243.2593065,302.612436532,412.203669666,310.542032394,56.6466996096,45.0149376625
 03/23  16:00:00,1460.74451178,105.768581389,557.375096843,0.0,243.2593065,310.10971186,451.996271953,322.340356621,84.9700494144,44.6858659174
 03/23  17:00:00,1464.50531625,106.068431567,561.226744944,0.0,243.2593065,310.10971186,442.858503623,331.446139989,84.9700494144,26.4423142191
 03/23  18:00:00,1201.72602996,96.6916897739,574.009682479,0.0,166.938926447,199.110933808,447.924632854,336.636579891,84.9700494144,26.3180035482
 03/23  19:00:00,1201.77237496,96.6916897739,570.519170288,0.0,166.938926447,191.61365848,423.71533155,349.514712715,56.6466996096,17.5539192257
 03/23  20:00:00,1064.24305193,96.6916897739,563.825601598,0.0,100.150657288,124.558693486,477.103376858,394.135931187,56.6466996096,26.3207460611
 03/23  21:00:00,1024.41901291,96.6916897739,558.840824473,0.0,100.150657288,124.558693486,462.943234184,402.966588946,42.4850247072,17.4916205305
 03/23  22:00:00,957.031287256,96.6916897739,551.213483383,0.0,46.0930336215,124.558693486,469.730590795,423.920639868,28.3233498048,17.4866011218
 03/23  23:00:00,958.865726912,96.6916897739,548.319701348,0.0,46.0930336215,124.558693486,469.440129159,429.058130574,14.1616749024,26.2203236828
 03/23  24:00:00,949.440764927,96.6916897739,550.817380667,0.0,46.0930336215,113.312780494,454.259352676,431.110286762,5.66466996096,17.4843959533
 03/24  01:00:00,951.390702973,96.6916897739,552.523873832,0.0,46.0930336215,113.312780494,457.787507699,434.636518399,5.66466996096,17.4863193391
 03/24  02:00:00,950.374643692,96.6916897739,551.361478371,0.0,46.0930336215,113.312780494,462.436641835,439.283506186,5.66466996096,17.4884656881
 03/24  03:00:00,944.464603784,96.6916897739,547.409299499,0.0,46.0930336215,113.312780494,468.652444077,445.504944703,5.66466996096,17.4828294131
 03/24  04:00:00,954.203264944,96.6916897739,473.303414863,0.0,100.150657288,148.969399434,452.551353116,429.401757022,5.66466996096,17.4849261335
 03/24  05:00:00,910.227262968,97.2251213531,434.956815545,0.0,100.150657288,149.894399434,686.971689574,655.3214795,14.1616749024,17.4885351716
 03/24  06:00:00,1122.97377816,99.4539358809,413.690324642,0.0,176.471037341,302.612436532,522.536038086,467.995476922,28.3233498048,26.2172113599
 03/24  07:00:00,1228.90960343,101.247881251,405.675080092,0.0,243.2593065,310.10971186,493.846825983,424.80999475,42.4850247072,26.5518065253
 03/24  08:00:00,1289.58584178,102.21188993,425.037288923,0.0,243.2593065,310.10971186,490.630686307,389.433741097,56.6466996096,44.5502456005
 03/24  09:00:00,1364.31297478,102.783781177,465.78511919,0.0,243.2593065,302.612436532,453.99257326,366.731079936,42.4850247072,44.7764686167
 03/24  10:00:00,1453.51590908,103.393674553,532.721667882,0.0,243.2593065,310.10971186,458.704502282,342.761419293,70.808374512,45.1347084771
 03/24  11:00:00,1479.30570323,104.153951101,537.095436202,0.0,243.2593065,310.10971186,454.914543254,329.797721478,70.808374512,54.3084472638
 03/24  12:00:00,1452.61476314,105.069737365,537.968985486,0.0,243.2593065,310.10971186,447.003996869,322.28007398,70.808374512,53.9155483768
 03/24  13:00:00,1497.93965885,106.144705002,538.680200745,0.0,243.2593065,302.612436532,424.930045016,313.980426797,56.6466996096,54.3029186102
 03/24  14:00:00,1503.22122017,107.057162972,539.324217018,0.0,243.2593065,302.612436532,402.880943042,306.238431171,42.4850247072,54.1574871638
 03/24  15:00:00,1504.05100892,107.632150667,539.560906182,0.0,243.2593065,302.612436532,393.129112591,291.469833584,56.6466996096,45.0125793975
 03/24  16:00:00,1518.16941024,108.060598116,538.538205676,0.0,243.2593065,310.10971186,413.94728639,284.28206004,84.9700494144,44.6951769355
 03/24  17:00:00,1516.06346367,108.378405196,535.86537429,0.0,243.2593065,310.10971186,400.827339823,289.416477923,84.9700494144,26.4408124857
 03/24  18:00:00,1233.22121618,96.6916897739,531.938516299,0.0,166.938926447,199.110933808,425.463821165,314.175585879,84.9700494144,26.3181858723
 03/24  19:00:00,1230.85408515,96.6916897739,525.608502631,0.0,166.938926447,191.61365848,411.45129972,337.255341935,56.6466996096,17.5492581754
 03/24  20:00:00,1048.46955522,96.6916897739,474.881563006,0.0,100.150657288,124.558693486,467.604048761,384.636482077,56.6466996096,26.3208670738
