Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  21:00:00,967.300650474,96.6916897739,432.665164458,0.0,100.150657288,124.558693486,456.168049901,396.188011585,42.4850247072,17.4950136093
 03/24  22:00:00,905.528492535,96.6916897739,435.202221533,0.0,46.0930336215,124.558693486,464.307186923,418.497842492,28.3233498048,17.4859946269
 03/24  23:00:00,882.965120442,96.6916897739,422.499139118,0.0,46.0930336215,124.558693486,459.900904295,428.255047499,14.1616749024,17.484181894
 03/24  24:00:00,840.486021463,96.6916897739,404.451362462,0.0,46.0930336215,113.312780494,459.180285799,436.029071007,5.66466996096,17.4865448315
 03/25  01:00:00,817.218218776,96.6916897739,384.744478629,0.0,46.0930336215,113.312780494,474.499716984,442.615564249,5.66466996096,26.2194827734
 03/25  02:00:00,791.452989626,96.6916897739,353.583528371,0.0,46.0930336215,113.312780494,474.063030955,450.914776375,5.66466996096,17.4835846197
 03/25  03:00:00,776.822488258,96.6916897739,335.601774733,0.0,46.0930336215,113.312780494,480.542313144,457.391919652,5.66466996096,17.4857235306
 03/25  04:00:00,767.595523727,96.6916897739,321.603939284,0.0,55.6251445156,113.312780494,474.361548325,451.208944592,5.66466996096,17.4879337723
 03/25  05:00:00,756.072299857,96.6916897739,313.246087135,0.0,55.6251445156,113.312780494,485.927359662,454.283390892,14.1616749024,17.4822938679
 03/25  06:00:00,825.134501548,96.6916897739,311.675984903,0.0,65.1572554096,176.889270242,442.195313976,396.387616251,28.3233498048,17.4843479207
 03/25  07:00:00,930.411370913,97.0259874138,310.789485874,0.0,109.682768182,220.96816451,715.839252386,655.866317228,42.4850247072,17.4879104513
 03/25  08:00:00,934.745546089,97.0208006347,309.852805256,0.0,109.682768182,220.96816451,604.254707178,521.210595809,56.6466996096,26.3974117598
 03/25  09:00:00,1058.41971377,97.9242808147,329.848438685,0.0,131.945524568,266.955817592,546.149096782,468.246654787,42.4850247072,35.4174172879
 03/25  10:00:00,1107.49194172,98.2868696191,357.445265784,0.0,131.945524568,274.45309292,546.514210459,440.072670247,70.808374512,35.6331657005
 03/25  11:00:00,1135.3321954,98.3445759523,378.830404566,0.0,131.945524568,274.45309292,547.101837122,431.759463919,70.808374512,44.5339986915
 03/25  12:00:00,1110.82698208,98.6476386818,389.449869499,0.0,131.945524568,274.45309292,521.185942338,414.76583788,70.808374512,35.6117299462
 03/25  13:00:00,1128.60831702,98.9190996401,414.056602076,0.0,131.945524568,266.955817592,497.90249565,405.633611758,56.6466996096,35.622184282
 03/25  14:00:00,1152.97360604,99.0613911386,432.713593265,0.0,131.945524568,266.955817592,483.825995764,396.823684074,42.4850247072,44.5172869834
 03/25  15:00:00,1089.36509465,96.6916897739,446.835464388,0.0,109.682768182,212.545889182,382.604159535,290.339445279,56.6466996096,35.6180146461
 03/25  16:00:00,1108.23255462,96.6916897739,457.103539748,0.0,109.682768182,220.04316451,405.842578977,285.254717562,84.9700494144,35.617812001
 03/25  17:00:00,1067.94038327,96.6916897739,458.834659847,0.0,109.682768182,220.04316451,407.797651306,287.445876878,84.9700494144,35.3817250135
 03/25  18:00:00,1016.04148971,96.6916897739,447.99548659,0.0,100.150657288,199.110933808,432.337205199,329.879228652,84.9700494144,17.4879271326
 03/25  19:00:00,997.198074925,96.6916897739,428.03958713,0.0,100.150657288,191.61365848,433.199844991,359.070880135,56.6466996096,17.4822652464
 03/25  20:00:00,868.18365261,96.6916897739,407.122199885,0.0,55.6251445156,124.558693486,487.959308533,413.826280909,56.6466996096,17.4863280146
 03/25  21:00:00,811.231610287,96.6916897739,363.131253058,0.0,55.6251445156,124.558693486,486.499656198,426.528183488,42.4850247072,17.4864480034
 03/25  22:00:00,771.201572756,96.6916897739,336.837291551,0.0,46.0930336215,124.558693486,501.095548442,446.556160474,28.3233498048,26.2160381631
 03/25  23:00:00,780.721491515,96.6916897739,333.7426855,0.0,46.0930336215,124.558693486,486.387814837,454.742146702,14.1616749024,17.4839932327
 03/25  24:00:00,777.324227545,96.6916897739,332.173698876,0.0,46.0930336215,113.312780494,482.729854897,459.57898357,5.66466996096,17.4862013656
 03/26  01:00:00,748.352915659,96.6916897739,320.524637432,0.0,34.9616554283,113.312780494,490.222911876,467.070162654,5.66466996096,17.4880792614
 03/26  02:00:00,735.888326979,96.6916897739,312.481175008,0.0,34.9616554283,113.312780494,497.060664598,473.913760687,5.66466996096,17.4822339495
 03/26  03:00:00,721.992757712,96.6916897739,300.957506331,0.0,34.9616554283,113.312780494,504.836687413,481.687768874,5.66466996096,17.4842485775
 03/26  04:00:00,708.274569411,96.6916897739,282.629762114,0.0,44.4937663224,113.312780494,511.058070321,487.907007701,5.66466996096,17.4863926592
 03/26  05:00:00,687.198948596,96.6916897739,264.19538562,0.0,44.4937663224,113.312780494,554.395364647,514.017877465,14.1616749024,26.2158122793
 03/26  06:00:00,741.232961884,96.6916897739,245.494193511,0.0,54.0258772165,176.889270242,519.877660357,474.070500839,28.3233498048,17.4838097135
 03/26  07:00:00,737.597265592,96.6916897739,247.10257501,0.0,54.0258772165,184.38654557,523.073702345,463.10272474,42.4850247072,17.4859528983
 03/26  08:00:00,841.15525245,96.6916897739,272.271888947,0.0,65.1572554096,220.04316451,488.385346775,405.369250563,56.6466996096,26.3693966017
 03/26  09:00:00,889.38425986,96.6916897739,317.415130593,0.0,65.1572554096,212.545889182,444.412565584,375.397558008,42.4850247072,26.5299828689
 03/26  10:00:00,961.890339187,96.6916897739,374.339580505,0.0,65.1572554096,220.04316451,464.16174744,357.770404316,70.808374512,35.5829686119
 03/26  11:00:00,1005.39329568,96.6916897739,415.494775326,0.0,65.1572554096,220.04316451,466.783190082,351.508121511,70.808374512,44.466694059
 03/26  12:00:00,1019.94659685,96.6916897739,430.699760667,0.0,65.1572554096,220.04316451,447.433725251,341.062459179,70.808374512,35.5628915593
 03/26  13:00:00,1027.84561061,96.6916897739,446.214234812,0.0,65.1572554096,212.545889182,427.617393224,335.40214213,56.6466996096,35.5685514847
 03/26  14:00:00,1043.91976897,96.6916897739,456.947704422,0.0,65.1572554096,212.545889182,405.660640191,327.601301102,42.4850247072,35.5743143817
 03/26  15:00:00,1063.90784882,96.6916897739,474.563554807,0.0,65.1572554096,212.545889182,413.465977001,321.239218836,56.6466996096,35.5800585555
 03/26  16:00:00,1062.37570189,96.6916897739,490.271507056,0.0,65.1572554096,220.04316451,446.557631617,324.561776414,84.9700494144,37.0258057884
 03/26  17:00:00,1016.4492932,96.6916897739,485.832576905,0.0,54.0258772165,184.38654557,442.34716653,323.440529394,84.9700494144,33.9365877218
 03/26  18:00:00,948.686696906,96.6916897739,459.394778733,0.0,44.4937663224,163.454314868,461.52359247,359.071668822,84.9700494144,17.4818742338
 03/26  19:00:00,929.669811838,96.6916897739,434.659815341,0.0,44.4937663224,155.95703954,463.406742686,389.276221936,56.6466996096,17.4838211405
 03/26  20:00:00,880.22734216,96.6916897739,407.706260257,0.0,44.4937663224,124.558693486,513.749613733,439.61696372,56.6466996096,17.4859504036
 03/26  21:00:00,865.087873215,96.6916897739,397.192002611,0.0,44.4937663224,124.558693486,521.501726843,452.801880482,42.4850247072,26.2148216534
 03/26  22:00:00,835.474142485,96.6916897739,373.629476424,0.0,34.9616554283,124.558693486,522.402793364,476.596065321,28.3233498048,17.4833782379
 03/26  23:00:00,808.622956585,96.6916897739,345.935960463,0.0,34.9616554283,124.558693486,519.928401984,488.281216827,14.1616749024,17.4855102551
 03/26  24:00:00,782.097518116,96.6916897739,336.240899466,0.0,34.9616554283,113.312780494,518.360309854,495.207937167,5.66466996096,17.4877027263
 03/27  01:00:00,778.978813405,96.6916897739,323.900659309,0.0,46.0930336215,113.312780494,523.726160474,500.579754586,5.66466996096,17.4817359272
 03/27  02:00:00,756.95442826,96.6916897739,305.268410141,0.0,46.0930336215,113.312780494,532.052146754,508.903941275,5.66466996096,17.4835355188
 03/27  03:00:00,746.811816205,96.6916897739,296.610202656,0.0,46.0930336215,113.312780494,541.478564296,518.328304061,5.66466996096,17.4855902741
 03/27  04:00:00,841.523528534,96.6916897739,304.86264622,0.0,100.150657288,148.969399434,525.963748166,494.08457393,5.66466996096,26.2145042749
 03/27  05:00:00,860.644137871,96.6916897739,321.474719162,0.0,100.150657288,149.894399434,996.531134834,964.886525667,14.1616749024,17.4829342639
 03/27  06:00:00,1093.12408579,96.9773580692,328.884205232,0.0,176.471037341,302.612436532,646.338658994,600.530294016,28.3233498048,17.4850151731
 03/27  07:00:00,1179.30913152,97.2830492135,327.725505941,0.0,243.2593065,310.10971186,604.71990534,535.694452125,42.4850247072,26.5404285084
 03/27  08:00:00,1196.25230916,97.408499918,316.984274052,0.0,243.2593065,310.10971186,612.845382383,511.66725909,56.6466996096,44.5314236841
 03/27  09:00:00,1221.93035136,97.5032592135,309.554899637,0.0,243.2593065,302.612436532,587.286118664,500.032871506,42.4850247072,44.7682224511
 03/27  10:00:00,1239.16259304,97.6085916301,319.197698942,0.0,243.2593065,310.10971186,602.044193289,479.950093487,70.808374512,51.2857252897
 03/27  11:00:00,1237.40561816,97.8296576759,316.083488922,0.0,243.2593065,310.10971186,593.629447386,465.676696949,70.808374512,57.1443759257
 03/27  12:00:00,1188.52920551,98.077787545,309.062853362,0.0,243.2593065,310.10971186,572.548962448,456.830813713,70.808374512,44.9097742226
 03/27  13:00:00,1227.31956161,98.3775821187,308.533714872,0.0,243.2593065,302.612436532,563.063308245,452.122641617,56.6466996096,54.2939670191
 03/27  14:00:00,1216.86240902,98.7328419723,297.941428423,0.0,243.2593065,302.612436532,544.769522808,448.136636358,42.4850247072,54.1478617428
 03/27  15:00:00,1214.1879555,99.160697132,295.716366947,0.0,243.2593065,302.612436532,543.333615487,441.682417157,56.6466996096,45.0044987211
 03/27  16:00:00,1231.3275331,99.5648282939,303.489200149,0.0,243.2593065,310.10971186,562.351681352,432.699687257,84.9700494144,44.6819446801
 03/27  17:00:00,1223.20135228,99.9324206687,296.793018501,0.0,243.2593065,310.10971186,543.017219379,431.609295663,84.9700494144,26.4378743017
 03/27  18:00:00,947.702828185,96.6916897739,289.829866207,0.0,166.938926447,199.110933808,513.828806045,402.543213739,84.9700494144,26.3155428916
 03/27  19:00:00,952.046674043,96.6916897739,289.207404856,0.0,166.938926447,191.61365848,484.456050605,410.25811312,56.6466996096,17.551237876
 03/27  20:00:00,821.392073716,96.6916897739,288.75415989,0.0,100.150657288,124.558693486,537.01938394,454.05496785,56.6466996096,26.3177164805
 03/27  21:00:00,782.386844323,96.6916897739,288.694082072,0.0,100.150657288,124.558693486,521.702153177,461.724106401,42.4850247072,17.4930220688
 03/27  22:00:00,717.456028186,96.6916897739,288.769215311,0.0,46.0930336215,124.558693486,528.005315793,482.197998411,28.3233498048,17.483967577
 03/27  23:00:00,731.374338758,96.6916897739,299.044610362,0.0,46.0930336215,124.558693486,519.94751647,488.303823601,14.1616749024,17.4820179667
 03/27  24:00:00,728.052448411,96.6916897739,306.335158797,0.0,46.0930336215,113.312780494,516.051228612,492.900462416,5.66466996096,17.4860962353
 03/28  01:00:00,728.994061928,96.6916897739,307.143906053,0.0,46.0930336215,113.312780494,521.517290427,498.366729976,5.66466996096,17.4858904897
 03/28  02:00:00,716.226407099,96.6916897739,297.263816942,0.0,46.0930336215,113.312780494,537.374565489,505.495276026,5.66466996096,26.2146195022
 03/28  03:00:00,707.263503938,96.6916897739,290.190453203,0.0,46.0930336215,113.312780494,535.139460097,511.991914589,5.66466996096,17.4828755466
 03/28  04:00:00,794.240596416,96.6916897739,279.942258734,0.0,100.150657288,148.969399434,522.1426713,498.993087735,5.66466996096,17.4849136047
 03/28  05:00:00,792.518415288,96.881138272,273.218862122,0.0,100.150657288,149.894399434,897.503084523,865.855223981,14.1616749024,17.486185639
 03/28  06:00:00,1017.65123303,97.5891331526,272.072126548,0.0,176.471037341,302.612436532,615.992607977,570.18605447,28.3233498048,17.4832037028
 03/28  07:00:00,1121.39390122,98.1315706007,269.35761547,0.0,243.2593065,310.10971186,595.696614447,517.826084966,42.4850247072,35.3855047739
 03/28  08:00:00,1170.04192831,98.8291991835,279.308219538,0.0,243.2593065,310.10971186,573.279447758,481.008143296,56.6466996096,35.6246048528
 03/28  09:00:00,1215.88339398,99.3652165446,287.981246769,0.0,243.2593065,302.612436532,550.965248641,463.715203798,42.4850247072,44.7650201356
 03/28  10:00:00,1227.58758908,99.7993555326,289.260354543,0.0,243.2593065,310.10971186,575.953124417,450.995455347,70.808374512,54.1492945581
 03/28  11:00:00,1229.81217692,100.182459294,289.852117968,0.0,243.2593065,310.10971186,568.810585365,443.715620026,70.808374512,54.2865908264
 03/28  12:00:00,1193.21654463,100.535467857,290.59529689,0.0,243.2593065,310.10971186,555.667119183,439.943423443,70.808374512,44.9153212276
 03/28  13:00:00,1230.27713118,100.906932072,291.199148416,0.0,243.2593065,302.612436532,547.376434362,436.45173653,56.6466996096,54.2779982221
 03/28  14:00:00,1225.82892777,101.27851967,290.837278147,0.0,243.2593065,302.612436532,526.048834459,429.420523538,42.4850247072,54.1432862133
 03/28  15:00:00,1223.19391619,101.637608583,290.428327116,0.0,243.2593065,302.612436532,520.738932582,419.092831163,56.6466996096,44.9994018101
 03/28  16:00:00,1230.19885593,101.929256503,290.482893947,0.0,243.2593065,310.10971186,540.289573192,410.644352696,84.9700494144,44.6751710818
 03/28  17:00:00,1230.50015654,102.169061106,290.409841788,0.0,243.2593065,310.10971186,521.360382571,409.954072882,84.9700494144,26.4362602749
 03/28  18:00:00,949.668614555,96.6916897739,280.08002386,0.0,166.938926447,199.110933808,505.415272806,394.127355714,84.9700494144,26.3178676776
 03/28  19:00:00,945.649437223,96.6916897739,272.858267948,0.0,166.938926447,191.61365848,481.263853083,407.067195288,56.6466996096,17.5499581855
 03/28  20:00:00,807.719907098,96.6916897739,262.134954335,0.0,100.150657288,124.558693486,546.12073019,463.159619729,56.6466996096,26.3144108513
 03/28  21:00:00,767.693609397,96.6916897739,255.364046667,0.0,100.150657288,124.558693486,541.552289786,481.575624916,42.4850247072,17.4916401625
 03/28  22:00:00,705.012190038,96.6916897739,254.762900233,0.0,46.0930336215,124.558693486,549.362986009,503.557226479,28.3233498048,17.4824097256
 03/28  23:00:00,694.172560136,96.6916897739,243.96498529,0.0,46.0930336215,124.558693486,556.041663633,524.395549571,14.1616749024,17.4844391593
 03/28  24:00:00,677.17186289,96.6916897739,236.762579764,0.0,46.0930336215,113.312780494,571.151726742,539.270292385,5.66466996096,26.2167643959
 03/29  01:00:00,672.34606869,96.6916897739,226.194889263,0.0,46.0930336215,113.312780494,584.279453571,561.133442968,5.66466996096,17.4813406426
 03/29  02:00:00,662.093675999,96.6916897739,218.32479009,0.0,46.0930336215,113.312780494,599.618789745,576.470958698,5.66466996096,17.4831610863
 03/29  03:00:00,662.540502908,96.6916897739,217.209069994,0.0,46.0930336215,113.312780494,606.759728431,583.609921723,5.66466996096,17.4851367476
 03/29  04:00:00,756.686370596,96.6916897739,217.122793738,0.0,100.150657288,148.969399434,586.43501742,563.287074151,5.66466996096,17.4832733075
 03/29  05:00:00,760.595259071,97.1312314093,217.089435346,0.0,100.150657288,149.894399434,907.780521646,876.134605968,14.1616749024,17.4842407761
 03/29  06:00:00,979.97146568,98.0338099552,216.397334922,0.0,176.471037341,302.612436532,639.017700028,593.209126212,28.3233498048,17.4852240111
 03/29  07:00:00,1094.12007797,99.3605527649,216.330823259,0.0,243.2593065,310.10971186,612.853727777,534.979951836,42.4850247072,35.3887512338
 03/29  08:00:00,1137.89572776,100.112492896,216.467149137,0.0,243.2593065,310.10971186,592.547228227,500.273034976,56.6466996096,35.6274936418
 03/29  09:00:00,1182.47422644,100.67351434,226.615470333,0.0,243.2593065,302.612436532,559.304639662,472.054563939,42.4850247072,44.7650510164
 03/29  10:00:00,1212.71262104,101.234947168,244.10625648,0.0,243.2593065,310.10971186,566.570399442,441.622973103,70.808374512,54.1390518272
 03/29  11:00:00,1225.91645344,101.838612492,252.585634117,0.0,243.2593065,310.10971186,543.808158591,418.711973939,70.808374512,54.2878101408
 03/29  12:00:00,1208.51431006,102.345938368,274.395699952,0.0,243.2593065,310.10971186,518.477066793,402.762115433,70.808374512,44.9065768483
 03/29  13:00:00,1263.17207969,102.787352964,290.182985335,0.0,243.2593065,302.612436532,503.071442981,392.14641692,56.6466996096,54.2783264513
 03/29  14:00:00,1279.52664479,103.160228299,303.260924505,0.0,243.2593065,302.612436532,477.614393977,380.99657968,42.4850247072,54.1327895892
 03/29  15:00:00,1301.29888176,103.385583563,322.269502169,0.0,243.2593065,302.612436532,456.287367848,354.641000134,56.6466996096,44.9996681042
 03/29  16:00:00,1318.58056442,103.408180806,331.501329674,0.0,243.2593065,310.10971186,472.865722742,343.220384585,84.9700494144,44.6752887427
 03/29  17:00:00,1324.41344795,103.558314161,333.788310667,0.0,243.2593065,310.10971186,451.82246147,340.419189388,84.9700494144,26.4332226677
 03/29  18:00:00,1053.8089152,96.6916897739,334.570875811,0.0,166.938926447,199.110933808,458.280599933,346.997268092,84.9700494144,26.313282426
 03/29  19:00:00,1022.76640104,96.6916897739,312.92809296,0.0,166.938926447,191.61365848,449.688529129,375.493405141,56.6466996096,17.5484243782
 03/29  20:00:00,841.514403787,96.6916897739,276.35100053,0.0,100.150657288,124.558693486,516.470006076,433.508214246,56.6466996096,26.3150922201
 03/29  21:00:00,770.428719823,96.6916897739,249.604983134,0.0,100.150657288,124.558693486,526.243386287,466.270201404,42.4850247072,17.4881601765
 03/29  22:00:00,690.467133908,96.6916897739,239.619455852,0.0,46.0930336215,124.558693486,541.191174274,495.384950011,28.3233498048,17.4828744582
 03/29  23:00:00,709.908310411,96.6916897739,248.522771917,0.0,46.0930336215,124.558693486,523.560299276,491.913748944,14.1616749024,17.4848754289
 03/29  24:00:00,692.057563371,96.6916897739,244.180584408,0.0,46.0930336215,113.312780494,537.393771819,505.515694319,5.66466996096,26.2134075393
 03/30  01:00:00,661.334668786,96.6916897739,216.394116592,0.0,46.0930336215,113.312780494,576.640106254,553.493817755,5.66466996096,17.4816185381
 03/30  02:00:00,669.53920502,96.6916897739,222.214130798,0.0,46.0930336215,113.312780494,567.799276354,544.651190001,5.66466996096,17.4834163915
 03/30  03:00:00,676.484490742,96.6916897739,224.496743396,0.0,46.0930336215,113.312780494,570.756767025,547.606754226,5.66466996096,17.4853428377
 03/30  04:00:00,759.630330823,96.6916897739,217.896150306,0.0,100.150657288,148.969399434,562.110170403,538.965953414,5.66466996096,17.4795470281
 03/30  05:00:00,761.092092557,97.2162284849,217.495354713,0.0,100.150657288,149.894399434,863.633975765,831.989544662,14.1616749024,17.4827562001
 03/30  06:00:00,973.638219425,98.5094980216,206.863576797,0.0,176.471037341,302.612436532,625.423317319,579.616579499,28.3233498048,17.4833880156
 03/30  07:00:00,1078.70305613,100.190432487,199.56706776,0.0,243.2593065,310.10971186,603.636450729,525.763495537,42.4850247072,35.3879304846
 03/30  08:00:00,1130.24491899,101.103267695,208.681462621,0.0,243.2593065,310.10971186,569.369033128,477.096270528,56.6466996096,35.6260629902
 03/30  09:00:00,1181.85958694,101.685322086,225.142921647,0.0,243.2593065,302.612436532,527.980721766,440.738676248,42.4850247072,44.7570208108
 03/30  10:00:00,1216.19686238,102.319759532,252.438907003,0.0,243.2593065,310.10971186,533.056909782,408.116411409,70.808374512,54.1321238609
 03/30  11:00:00,1248.46099064,102.780971547,278.494383417,0.0,243.2593065,310.10971186,514.508512193,389.417245901,70.808374512,54.2828917797
 03/30  12:00:00,1232.68230058,103.264636792,299.21444158,0.0,243.2593065,310.10971186,490.493194278,374.782038307,70.808374512,44.9027814588
 03/30  13:00:00,1286.17357453,103.745764576,319.148099963,0.0,243.2593065,302.612436532,474.792113847,363.872773327,56.6466996096,54.2726409109
 03/30  14:00:00,1291.81934946,104.194695507,328.451763933,0.0,243.2593065,302.612436532,450.967699427,354.355464354,42.4850247072,54.1272103655
 03/30  15:00:00,1304.74312531,104.562939205,340.750941222,0.0,243.2593065,302.612436532,435.797384476,334.156165045,56.6466996096,44.9945198216
 03/30  16:00:00,1321.46491513,104.784585466,349.165235592,0.0,243.2593065,310.10971186,453.817012838,324.17969356,84.9700494144,44.6672698636
 03/30  17:00:00,1328.52705086,105.368312924,351.258879995,0.0,243.2593065,310.10971186,435.838393707,324.433567937,84.9700494144,26.4347763555
 03/30  18:00:00,1059.77231491,96.6916897739,352.211967045,0.0,166.938926447,199.110933808,453.286358232,342.006726994,84.9700494144,26.309581824
 03/30  19:00:00,1039.7227138,96.6916897739,331.663138925,0.0,166.938926447,191.61365848,439.974576689,365.778919859,56.6466996096,17.5489572208
 03/30  20:00:00,875.788561294,96.6916897739,306.173467654,0.0,100.150657288,124.558693486,498.443799078,415.484365571,56.6466996096,26.3127338968
 03/30  21:00:00,824.011047022,96.6916897739,296.95719108,0.0,100.150657288,124.558693486,485.632529873,425.656894117,42.4850247072,17.4906110486
 03/30  22:00:00,733.288330573,96.6916897739,274.523389133,0.0,46.0930336215,124.558693486,499.915522308,454.110853273,28.3233498048,17.48131923
 03/30  23:00:00,712.902298329,96.6916897739,258.889515748,0.0,46.0930336215,124.558693486,506.951233054,475.306314518,14.1616749024,17.4832436337
 03/30  24:00:00,687.714371052,96.6916897739,246.381167487,0.0,46.0930336215,113.312780494,527.447120529,496.043635249,5.66466996096,25.738815319
 03/31  01:00:00,681.137682389,96.6916897739,238.22912946,0.0,46.0930336215,113.312780494,534.03559573,510.415177565,5.66466996096,17.9557482041
 03/31  02:00:00,668.374580935,96.6916897739,226.403635322,0.0,46.0930336215,113.312780494,553.775586776,530.629305764,5.66466996096,17.4816110508
 03/31  03:00:00,659.642321693,96.6916897739,218.413856898,0.0,46.0930336215,113.312780494,568.534946944,545.386805078,5.66466996096,17.4834719053
 03/31  04:00:00,753.429124146,96.6916897739,217.375596859,0.0,100.150657288,148.969399434,550.056113452,526.906074789,5.66466996096,17.4853687016
 03/31  05:00:00,756.67707115,97.2417602831,216.971906892,0.0,100.150657288,149.894399434,827.452953881,795.808309418,14.1616749024,17.4829695605
 03/31  06:00:00,979.555773415,98.8428094883,216.389622166,0.0,176.471037341,302.612436532,593.437049067,547.630422647,28.3233498048,17.4832766152
 03/31  07:00:00,1097.92097518,100.849012775,225.70465292,0.0,243.2593065,310.10971186,551.776505173,473.908512988,42.4850247072,35.3829674781
 03/31  08:00:00,1173.79954999,101.684565282,262.019724062,0.0,243.2593065,310.10971186,525.002534209,432.735531792,56.6466996096,35.6203028078
 03/31  09:00:00,1251.34551532,102.248451666,304.34634666,0.0,243.2593065,302.612436532,498.632824657,411.390581459,42.4850247072,44.7572184905
 03/31  10:00:00,1314.08250344,102.873054556,353.835393568,0.0,243.2593065,310.10971186,506.339249653,381.400349593,70.808374512,54.1305255478
 03/31  11:00:00,1360.50623268,103.35804775,393.747713277,0.0,243.2593065,310.10971186,488.329340412,363.249262582,70.808374512,54.2717033179
 03/31  12:00:00,1348.49600603,103.8944098,419.642356455,0.0,243.2593065,310.10971186,466.498603071,350.786474893,70.808374512,44.9037536658
 03/31  13:00:00,1399.55335998,104.200846052,432.561868175,0.0,243.2593065,302.612436532,455.276050656,344.368400406,56.6466996096,54.2609506405
 03/31  14:00:00,1390.21763471,104.088749224,434.812639321,0.0,243.2593065,302.612436532,445.605879303,348.990026911,42.4850247072,54.1308276851
 03/31  15:00:00,1322.91139282,104.170327196,401.013755802,0.0,243.2593065,302.612436532,455.776956597,354.145458774,56.6466996096,44.9847982131
 03/31  16:00:00,1297.71030961,104.566489135,387.552425022,0.0,243.2593065,310.10971186,472.573773713,342.93386471,84.9700494144,44.6698595885
 03/31  17:00:00,1311.78597462,104.858975569,404.677189953,0.0,243.2593065,310.10971186,439.445789546,328.040964513,84.9700494144,26.4347756188
 03/31  18:00:00,1038.14399958,96.6916897739,395.732471326,0.0,166.938926447,199.110933808,444.197414155,332.91469409,84.9700494144,26.3126706499
 03/31  19:00:00,1017.66105682,96.6916897739,367.514733149,0.0,166.938926447,191.61365848,436.28156617,362.089239738,56.6466996096,17.5456268224
 03/31  20:00:00,873.993718674,96.6916897739,354.120998944,0.0,100.150657288,124.558693486,496.663954473,413.703072168,56.6466996096,26.3141826962
 03/31  21:00:00,833.082561209,96.6916897739,351.974438009,0.0,100.150657288,124.558693486,484.773107791,424.797231557,42.4850247072,17.4908515266
 03/31  22:00:00,763.05231801,96.6916897739,340.496157746,0.0,46.0930336215,124.558693486,492.418986683,446.613022746,28.3233498048,17.4826141325
 03/31  23:00:00,747.900567977,96.6916897739,321.134052125,0.0,46.0930336215,124.558693486,487.597539017,455.956296182,14.1616749024,17.4795679327
 03/31  24:00:00,725.320144173,96.6916897739,301.536906507,0.0,46.0930336215,113.312780494,487.124620032,463.976545079,5.66466996096,17.4834049922
 04/01  01:00:00,712.510028481,96.6916897739,284.203815245,0.0,46.0930336215,113.312780494,494.476064084,471.328418313,5.66466996096,17.4829758102
 04/01  02:00:00,695.286446412,96.6916897739,267.242424553,0.0,46.0930336215,113.312780494,521.913632358,490.035174158,5.66466996096,26.213788239
 04/01  03:00:00,677.145819341,96.6916897739,249.148270694,0.0,46.0930336215,113.312780494,537.754783699,514.610601088,5.66466996096,17.4795126495
 04/01  04:00:00,669.944091738,96.6916897739,229.659595856,0.0,55.6251445156,113.312780494,555.698661446,532.552697876,5.66466996096,17.4812936086
 04/01  05:00:00,661.894284044,96.6916897739,218.828783713,0.0,55.6251445156,113.312780494,583.172109004,551.527303529,14.1616749024,17.4831305727
 04/01  06:00:00,724.37530502,96.6916897739,213.516350388,0.0,65.1572554096,176.889270242,545.288351917,499.483336106,28.3233498048,17.4816660062
 04/01  07:00:00,829.898423357,97.0263000329,207.7348697,0.0,109.682768182,220.96816451,831.006134002,771.038588449,42.4850247072,17.4825208453
 04/01  08:00:00,842.232628938,97.0214626927,212.623716153,0.0,109.682768182,220.96816451,676.12581081,593.090512989,56.6466996096,26.3885982111
 04/01  09:00:00,980.220252987,97.6633889825,244.942926889,0.0,131.945524568,266.955817592,592.190592337,514.310800172,42.4850247072,35.3947674577
 04/01  10:00:00,1040.6329948,97.8196884836,292.181741483,0.0,131.945524568,274.45309292,584.166759756,477.752603737,70.808374512,35.6057815069
 04/01  11:00:00,1070.43137419,97.9071900382,312.949212806,0.0,131.945524568,274.45309292,566.149502566,459.725981985,70.808374512,35.615146069
 04/01  12:00:00,1075.19515902,98.1121799292,334.256701272,0.0,131.945524568,274.45309292,558.914456628,443.593561927,70.808374512,44.5125201885
 04/01  13:00:00,1101.81172853,98.2787349525,357.329953054,0.0,131.945524568,266.955817592,524.124303767,431.887538677,56.6466996096,35.5900654808
 04/01  14:00:00,1125.66220725,98.3841227476,373.431715123,0.0,131.945524568,266.955817592,498.382146405,420.300602506,42.4850247072,35.5965191914
 04/01  15:00:00,1057.51387353,96.6916897739,378.153221934,0.0,109.682768182,212.545889182,401.045684319,308.791097274,56.6466996096,35.6078874359
 04/01  16:00:00,1062.93376549,96.6916897739,374.835409012,0.0,109.682768182,220.04316451,437.010623655,307.536336689,84.9700494144,44.5042375514
 04/01  17:00:00,1014.97307608,96.6916897739,370.16756086,0.0,109.682768182,220.04316451,421.927379269,310.420732345,84.9700494144,26.5365975091
 04/01  18:00:00,964.085057152,96.6916897739,358.349021104,0.0,100.150657288,199.110933808,452.578429798,350.128193169,84.9700494144,17.4801872151
 04/01  19:00:00,917.472439633,96.6916897739,320.036032074,0.0,100.150657288,191.61365848,453.285508524,379.156796858,56.6466996096,17.4820120564
 04/01  20:00:00,748.966332188,96.6916897739,267.248498063,0.0,55.6251445156,124.558693486,531.02626513,456.895602241,56.6466996096,17.4839632798
 04/01  21:00:00,720.332163155,96.6916897739,243.503090096,0.0,55.6251445156,124.558693486,558.12494421,489.428487351,42.4850247072,26.2114321521
 04/01  22:00:00,728.56701254,96.6916897739,260.989559629,0.0,46.0930336215,124.558693486,527.939427694,482.135518124,28.3233498048,17.480559766
 04/01  23:00:00,716.788140566,96.6916897739,253.837312146,0.0,46.0930336215,124.558693486,530.605466144,498.961403421,14.1616749024,17.4823878201
 04/01  24:00:00,674.440989542,96.6916897739,230.855445836,0.0,46.0930336215,113.312780494,558.220081346,535.071154459,5.66466996096,17.4842569252
 04/02  01:00:00,643.192221508,96.6916897739,213.61294763,0.0,34.9616554283,113.312780494,594.518456951,571.375684112,5.66466996096,17.4781028781
 04/02  02:00:00,631.139175842,96.6916897739,202.576013964,0.0,34.9616554283,113.312780494,617.837499571,594.693313128,5.66466996096,17.4795164821
 04/02  03:00:00,626.445784116,96.6916897739,197.783185346,0.0,34.9616554283,113.312780494,630.801592715,607.655697016,5.66466996096,17.4812257384
 04/02  04:00:00,631.173130351,96.6916897739,193.781679898,0.0,44.4937663224,113.312780494,632.865959775,609.718289515,5.66466996096,17.4830002995
 04/02  05:00:00,627.75358714,96.6916897739,188.883749575,0.0,44.4937663224,113.312780494,663.891899354,623.520087954,14.1616749024,26.2101364969
 04/02  06:00:00,694.399796188,96.6916897739,189.040715312,0.0,54.0258772165,176.889270242,605.141963855,559.339006228,28.3233498048,17.4796078218
 04/02  07:00:00,700.303361274,96.6916897739,204.735558511,0.0,54.0258772165,184.38654557,569.779592017,509.813197748,42.4850247072,17.4813695619
 04/02  08:00:00,797.711550175,96.6916897739,231.696842852,0.0,65.1572554096,220.04316451,526.679014764,443.672153063,56.6466996096,26.3601620914
 04/02  09:00:00,827.435040642,96.6916897739,266.556283842,0.0,65.1572554096,212.545889182,482.52238272,413.516690112,42.4850247072,26.5206679011
 04/02  10:00:00,891.208862728,96.6916897739,306.910204942,0.0,65.1572554096,220.04316451,510.223601131,403.852693727,70.808374512,35.5625328916
 04/02  11:00:00,944.844759737,96.6916897739,348.643240092,0.0,65.1572554096,220.04316451,506.491429866,400.116017215,70.808374512,35.5670381389
 04/02  12:00:00,980.696513973,96.6916897739,380.730900494,0.0,65.1572554096,220.04316451,504.264999389,397.119687563,70.808374512,36.3369373144
 04/02  13:00:00,1002.88944054,96.6916897739,406.342571615,0.0,65.1572554096,212.545889182,489.544678948,389.224830489,56.6466996096,43.6731488485
 04/02  14:00:00,1029.41149039,96.6916897739,432.592504783,0.0,65.1572554096,212.545889182,443.980237149,365.947327764,42.4850247072,35.5478846775
 04/02  15:00:00,1050.21005573,96.6916897739,452.982999621,0.0,65.1572554096,212.545889182,451.936874437,359.738131484,56.6466996096,35.5520433429
 04/02  16:00:00,1030.51663822,96.6916897739,453.345526691,0.0,65.1572554096,220.04316451,479.548687938,359.022421732,84.9700494144,35.5562167915
 04/02  17:00:00,977.482166501,96.6916897739,453.193546379,0.0,54.0258772165,184.38654557,466.93348248,355.449609213,84.9700494144,26.5138238521
 04/02  18:00:00,920.942744247,96.6916897739,436.020271418,0.0,44.4937663224,163.454314868,502.996636787,391.816027644,84.9700494144,26.2105597294
 04/02  19:00:00,867.019666297,96.6916897739,393.341186924,0.0,44.4937663224,155.95703954,495.403182063,421.276518772,56.6466996096,17.4799636814
 04/02  20:00:00,795.069980958,96.6916897739,356.107634816,0.0,44.4937663224,124.558693486,546.002635403,471.87419275,56.6466996096,17.4817430437
 04/02  21:00:00,773.869433538,96.6916897739,337.022780693,0.0,44.4937663224,124.558693486,544.018848689,484.050290935,42.4850247072,17.4835330461
 04/02  22:00:00,748.684756683,96.6916897739,319.092457646,0.0,34.9616554283,124.558693486,550.637353337,504.835851115,28.3233498048,17.4781524178
 04/02  23:00:00,732.982919251,96.6916897739,304.795948662,0.0,34.9616554283,124.558693486,545.439818199,513.798883377,14.1616749024,17.4792599201
 04/02  24:00:00,708.282745777,96.6916897739,293.166196676,0.0,34.9616554283,113.312780494,546.214994474,523.067292151,5.66466996096,17.4830323618
 04/03  01:00:00,707.385598587,96.6916897739,279.983106153,0.0,46.0930336215,113.312780494,562.976960545,539.829802923,5.66466996096,17.4824876616
 04/03  02:00:00,702.646677009,96.6916897739,273.853542442,0.0,46.0930336215,113.312780494,584.027906689,552.154630146,5.66466996096,26.2086065819
 04/03  03:00:00,702.939151464,96.6916897739,271.925437798,0.0,46.0930336215,113.312780494,583.791118478,560.647703308,5.66466996096,17.4787452088
 04/03  04:00:00,787.273829411,96.6916897739,263.716389559,0.0,100.150657288,148.969399434,567.191634777,544.046506267,5.66466996096,17.4804585484
 04/03  05:00:00,779.852940077,96.6916897739,249.98200334,0.0,100.150657288,149.894399434,1059.8763033,1028.23243383,14.1616749024,17.4821945599
 04/03  06:00:00,989.714460063,96.976997663,235.727553083,0.0,176.471037341,302.612436532,702.48288143,656.679169273,28.3233498048,17.4803623529
 04/03  07:00:00,1099.46471262,97.2828455867,233.613593024,0.0,243.2593065,310.10971186,656.17948753,578.324571324,42.4850247072,35.3698914987
 04/03  08:00:00,1167.8886017,97.4111719518,254.869470989,0.0,243.2593065,310.10971186,623.101603406,530.850249786,56.6466996096,35.604654011
 04/03  09:00:00,1248.14616091,97.5089078707,295.641876935,0.0,243.2593065,302.612436532,589.219734252,501.989359911,42.4850247072,44.7453496339
 04/03  10:00:00,1299.72872371,97.630314639,337.161525142,0.0,243.2593065,310.10971186,578.423430848,462.523229713,70.808374512,45.0918266227
 04/03  11:00:00,1343.23269496,97.8264038538,376.385369861,0.0,243.2593065,310.10971186,560.171265543,435.099936716,70.808374512,54.2629543149
 04/03  12:00:00,1336.1721542,98.103514861,413.967950483,0.0,243.2593065,310.10971186,539.676307666,414.994976114,70.808374512,53.8729570405
 04/03  13:00:00,1393.28317496,98.5453295072,442.478171375,0.0,243.2593065,302.612436532,511.406606558,400.510755445,56.6466996096,54.2491515035
 04/03  14:00:00,1428.72528482,99.0044156912,477.579520121,0.0,243.2593065,302.612436532,472.851061946,385.273328843,42.4850247072,45.0927083953
 04/03  15:00:00,1465.86677036,99.52448335,511.576553954,0.0,243.2593065,302.612436532,470.65095115,360.026941214,56.6466996096,53.9773103262
 04/03  16:00:00,1480.65447349,100.018724246,515.690746174,0.0,243.2593065,310.10971186,466.260915806,345.556934054,84.9700494144,35.733932337
 04/03  17:00:00,1449.78635129,100.880886487,482.520914402,0.0,243.2593065,310.10971186,458.94861677,338.747566041,84.9700494144,35.2310013147
 04/03  18:00:00,1123.90143837,96.6916897739,425.201361167,0.0,166.938926447,199.110933808,435.647070564,333.130268426,84.9700494144,17.5467527232
 04/03  19:00:00,1100.97469201,96.6916897739,402.65411057,0.0,166.938926447,191.61365848,446.041651021,363.08833411,56.6466996096,26.3066173015
 04/03  20:00:00,930.052094873,96.6916897739,361.280359702,0.0,100.150657288,124.558693486,495.156874706,420.966419244,56.6466996096,17.5437558528
 04/03  21:00:00,851.599641374,96.6916897739,327.294182034,0.0,100.150657288,124.558693486,494.122650527,434.14999929,42.4850247072,17.4876265292
 04/03  22:00:00,743.586995746,96.6916897739,294.499250398,0.0,46.0930336215,124.558693486,503.47849457,457.67283127,28.3233498048,17.482313495
 04/03  23:00:00,720.650320012,96.6916897739,273.904529378,0.0,46.0930336215,124.558693486,513.525819338,473.155090238,14.1616749024,26.2090541978
 04/03  24:00:00,694.676474456,96.6916897739,262.063997231,0.0,46.0930336215,113.312780494,511.882370615,488.738862176,5.66466996096,17.4788384773
 04/04  01:00:00,686.038219725,96.6916897739,254.759854249,0.0,46.0930336215,113.312780494,523.237761573,500.092960985,5.66466996096,17.4801306271
 04/04  02:00:00,685.712003568,96.6916897739,256.387825624,0.0,46.0930336215,113.312780494,524.932369687,501.786049066,5.66466996096,17.4816506591
 04/04  03:00:00,687.343580343,96.6916897739,259.964186232,0.0,46.0930336215,113.312780494,525.935523139,502.790272801,5.66466996096,17.4805803764
 04/04  04:00:00,777.528522534,96.6916897739,260.778507356,0.0,100.150657288,148.969399434,507.073669457,483.931797455,5.66466996096,17.4772020418
 04/04  05:00:00,777.113806028,96.88558831,260.004505908,0.0,100.150657288,149.894399434,840.36281627,808.719923008,14.1616749024,17.4812183594
 04/04  06:00:00,1001.42078417,97.5927142623,265.794290555,0.0,176.471037341,302.612436532,582.359061158,536.555141791,28.3233498048,17.4805695626
 04/04  07:00:00,1128.25982214,98.3183905938,286.742975528,0.0,243.2593065,310.10971186,554.920042035,477.057723514,42.4850247072,35.377293814
 04/04  08:00:00,1206.7443586,98.9191288246,317.458199285,0.0,243.2593065,310.10971186,535.999766049,443.7411119,56.6466996096,35.6119545385
 04/04  09:00:00,1279.64949706,99.5778254741,352.581622668,0.0,243.2593065,302.612436532,509.947393716,422.718696735,42.4850247072,44.7436722746
 04/04  10:00:00,1322.05139649,100.275216082,389.360474121,0.0,243.2593065,310.10971186,518.548411855,393.626297579,70.808374512,54.1137397642
 04/04  11:00:00,1349.79313986,100.815551868,415.061796472,0.0,243.2593065,310.10971186,502.719427192,377.663616495,70.808374512,54.2474361851
 04/04  12:00:00,1334.94755883,101.394573893,437.195000479,0.0,243.2593065,310.10971186,482.042458911,366.349286037,70.808374512,44.8847983616
 04/04  13:00:00,1403.08031897,102.015489903,464.954538022,0.0,243.2593065,302.612436532,466.65715469,355.754960393,56.6466996096,54.2554946874
 04/04  14:00:00,1460.80800424,102.690199974,515.731900687,0.0,243.2593065,302.612436532,440.073515157,343.48068487,42.4850247072,54.1078055797
 04/04  15:00:00,1473.73973644,103.185954237,521.228056808,0.0,243.2593065,302.612436532,427.463149678,325.846358442,56.6466996096,44.9700916255
 04/04  16:00:00,1456.67049745,103.675485716,527.935835335,0.0,243.2593065,310.10971186,452.096744884,322.464841258,84.9700494144,44.6618542117
 04/04  17:00:00,1454.5147597,104.094975021,538.404643801,0.0,243.2593065,310.10971186,437.606922228,326.208306854,84.9700494144,26.4285659596
 04/04  18:00:00,1175.30559272,96.6916897739,536.86047449,0.0,166.938926447,199.110933808,436.277227941,333.762672651,84.9700494144,17.5445058756
 04/04  19:00:00,1078.05013688,96.6916897739,441.30019567,0.0,166.938926447,191.61365848,436.866144473,353.914108081,56.6466996096,26.3053367822
 04/04  20:00:00,943.510740389,96.6916897739,430.803957949,0.0,100.150657288,124.558693486,477.519526573,403.327002675,56.6466996096,17.5458242891
 04/04  21:00:00,908.280383757,96.6916897739,435.193731538,0.0,100.150657288,124.558693486,482.143988487,413.437074868,42.4850247072,26.221888912
 04/04  22:00:00,840.857599222,96.6916897739,430.186684518,0.0,46.0930336215,124.558693486,479.790669072,433.989706544,28.3233498048,17.4776127231
 04/04  23:00:00,835.47535097,96.6916897739,421.757230856,0.0,46.0930336215,124.558693486,472.895052254,441.254156348,14.1616749024,17.479221003
 04/04  24:00:00,821.702028647,96.6916897739,416.722762457,0.0,46.0930336215,113.312780494,469.579246816,446.433672189,5.66466996096,17.4809046656
 04/05  01:00:00,820.198431541,96.6916897739,408.955951365,0.0,46.0930336215,113.312780494,474.589209244,451.442380256,5.66466996096,17.4821590264
 04/05  02:00:00,819.407717971,96.6916897739,405.233969654,0.0,46.0930336215,113.312780494,478.499040284,455.358481215,5.66466996096,17.4758891081
 04/05  03:00:00,819.203662114,96.6916897739,401.893859318,0.0,46.0930336215,113.312780494,482.373419669,459.231339381,5.66466996096,17.4774103267
 04/05  04:00:00,906.976188985,96.6916897739,396.72070396,0.0,100.150657288,148.969399434,465.030740139,441.88709505,5.66466996096,17.4789751289
 04/05  05:00:00,902.455658226,97.1227569011,384.936202491,0.0,100.150657288,149.894399434,739.583305989,707.939705034,14.1616749024,17.4819260522
 04/05  06:00:00,1085.37883487,98.3367144642,356.973699146,0.0,176.471037341,302.612436532,545.20344613,490.66992546,28.3233498048,26.2101708649
 04/05  07:00:00,1180.57500365,100.124843276,345.962189182,0.0,243.2593065,310.10971186,509.854136433,440.830584729,42.4850247072,26.5385269964
 04/05  08:00:00,1247.47312979,100.701060686,376.129284221,0.0,243.2593065,310.10971186,516.218577503,423.957722022,56.6466996096,35.6141558708
 04/05  09:00:00,1312.45453431,101.191916564,416.27036329,0.0,243.2593065,302.612436532,501.546543627,414.325590135,42.4850247072,44.7359287843
 04/05  10:00:00,1387.37938851,101.626498116,470.343461452,0.0,243.2593065,310.10971186,521.460820193,396.54686071,70.808374512,54.1055849706
 04/05  11:00:00,1439.77100632,102.079991087,529.725786374,0.0,243.2593065,310.10971186,505.814263322,380.758605007,70.808374512,54.2472838036
 04/05  12:00:00,1400.68600874,102.421161902,541.212619452,0.0,243.2593065,310.10971186,488.818150853,373.124896801,70.808374512,44.8848795403
 04/05  13:00:00,1442.80546406,102.69871427,547.48519133,0.0,243.2593065,302.612436532,480.693021945,369.8098743,56.6466996096,54.2364480354
 04/05  14:00:00,1447.49109756,102.975645846,550.592116931,0.0,243.2593065,302.612436532,462.901477836,366.310156814,42.4850247072,54.1062963149
 04/05  15:00:00,1448.77754723,103.254136546,550.249580491,0.0,243.2593065,302.612436532,462.219258035,360.603542153,56.6466996096,44.969016272
 04/05  16:00:00,1451.71000783,103.562622548,548.462803458,0.0,243.2593065,310.10971186,491.19111802,361.565798929,84.9700494144,44.6552696762
 04/05  17:00:00,1431.03756781,103.873059213,532.67200118,0.0,243.2593065,310.10971186,474.492241666,363.093443442,84.9700494144,26.4287488091
 04/05  18:00:00,1081.41301522,96.6916897739,457.543040833,0.0,166.938926447,199.110933808,458.79198772,356.277274268,84.9700494144,17.5446640375
 04/05  19:00:00,1058.86687242,96.6916897739,435.734024195,0.0,166.938926447,191.61365848,452.77899097,369.826809078,56.6466996096,26.3054822815
 04/05  20:00:00,926.133465537,96.6916897739,429.8578848,0.0,100.150657288,124.558693486,490.544763667,416.355277396,56.6466996096,17.5427866609
 04/05  21:00:00,882.074876489,96.6916897739,425.311476733,0.0,100.150657288,124.558693486,493.615888928,424.909762169,42.4850247072,26.221102052
 04/05  22:00:00,804.559749882,96.6916897739,415.447897279,0.0,46.0930336215,124.558693486,490.363124929,444.562147529,28.3233498048,17.4776275946
 04/05  23:00:00,795.785010453,96.6916897739,405.643027803,0.0,46.0930336215,124.558693486,483.965551697,452.324666199,14.1616749024,17.4792105964
 04/05  24:00:00,777.425713602,96.6916897739,398.113525256,0.0,46.0930336215,113.312780494,480.429321259,457.283811062,5.66466996096,17.480840236
 04/06  01:00:00,770.040833408,96.6916897739,386.991185038,0.0,46.0930336215,113.312780494,486.247556973,463.100859797,5.66466996096,17.4820272149
 04/06  02:00:00,765.345195189,96.6916897739,380.79956859,0.0,46.0930336215,113.312780494,490.624161297,467.483713405,5.66466996096,17.4757779314
 04/06  03:00:00,761.773152145,96.6916897739,376.064706225,0.0,46.0930336215,113.312780494,494.739074609,471.59724322,5.66466996096,17.4771614273
 04/06  04:00:00,845.632534338,96.6916897739,369.642434409,0.0,100.150657288,148.969399434,476.822994021,453.679647414,5.66466996096,17.4786766458
 04/06  05:00:00,841.426544139,97.1970705783,360.908111435,0.0,100.150657288,149.894399434,761.251356524,729.608121228,14.1616749024,17.4815603939
 04/06  06:00:00,1057.8776773,98.7665610398,354.751675245,0.0,176.471037341,302.612436532,556.453675042,501.920815648,28.3233498048,26.2095095887
 04/06  07:00:00,1173.13774673,100.701061064,351.726111947,0.0,243.2593065,310.10971186,515.626009347,446.603905189,42.4850247072,26.5370794512
 04/06  08:00:00,1229.15433363,101.442811411,361.554622139,0.0,243.2593065,310.10971186,508.243646706,415.985447252,56.6466996096,35.6114998451
 04/06  09:00:00,1288.50554552,101.863210048,381.945343558,0.0,243.2593065,302.612436532,493.135087778,405.91818837,42.4850247072,44.7318747003
 04/06  10:00:00,1324.59644153,102.49124514,403.934735229,0.0,243.2593065,310.10971186,502.54361702,377.63592395,70.808374512,54.0993185577
 04/06  11:00:00,1344.88860222,103.014358802,423.24991056,0.0,243.2593065,310.10971186,484.505652517,359.457032568,70.808374512,54.2402454364
 04/06  12:00:00,1348.47067234,103.564615732,479.367959358,0.0,243.2593065,310.10971186,461.702537298,346.014785846,70.808374512,44.8793769405
 04/06  13:00:00,1435.51312712,104.243921054,534.483017742,0.0,243.2593065,302.612436532,445.917125354,335.023737237,56.6466996096,54.2466885069
 04/06  14:00:00,1442.93321949,104.812430778,541.033274442,0.0,243.2593065,302.612436532,422.946570957,326.363259301,42.4850247072,54.098286949
 04/06  15:00:00,1444.46994031,105.306114368,544.18158441,0.0,243.2593065,302.612436532,419.076355546,317.467614295,56.6466996096,44.9620416413
 04/06  16:00:00,1452.30043524,105.452857135,548.428032516,0.0,243.2593065,310.10971186,462.810534349,333.183199334,84.9700494144,44.6572856003
 04/06  17:00:00,1455.51097495,105.814574168,549.96669811,0.0,243.2593065,310.10971186,451.332063032,339.936689661,84.9700494144,26.4253239557
 04/06  18:00:00,1182.46741924,96.6916897739,546.754446193,0.0,166.938926447,199.110933808,446.96989015,344.457292326,84.9700494144,17.542548409
 04/06  19:00:00,1185.65401952,96.6916897739,543.63341544,0.0,166.938926447,191.61365848,438.289606193,355.338946753,56.6466996096,26.3039598295
 04/06  20:00:00,973.903070338,96.6916897739,459.925250296,0.0,100.150657288,124.558693486,475.346442903,401.156179601,56.6466996096,17.5435636933
 04/06  21:00:00,916.373334935,96.6916897739,445.441929671,0.0,100.150657288,124.558693486,470.303024428,410.330261402,42.4850247072,17.4877383181
 04/06  22:00:00,860.747870363,96.6916897739,458.869788055,0.0,46.0930336215,124.558693486,484.57684484,430.047083846,28.3233498048,26.2064111891
 04/06  23:00:00,855.539101214,96.6916897739,450.928304864,0.0,46.0930336215,124.558693486,469.355558047,437.717027285,14.1616749024,17.4768558605
 04/06  24:00:00,832.618958803,96.6916897739,442.111718129,0.0,46.0930336215,113.312780494,466.060990018,442.917921294,5.66466996096,17.4783987627
 04/07  01:00:00,814.004483349,96.6916897739,415.934186568,0.0,46.0930336215,113.312780494,474.486972115,451.34278705,5.66466996096,17.4795151041
 04/07  02:00:00,801.985047674,96.6916897739,401.98286056,0.0,46.0930336215,113.312780494,479.588788965,456.443273872,5.66466996096,17.4808451318
 04/07  03:00:00,799.74445887,96.6916897739,406.468067938,0.0,46.0930336215,113.312780494,482.985154639,459.845381678,5.66466996096,17.4751029998
 04/07  04:00:00,889.697198977,96.6916897739,410.726932102,0.0,100.150657288,148.969399434,465.131766252,441.991062812,5.66466996096,17.4760334787
 04/07  05:00:00,891.813814151,97.2255515775,414.378864128,0.0,100.150657288,149.894399434,719.206984471,687.565409543,14.1616749024,17.4799000262
 04/07  06:00:00,1118.63770904,99.3446694903,423.811604475,0.0,176.471037341,302.612436532,525.871240537,480.068805695,28.3233498048,17.4790850374
 04/07  07:00:00,1254.88370122,101.228486455,444.171162031,0.0,243.2593065,310.10971186,505.583509024,427.727364516,42.4850247072,35.3711198009
 04/07  08:00:00,1366.64393069,101.737662669,513.501235421,0.0,243.2593065,310.10971186,504.054598355,411.804324204,56.6466996096,35.6035745419
 04/07  09:00:00,1447.404715,102.202571614,557.824667074,0.0,243.2593065,302.612436532,486.967760827,399.751720605,42.4850247072,44.7310155156
 04/07  10:00:00,1470.53897202,102.765503396,570.721055278,0.0,243.2593065,310.10971186,495.783483143,370.879268878,70.808374512,54.0958397534
 04/07  11:00:00,1463.58530334,103.414588478,560.425976929,0.0,243.2593065,310.10971186,469.605185636,344.570959416,70.808374512,54.2258517081
