Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  12:00:00,1415.28501396,104.146119833,552.968779173,0.0,243.2593065,310.10971186,443.963995122,328.278359255,70.808374512,44.8772613552
 04/07  13:00:00,1448.47243321,104.944074538,544.805094537,0.0,243.2593065,302.612436532,429.115127209,318.237936543,56.6466996096,54.2304910562
 04/07  14:00:00,1452.01461518,105.86028636,535.665183513,0.0,243.2593065,302.612436532,396.731708515,309.174936247,42.4850247072,45.0717475607
 04/07  15:00:00,1454.18037658,106.794356515,538.824593418,0.0,243.2593065,302.612436532,407.778412822,297.174151786,56.6466996096,53.9575614259
 04/07  16:00:00,1462.8703647,108.110329047,539.802790019,0.0,243.2593065,310.10971186,406.848271395,286.156614207,84.9700494144,35.7216077732
 04/07  17:00:00,1479.74799446,109.596148874,552.410266016,0.0,243.2593065,310.10971186,394.662122191,283.26800172,84.9700494144,26.4240710562
 04/07  18:00:00,1213.13457086,96.6916897739,560.601159774,0.0,166.938926447,199.110933808,406.084804901,294.808744413,84.9700494144,26.3060110737
 04/07  19:00:00,1177.35667565,96.6916897739,544.366332358,0.0,166.938926447,191.61365848,406.968549471,324.152219917,56.6466996096,26.1696299451
 04/07  20:00:00,894.333557995,96.6916897739,391.363007143,0.0,100.150657288,124.558693486,458.766557463,384.445585699,56.6466996096,17.6742721538
 04/07  21:00:00,826.072714606,96.6916897739,353.043890797,0.0,100.150657288,124.558693486,462.333716179,402.365313555,42.4850247072,17.4833779163
 04/07  22:00:00,738.087313193,96.6916897739,310.863686101,0.0,46.0930336215,124.558693486,473.025877258,427.224758845,28.3233498048,17.4777686083
 04/07  23:00:00,714.07990862,96.6916897739,274.882155435,0.0,46.0930336215,124.558693486,472.162235271,440.521308234,14.1616749024,17.4792521344
 04/07  24:00:00,674.105884976,96.6916897739,245.122567437,0.0,46.0930336215,113.312780494,500.896871594,475.926416622,5.66466996096,19.3057850113
 04/08  01:00:00,653.345689792,96.6916897739,216.525854009,0.0,46.0930336215,113.312780494,550.578207693,520.534758534,5.66466996096,24.3787791978
 04/08  02:00:00,632.256975345,96.6916897739,187.924168039,0.0,46.0930336215,113.312780494,602.285123851,579.144390276,5.66466996096,17.4760636141
 04/08  03:00:00,616.581791055,96.6916897739,167.674960146,0.0,46.0930336215,113.312780494,643.89485806,620.752751129,5.66466996096,17.4774369699
 04/08  04:00:00,606.94711131,96.6916897739,144.926801025,0.0,55.6251445156,113.312780494,682.932011043,659.788491396,5.66466996096,17.4788496861
 04/08  05:00:00,591.81177863,96.6916897739,125.743583661,0.0,55.6251445156,113.312780494,730.044964504,698.403020437,14.1616749024,17.4802691651
 04/08  06:00:00,636.930634421,96.6916897739,103.59660014,0.0,65.1572554096,176.889270242,732.821186014,687.024003407,28.3233498048,17.4738328023
 04/08  07:00:00,770.407682455,97.0289794606,130.567268614,0.0,109.682768182,220.96816451,821.519794882,761.556430873,42.4850247072,17.4783393018
 04/08  08:00:00,824.500212322,97.0241119557,194.734262468,0.0,109.682768182,220.96816451,601.583490911,518.556814652,56.6466996096,26.3799766496
 04/08  09:00:00,971.120273853,97.8314503108,249.701292326,0.0,131.945524568,266.955817592,520.955713703,443.091706565,42.4850247072,35.3789824312
 04/08  10:00:00,1018.50308209,98.0379414878,297.384967436,0.0,131.945524568,274.45309292,526.389369238,419.995714483,70.808374512,35.5852802428
 04/08  11:00:00,1076.71400856,98.2621787676,361.3897334,0.0,131.945524568,274.45309292,511.132950355,404.732015145,70.808374512,35.5925606976
 04/08  12:00:00,1106.04023026,98.4579999449,415.782997186,0.0,131.945524568,274.45309292,497.69632795,391.298348419,70.808374512,35.5896050194
 04/08  13:00:00,1122.1605588,98.6217456177,440.445230097,0.0,131.945524568,266.955817592,484.362533699,383.224881098,56.6466996096,44.4909529911
 04/08  14:00:00,1154.73066281,98.6880447384,474.854713684,0.0,131.945524568,266.955817592,451.396132166,373.341728065,42.4850247072,35.5693793942
 04/08  15:00:00,1070.11623433,96.6916897739,469.223733553,0.0,109.682768182,212.545889182,373.198151527,280.969822796,56.6466996096,35.5816291221
 04/08  16:00:00,1080.49806278,96.6916897739,471.048464549,0.0,109.682768182,220.04316451,398.217565552,277.665356921,84.9700494144,35.5821592161
 04/08  17:00:00,1071.29713488,96.6916897739,496.545249104,0.0,109.682768182,220.04316451,397.376878357,277.056707719,84.9700494144,35.3501212229
 04/08  18:00:00,1012.09326098,96.6916897739,470.370622534,0.0,100.150657288,199.110933808,419.740471269,317.294050189,84.9700494144,17.4763716653
 04/08  19:00:00,977.894021921,96.6916897739,435.932033792,0.0,100.150657288,191.61365848,419.590428769,345.465967193,56.6466996096,17.4777619665
 04/08  20:00:00,846.363227562,96.6916897739,407.973182533,0.0,55.6251445156,124.558693486,478.407484835,404.281593049,56.6466996096,17.4791921765
 04/08  21:00:00,814.263035477,96.6916897739,381.399255914,0.0,55.6251445156,124.558693486,477.891088674,417.925479882,42.4850247072,17.4805840852
 04/08  22:00:00,809.469111186,96.6916897739,381.718468702,0.0,46.0930336215,124.558693486,482.535346369,436.737610658,28.3233498048,17.4743859056
 04/08  23:00:00,805.417870609,96.6916897739,372.115181323,0.0,46.0930336215,124.558693486,476.415148442,444.777778896,14.1616749024,17.4756946435
 04/08  24:00:00,778.428219986,96.6916897739,362.286464336,0.0,46.0930336215,113.312780494,474.435947658,451.292185124,5.66466996096,17.479092573
 04/09  01:00:00,746.334693263,96.6916897739,344.9923165,0.0,34.9616554283,113.312780494,483.12291447,459.980066204,5.66466996096,17.4781783045
 04/09  02:00:00,736.775319672,96.6916897739,335.167493841,0.0,34.9616554283,113.312780494,490.36021976,467.216224256,5.66466996096,17.4793255436
 04/09  03:00:00,736.503409338,96.6916897739,329.010938472,0.0,34.9616554283,113.312780494,505.307995797,473.439458618,5.66466996096,26.2038672179
 04/09  04:00:00,746.27177825,96.6916897739,327.000827832,0.0,44.4937663224,113.312780494,491.502183573,468.362556257,5.66466996096,17.4749573549
 04/09  05:00:00,751.087679515,96.6916897739,318.594814687,0.0,44.4937663224,113.312780494,507.863145368,476.225177989,14.1616749024,17.4762924763
 04/09  06:00:00,815.329542755,96.6916897739,311.411572952,0.0,54.0258772165,176.889270242,463.307749609,417.506752225,28.3233498048,17.4776475786
 04/09  07:00:00,821.352973531,96.6916897739,309.478846042,0.0,54.0258772165,184.38654557,465.65960018,405.695570462,42.4850247072,17.4790050106
 04/09  08:00:00,922.943907388,96.6916897739,327.341290082,0.0,65.1572554096,220.04316451,465.759751648,382.759482009,56.6466996096,26.3535700292
 04/09  09:00:00,963.028753983,96.6916897739,371.293564563,0.0,65.1572554096,212.545889182,448.485727541,379.492606455,42.4850247072,26.5080963793
 04/09  10:00:00,1038.42148299,96.6916897739,446.10258381,0.0,65.1572554096,220.04316451,479.593443518,373.239884901,70.808374512,35.5451841052
 04/09  11:00:00,1096.9405309,96.6916897739,508.511050427,0.0,65.1572554096,220.04316451,467.348448675,360.99213316,70.808374512,35.5479410032
 04/09  12:00:00,1105.09016623,96.6916897739,526.257389757,0.0,65.1572554096,220.04316451,457.552745439,351.194057997,70.808374512,35.5503129296
 04/09  13:00:00,1101.97945359,96.6916897739,538.128556964,0.0,65.1572554096,212.545889182,441.382215949,349.182863395,56.6466996096,35.5526529436
 04/09  14:00:00,1100.68176897,96.6916897739,545.667057465,0.0,65.1572554096,212.545889182,433.042938553,350.538092843,42.4850247072,40.0198210022
 04/09  15:00:00,1100.39388399,96.6916897739,554.316741509,0.0,65.1572554096,212.545889182,447.781932447,351.187598879,56.6466996096,39.9476339583
 04/09  16:00:00,1079.97918918,96.6916897739,558.657172437,0.0,65.1572554096,220.04316451,474.665646783,354.166803806,84.9700494144,35.5287935628
 04/09  17:00:00,1034.78020954,96.6916897739,556.291926557,0.0,54.0258772165,184.38654557,482.368465949,370.891604731,84.9700494144,26.5068118031
 04/09  18:00:00,1001.50021544,96.6916897739,552.623183894,0.0,44.4937663224,163.454314868,511.50982899,409.064955121,84.9700494144,17.4748244541
 04/09  19:00:00,992.848142987,96.6916897739,547.614532069,0.0,44.4937663224,155.95703954,493.914149924,419.791322548,56.6466996096,17.4761277661
 04/09  20:00:00,880.981346124,96.6916897739,462.168066221,0.0,44.4937663224,124.558693486,536.507152754,462.382977414,56.6466996096,17.4774757303
 04/09  21:00:00,844.015343319,96.6916897739,428.532540523,0.0,44.4937663224,124.558693486,532.206383499,472.242527009,42.4850247072,17.4788317834
 04/09  22:00:00,825.24536282,96.6916897739,419.00089362,0.0,34.9616554283,124.558693486,546.611066851,492.080721035,28.3233498048,26.2069960104
 04/09  23:00:00,818.426989017,96.6916897739,411.397738328,0.0,34.9616554283,124.558693486,530.615782856,498.979567508,14.1616749024,17.4745404453
 04/09  24:00:00,814.574762291,96.6916897739,414.197105905,0.0,34.9616554283,113.312780494,526.3262244,503.185669125,5.66466996096,17.4758853144
 04/10  01:00:00,831.476975809,96.6916897739,416.446398619,0.0,46.0930336215,113.312780494,528.377321942,505.235861001,5.66466996096,17.4767909803
 04/10  02:00:00,820.518832408,96.6916897739,408.281981615,0.0,46.0930336215,113.312780494,534.274212694,511.131621034,5.66466996096,17.477921699
 04/10  03:00:00,803.365780604,96.6916897739,391.653107528,0.0,46.0930336215,113.312780494,541.482401101,518.338556508,5.66466996096,17.4791746319
 04/10  04:00:00,872.839530924,96.6916897739,374.043880437,0.0,100.150657288,148.969399434,516.849414344,493.71034788,5.66466996096,17.4743965024
 04/10  05:00:00,865.89573488,96.6916897739,367.025062336,0.0,100.150657288,149.894399434,992.688568037,961.049875709,14.1616749024,17.4770174261
 04/10  06:00:00,1086.43387238,96.9681217118,376.783307573,0.0,176.471037341,302.612436532,641.047112899,595.246433981,28.3233498048,17.4773291135
 04/10  07:00:00,1190.97777416,97.2722170736,375.592093151,0.0,243.2593065,310.10971186,594.813253367,516.967639756,42.4850247072,35.3605889043
 04/10  08:00:00,1224.78922131,97.423874844,371.251781121,0.0,243.2593065,310.10971186,569.531968187,477.294647859,56.6466996096,35.5906207186
 04/10  09:00:00,1269.80274512,97.7233679748,383.11653358,0.0,243.2593065,302.612436532,542.653380701,455.446557276,42.4850247072,44.7217987174
 04/10  10:00:00,1316.22207137,97.9791832578,421.088129049,0.0,243.2593065,310.10971186,539.415523001,423.546681335,70.808374512,45.0604671544
 04/10  11:00:00,1398.53672782,98.23299549,505.740853079,0.0,243.2593065,310.10971186,524.391550115,399.363696691,70.808374512,54.219478912
 04/10  12:00:00,1403.40210202,98.7227633905,550.73234991,0.0,243.2593065,310.10971186,496.847332198,380.866322493,70.808374512,45.1726351926
 04/10  13:00:00,1454.80339733,99.2841721269,566.584075934,0.0,243.2593065,302.612436532,478.284683985,367.728923955,56.6466996096,53.9090604208
 04/10  14:00:00,1463.60824802,100.01395333,574.204552954,0.0,243.2593065,302.612436532,452.168975352,355.610206511,42.4850247072,54.0737441348
 04/10  15:00:00,1464.69586073,100.819315535,574.866149144,0.0,243.2593065,302.612436532,437.63635852,336.040727808,56.6466996096,44.9489311024
 04/10  16:00:00,1469.59268296,101.960304783,572.337543853,0.0,243.2593065,310.10971186,454.434871954,324.837789638,84.9700494144,44.6270329016
 04/10  17:00:00,1466.08715303,102.744733145,568.844966682,0.0,243.2593065,310.10971186,442.934028468,331.542495976,84.9700494144,26.4214830774
 04/10  18:00:00,1193.00517492,96.6916897739,568.199374794,0.0,166.938926447,199.110933808,433.18963285,321.918883543,84.9700494144,26.3006998928
 04/10  19:00:00,1196.28129483,96.6916897739,570.387375904,0.0,166.938926447,191.61365848,418.94143286,344.753497933,56.6466996096,17.5412353175
 04/10  20:00:00,1038.56696342,96.6916897739,540.202509747,0.0,100.150657288,124.558693486,482.828867642,399.881953016,56.6466996096,26.3002150166
 04/10  21:00:00,898.476400098,96.6916897739,441.152394701,0.0,100.150657288,124.558693486,472.36375501,412.396796861,42.4850247072,17.4819334422
 04/10  22:00:00,819.198591459,96.6916897739,429.786288724,0.0,46.0930336215,124.558693486,477.885010209,432.085608957,28.3233498048,17.4760514476
 04/10  23:00:00,803.541101791,96.6916897739,413.200257186,0.0,46.0930336215,124.558693486,471.960163717,440.321144156,14.1616749024,17.4773446588
 04/10  24:00:00,779.513208824,96.6916897739,401.87950023,0.0,46.0930336215,113.312780494,467.548615423,444.405286093,5.66466996096,17.47865937
 04/11  01:00:00,772.256590037,96.6916897739,390.237590426,0.0,46.0930336215,113.312780494,472.036771164,448.896318372,5.66466996096,17.4757828313
 04/11  02:00:00,765.65073188,96.6916897739,381.127459305,0.0,46.0930336215,113.312780494,476.157820091,453.02018381,5.66466996096,17.4729663204
 04/11  03:00:00,764.835239114,96.6916897739,380.677697191,0.0,46.0930336215,113.312780494,480.372038104,457.233279196,5.66466996096,17.4740889467
 04/11  04:00:00,855.799624202,96.6916897739,381.020802876,0.0,100.150657288,148.969399434,463.136473691,439.996508646,5.66466996096,17.4752950833
 04/11  05:00:00,857.321349373,96.8698090769,382.046359826,0.0,100.150657288,149.894399434,749.919613568,718.280122779,14.1616749024,17.4778158868
 04/11  06:00:00,1077.01710601,97.6868251036,382.792939115,0.0,176.471037341,302.612436532,535.88043246,490.079242861,28.3233498048,17.4778397947
 04/11  07:00:00,1192.47637628,98.5016885812,382.85433594,0.0,243.2593065,310.10971186,524.096244232,446.24710011,42.4850247072,35.3641194148
 04/11  08:00:00,1245.02785677,99.187310079,395.48574477,0.0,243.2593065,310.10971186,519.35253609,427.112322576,56.6466996096,35.5935139044
 04/11  09:00:00,1301.16637477,99.7444096931,417.684897744,0.0,243.2593065,302.612436532,506.631232936,419.431100889,42.4850247072,44.7151073391
 04/11  10:00:00,1334.69193725,100.26113266,443.03831911,0.0,243.2593065,310.10971186,527.461915283,402.582440315,70.808374512,54.0711004563
 04/11  11:00:00,1400.57091648,100.879715053,506.701852513,0.0,243.2593065,310.10971186,496.080777216,379.280268676,70.808374512,45.992134028
 04/11  12:00:00,1388.62473961,101.536637338,535.816487066,0.0,243.2593065,310.10971186,483.293486264,359.472730603,70.808374512,53.0123811493
 04/11  13:00:00,1426.03669866,102.108185682,539.273161567,0.0,243.2593065,302.612436532,456.356983338,348.028940686,56.6466996096,51.6813430425
 04/11  14:00:00,1426.0262662,102.157609047,539.131910501,0.0,243.2593065,302.612436532,449.076079132,359.023724865,42.4850247072,47.5673295602
 04/11  15:00:00,1456.29619724,102.853066467,565.740773772,0.0,243.2593065,302.612436532,461.636423491,360.040578266,56.6466996096,44.9491456159
 04/11  16:00:00,1474.92692245,103.483946276,574.651852669,0.0,243.2593065,310.10971186,485.371299106,355.772482822,84.9700494144,44.6287668694
 04/11  17:00:00,1476.92954146,104.013357205,576.835875145,0.0,243.2593065,310.10971186,446.081030743,334.694117675,84.9700494144,26.4168636545
 04/11  18:00:00,1200.18395288,96.6916897739,574.785305016,0.0,166.938926447,199.110933808,437.057708544,325.786806827,84.9700494144,26.3008523031
 04/11  19:00:00,1197.71244017,96.6916897739,572.527931146,0.0,166.938926447,191.61365848,419.977076192,345.790303403,56.6466996096,17.5400731792
 04/11  20:00:00,1000.75196659,96.6916897739,503.620540611,0.0,100.150657288,124.558693486,483.920215661,400.972759887,56.6466996096,26.3007561639
 04/11  21:00:00,925.961166938,96.6916897739,468.981626335,0.0,100.150657288,124.558693486,473.872552205,413.905115342,42.4850247072,17.4824121557
 04/11  22:00:00,833.742634439,96.6916897739,444.256921903,0.0,46.0930336215,124.558693486,481.62876602,435.828901135,28.3233498048,17.4765150797
 04/11  23:00:00,813.221719495,96.6916897739,423.025855002,0.0,46.0930336215,124.558693486,475.310283665,443.670864362,14.1616749024,17.4777444014
 04/11  24:00:00,797.396574866,96.6916897739,419.733222174,0.0,46.0930336215,113.312780494,471.972742496,448.830197323,5.66466996096,17.4778752122
 04/12  01:00:00,789.162007855,96.6916897739,411.598870863,0.0,46.0930336215,113.312780494,477.002549811,453.865595038,5.66466996096,17.4722848116
 04/12  02:00:00,780.984225939,96.6916897739,402.727828265,0.0,46.0930336215,113.312780494,482.230170402,459.09236212,5.66466996096,17.4731383205
 04/12  03:00:00,774.625546492,96.6916897739,393.774833619,0.0,46.0930336215,113.312780494,485.736173928,462.597273069,5.66466996096,17.474230898
 04/12  04:00:00,849.68159411,96.6916897739,373.595256305,0.0,100.150657288,148.969399434,469.899765518,446.759718321,5.66466996096,17.4753772356
 04/12  05:00:00,839.003992818,97.1105936254,355.066876492,0.0,100.150657288,149.894399434,739.558906909,707.919374539,14.1616749024,17.4778574676
 04/12  06:00:00,1053.05424624,98.382077338,344.187801691,0.0,176.471037341,302.612436532,537.432839722,491.63171117,28.3233498048,17.4777787464
 04/12  07:00:00,1169.33621959,100.31895694,345.509701465,0.0,243.2593065,310.10971186,511.926014069,434.078166637,42.4850247072,35.3628227251
 04/12  08:00:00,1218.83908249,101.068526081,360.007201625,0.0,243.2593065,310.10971186,495.983912567,403.745779524,56.6466996096,35.5914334333
 04/12  09:00:00,1299.75891948,101.667605208,413.867163646,0.0,243.2593065,302.612436532,473.00244707,385.805865538,42.4850247072,44.7115568253
 04/12  10:00:00,1371.56819321,102.238301857,472.404290994,0.0,243.2593065,310.10971186,486.612542534,361.738702184,70.808374512,54.0654658376
 04/12  11:00:00,1443.29417139,102.73795768,534.697095,0.0,243.2593065,310.10971186,464.538591301,348.568559708,70.808374512,45.161657081
 04/12  12:00:00,1406.3249877,103.354966717,542.393577834,0.0,243.2593065,310.10971186,463.831598788,339.195879345,70.808374512,53.8273449302
 04/12  13:00:00,1445.54884345,104.109673152,548.806893934,0.0,243.2593065,302.612436532,431.955526883,329.974805141,56.6466996096,45.3340221325
 04/12  14:00:00,1451.36938594,104.849310793,553.687795155,0.0,243.2593065,302.612436532,416.146146352,319.767369459,42.4850247072,53.8937521858
 04/12  15:00:00,1459.84963419,105.495203178,557.155471637,0.0,243.2593065,302.612436532,405.153629307,303.564464131,56.6466996096,44.9424655663
 04/12  16:00:00,1471.02213486,106.277907873,558.331764952,0.0,243.2593065,310.10971186,422.927853692,293.338490083,84.9700494144,44.6193141946
 04/12  17:00:00,1474.28055761,107.412919354,559.662500918,0.0,243.2593065,310.10971186,400.63716944,289.253381379,84.9700494144,26.4137386468
 04/12  18:00:00,1201.97131505,96.6916897739,561.544245,0.0,166.938926447,199.110933808,408.259641272,296.990899751,84.9700494144,26.2986921067
 04/12  19:00:00,1201.21190372,96.6916897739,560.306290312,0.0,166.938926447,191.61365848,396.853672569,322.667203534,56.6466996096,17.5397694253
 04/12  20:00:00,1004.07205093,96.6916897739,502.88530958,0.0,100.150657288,124.558693486,466.230427494,383.28594017,56.6466996096,26.2977877142
 04/12  21:00:00,870.300694175,96.6916897739,413.372807463,0.0,100.150657288,124.558693486,461.657592661,401.692141777,42.4850247072,17.4804261772
 04/12  22:00:00,790.815064772,96.6916897739,394.901986934,0.0,46.0930336215,124.558693486,472.610612823,426.812819038,28.3233498048,17.4744439803
 04/12  23:00:00,785.203036936,96.6916897739,384.865343792,0.0,46.0930336215,124.558693486,466.704554555,435.067274338,14.1616749024,17.4756053147
 04/12  24:00:00,767.41037583,96.6916897739,371.631673732,0.0,46.0930336215,113.312780494,465.053799467,441.912341728,5.66466996096,17.4767877782
 04/13  01:00:00,765.754150878,96.6916897739,364.946638673,0.0,46.0930336215,113.312780494,470.084979129,446.9428298,5.66466996096,17.477479368
 04/13  02:00:00,766.882913579,96.6916897739,361.153501983,0.0,46.0930336215,113.312780494,475.117369756,451.982055811,5.66466996096,17.4706439844
 04/13  03:00:00,769.531792413,96.6916897739,361.476768839,0.0,46.0930336215,113.312780494,479.384256411,456.247717096,5.66466996096,17.4718693542
 04/13  04:00:00,858.713268364,96.6916897739,359.283492395,0.0,100.150657288,148.969399434,463.356258562,440.218662179,5.66466996096,17.472926422
 04/13  05:00:00,860.5233483,97.1994676519,356.66574744,0.0,100.150657288,149.894399434,708.085515233,676.449311506,14.1616749024,17.474528824
 04/13  06:00:00,1087.93533109,99.2365905898,365.36609078,0.0,176.471037341,302.612436532,518.750124973,472.951549769,28.3233498048,17.475225399
 04/13  07:00:00,1237.52932509,101.349247244,420.181707537,0.0,243.2593065,310.10971186,487.171681655,409.330131258,42.4850247072,35.3565256897
 04/13  08:00:00,1392.79140115,102.106470021,537.855064347,0.0,243.2593065,310.10971186,466.692070767,374.461103667,56.6466996096,35.5842674913
 04/13  09:00:00,1452.2406621,102.605312341,561.781255693,0.0,243.2593065,302.612436532,448.609893612,361.413785304,42.4850247072,44.7110836005
 04/13  10:00:00,1471.21333286,103.091113807,571.813774671,0.0,243.2593065,310.10971186,458.609456657,342.754860115,70.808374512,45.0462220306
 04/13  11:00:00,1479.62079692,103.554390773,577.389726364,0.0,243.2593065,310.10971186,459.286788347,334.278674005,70.808374512,54.1997398307
 04/13  12:00:00,1441.25012071,104.284798359,578.759681108,0.0,243.2593065,310.10971186,443.794849835,328.139141875,70.808374512,44.8473334484
 04/13  13:00:00,1466.48291758,105.130741236,568.658901911,0.0,243.2593065,302.612436532,432.155957748,321.310396482,56.6466996096,54.1988616568
 04/13  14:00:00,1464.03035089,105.89678159,565.069278301,0.0,243.2593065,302.612436532,410.438652898,313.892396698,42.4850247072,54.0612314928
 04/13  15:00:00,1479.32118578,106.406885206,582.571400278,0.0,243.2593065,302.612436532,403.964739174,302.388750243,56.6466996096,44.9292893215
 04/13  16:00:00,1476.57656121,107.457800278,575.03418143,0.0,243.2593065,310.10971186,423.720120466,294.122471944,84.9700494144,44.6275991074
 04/13  17:00:00,1456.72992004,108.551803667,555.684089706,0.0,243.2593065,310.10971186,404.058987131,292.675499591,84.9700494144,26.4134381255
 04/13  18:00:00,1087.23313216,96.6916897739,465.02700616,0.0,166.938926447,199.110933808,408.306207554,305.798246996,84.9700494144,17.5379111436
 04/13  19:00:00,1037.25030209,96.6916897739,414.81730484,0.0,166.938926447,191.61365848,416.242802761,333.301554756,56.6466996096,26.2945483952
 04/13  20:00:00,872.152028137,96.6916897739,365.006015003,0.0,100.150657288,124.558693486,467.636151913,393.451515264,56.6466996096,17.5379370396
 04/13  21:00:00,821.502605623,96.6916897739,346.180011573,0.0,100.150657288,124.558693486,467.019379968,407.051849979,42.4850247072,17.4825052815
 04/13  22:00:00,741.229364263,96.6916897739,314.037924721,0.0,46.0930336215,124.558693486,477.054355952,431.254293786,28.3233498048,17.4767123616
 04/13  23:00:00,734.548954513,96.6916897739,304.721958277,0.0,46.0930336215,124.558693486,479.670135645,439.30918783,14.1616749024,26.1992729127
 04/13  24:00:00,723.563788053,96.6916897739,310.663932873,0.0,46.0930336215,113.312780494,468.574185205,445.437638003,5.66466996096,17.4718772402
 04/14  01:00:00,729.581519273,96.6916897739,325.77616441,0.0,46.0930336215,113.312780494,471.710186381,448.573038046,5.66466996096,17.4724783741
 04/14  02:00:00,730.734522927,96.6916897739,324.675989715,0.0,46.0930336215,113.312780494,477.404845922,454.266844521,5.66466996096,17.4733314408
 04/14  03:00:00,720.846349959,96.6916897739,302.193202712,0.0,46.0930336215,113.312780494,485.95292584,462.813939231,5.66466996096,17.4743166481
 04/14  04:00:00,782.971617802,96.6916897739,268.707064559,0.0,100.150657288,148.969399434,487.422955305,464.282954168,5.66466996096,17.4753311757
 04/14  05:00:00,774.476949646,97.2277103128,258.637968337,0.0,100.150657288,149.894399434,724.202168384,692.564114044,14.1616749024,17.4763794373
 04/14  06:00:00,996.270074141,99.3922684322,267.51533874,0.0,176.471037341,302.612436532,530.541352645,484.744326652,28.3233498048,17.4736761879
 04/14  07:00:00,1116.86766729,101.44282022,268.352931024,0.0,243.2593065,310.10971186,504.684428956,428.186996842,42.4850247072,34.0124074076
 04/14  08:00:00,1154.88799833,102.094409017,263.526762321,0.0,243.2593065,310.10971186,496.411052184,402.849987775,56.6466996096,36.9143647991
 04/14  09:00:00,1178.38329986,102.572214682,248.735446516,0.0,243.2593065,302.612436532,472.630625545,392.380410136,42.4850247072,37.7651907024
 04/14  10:00:00,1190.1158293,103.103977078,255.950701922,0.0,243.2593065,310.10971186,492.369122719,369.526151928,70.808374512,52.0345962783
 04/14  11:00:00,1204.04879817,103.512157866,272.952063704,0.0,243.2593065,310.10971186,484.642366606,359.645227853,70.808374512,54.1887642419
 04/14  12:00:00,1172.99790156,103.976570188,285.332103718,0.0,243.2593065,310.10971186,468.447633149,352.791687594,70.808374512,44.8475710431
 04/14  13:00:00,1227.68655294,104.6374108,318.119801207,0.0,243.2593065,302.612436532,453.138217709,342.297634754,56.6466996096,54.1938833446
 04/14  14:00:00,1261.57932904,105.387042982,370.17868805,0.0,243.2593065,302.612436532,419.121092753,331.593291687,42.4850247072,45.0427763585
 04/14  15:00:00,1308.72226168,106.032717325,418.951315146,0.0,243.2593065,302.612436532,424.525016731,313.956851536,56.6466996096,53.9214655861
 04/14  16:00:00,1340.74722873,107.065301644,443.132897811,0.0,243.2593065,310.10971186,427.746760938,307.077429403,84.9700494144,35.6992821204
 04/14  17:00:00,1354.01042985,108.199290552,450.935036125,0.0,243.2593065,310.10971186,416.855882412,305.473385571,84.9700494144,26.4124474269
 04/14  18:00:00,1083.95123983,96.6916897739,441.568219209,0.0,166.938926447,199.110933808,426.275047538,315.009230575,84.9700494144,26.2957675478
 04/14  19:00:00,1027.15073378,96.6916897739,391.349881682,0.0,166.938926447,191.61365848,417.604524368,343.417360514,56.6466996096,17.5404642452
 04/14  20:00:00,859.191145604,96.6916897739,337.021869338,0.0,100.150657288,124.558693486,486.914157142,403.972717415,56.6466996096,26.2947401166
 04/14  21:00:00,785.586525214,96.6916897739,280.331887776,0.0,100.150657288,124.558693486,487.309426074,427.341247662,42.4850247072,17.4831537044
 04/14  22:00:00,670.157970978,96.6916897739,220.17754517,0.0,46.0930336215,124.558693486,561.727991478,515.931225808,28.3233498048,17.4734158657
 04/14  23:00:00,633.154869316,96.6916897739,170.200623938,0.0,46.0930336215,124.558693486,650.700335942,619.06805658,14.1616749024,17.4706044596
 04/14  24:00:00,593.708690017,96.6916897739,136.786919932,0.0,46.0930336215,113.312780494,714.65267475,691.514458557,5.66466996096,17.4735462324
 04/15  01:00:00,561.070340939,96.6916897739,96.8707877819,0.0,46.0930336215,113.312780494,806.599470703,783.462558115,5.66466996096,17.4722426268
 04/15  02:00:00,541.25667075,96.6916897739,73.2684737738,0.0,46.0930336215,113.312780494,844.0028406,820.865208927,5.66466996096,17.4729617124
 04/15  03:00:00,530.044538087,96.6916897739,58.6085564786,0.0,46.0930336215,113.312780494,877.48020217,854.341670188,5.66466996096,17.4738620213
 04/15  04:00:00,532.698857914,96.6916897739,50.6639444774,0.0,55.6251445156,113.312780494,889.487399891,866.347926521,5.66466996096,17.4748034084
 04/15  05:00:00,533.661207028,96.6916897739,52.1744555143,0.0,55.6251445156,113.312780494,858.15349049,826.516062707,14.1616749024,17.4757528806
 04/15  06:00:00,610.787890557,96.6916897739,77.1554009499,0.0,65.1572554096,176.889270242,718.559491698,664.038200751,28.3233498048,26.1979411422
 04/15  07:00:00,762.247842284,97.0319479599,121.975278053,0.0,109.682768182,220.96816451,810.361790189,750.406141847,42.4850247072,17.470623635
 04/15  08:00:00,806.117819325,97.0256141763,169.119964674,0.0,109.682768182,220.96816451,628.621246988,554.38701058,56.6466996096,17.587536799
 04/15  09:00:00,949.775981978,97.4211085997,222.004896742,0.0,131.945524568,266.955817592,559.688138917,481.829450345,42.4850247072,35.3736638649
 04/15  10:00:00,1003.86582109,97.5278408777,280.190497362,0.0,131.945524568,274.45309292,570.815257391,464.431625832,70.808374512,35.5752570469
 04/15  11:00:00,1043.82957665,97.6445346277,328.267325215,0.0,131.945524568,274.45309292,558.985291806,452.595736128,70.808374512,35.581181166
 04/15  12:00:00,1051.25812076,97.6778211822,367.739260761,0.0,131.945524568,274.45309292,562.826003144,456.441434969,70.808374512,35.5761936629
 04/15  13:00:00,1074.11584914,97.7223272447,395.102860636,0.0,131.945524568,266.955817592,559.922399251,458.828691213,56.6466996096,44.4470084285
 04/15  14:00:00,1094.16856273,97.8034118479,411.489810146,0.0,131.945524568,266.955817592,525.561148726,447.524096729,42.4850247072,35.5520272899
 04/15  15:00:00,1025.21954153,96.6916897739,416.60835611,0.0,109.682768182,212.545889182,424.098151094,331.887071618,56.6466996096,35.5643798672
 04/15  16:00:00,1038.19478266,96.6916897739,416.000873543,0.0,109.682768182,220.04316451,453.795159504,333.264025533,84.9700494144,35.561084556
 04/15  17:00:00,1000.77905576,96.6916897739,414.82142959,0.0,109.682768182,220.04316451,443.298916105,331.534469729,84.9700494144,26.7943969619
 04/15  18:00:00,959.039455533,96.6916897739,405.147196504,0.0,100.150657288,199.110933808,483.433575997,372.5519657,84.9700494144,25.9115608821
 04/15  19:00:00,948.483337155,96.6916897739,388.323061299,0.0,100.150657288,191.61365848,461.903002895,387.785633942,56.6466996096,17.4706693436
 04/15  20:00:00,843.808861293,96.6916897739,370.224618542,0.0,55.6251445156,124.558693486,517.039451776,442.921110347,56.6466996096,17.4716418195
 04/15  21:00:00,837.527738402,96.6916897739,360.961873141,0.0,55.6251445156,124.558693486,514.585894889,454.628289293,42.4850247072,17.4725808888
 04/15  22:00:00,816.899463667,96.6916897739,349.387196542,0.0,46.0930336215,124.558693486,521.142956149,475.346072703,28.3233498048,17.473533641
 04/15  23:00:00,806.131822319,96.6916897739,339.920829793,0.0,46.0930336215,124.558693486,517.377975547,485.741812667,14.1616749024,17.4744879775
 04/15  24:00:00,786.963779113,96.6916897739,333.322843952,0.0,46.0930336215,113.312780494,517.059496878,493.919363745,5.66466996096,17.4754631713
 04/16  01:00:00,768.515345857,96.6916897739,325.605264734,0.0,34.9616554283,113.312780494,525.292198393,502.153782198,5.66466996096,17.4737462341
 04/16  02:00:00,765.797920851,96.6916897739,322.150669359,0.0,34.9616554283,113.312780494,532.622327303,509.488463099,5.66466996096,17.469194243
 04/16  03:00:00,763.697530848,96.6916897739,319.439056892,0.0,34.9616554283,113.312780494,541.000146764,517.86550635,5.66466996096,17.469970453
 04/16  04:00:00,767.920284817,96.6916897739,314.681042557,0.0,44.4937663224,113.312780494,538.661081473,515.525576374,5.66466996096,17.470835138
 04/16  05:00:00,762.166573401,96.6916897739,307.531545202,0.0,44.4937663224,113.312780494,553.621821572,521.988427677,14.1616749024,17.4717189927
 04/16  06:00:00,816.532888874,96.6916897739,301.503156093,0.0,54.0258772165,176.889270242,503.916458163,458.12050253,28.3233498048,17.4726058279
 04/16  07:00:00,833.893880595,96.6916897739,309.090740116,0.0,54.0258772165,184.38654557,501.081037464,441.122520907,42.4850247072,17.47349185
 04/16  08:00:00,932.559562467,96.6916897739,323.812270672,0.0,65.1572554096,220.04316451,512.866891074,429.871695941,56.6466996096,26.3484955228
 04/16  09:00:00,948.453539716,96.6916897739,345.698574496,0.0,65.1572554096,212.545889182,487.568867594,418.591889411,42.4850247072,26.4919534757
 04/16  10:00:00,986.635924591,96.6916897739,378.31684238,0.0,65.1572554096,220.04316451,510.215999127,403.871246542,70.808374512,35.536378073
 04/16  11:00:00,1006.06793719,96.6916897739,405.937568877,0.0,65.1572554096,220.04316451,502.467380614,392.91459422,70.808374512,38.7444118817
 04/16  12:00:00,1028.37797829,96.6916897739,439.320390681,0.0,65.1572554096,220.04316451,492.889382402,382.150722992,70.808374512,39.930284898
 04/16  13:00:00,1036.95283606,96.6916897739,461.204077213,0.0,65.1572554096,212.545889182,474.561450444,381.151735495,56.6466996096,36.7630153393
 04/16  14:00:00,1041.6752475,96.6916897739,467.348310596,0.0,65.1572554096,212.545889182,467.519713132,389.527092796,42.4850247072,35.5075956291
 04/16  15:00:00,1055.70680117,96.6916897739,460.825262247,0.0,65.1572554096,212.545889182,481.42515426,389.270299994,56.6466996096,35.5081546559
 04/16  16:00:00,1038.09588365,96.6916897739,457.552296129,0.0,65.1572554096,220.04316451,503.675769722,383.197007612,84.9700494144,35.5087126961
 04/16  17:00:00,992.489882596,96.6916897739,457.511854176,0.0,54.0258772165,184.38654557,512.338023518,400.869242295,84.9700494144,26.4987318086
 04/16  18:00:00,955.980740171,96.6916897739,446.820451819,0.0,44.4937663224,163.454314868,545.440879849,442.997950619,84.9700494144,17.4728798154
 04/16  19:00:00,945.255229929,96.6916897739,424.475916446,0.0,44.4937663224,155.95703954,524.452680751,450.336838774,56.6466996096,17.4691423678
 04/16  20:00:00,904.323955855,96.6916897739,397.855765826,0.0,44.4937663224,124.558693486,567.103796393,492.987127051,56.6466996096,17.4699697324
 04/16  21:00:00,881.631084265,96.6916897739,383.99922115,0.0,44.4937663224,124.558693486,562.728474411,502.772603334,42.4850247072,17.4708463695
 04/16  22:00:00,855.288334451,96.6916897739,371.200772798,0.0,34.9616554283,124.558693486,567.365182123,521.570099311,28.3233498048,17.4717330073
 04/16  23:00:00,840.910521255,96.6916897739,361.011627719,0.0,34.9616554283,124.558693486,561.199778461,529.565483085,14.1616749024,17.4726204733
 04/16  24:00:00,815.82679566,96.6916897739,352.621866557,0.0,34.9616554283,113.312780494,560.682603432,537.544426852,5.66466996096,17.4735066193
 04/17  01:00:00,812.576903161,96.6916897739,341.585694353,0.0,46.0930336215,113.312780494,566.650395666,543.511689291,5.66466996096,17.4740364134
 04/17  02:00:00,802.459336559,96.6916897739,335.801904614,0.0,46.0930336215,113.312780494,573.159645028,550.020374777,5.66466996096,17.4746002901
 04/17  03:00:00,792.656906761,96.6916897739,330.294477255,0.0,46.0930336215,113.312780494,588.539880889,556.679311564,5.66466996096,26.1958993643
 04/17  04:00:00,868.263177138,96.6916897739,322.098853272,0.0,100.150657288,148.969399434,552.792657035,529.658891215,5.66466996096,17.4690958591
 04/17  05:00:00,856.681595138,96.6916897739,312.321660436,0.0,100.150657288,149.894399434,1074.52149205,1042.88990496,14.1616749024,17.4699121885
 04/17  06:00:00,1060.61878904,96.9795590306,304.739334663,0.0,176.471037341,302.612436532,689.525940302,643.731866886,28.3233498048,17.4707236104
 04/17  07:00:00,1198.58871769,97.2845891263,321.714381872,0.0,243.2593065,310.10971186,621.992853017,552.992502544,42.4850247072,26.5153257657
 04/17  08:00:00,1280.46382829,97.4124279203,359.601368751,0.0,243.2593065,310.10971186,599.281049318,507.052339858,56.6466996096,35.5820098497
 04/17  09:00:00,1349.16808742,97.55021756,393.687610506,0.0,243.2593065,302.612436532,570.385725361,483.215059103,42.4850247072,44.6856415506
 04/17  10:00:00,1382.46502681,97.789822171,416.691429668,0.0,243.2593065,310.10971186,576.89279285,452.046431204,70.808374512,54.0379871332
 04/17  11:00:00,1393.49156716,97.9557318564,437.423919621,0.0,243.2593065,310.10971186,543.740695738,427.797245141,70.808374512,45.1350760847
 04/17  12:00:00,1399.99165124,98.1578385541,484.245345828,0.0,243.2593065,310.10971186,528.911755802,406.246187659,70.808374512,51.8571936304
 04/17  13:00:00,1464.26737078,98.4250741935,515.393522424,0.0,243.2593065,302.612436532,494.064171711,390.321206654,56.6466996096,47.0962654467
 04/17  14:00:00,1471.60465031,98.8761082102,523.245734938,0.0,243.2593065,302.612436532,473.823008241,377.30274166,42.4850247072,54.0352418746
 04/17  15:00:00,1474.9374722,99.5084043158,525.616360596,0.0,243.2593065,302.612436532,456.401919155,354.844563369,56.6466996096,44.9106561766
 04/17  16:00:00,1479.7368218,100.63728698,527.243500216,0.0,243.2593065,310.10971186,467.731954797,338.152215941,84.9700494144,44.6096894414
 04/17  17:00:00,1477.91908797,102.051917274,528.014682565,0.0,243.2593065,310.10971186,441.809294409,330.429980687,84.9700494144,26.4092643078
 04/17  18:00:00,1143.34054541,96.6916897739,465.974178339,0.0,166.938926447,199.110933808,426.307389029,323.804286056,84.9700494144,17.533053559
 04/17  19:00:00,1069.3267753,96.6916897739,399.905193953,0.0,166.938926447,191.61365848,433.662083537,350.72429051,56.6466996096,26.2910934176
 04/17  20:00:00,913.380014343,96.6916897739,364.412315367,0.0,100.150657288,124.558693486,486.545116707,412.361565603,56.6466996096,17.5368514942
 04/17  21:00:00,833.688634185,96.6916897739,329.600418564,0.0,100.150657288,124.558693486,487.291837187,427.329612344,42.4850247072,17.4772001353
 04/17  22:00:00,742.016151982,96.6916897739,311.389861113,0.0,46.0930336215,124.558693486,494.342155834,448.547637941,28.3233498048,17.4711680882
 04/17  23:00:00,747.534290866,96.6916897739,317.790883788,0.0,46.0930336215,124.558693486,484.976486788,453.342815688,14.1616749024,17.4719961976
 04/17  24:00:00,730.306367308,96.6916897739,313.065484897,0.0,46.0930336215,113.312780494,482.154586979,459.016972716,5.66466996096,17.4729443024
 04/18  01:00:00,713.45223425,96.6916897739,294.426206113,0.0,46.0930336215,113.312780494,488.284477655,465.146547869,5.66466996096,17.4732598242
 04/18  02:00:00,696.171524163,96.6916897739,276.017934932,0.0,46.0930336215,113.312780494,501.658170939,478.519740032,5.66466996096,17.4737609456
 04/18  03:00:00,689.280003762,96.6916897739,267.894917538,0.0,46.0930336215,113.312780494,522.811034951,490.952250929,5.66466996096,26.1941140612
 04/18  04:00:00,777.121100349,96.6916897739,264.986997199,0.0,100.150657288,148.969399434,497.538817432,474.406053014,5.66466996096,17.4680944568
 04/18  05:00:00,771.683827679,96.8825697888,255.924022172,0.0,100.150657288,149.894399434,808.035210308,776.404681291,14.1616749024,17.468854115
 04/18  06:00:00,979.950821373,97.6248873193,246.895401239,0.0,176.471037341,302.612436532,570.652880098,524.859931571,28.3233498048,17.4695987219
 04/18  07:00:00,1102.51918317,98.445459157,253.475671853,0.0,243.2593065,310.10971186,533.299403824,464.301722843,42.4850247072,26.5126562736
 04/18  08:00:00,1162.43311385,98.9966729838,278.684188109,0.0,243.2593065,310.10971186,524.711856253,432.487557964,56.6466996096,35.5775986794
 04/18  09:00:00,1234.36735697,99.5328908689,322.738931376,0.0,243.2593065,302.612436532,501.013173397,413.840041436,42.4850247072,44.6881072536
 04/18  10:00:00,1285.96628172,100.180609655,381.60465791,0.0,243.2593065,310.10971186,511.421639407,386.584385231,70.808374512,54.0288796635
 04/18  11:00:00,1341.45132206,100.748703587,446.682871181,0.0,243.2593065,310.10971186,484.760249152,368.814684542,70.808374512,45.1371900981
 04/18  12:00:00,1399.37977508,101.343492871,544.005830048,0.0,243.2593065,310.10971186,468.818417866,353.184269255,70.808374512,44.8257740988
 04/18  13:00:00,1456.49568497,102.15465228,564.287621817,0.0,243.2593065,302.612436532,450.701071622,339.888766735,56.6466996096,54.1656052768
 04/18  14:00:00,1456.86552983,103.035684292,562.638104807,0.0,243.2593065,302.612436532,424.7772773,328.265393078,42.4850247072,54.0268595153
 04/18  15:00:00,1439.27522716,104.086652824,543.025336182,0.0,243.2593065,302.612436532,411.166072671,309.610111141,56.6466996096,44.9092619203
 04/18  16:00:00,1435.18062469,105.452105505,530.235665791,0.0,243.2593065,310.10971186,426.929600107,297.350839152,84.9700494144,44.6087115403
 04/18  17:00:00,1434.01712579,106.749256829,527.439059787,0.0,243.2593065,310.10971186,400.283680621,291.373359319,84.9700494144,23.9402718879
 04/18  18:00:00,1179.1098563,96.6916897739,548.259869729,0.0,166.938926447,199.110933808,400.295190312,295.338061209,84.9700494144,19.9870796886
 04/18  19:00:00,1209.91580057,96.6916897739,586.243941368,0.0,166.938926447,191.61365848,397.19770446,323.018951408,56.6466996096,17.5320534424
 04/18  20:00:00,1070.20516967,96.6916897739,571.62012392,0.0,100.150657288,124.558693486,465.800197935,382.861419838,56.6466996096,26.2920784872
 04/18  21:00:00,1014.48899395,96.6916897739,556.383561084,0.0,100.150657288,124.558693486,456.923224194,396.96010204,42.4850247072,17.478097447
 04/18  22:00:00,848.368317478,96.6916897739,456.697367659,0.0,46.0930336215,124.558693486,464.405741459,418.614529712,28.3233498048,17.467861942
 04/18  23:00:00,837.880277171,96.6916897739,440.200679666,0.0,46.0930336215,124.558693486,458.308136386,426.677893567,14.1616749024,17.4685679167
 04/18  24:00:00,832.459980516,96.6916897739,440.636185815,0.0,46.0930336215,113.312780494,455.351582073,432.215651517,5.66466996096,17.471260595
 04/19  01:00:00,830.688986605,96.6916897739,428.256455908,0.0,46.0930336215,113.312780494,460.894988987,437.760635289,5.66466996096,17.4696837368
 04/19  02:00:00,825.722659881,96.6916897739,414.797170387,0.0,46.0930336215,113.312780494,465.785089163,442.650304091,5.66466996096,17.4701151109
 04/19  03:00:00,822.68049919,96.6916897739,402.375602392,0.0,46.0930336215,113.312780494,470.895051707,447.759649619,5.66466996096,17.4707321274
 04/19  04:00:00,906.969575289,96.6916897739,395.820135373,0.0,100.150657288,148.969399434,454.744599589,431.608537686,5.66466996096,17.4713919417
 04/19  05:00:00,904.450555867,97.119743276,392.390779346,0.0,100.150657288,149.894399434,679.417728106,647.783204903,14.1616749024,17.472848301
 04/19  06:00:00,1122.79901002,98.55849217,395.568143998,0.0,176.471037341,302.612436532,505.14435236,459.348179379,28.3233498048,17.4728231763
 04/19  07:00:00,1259.54641446,100.527849106,418.077372284,0.0,243.2593065,310.10971186,478.572411391,400.743089407,42.4850247072,35.3442972775
 04/19  08:00:00,1339.40142927,101.286442281,463.571692389,0.0,243.2593065,310.10971186,462.605971242,370.392209443,56.6466996096,35.5670621901
 04/19  09:00:00,1437.42004643,101.857622582,528.709871006,0.0,243.2593065,302.612436532,443.899563378,356.730368419,42.4850247072,44.6841702515
 04/19  10:00:00,1460.67818857,102.394467411,538.34764048,0.0,243.2593065,310.10971186,455.0611757,339.2414234,70.808374512,45.0113777882
 04/19  11:00:00,1474.03095716,103.073129971,543.901929876,0.0,243.2593065,310.10971186,454.369956695,329.408644496,70.808374512,54.1529376866
 04/19  12:00:00,1432.7078814,104.272126372,548.228493766,0.0,243.2593065,310.10971186,435.337791553,319.709929811,70.808374512,44.8194872292
 04/19  13:00:00,1458.87731569,105.061802688,552.9931803,0.0,243.2593065,302.612436532,425.802092747,314.998543011,56.6466996096,54.1568501264
 04/19  14:00:00,1458.44370639,105.792187016,556.885731276,0.0,243.2593065,302.612436532,398.161507442,310.65969798,42.4850247072,45.0167847552
 04/19  15:00:00,1461.19567636,106.29531537,560.333524123,0.0,243.2593065,302.612436532,419.222973942,308.686753475,56.6466996096,53.889520858
 04/19  16:00:00,1469.02093656,106.557996656,563.77808408,0.0,243.2593065,310.10971186,438.329570219,317.684591291,84.9700494144,35.6749295142
 04/19  17:00:00,1470.90026708,106.838577965,567.673960654,0.0,243.2593065,310.10971186,434.035348077,322.65853661,84.9700494144,26.4067620527
 04/19  18:00:00,1196.28447096,96.6916897739,568.293897512,0.0,166.938926447,199.110933808,438.372324099,327.111183472,84.9700494144,26.2910912123
 04/19  19:00:00,1196.90675204,96.6916897739,571.690525553,0.0,166.938926447,191.61365848,410.287210063,336.105401817,56.6466996096,17.5351086366
 04/19  20:00:00,1070.38912864,96.6916897739,568.826453128,0.0,100.150657288,124.558693486,464.733101481,381.79661732,56.6466996096,26.2897845516
 04/19  21:00:00,1030.89077301,96.6916897739,568.885539232,0.0,100.150657288,124.558693486,451.115213485,391.154642026,42.4850247072,17.4755467516
 04/19  22:00:00,967.513136978,96.6916897739,573.082713876,0.0,46.0930336215,124.558693486,456.757772548,410.965202483,28.3233498048,17.4692202602
 04/19  23:00:00,971.198427367,96.6916897739,575.793881849,0.0,46.0930336215,124.558693486,449.73991419,418.10833851,14.1616749024,17.4699007777
 04/19  24:00:00,959.890812441,96.6916897739,577.263721894,0.0,46.0930336215,113.312780494,447.657173001,424.521904051,5.66466996096,17.4705989888
 04/20  01:00:00,954.224311895,96.6916897739,573.6075342,0.0,46.0930336215,113.312780494,454.91113765,431.775697003,5.66466996096,17.4707706865
 04/20  02:00:00,948.689316865,96.6916897739,569.005079908,0.0,46.0930336215,113.312780494,460.330842185,437.194983441,5.66466996096,17.4711887833
 04/20  03:00:00,925.25357562,96.6916897739,545.970234569,0.0,46.0930336215,113.312780494,464.939219799,441.802805298,5.66466996096,17.4717445403
 04/20  04:00:00,982.454660659,96.6916897739,513.364954341,0.0,100.150657288,148.969399434,448.975052475,425.838050392,5.66466996096,17.4723321218
 04/20  05:00:00,895.004275081,97.1850608423,425.137856899,0.0,100.150657288,149.894399434,663.174078124,631.542521265,14.1616749024,17.4698819564
 04/20  06:00:00,1092.47130192,99.4075160667,402.837690195,0.0,176.471037341,302.612436532,498.453896551,452.662442698,28.3233498048,17.4681040488
 04/20  07:00:00,1244.17890474,101.381953885,433.229352594,0.0,243.2593065,310.10971186,466.358918708,397.369936657,42.4850247072,26.5039573437
 04/20  08:00:00,1340.39766809,102.097881654,487.378281722,0.0,243.2593065,310.10971186,470.626350925,369.5299573,56.6466996096,44.4496940151
 04/20  09:00:00,1444.38765172,102.410848457,556.182254578,0.0,243.2593065,302.612436532,446.930571202,368.706683661,42.4850247072,35.7388628337
 04/20  10:00:00,1465.44560419,102.782205638,567.23335655,0.0,243.2593065,310.10971186,481.347082956,356.519955484,70.808374512,54.0187529597
 04/20  11:00:00,1476.340536,103.146640809,573.599503221,0.0,243.2593065,310.10971186,477.251774115,352.296094001,70.808374512,54.1473056021
 04/20  12:00:00,1411.43895946,103.63678105,546.97839911,0.0,243.2593065,310.10971186,463.325585427,347.701082406,70.808374512,44.8161285097
 04/20  13:00:00,1411.7838722,104.178159187,510.598611774,0.0,243.2593065,302.612436532,440.496105,338.731267113,56.6466996096,45.118138277
 04/20  14:00:00,1383.31202551,104.740525172,478.869842092,0.0,243.2593065,302.612436532,421.872334791,325.375188061,42.4850247072,54.0121220228
 04/20  15:00:00,1373.80518934,105.439032329,467.965012835,0.0,243.2593065,302.612436532,402.106935222,300.564524462,56.6466996096,44.8957111504
 04/20  16:00:00,1379.28662981,106.453629161,466.101584603,0.0,243.2593065,310.10971186,411.363849319,281.796526168,84.9700494144,44.5972737365
 04/20  17:00:00,1381.67507018,108.103211828,466.681690544,0.0,243.2593065,310.10971186,387.287411579,275.913460651,84.9700494144,26.4039015133
 04/20  18:00:00,1131.41566223,96.6916897739,494.079929389,0.0,166.938926447,199.110933808,386.870817649,284.366567207,84.9700494144,17.5342010277
 04/20  19:00:00,1129.5599814,96.6916897739,494.963952244,0.0,166.938926447,191.61365848,388.77868335,305.846080398,56.6466996096,26.2859033425
 04/20  20:00:00,1023.90804446,96.6916897739,513.113742702,0.0,100.150657288,124.558693486,438.732923815,364.553227869,56.6466996096,17.5329963358
 04/20  21:00:00,1004.89400526,96.6916897739,535.402519667,0.0,100.150657288,124.558693486,441.052001458,381.093181365,42.4850247072,17.4737953862
 04/20  22:00:00,964.744445888,96.6916897739,565.107563072,0.0,46.0930336215,124.558693486,452.458765768,406.667911494,28.3233498048,17.4675044687
 04/20  23:00:00,985.967250423,96.6916897739,588.300593233,0.0,46.0930336215,124.558693486,451.699866024,420.070082077,14.1616749024,17.4681090449
 04/20  24:00:00,962.326146255,96.6916897739,580.144025831,0.0,46.0930336215,113.312780494,449.483030138,426.347701518,5.66466996096,17.4706586591
 04/21  01:00:00,871.916951204,96.6916897739,492.854823386,0.0,46.0930336215,113.312780494,455.476425994,432.342823339,5.66466996096,17.4689326943
 04/21  02:00:00,828.587474864,96.6916897739,450.399121065,0.0,46.0930336215,113.312780494,460.840489008,437.706600301,5.66466996096,17.4692187462
 04/21  03:00:00,807.783603483,96.6916897739,429.977005061,0.0,46.0930336215,113.312780494,466.420259219,443.285898924,5.66466996096,17.4696903339
