Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  20:00:00,1120.77195072,96.6916897739,541.580555798,0.0,100.150657288,124.558693486,436.303733908,362.139829996,56.6466996096,17.517204302
 05/04  21:00:00,1073.65067391,96.6916897739,534.088163235,0.0,100.150657288,124.558693486,440.863957688,380.912638299,42.4850247072,17.4662946822
 05/04  22:00:00,996.474227025,96.6916897739,525.237976283,0.0,46.0930336215,124.558693486,451.469041793,405.686353289,28.3233498048,17.4593386987
 05/04  23:00:00,919.02571751,96.6916897739,450.372348793,0.0,46.0930336215,124.558693486,447.884774626,416.264197179,14.1616749024,17.4589025444
 05/04  24:00:00,960.742977419,96.6916897739,506.733998325,0.0,46.0930336215,113.312780494,443.715446496,420.590434516,5.66466996096,17.4603420191
 05/05  01:00:00,973.807713056,96.6916897739,521.116834047,0.0,46.0930336215,113.312780494,446.039398813,422.917130269,5.66466996096,17.4575985831
 05/05  02:00:00,974.146962344,96.6916897739,523.846794819,0.0,46.0930336215,113.312780494,450.253327865,427.131837529,5.66466996096,17.4568203755
 05/05  03:00:00,959.619765256,96.6916897739,512.623775958,0.0,46.0930336215,113.312780494,455.478828424,432.357912369,5.66466996096,17.4562460949
 05/05  04:00:00,959.676295141,96.6916897739,423.959695373,0.0,100.150657288,148.969399434,441.60390459,418.483513063,5.66466996096,17.4557215663
 05/05  05:00:00,961.649114984,97.2862129083,430.607715703,0.0,100.150657288,149.894399434,624.197887067,592.577753756,14.1616749024,17.458458408
 05/05  06:00:00,1178.08430385,100.103342265,438.979254413,0.0,176.471037341,302.612436532,474.570230444,428.790753001,28.3233498048,17.4561276384
 05/05  07:00:00,1334.71463225,102.014384964,477.398632532,0.0,243.2593065,310.10971186,446.750679775,377.787872067,42.4850247072,26.4777830013
 05/05  08:00:00,1417.81242737,102.699033238,525.094199521,0.0,243.2593065,310.10971186,444.566836842,352.396288124,56.6466996096,35.5238491091
 05/05  09:00:00,1459.93657563,103.278373459,537.66532866,0.0,243.2593065,302.612436532,430.512735996,343.423349462,42.4850247072,44.6043618266
 05/05  10:00:00,1483.28161252,103.78333461,546.891884396,0.0,243.2593065,310.10971186,448.642560698,332.905995359,70.808374512,44.928190827
 05/05  11:00:00,1485.08094275,104.588259948,544.317447469,0.0,243.2593065,310.10971186,448.964291221,324.11652761,70.808374512,54.0393890998
 05/05  12:00:00,1438.25504315,105.696457261,541.623392655,0.0,243.2593065,310.10971186,431.946584954,317.640139963,70.808374512,43.4980704785
 05/05  13:00:00,1473.28629629,106.440225689,543.439913821,0.0,243.2593065,302.612436532,419.631265157,316.707217153,56.6466996096,46.2773483948
 05/05  14:00:00,1477.25166871,107.279850839,555.857702822,0.0,243.2593065,302.612436532,399.644464099,312.230760074,42.4850247072,44.928679318
 05/05  15:00:00,1466.63318868,107.725685528,557.358407331,0.0,243.2593065,302.612436532,416.119516193,314.653473413,56.6466996096,44.8193431706
 05/05  16:00:00,1460.08208037,107.985618859,555.403509612,0.0,243.2593065,310.10971186,451.39198568,321.901659126,84.9700494144,44.5202771402
 05/05  17:00:00,1460.64526637,108.388640514,554.660865125,0.0,243.2593065,310.10971186,436.260958794,324.912171585,84.9700494144,26.3787377937
 05/05  18:00:00,1191.12867692,96.6916897739,551.01375491,0.0,166.938926447,199.110933808,434.374093187,331.885065402,84.9700494144,17.518978371
 05/05  19:00:00,1104.31087915,96.6916897739,470.302916097,0.0,166.938926447,191.61365848,419.906726459,345.744274432,56.6466996096,17.515752417
 05/05  20:00:00,934.32318289,96.6916897739,415.967237597,0.0,100.150657288,124.558693486,477.226386048,394.314510529,56.6466996096,26.2651759096
 05/05  21:00:00,871.280901717,96.6916897739,390.358908839,0.0,100.150657288,124.558693486,467.30813958,407.3587053,42.4850247072,17.4644095729
 05/05  22:00:00,775.767372312,96.6916897739,358.936578604,0.0,46.0930336215,124.558693486,476.675372001,430.894796069,28.3233498048,17.4572261268
 05/05  23:00:00,753.513587157,96.6916897739,332.296723037,0.0,46.0930336215,124.558693486,472.409838633,440.7914424,14.1616749024,17.4567213314
 05/05  24:00:00,726.094301672,96.6916897739,310.141291034,0.0,46.0930336215,113.312780494,470.968125351,447.847221846,5.66466996096,17.4562335436
 05/06  01:00:00,706.857449489,96.6916897739,284.881390181,0.0,46.0930336215,113.312780494,480.439835125,457.319998112,5.66466996096,17.4551670518
 05/06  02:00:00,687.28187409,96.6916897739,263.878987975,0.0,46.0930336215,113.312780494,501.018692906,477.899641678,5.66466996096,17.4543812676
 05/06  03:00:00,673.978947817,96.6916897739,245.938743383,0.0,46.0930336215,113.312780494,517.157163117,502.755542647,5.66466996096,8.73695050848
 05/06  04:00:00,670.82092211,96.6916897739,231.205317004,0.0,55.6251445156,113.312780494,535.335573658,512.21051499,5.66466996096,17.460388707
 05/06  05:00:00,659.325899485,96.6916897739,220.666008091,0.0,55.6251445156,113.312780494,559.87367845,528.25225415,14.1616749024,17.4597493977
 05/06  06:00:00,727.55397717,96.6916897739,235.993753955,0.0,65.1572554096,176.889270242,485.611126438,439.828630951,28.3233498048,17.4591456823
 05/06  07:00:00,887.404500478,97.0258873929,287.080478489,0.0,109.682768182,220.96816451,691.389426237,631.446293711,42.4850247072,17.4581078194
 05/06  08:00:00,958.819366307,97.0194153121,357.689412525,0.0,109.682768182,220.96816451,587.081387573,504.096026488,56.6466996096,26.3386614749
 05/06  09:00:00,1122.45647943,97.8713097683,421.393978519,0.0,131.945524568,266.955817592,531.177419991,462.208893781,42.4850247072,26.4835015029
 05/06  10:00:00,1225.03634881,98.0205133899,505.189197693,0.0,131.945524568,274.45309292,540.688708937,434.364998833,70.808374512,35.515335592
 05/06  11:00:00,1278.5396712,98.1871156816,531.315697646,0.0,131.945524568,274.45309292,521.526282022,415.203574758,70.808374512,35.5143327522
 05/06  12:00:00,1256.96130714,98.3225686239,535.986041213,0.0,131.945524568,274.45309292,509.775981228,403.464413368,70.808374512,35.5031933473
 05/06  13:00:00,1245.66791182,98.4501133667,539.372940939,0.0,131.945524568,266.955817592,487.221355551,395.073410087,56.6466996096,35.5012458537
 05/06  14:00:00,1248.41516954,98.5514026989,541.354989387,0.0,131.945524568,266.955817592,460.984780327,383.002092463,42.4850247072,35.4976631567
 05/06  15:00:00,1176.24692422,96.6916897739,541.538527609,0.0,109.682768182,212.545889182,383.967040366,291.823190066,56.6466996096,35.4971506907
 05/06  16:00:00,1196.36077198,96.6916897739,538.98622201,0.0,109.682768182,220.04316451,405.879249632,285.415641077,84.9700494144,35.4935591405
 05/06  17:00:00,1161.76870669,96.6916897739,535.167545657,0.0,109.682768182,220.04316451,394.932704569,283.496608843,84.9700494144,26.4660463112
 05/06  18:00:00,1125.91256068,96.6916897739,532.561774247,0.0,100.150657288,199.110933808,424.062800521,321.636749848,84.9700494144,17.4560012585
 05/06  19:00:00,1115.47917096,96.6916897739,528.502967914,0.0,100.150657288,191.61365848,414.146334165,340.044148557,56.6466996096,17.4554859987
 05/06  20:00:00,959.823977234,96.6916897739,478.580595004,0.0,55.6251445156,124.558693486,474.90937242,400.805891156,56.6466996096,17.4567816541
 05/06  21:00:00,889.121987907,96.6916897739,407.567394411,0.0,55.6251445156,124.558693486,476.854891207,416.915533619,42.4850247072,17.4543328807
 05/06  22:00:00,860.483348207,96.6916897739,379.312053927,0.0,46.0930336215,124.558693486,485.877380691,440.097379205,28.3233498048,17.4566516808
 05/06  23:00:00,863.085169384,96.6916897739,377.253697929,0.0,46.0930336215,124.558693486,478.731988731,447.110233167,14.1616749024,17.4600806616
 05/06  24:00:00,878.517953973,96.6916897739,403.637540069,0.0,46.0930336215,113.312780494,472.630564826,449.50640847,5.66466996096,17.4594863951
 05/07  01:00:00,898.828945513,96.6916897739,433.3253198,0.0,34.9616554283,113.312780494,475.455263469,452.332266849,5.66466996096,17.4583266593
 05/07  02:00:00,903.105974959,96.6916897739,440.070981682,0.0,34.9616554283,113.312780494,481.095023774,457.972901356,5.66466996096,17.4574524567
 05/07  03:00:00,896.10989619,96.6916897739,435.840197589,0.0,34.9616554283,113.312780494,487.117393706,463.995987061,5.66466996096,17.4567366844
 05/07  04:00:00,906.265532522,96.6916897739,436.406739466,0.0,44.4937663224,113.312780494,481.21551828,458.094787956,5.66466996096,17.4560603631
 05/07  05:00:00,906.78587898,96.6916897739,439.849204578,0.0,44.4937663224,113.312780494,492.942312477,461.325243067,14.1616749024,17.4553945077
 05/07  06:00:00,977.419353088,96.6916897739,451.743424829,0.0,54.0258772165,176.889270242,439.414930866,393.636848986,28.3233498048,17.4547320753
 05/07  07:00:00,1023.86849817,96.6916897739,491.932398887,0.0,54.0258772165,184.38654557,433.453790363,373.514694297,42.4850247072,17.4540713588
 05/07  08:00:00,1122.79802166,96.6916897739,511.296260475,0.0,65.1572554096,220.04316451,421.805380885,347.611704628,56.6466996096,17.5469766475
 05/07  09:00:00,1131.01743239,96.6916897739,524.707597733,0.0,65.1572554096,212.545889182,405.408944556,336.472695634,42.4850247072,26.4512242149
 05/07  10:00:00,1132.10152677,96.6916897739,526.185559237,0.0,65.1572554096,220.04316451,434.29834671,328.026889786,70.808374512,35.4630824119
 05/07  11:00:00,1111.59740562,96.6916897739,519.884848481,0.0,65.1572554096,220.04316451,428.568124737,322.302282311,70.808374512,35.4574679133
 05/07  12:00:00,1092.48871574,96.6916897739,518.644010273,0.0,65.1572554096,220.04316451,422.823456228,316.562929696,70.808374512,35.4521520195
 05/07  13:00:00,1068.20033529,96.6916897739,520.365595074,0.0,65.1572554096,212.545889182,401.641938584,309.548377321,56.6466996096,35.4468616529
 05/07  14:00:00,1053.67706716,96.6916897739,523.801497615,0.0,65.1572554096,212.545889182,369.571914393,300.487138285,42.4850247072,26.5997514006
 05/07  15:00:00,1068.04069679,96.6916897739,522.830852615,0.0,65.1572554096,212.545889182,383.15980664,291.049039983,56.6466996096,35.4640670474
 05/07  16:00:00,1061.4423631,96.6916897739,516.363613725,0.0,65.1572554096,220.04316451,400.269470439,279.84081629,84.9700494144,35.4586047353
 05/07  17:00:00,1013.77347381,96.6916897739,513.25439449,0.0,54.0258772165,184.38654557,393.63971967,282.215487226,84.9700494144,26.4541830304
 05/07  18:00:00,981.620819914,96.6916897739,515.139790776,0.0,44.4937663224,163.454314868,420.629372783,318.204002441,84.9700494144,17.4553209271
 05/07  19:00:00,976.712133443,96.6916897739,522.885021757,0.0,44.4937663224,155.95703954,411.513095541,337.411666932,56.6466996096,17.4547290002
 05/07  20:00:00,963.982368104,96.6916897739,537.257673302,0.0,44.4937663224,124.558693486,464.545449433,390.44466459,56.6466996096,17.4540852338
 05/07  21:00:00,973.380943718,96.6916897739,560.609150351,0.0,44.4937663224,124.558693486,465.122896399,405.184441831,42.4850247072,17.4534298617
 05/07  22:00:00,961.572665292,96.6916897739,565.840262514,0.0,34.9616554283,124.558693486,472.635575575,426.85625708,28.3233498048,17.4559686902
 05/07  23:00:00,954.871190399,96.6916897739,562.118596042,0.0,34.9616554283,124.558693486,467.805813795,436.18516173,14.1616749024,17.4589771625
 05/07  24:00:00,934.618288146,96.6916897739,559.75105967,0.0,34.9616554283,113.312780494,466.995427951,443.872444405,5.66466996096,17.4583135852
 05/08  01:00:00,939.774379914,96.6916897739,557.855025623,0.0,46.0930336215,113.312780494,474.493418595,451.371670004,5.66466996096,17.4570786299
 05/08  02:00:00,930.200904627,96.6916897739,550.809420365,0.0,46.0930336215,113.312780494,482.632697537,459.511897931,5.66466996096,17.4561296452
 05/08  03:00:00,852.969989232,96.6916897739,474.531686449,0.0,46.0930336215,113.312780494,489.362013819,466.242004521,5.66466996096,17.4553393373
 05/08  04:00:00,914.146811589,96.6916897739,445.871135503,0.0,100.150657288,148.969399434,467.109867281,443.99058829,5.66466996096,17.4546090308
 05/08  05:00:00,938.919797023,96.6916897739,472.977005792,0.0,100.150657288,149.894399434,871.4734023,839.857848324,14.1616749024,17.4538790738
 05/08  06:00:00,1147.26990331,96.9627774807,463.952120432,0.0,176.471037341,302.612436532,573.207209744,527.430722118,28.3233498048,17.4531378217
 05/08  07:00:00,1278.77613469,97.2665270062,471.769406451,0.0,243.2593065,310.10971186,542.844832091,473.88652843,42.4850247072,26.4732789539
 05/08  08:00:00,1388.94204078,97.4391803096,539.842715742,0.0,243.2593065,310.10971186,541.732473059,449.586421682,56.6466996096,35.4993517674
 05/08  09:00:00,1450.04201994,97.7220953746,565.100686779,0.0,243.2593065,302.612436532,514.305816907,436.148432216,42.4850247072,35.6723599834
 05/08  10:00:00,1464.03932582,97.9757110274,570.937017011,0.0,243.2593065,310.10971186,540.297233923,415.601391821,70.808374512,53.8874675892
 05/08  11:00:00,1464.67758904,98.2908510139,570.772535951,0.0,243.2593065,310.10971186,512.669155764,396.850523708,70.808374512,45.0102575439
 05/08  12:00:00,1420.99331167,98.6934318033,569.020522599,0.0,243.2593065,310.10971186,499.679198709,384.145163209,70.808374512,44.7256609886
 05/08  13:00:00,1453.73139138,99.0694153089,568.336601735,0.0,243.2593065,302.612436532,472.241278284,370.582135289,56.6466996096,45.0124433848
 05/08  14:00:00,1447.1481447,99.4098952764,562.042463064,0.0,243.2593065,302.612436532,461.048804257,364.672643092,42.4850247072,53.8911364575
 05/08  15:00:00,1338.28531151,99.7599823955,454.168804505,0.0,243.2593065,302.612436532,470.026648726,368.578005365,56.6466996096,44.8019437513
 05/08  16:00:00,1331.79660613,100.141459306,440.997531791,0.0,243.2593065,310.10971186,490.517499188,369.946048547,84.9700494144,35.6014012262
 05/08  17:00:00,1340.35257785,100.518176887,449.219345484,0.0,243.2593065,310.10971186,482.132803119,370.790899331,84.9700494144,26.371854373
 05/08  18:00:00,1067.63685643,96.6916897739,438.201121537,0.0,166.938926447,199.110933808,463.664065285,361.179992423,84.9700494144,17.5140234467
 05/08  19:00:00,1048.42615544,96.6916897739,412.589350062,0.0,166.938926447,191.61365848,447.828172926,373.666949617,56.6466996096,17.5145236997
 05/08  20:00:00,905.734338768,96.6916897739,390.718856853,0.0,100.150657288,124.558693486,503.525074268,420.615426901,56.6466996096,26.2629477573
 05/08  21:00:00,857.444337837,96.6916897739,376.778285235,0.0,100.150657288,124.558693486,490.054762318,430.106587538,42.4850247072,17.463150073
 05/08  22:00:00,787.394890466,96.6916897739,369.186928816,0.0,46.0930336215,124.558693486,495.457597472,449.678488878,28.3233498048,17.4557587894
 05/08  23:00:00,794.818336312,96.6916897739,370.489872271,0.0,46.0930336215,124.558693486,487.443803227,455.827115875,14.1616749024,17.4550124491
 05/08  24:00:00,777.876296039,96.6916897739,367.422390806,0.0,46.0930336215,113.312780494,484.424671792,461.305708598,5.66466996096,17.4542932326
 05/09  01:00:00,764.266524176,96.6916897739,359.324832441,0.0,46.0930336215,113.312780494,489.444593312,466.326931322,5.66466996096,17.4529920289
 05/09  02:00:00,760.948839566,96.6916897739,361.875614539,0.0,46.0930336215,113.312780494,492.555832713,469.439186531,5.66466996096,17.4519762218
 05/09  03:00:00,771.215314279,96.6916897739,382.472230547,0.0,46.0930336215,113.312780494,486.285701844,471.884709302,5.66466996096,8.73632258097
 05/09  04:00:00,874.033153768,96.6916897739,403.010225574,0.0,100.150657288,148.969399434,473.96963581,450.847440293,5.66466996096,17.4575255555
 05/09  05:00:00,898.480020179,96.8748741805,430.728182058,0.0,100.150657288,149.894399434,781.461432576,749.842348336,14.1616749024,17.457409338
 05/09  06:00:00,1127.77642399,97.7960930762,442.773886089,0.0,176.471037341,302.612436532,545.922381163,500.143072698,28.3233498048,17.4559586599
 05/09  07:00:00,1267.15155209,98.6263183859,458.906976088,0.0,243.2593065,310.10971186,526.392925256,448.624501047,42.4850247072,35.283399501
 05/09  08:00:00,1347.34615748,99.2877511533,497.016851581,0.0,243.2593065,310.10971186,515.935436423,425.775422317,56.6466996096,33.5133144958
 05/09  09:00:00,1415.11175007,99.8133671122,530.714147723,0.0,243.2593065,302.612436532,497.64363579,417.514075728,42.4850247072,37.6445353546
 05/09  10:00:00,1457.83870796,100.315444218,563.126200757,0.0,243.2593065,310.10971186,514.286235578,398.577658331,70.808374512,44.9002027359
 05/09  11:00:00,1455.87799649,100.805730476,553.641267008,0.0,243.2593065,310.10971186,505.978642539,381.160725176,70.808374512,54.0095428515
 05/09  12:00:00,1412.01517325,101.347659572,549.684220851,0.0,243.2593065,310.10971186,484.279886589,369.671541005,70.808374512,43.7999710725
 05/09  13:00:00,1454.79106257,101.858870959,559.094939637,0.0,243.2593065,302.612436532,466.330137898,363.75756776,56.6466996096,45.9258705278
 05/09  14:00:00,1467.21798782,102.327636548,571.926769437,0.0,243.2593065,302.612436532,446.886121167,359.49984799,42.4850247072,44.90124847
 05/09  15:00:00,1472.73184282,102.749545585,577.622317491,0.0,243.2593065,302.612436532,455.297994858,353.858628212,56.6466996096,44.7926670373
 05/09  16:00:00,1478.23280976,103.173914002,576.009138055,0.0,243.2593065,310.10971186,482.540551421,353.052933621,84.9700494144,44.5175683857
 05/09  17:00:00,1471.30040758,103.747878894,568.069476559,0.0,243.2593065,310.10971186,453.515712623,350.9597137,84.9700494144,17.5859495085
 05/09  18:00:00,1204.173029,96.6916897739,573.654756507,0.0,166.938926447,199.110933808,462.6640616,351.43408822,84.9700494144,26.2599239659
 05/09  19:00:00,1198.88287135,96.6916897739,575.901084557,0.0,166.938926447,191.61365848,434.324311754,360.1615559,56.6466996096,17.5160562445
 05/09  20:00:00,1082.58928529,96.6916897739,582.253808009,0.0,100.150657288,124.558693486,477.612094298,403.450679134,56.6466996096,17.5147155543
 05/09  21:00:00,1047.51616053,96.6916897739,584.536195623,0.0,100.150657288,124.558693486,473.132690068,413.184286429,42.4850247072,17.4633789312
 05/09  22:00:00,973.048500911,96.6916897739,579.145041289,0.0,46.0930336215,124.558693486,478.844523489,433.065087405,28.3233498048,17.4560862792
 05/09  23:00:00,963.900918924,96.6916897739,571.061728438,0.0,46.0930336215,124.558693486,473.210654671,441.593729104,14.1616749024,17.455250665
 05/09  24:00:00,944.864291529,96.6916897739,565.350243579,0.0,46.0930336215,113.312780494,469.842290267,446.721466109,5.66466996096,17.4561541972
 05/10  01:00:00,893.426135895,96.6916897739,514.535064604,0.0,46.0930336215,113.312780494,474.667252605,451.549407006,5.66466996096,17.4531756375
 05/10  02:00:00,859.551245581,96.6916897739,481.123732519,0.0,46.0930336215,113.312780494,478.519713508,455.403027897,5.66466996096,17.45201565
 05/10  03:00:00,856.62609572,96.6916897739,478.367068484,0.0,46.0930336215,113.312780494,482.058091611,458.942357937,5.66466996096,17.4510637125
 05/10  04:00:00,951.431560742,96.6916897739,482.915661627,0.0,100.150657288,148.969399434,464.404869226,441.283206662,5.66466996096,17.4569926035
 05/10  05:00:00,928.997179585,97.1074619207,462.876884676,0.0,100.150657288,149.894399434,719.567722273,687.949992223,14.1616749024,17.4560551476
 05/10  06:00:00,1148.63723243,98.6135075163,463.749214059,0.0,176.471037341,302.612436532,520.285633947,474.507139354,28.3233498048,17.4551447888
 05/10  07:00:00,1312.44367573,100.440692402,502.138725476,0.0,243.2593065,310.10971186,483.987052143,415.033394229,42.4850247072,26.4686332064
 05/10  08:00:00,1408.19673751,101.203781527,554.96950791,0.0,243.2593065,310.10971186,478.50281959,386.357583804,56.6466996096,35.498536177
 05/10  09:00:00,1448.11040839,101.78087893,559.916702074,0.0,243.2593065,302.612436532,450.574019608,372.418018519,42.4850247072,35.6709763819
 05/10  10:00:00,1460.54683022,102.369727853,563.503693708,0.0,243.2593065,310.10971186,479.554483988,354.866826121,70.808374512,53.8792833553
 05/10  11:00:00,1464.34119614,102.897423291,565.447535397,0.0,243.2593065,310.10971186,463.609750821,347.798820464,70.808374512,45.002555845
 05/10  12:00:00,1425.22265326,103.467314921,566.889456324,0.0,243.2593065,310.10971186,455.596487257,340.078422284,70.808374512,44.7096904605
 05/10  13:00:00,1461.82056231,104.404989675,568.598477507,0.0,243.2593065,302.612436532,432.94399806,331.294420503,56.6466996096,45.0028779479
 05/10  14:00:00,1463.64138269,105.300577578,569.121356864,0.0,243.2593065,302.612436532,417.413528748,321.049911559,42.4850247072,53.8785924813
 05/10  15:00:00,1464.70695913,106.026608527,569.149373476,0.0,243.2593065,302.612436532,413.08952448,311.651677041,56.6466996096,44.7911478293
 05/10  16:00:00,1474.03159236,106.636728797,567.452788247,0.0,243.2593065,310.10971186,430.778843667,310.215286966,84.9700494144,35.5935072863
 05/10  17:00:00,1468.41605659,107.198285997,558.792020741,0.0,243.2593065,310.10971186,423.263877788,311.926233035,84.9700494144,26.3675953388
 05/10  18:00:00,1198.14778192,96.6916897739,567.357862831,0.0,166.938926447,199.110933808,414.961539139,312.475926005,84.9700494144,17.5155637198
 05/10  19:00:00,1186.21369935,96.6916897739,565.886341212,0.0,166.938926447,191.61365848,403.837126151,329.678653841,56.6466996096,17.5117727008
 05/10  20:00:00,1066.36768105,96.6916897739,564.664441646,0.0,100.150657288,124.558693486,461.904962172,378.999731278,56.6466996096,26.2585312843
 05/10  21:00:00,1031.73874775,96.6916897739,563.864910916,0.0,100.150657288,124.558693486,449.441034126,389.495726502,42.4850247072,17.4602829169
 05/10  22:00:00,971.20297943,96.6916897739,563.247937506,0.0,46.0930336215,124.558693486,455.005317812,409.229161527,28.3233498048,17.4528064806
 05/10  23:00:00,974.643322743,96.6916897739,559.327842085,0.0,46.0930336215,124.558693486,447.862453142,416.248857071,14.1616749024,17.4519211683
 05/10  24:00:00,969.900397182,96.6916897739,555.769905302,0.0,46.0930336215,113.312780494,443.252621404,420.136895546,5.66466996096,17.4510558969
 05/11  01:00:00,972.364147797,96.6916897739,552.732514694,0.0,46.0930336215,113.312780494,437.851325869,423.448322797,5.66466996096,8.7383331112
 05/11  02:00:00,967.953022894,96.6916897739,549.804398622,0.0,46.0930336215,113.312780494,452.147228029,429.02685804,5.66466996096,17.455700028
 05/11  03:00:00,967.410767214,96.6916897739,544.159722144,0.0,46.0930336215,113.312780494,457.945775092,434.826479787,5.66466996096,17.4546253439
 05/11  04:00:00,1052.67076614,96.6916897739,537.509520935,0.0,100.150657288,148.969399434,442.500451851,419.382149594,5.66466996096,17.4536322962
 05/11  05:00:00,1041.278663,97.2020833737,529.275455145,0.0,100.150657288,149.894399434,638.798093919,607.182010846,14.1616749024,17.4544081703
 05/11  06:00:00,1214.29343481,99.5690754854,486.121810821,0.0,176.471037341,302.612436532,484.759597852,438.982732138,28.3233498048,17.4535159096
 05/11  07:00:00,1308.61468284,101.287498315,455.816314299,0.0,243.2593065,310.10971186,468.110743136,399.164600804,42.4850247072,26.4611176244
 05/11  08:00:00,1385.71267205,101.92728879,490.679914373,0.0,243.2593065,310.10971186,473.104960651,380.954775371,56.6466996096,35.5034856704
 05/11  09:00:00,1395.86416223,102.574045791,473.004074166,0.0,243.2593065,302.612436532,454.680674947,367.619965283,42.4850247072,44.5756849565
 05/11  10:00:00,1429.81245576,103.144539537,502.824774374,0.0,243.2593065,310.10971186,469.553293092,353.857967551,70.808374512,44.8869510289
 05/11  11:00:00,1455.09828535,103.723422789,531.858588374,0.0,243.2593065,310.10971186,457.911187842,342.107507944,70.808374512,44.9953053856
 05/11  12:00:00,1415.59970485,104.277593221,537.013999879,0.0,243.2593065,310.10971186,456.669347196,341.157668715,70.808374512,44.7033039682
 05/11  13:00:00,1421.83149234,104.981530018,503.257249246,0.0,243.2593065,302.612436532,444.650079553,334.011932987,56.6466996096,53.9914469572
 05/11  14:00:00,1360.73330295,105.5350186,438.468693265,0.0,243.2593065,302.612436532,416.267587432,328.898155873,42.4850247072,44.8844068513
 05/11  15:00:00,1376.18231082,105.945312879,448.671376758,0.0,243.2593065,302.612436532,428.611259381,327.18173475,56.6466996096,44.7828250208
 05/11  16:00:00,1387.63790658,106.324679525,450.172837398,0.0,243.2593065,310.10971186,444.499809192,323.935099006,84.9700494144,35.5946607717
 05/11  17:00:00,1370.91403351,106.59916957,433.454929555,0.0,243.2593065,310.10971186,439.494682543,328.155308969,84.9700494144,26.3693241597
 05/11  18:00:00,1080.80184964,96.6916897739,416.445849454,0.0,166.938926447,199.110933808,439.961749393,337.479143287,84.9700494144,17.5125566916
 05/11  19:00:00,1063.74249299,96.6916897739,405.364057533,0.0,166.938926447,191.61365848,431.170093749,348.266304242,56.6466996096,26.2570898969
 05/11  20:00:00,943.08221919,96.6916897739,406.696938452,0.0,100.150657288,124.558693486,472.564885921,398.406570523,56.6466996096,17.5116157882
 05/11  21:00:00,922.691755914,96.6916897739,416.719309617,0.0,100.150657288,124.558693486,470.307139621,410.360734763,42.4850247072,17.4613801508
 05/11  22:00:00,865.817146621,96.6916897739,416.164083332,0.0,46.0930336215,124.558693486,477.298983743,431.521846513,28.3233498048,17.4537874252
 05/11  23:00:00,867.337945054,96.6916897739,408.220154959,0.0,46.0930336215,124.558693486,471.377241786,439.762763281,14.1616749024,17.452803603
 05/11  24:00:00,853.706969534,96.6916897739,398.959419542,0.0,46.0930336215,113.312780494,469.050442129,445.933916986,5.66466996096,17.4518551823
 05/12  01:00:00,852.164515155,96.6916897739,389.589622505,0.0,46.0930336215,113.312780494,475.725858682,452.610865996,5.66466996096,17.4503227257
 05/12  02:00:00,821.394830827,96.6916897739,357.716329965,0.0,46.0930336215,113.312780494,475.492972427,461.093622032,5.66466996096,8.7346804346
 05/12  03:00:00,798.109568578,96.6916897739,336.722639409,0.0,46.0930336215,113.312780494,490.976639179,467.856673781,5.66466996096,17.4552954371
 05/12  04:00:00,870.882812541,96.6916897739,322.853738137,0.0,100.150657288,148.969399434,474.773927635,451.655101655,5.66466996096,17.4541560186
 05/12  05:00:00,855.325454443,97.2378087537,313.21182648,0.0,100.150657288,149.894399434,722.087208137,690.47119973,14.1616749024,17.4543335046
 05/12  06:00:00,1067.76877888,99.4883588705,309.830105083,0.0,176.471037341,302.612436532,527.009433581,481.23496946,28.3233498048,17.451114316
 05/12  07:00:00,1196.62454337,101.395293948,317.005787299,0.0,243.2593065,310.10971186,492.732200599,423.786656715,42.4850247072,26.4605191762
 05/12  08:00:00,1271.94652642,102.103212991,343.872069244,0.0,243.2593065,310.10971186,489.57425456,397.425377661,56.6466996096,35.5021772898
 05/12  09:00:00,1334.85431878,102.754453294,369.1274092,0.0,243.2593065,302.612436532,471.710978753,384.656980211,42.4850247072,44.568973835
 05/12  10:00:00,1373.02865796,103.289988257,389.354653629,0.0,243.2593065,310.10971186,483.780478192,368.089754906,70.808374512,44.882348774
 05/12  11:00:00,1404.53562915,103.787514053,419.596454873,0.0,243.2593065,310.10971186,473.17644703,357.37827007,70.808374512,44.9898024474
 05/12  12:00:00,1384.12036811,104.293816744,449.047513099,0.0,243.2593065,310.10971186,464.605783428,349.099308916,70.808374512,44.6981000004
 05/12  13:00:00,1457.03735393,104.679456989,486.239425872,0.0,243.2593065,302.612436532,452.155817105,341.525640582,56.6466996096,53.983476913
 05/12  14:00:00,1482.03118349,105.201576825,507.283072649,0.0,243.2593065,302.612436532,419.743731599,332.381122799,42.4850247072,44.8775840929
 05/12  15:00:00,1487.96353193,105.840251186,511.911942227,0.0,243.2593065,302.612436532,418.535035218,317.112535307,56.6466996096,44.7758003012
 05/12  16:00:00,1500.86769603,106.948038316,512.688637376,0.0,243.2593065,310.10971186,426.807975887,306.244701426,84.9700494144,35.5932250462
 05/12  17:00:00,1506.79725045,108.381975903,512.641203025,0.0,243.2593065,310.10971186,412.501734115,301.165541887,84.9700494144,26.3661428127
 05/12  18:00:00,1231.89696579,96.6916897739,512.930413504,0.0,166.938926447,199.110933808,412.212768723,309.732077482,84.9700494144,17.5106418266
 05/12  19:00:00,1162.43570409,96.6916897739,452.927135285,0.0,166.938926447,191.61365848,401.384047365,327.226501642,56.6466996096,17.510846113
 05/12  20:00:00,973.429397889,96.6916897739,400.68005004,0.0,100.150657288,124.558693486,471.111008949,388.205293196,56.6466996096,26.2590161436
 05/12  21:00:00,902.12299343,96.6916897739,371.107744321,0.0,100.150657288,124.558693486,468.07568298,408.131398715,42.4850247072,17.4592595581
 05/12  22:00:00,818.943199357,96.6916897739,352.426145954,0.0,46.0930336215,124.558693486,477.621050634,431.846048606,28.3233498048,17.4516522236
 05/12  23:00:00,800.125483345,96.6916897739,332.205771399,0.0,46.0930336215,124.558693486,472.824606279,441.21232255,14.1616749024,17.4506088266
 05/12  24:00:00,765.189376083,96.6916897739,313.086413167,0.0,46.0930336215,113.312780494,472.009568513,448.895307732,5.66466996096,17.4495908202
 05/13  01:00:00,732.676037289,96.6916897739,291.933043272,0.0,46.0930336215,113.312780494,470.032670282,455.630478878,5.66466996096,8.73752144249
 05/13  02:00:00,696.576276789,96.6916897739,260.439091044,0.0,46.0930336215,113.312780494,509.133914055,486.015298923,5.66466996096,17.4539451717
 05/13  03:00:00,674.441751431,96.6916897739,242.340352804,0.0,46.0930336215,113.312780494,532.17627944,509.058897125,5.66466996096,17.4527123531
 05/13  04:00:00,674.193162253,96.6916897739,229.098915594,0.0,55.6251445156,113.312780494,541.673952232,518.557714363,5.66466996096,17.4515679083
 05/13  05:00:00,661.282951495,96.6916897739,219.740602332,0.0,55.6251445156,113.312780494,564.218586258,532.606464928,14.1616749024,17.4504464272
 05/13  06:00:00,718.82155083,96.6916897739,222.790262266,0.0,65.1572554096,176.889270242,506.689793883,460.917112274,28.3233498048,17.4493318048
 05/13  07:00:00,883.611637511,97.029452769,262.806017467,0.0,109.682768182,220.96816451,712.373736672,652.433922147,42.4850247072,17.4547898185
 05/13  08:00:00,947.267184631,97.0235934554,314.939908169,0.0,109.682768182,220.96816451,594.731957002,511.762092182,56.6466996096,26.3231652106
 05/13  09:00:00,1111.86511587,97.8464855397,376.574536996,0.0,131.945524568,266.955817592,537.238272327,468.276957246,42.4850247072,26.4762903737
 05/13  10:00:00,1189.12627362,97.9544170042,432.713139098,0.0,131.945524568,274.45309292,549.575688653,443.291537846,70.808374512,35.475776295
 05/13  11:00:00,1217.29187347,98.0067373566,449.940528686,0.0,131.945524568,274.45309292,530.392124985,424.110961613,70.808374512,35.4727888597
 05/13  12:00:00,1184.84435009,98.1438644411,448.454744691,0.0,131.945524568,274.45309292,516.2359336,409.967642317,70.808374512,35.4599167711
 05/13  13:00:00,1183.48419089,98.189712605,454.961597672,0.0,131.945524568,266.955817592,489.099431945,405.83454736,56.6466996096,26.6181849755
 05/13  14:00:00,1194.61507827,98.2275932059,467.410417522,0.0,131.945524568,266.955817592,481.516465274,403.552852631,42.4850247072,35.4785879353
 05/13  15:00:00,1121.52968666,96.6916897739,470.259740753,0.0,109.682768182,212.545889182,406.647008686,314.525788098,56.6466996096,35.474520978
 05/13  16:00:00,1113.39647273,96.6916897739,463.653737684,0.0,109.682768182,220.04316451,434.123040252,313.682757641,84.9700494144,35.4702331969
 05/13  17:00:00,1073.16367269,96.6916897739,473.693729949,0.0,109.682768182,220.04316451,434.484576709,323.064006199,84.9700494144,26.4505210956
 05/13  18:00:00,1036.74768646,96.6916897739,475.944977142,0.0,100.150657288,199.110933808,465.674274389,363.255035916,84.9700494144,17.4491890584
 05/13  19:00:00,1006.8065728,96.6916897739,461.29341479,0.0,100.150657288,191.61365848,447.734085386,373.635877695,56.6466996096,17.4515080814
 05/13  20:00:00,892.154193206,96.6916897739,440.547431693,0.0,55.6251445156,124.558693486,495.276907833,421.176485706,56.6466996096,17.453722517
 05/13  21:00:00,887.475386072,96.6916897739,427.701390961,0.0,55.6251445156,124.558693486,489.277890065,429.34031252,42.4850247072,17.4525528371
 05/13  22:00:00,872.728724408,96.6916897739,412.27421193,0.0,46.0930336215,124.558693486,494.322262856,448.547488998,28.3233498048,17.4514240529
 05/13  23:00:00,871.636578565,96.6916897739,401.029469741,0.0,46.0930336215,124.558693486,487.261157396,455.649175939,14.1616749024,17.4503065541
 05/13  24:00:00,854.388047804,96.6916897739,395.681267803,0.0,46.0930336215,113.312780494,483.33430188,460.220418761,5.66466996096,17.4492131587
 05/14  01:00:00,826.348190149,96.6916897739,380.744777433,0.0,34.9616554283,113.312780494,481.454578645,467.05594823,5.66466996096,8.73396045416
 05/14  02:00:00,819.821862549,96.6916897739,380.449793067,0.0,34.9616554283,113.312780494,495.70487657,472.586743504,5.66466996096,17.4534631053
 05/14  03:00:00,806.985285668,96.6916897739,373.174827889,0.0,34.9616554283,113.312780494,502.614518574,479.497724371,5.66466996096,17.4521242422
 05/14  04:00:00,813.092106408,96.6916897739,373.396387473,0.0,44.4937663224,113.312780494,497.01004127,473.894474053,5.66466996096,17.4508972566
 05/14  05:00:00,810.015365878,96.6916897739,378.961966989,0.0,44.4937663224,113.312780494,509.02713977,477.415765761,14.1616749024,17.4496991066
 05/14  06:00:00,862.303512665,96.6916897739,375.835702226,0.0,54.0258772165,176.889270242,457.379564355,411.607705253,28.3233498048,17.4485092973
 05/14  07:00:00,860.983696109,96.6916897739,373.049272646,0.0,54.0258772165,184.38654557,459.377110374,399.441388236,42.4850247072,17.4506974303
 05/14  08:00:00,936.762309583,96.6916897739,371.00762131,0.0,65.1572554096,220.04316451,456.333087618,382.146418246,56.6466996096,17.5399697618
 05/14  09:00:00,917.462194041,96.6916897739,367.497895902,0.0,65.1572554096,212.545889182,465.632330181,387.899262704,42.4850247072,35.248042769
 05/14  10:00:00,927.116830983,96.6916897739,375.535619738,0.0,65.1572554096,220.04316451,483.64612712,386.255104617,70.808374512,26.5826479908
 05/14  11:00:00,933.508537994,96.6916897739,381.850587654,0.0,65.1572554096,220.04316451,483.924878878,377.678347125,70.808374512,35.4381572405
 05/14  12:00:00,938.518476129,96.6916897739,390.839468065,0.0,65.1572554096,220.04316451,475.31038511,369.071194731,70.808374512,35.4308158663
 05/14  13:00:00,935.062652197,96.6916897739,396.899982846,0.0,65.1572554096,212.545889182,459.341521554,367.271125621,56.6466996096,35.4236963238
 05/14  14:00:00,938.273447246,96.6916897739,396.452927602,0.0,65.1572554096,212.545889182,430.476320403,361.403640546,42.4850247072,26.5876551498
 05/14  15:00:00,959.234239138,96.6916897739,416.161590633,0.0,65.1572554096,212.545889182,442.255350206,350.172425261,56.6466996096,35.4362253356
 05/14  16:00:00,930.826809808,96.6916897739,416.821479635,0.0,65.1572554096,220.04316451,469.275146121,348.87608865,84.9700494144,35.4290080565
 05/14  17:00:00,852.586255362,96.6916897739,386.533087763,0.0,54.0258772165,184.38654557,483.613321853,372.20449447,84.9700494144,26.4387779687
 05/14  18:00:00,814.732051136,96.6916897739,378.758345091,0.0,44.4937663224,163.454314868,510.145899798,407.724113844,84.9700494144,17.4517365398
 05/14  19:00:00,796.303363801,96.6916897739,370.423154456,0.0,44.4937663224,155.95703954,495.77771373,421.680529282,56.6466996096,17.4504848385
 05/14  20:00:00,766.313522857,96.6916897739,349.642750164,0.0,44.4937663224,124.558693486,542.543607736,468.447627012,56.6466996096,17.4492811139
 05/14  21:00:00,753.696962078,96.6916897739,336.488359629,0.0,44.4937663224,124.558693486,539.666973764,479.733858654,42.4850247072,17.4480904026
 05/14  22:00:00,736.146494079,96.6916897739,331.813510196,0.0,34.9616554283,124.558693486,536.175349153,499.115010577,28.3233498048,8.7369887716
 05/14  23:00:00,732.401088716,96.6916897739,319.658873395,0.0,34.9616554283,124.558693486,539.688932665,508.074285142,14.1616749024,17.452972621
 05/14  24:00:00,701.438361702,96.6916897739,290.501824113,0.0,34.9616554283,113.312780494,546.597758958,523.481235846,5.66466996096,17.451853151
 05/15  01:00:00,695.843585927,96.6916897739,275.788532151,0.0,46.0930336215,113.312780494,560.62748745,537.512719954,5.66466996096,17.4500975344
 05/15  02:00:00,687.07068861,96.6916897739,264.488397167,0.0,46.0930336215,113.312780494,580.301271106,557.188055201,5.66466996096,17.4485459442
 05/15  03:00:00,674.314580206,96.6916897739,246.818533728,0.0,46.0930336215,113.312780494,608.275114233,585.163230003,5.66466996096,17.4472142692
 05/15  04:00:00,755.34623506,96.6916897739,238.292312394,0.0,100.150657288,148.969399434,588.751287851,565.633974788,5.66466996096,17.4526431018
 05/15  05:00:00,742.046686404,96.6916897739,228.096735927,0.0,100.150657288,149.894399434,1038.64797375,1007.03500775,14.1616749024,17.4512910986
 05/15  06:00:00,968.283848241,96.9730497726,240.346165627,0.0,176.471037341,302.612436532,668.623164774,622.84981671,28.3233498048,17.4499982597
 05/15  07:00:00,1137.80044282,97.2787200738,291.873169835,0.0,243.2593065,310.10971186,611.692750751,542.752266696,42.4850247072,26.455459348
 05/15  08:00:00,1247.60557363,97.4050740807,354.628444576,0.0,243.2593065,310.10971186,601.659911965,509.536880974,56.6466996096,35.4763313812
 05/15  09:00:00,1334.19407696,97.5020357981,408.361324234,0.0,243.2593065,302.612436532,569.647732313,491.519425965,42.4850247072,35.6432816405
 05/15  10:00:00,1382.45293747,97.6789082848,445.694931182,0.0,243.2593065,310.10971186,578.153656344,462.481832157,70.808374512,44.8634496748
 05/15  11:00:00,1449.89673815,97.9431356001,505.726898382,0.0,243.2593065,310.10971186,563.175630947,438.399848396,70.808374512,53.9674080386
 05/15  12:00:00,1443.42265177,98.1579835956,522.249075854,0.0,243.2593065,310.10971186,531.680332908,423.623079939,70.808374512,37.2488784579
 05/15  13:00:00,1477.87324125,98.3925928804,525.96168497,0.0,243.2593065,302.612436532,515.446888992,406.349833514,56.6466996096,52.4503558684
 05/15  14:00:00,1493.22517863,98.7735700963,529.933433793,0.0,243.2593065,302.612436532,477.571633608,390.218918966,42.4850247072,44.8676899349
 05/15  15:00:00,1491.60380358,99.2284581315,528.558796665,0.0,243.2593065,302.612436532,478.093529263,376.686415145,56.6466996096,44.7604145085
 05/15  16:00:00,1498.18838989,99.6663746068,530.100246603,0.0,243.2593065,310.10971186,483.370180473,362.817435041,84.9700494144,35.582696018
 05/15  17:00:00,1505.92932704,100.05541454,528.87574118,0.0,243.2593065,310.10971186,468.061099503,356.732570892,84.9700494144,26.3584791964
 05/15  18:00:00,1234.33073975,96.6916897739,528.319537094,0.0,166.938926447,199.110933808,435.187722946,332.708862023,84.9700494144,17.5088115083
 05/15  19:00:00,1223.62466548,96.6916897739,528.782597425,0.0,166.938926447,191.61365848,435.263728105,352.365657969,56.6466996096,26.2513705258
 05/15  20:00:00,1085.7426476,96.6916897739,528.170179752,0.0,100.150657288,124.558693486,480.697520045,406.543441394,56.6466996096,17.5073790411
 05/15  21:00:00,968.62984993,96.6916897739,466.167054406,0.0,100.150657288,124.558693486,480.131196504,420.188739779,42.4850247072,17.457432018
 05/15  22:00:00,954.004690731,96.6916897739,509.569134355,0.0,46.0930336215,124.558693486,484.296506743,438.523534143,28.3233498048,17.4496227957
 05/15  23:00:00,964.624191244,96.6916897739,521.852385453,0.0,46.0930336215,124.558693486,475.119112264,443.509093987,14.1616749024,17.4483433749
 05/15  24:00:00,865.549323424,96.6916897739,447.452584371,0.0,46.0930336215,113.312780494,472.463941878,449.352173871,5.66466996096,17.447098046
 05/16  01:00:00,863.483507611,96.6916897739,440.814434858,0.0,46.0930336215,113.312780494,468.690460008,454.289654609,5.66466996096,8.73613543819
 05/16  02:00:00,862.898985397,96.6916897739,434.768271318,0.0,46.0930336215,113.312780494,483.197218949,460.081542542,5.66466996096,17.4510064463
 05/16  03:00:00,860.44021105,96.6916897739,430.307309634,0.0,46.0930336215,113.312780494,487.490380259,464.37615886,5.66466996096,17.4495514389
 05/16  04:00:00,940.763236269,96.6916897739,419.215080461,0.0,100.150657288,148.969399434,470.115885212,447.003030155,5.66466996096,17.4481850961
 05/16  05:00:00,934.0237899,96.8818183986,423.299753815,0.0,100.150657288,149.894399434,772.165088132,740.553893861,14.1616749024,17.4495193689
 05/16  06:00:00,1166.01945578,97.7128728531,443.03652265,0.0,176.471037341,302.612436532,539.986540842,494.212555958,28.3233498048,17.4506350793
 05/16  07:00:00,1351.65808584,98.5736669772,507.759447502,0.0,243.2593065,310.10971186,500.964243943,432.027315916,42.4850247072,26.4519033193
 05/16  08:00:00,1418.34566345,99.1447789632,534.57711102,0.0,243.2593065,310.10971186,497.564278064,405.439444602,56.6466996096,35.4781338531
 05/16  09:00:00,1457.89086702,99.8732089342,546.922506362,0.0,243.2593065,302.612436532,460.954217338,382.824118163,42.4850247072,35.645074468
 05/16  10:00:00,1461.2451298,100.425831686,549.462507918,0.0,243.2593065,310.10971186,486.866086192,362.227119217,70.808374512,53.8305924624
 05/16  11:00:00,1440.58996072,100.951687646,531.114405744,0.0,243.2593065,310.10971186,464.755978329,348.991523373,70.808374512,44.9560804433
 05/16  12:00:00,1397.94190041,101.562409472,525.331506435,0.0,243.2593065,310.10971186,455.442223543,339.950442245,70.808374512,44.6834067851
 05/16  13:00:00,1429.83811443,102.406923811,516.434587229,0.0,243.2593065,302.612436532,432.294145977,330.688300623,56.6466996096,44.9591457449
 05/16  14:00:00,1432.86857128,103.492837859,517.252175703,0.0,243.2593065,302.612436532,409.572720417,322.23129061,42.4850247072,44.8564051
 05/16  15:00:00,1438.50873954,104.684324945,519.234638617,0.0,243.2593065,302.612436532,408.368134452,306.967045196,56.6466996096,44.7543896468
 05/16  16:00:00,1439.54507457,106.280706895,516.294258142,0.0,243.2593065,310.10971186,414.518777184,293.966975391,84.9700494144,35.5817523791
 05/16  17:00:00,1440.94472227,107.486231597,518.970432013,0.0,243.2593065,310.10971186,399.714296331,288.386090045,84.9700494144,26.3581568719
 05/16  18:00:00,1188.28408572,96.6916897739,541.126823827,0.0,166.938926447,199.110933808,393.066314926,290.589478809,84.9700494144,17.5067867022
 05/16  19:00:00,1196.81087276,96.6916897739,560.277512657,0.0,166.938926447,191.61365848,391.140276533,308.242418768,56.6466996096,26.251158155
 05/16  20:00:00,1077.57893385,96.6916897739,566.567601782,0.0,100.150657288,124.558693486,441.162564154,367.008702983,56.6466996096,17.5071615618
 05/16  21:00:00,1037.69080559,96.6916897739,562.785717878,0.0,100.150657288,124.558693486,443.813881541,383.871582753,42.4850247072,17.4572740803
 05/16  22:00:00,970.298802686,96.6916897739,561.086354254,0.0,46.0930336215,124.558693486,451.178559801,405.405830339,28.3233498048,17.4493796572
 05/16  23:00:00,969.409588744,96.6916897739,560.165582966,0.0,46.0930336215,124.558693486,444.373221803,412.763531306,14.1616749024,17.4480155942
 05/16  24:00:00,954.345402889,96.6916897739,559.429100168,0.0,46.0930336215,113.312780494,441.071976985,417.960614075,5.66466996096,17.4466929494
 05/17  01:00:00,952.992406155,96.6916897739,558.865350781,0.0,46.0930336215,113.312780494,436.516141183,422.117428232,5.66466996096,8.73404298951
 05/17  02:00:00,951.677409752,96.6916897739,558.121533968,0.0,46.0930336215,113.312780494,449.033616677,425.918467972,5.66466996096,17.4504787448
 05/17  03:00:00,949.763751086,96.6916897739,557.630998622,0.0,46.0930336215,113.312780494,452.327915097,429.214316035,5.66466996096,17.4489291006
 05/17  04:00:00,1036.78702314,96.6916897739,557.077464859,0.0,100.150657288,148.969399434,436.019198075,412.907044449,5.66466996096,17.4474836644
 05/17  05:00:00,1029.64390789,97.1178152534,556.095137425,0.0,100.150657288,149.894399434,632.624418455,601.01400869,14.1616749024,17.4487348625
 05/17  06:00:00,1251.96512246,98.9701079799,554.440335148,0.0,176.471037341,302.612436532,471.278228204,425.505359882,28.3233498048,17.4495185178
 05/17  07:00:00,1376.49355882,100.808990237,552.236612517,0.0,243.2593065,310.10971186,442.283228709,373.348680996,42.4850247072,26.4495230054
 05/17  08:00:00,1412.85131335,101.536864068,551.743508513,0.0,243.2593065,310.10971186,444.344730263,352.224084551,56.6466996096,35.473946102
 05/17  09:00:00,1445.2481536,101.999310006,553.71806162,0.0,243.2593065,302.612436532,425.551255178,347.426355296,42.4850247072,35.6398751739
 05/17  10:00:00,1456.19858377,102.535427648,556.578606675,0.0,243.2593065,310.10971186,454.260753844,338.598941642,70.808374512,44.8534376901
 05/17  11:00:00,1461.17890644,103.430224051,559.558396263,0.0,243.2593065,310.10971186,453.872810928,329.115946822,70.808374512,53.9484895942
 05/17  12:00:00,1424.44347494,104.560974417,563.586386441,0.0,243.2593065,310.10971186,436.378537165,320.895364576,70.808374512,44.6747980773
 05/17  13:00:00,1461.39303638,105.599655052,566.385146079,0.0,243.2593065,302.612436532,416.824653649,315.228545676,56.6466996096,44.9494083637
 05/17  14:00:00,1460.82101265,106.488950738,565.359098104,0.0,243.2593065,302.612436532,396.18036283,308.839804894,42.4850247072,44.8555332294
 05/17  15:00:00,1464.45464003,107.350503965,567.379286682,0.0,243.2593065,302.612436532,407.310996311,305.911212435,56.6466996096,44.7530842674
 05/17  16:00:00,1467.42274642,108.520313792,561.705665877,0.0,243.2593065,310.10971186,419.022028122,298.478801789,84.9700494144,35.573176918
 05/17  17:00:00,1458.97854341,109.443833167,551.757563988,0.0,243.2593065,310.10971186,409.31836704,297.990234095,84.9700494144,26.3580835309
 05/17  18:00:00,1193.88160489,96.6916897739,565.120862132,0.0,166.938926447,199.110933808,411.020558991,308.544655804,84.9700494144,17.5058537728
 05/17  19:00:00,1200.29720052,96.6916897739,578.915236787,0.0,166.938926447,191.61365848,398.306945116,324.154598673,56.6466996096,17.5056468331
 05/17  20:00:00,1075.71685467,96.6916897739,577.653844441,0.0,100.150657288,124.558693486,455.171776079,372.276827088,56.6466996096,26.2482493816
 05/17  21:00:00,1033.90610728,96.6916897739,572.512683669,0.0,100.150657288,124.558693486,444.555799002,384.616932475,42.4850247072,17.45384182
 05/17  22:00:00,962.408197745,96.6916897739,569.10911666,0.0,46.0930336215,124.558693486,451.683041681,405.913715869,28.3233498048,17.4459760078
 05/17  23:00:00,961.679910384,96.6916897739,567.680664353,0.0,46.0930336215,124.558693486,435.697223858,412.803444221,14.1616749024,8.73210473488
 05/17  24:00:00,948.24865016,96.6916897739,566.922971386,0.0,46.0930336215,113.312780494,440.759510866,417.644292001,5.66466996096,17.450548904
 05/18  01:00:00,945.976563857,96.6916897739,565.431572927,0.0,46.0930336215,113.312780494,446.636769002,423.523554237,5.66466996096,17.4485448041
 05/18  02:00:00,942.786148596,96.6916897739,563.025494219,0.0,46.0930336215,113.312780494,451.193693743,428.082277339,5.66466996096,17.4467464436
 05/18  03:00:00,922.51916899,96.6916897739,543.373183185,0.0,46.0930336215,113.312780494,455.6597889,432.549932901,5.66466996096,17.4451860379
 05/18  04:00:00,981.864949573,96.6916897739,512.757705326,0.0,100.150657288,148.969399434,440.147377044,417.034873071,5.66466996096,17.447834012
 05/18  05:00:00,969.283689152,97.1889232032,506.378260122,0.0,100.150657288,149.894399434,612.579005101,580.968608343,14.1616749024,17.4487218556
 05/18  06:00:00,1186.90269861,99.6037660636,500.470492755,0.0,176.471037341,302.612436532,475.811140282,430.04058987,28.3233498048,17.4472006075
 05/18  07:00:00,1334.78540309,101.369193276,523.130072578,0.0,243.2593065,310.10971186,459.230133541,390.294823797,42.4850247072,26.4502850369
 05/18  08:00:00,1409.62344327,102.165564354,555.758216021,0.0,243.2593065,310.10971186,454.341645746,362.231342191,56.6466996096,35.4636039449
 05/18  09:00:00,1451.53617169,102.710487185,563.693622944,0.0,243.2593065,302.612436532,434.290659721,356.178239312,42.4850247072,35.6273957019
 05/18  10:00:00,1465.92430821,103.310877012,567.688573138,0.0,243.2593065,310.10971186,466.95589334,351.300552164,70.808374512,44.8469666648
