Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  11:00:00,1478.34873253,104.066703758,574.98821134,0.0,243.2593065,310.10971186,467.842053879,343.097720758,70.808374512,53.9359586085
 05/18  12:00:00,1417.26143938,104.879990039,551.958211424,0.0,243.2593065,310.10971186,437.408376024,330.87211205,70.808374512,35.727889462
 05/18  13:00:00,1445.78643075,105.47174188,545.942473312,0.0,243.2593065,302.612436532,436.648187623,326.064246975,56.6466996096,53.9372410378
 05/18  14:00:00,1462.64649892,106.04220652,563.56201778,0.0,243.2593065,302.612436532,413.103479666,325.771564268,42.4850247072,44.8468906914
 05/18  15:00:00,1478.75824839,106.509597356,581.098651973,0.0,243.2593065,302.612436532,429.210998537,327.820661316,56.6466996096,44.7436376121
 05/18  16:00:00,1484.09652609,106.913060524,581.053912879,0.0,243.2593065,310.10971186,450.616864747,330.088035477,84.9700494144,35.5587798549
 05/18  17:00:00,1474.55953002,107.28069647,571.978640057,0.0,243.2593065,310.10971186,434.708317639,332.16088963,84.9700494144,17.5773785944
 05/18  18:00:00,1199.8767267,96.6916897739,561.891533668,0.0,166.938926447,199.110933808,450.632254236,339.414344837,84.9700494144,26.2478599852
 05/18  19:00:00,1164.38354274,96.6916897739,523.586866623,0.0,166.938926447,191.61365848,424.147648374,349.993506953,56.6466996096,17.5074418115
 05/18  20:00:00,935.574620457,96.6916897739,425.335282017,0.0,100.150657288,124.558693486,469.347289742,395.1952446,56.6466996096,17.5053455323
 05/18  21:00:00,887.890329287,96.6916897739,416.43064663,0.0,100.150657288,124.558693486,466.63095787,406.691270617,42.4850247072,17.4546625461
 05/18  22:00:00,801.819780634,96.6916897739,393.28999755,0.0,46.0930336215,124.558693486,474.824458705,429.054237207,28.3233498048,17.446871693
 05/18  23:00:00,787.762538264,96.6916897739,373.013362856,0.0,46.0930336215,124.558693486,470.360466967,438.753418219,14.1616749024,17.4453738451
 05/18  24:00:00,752.694627784,96.6916897739,350.287469264,0.0,46.0930336215,113.312780494,467.749645561,444.63598332,5.66466996096,17.4489922801
 05/19  01:00:00,730.815586507,96.6916897739,316.778526394,0.0,46.0930336215,113.312780494,475.686164737,452.573134391,5.66466996096,17.4483603851
 05/19  02:00:00,717.328683458,96.6916897739,296.037745518,0.0,46.0930336215,113.312780494,481.711867107,458.60065109,5.66466996096,17.4465460559
 05/19  03:00:00,698.862402417,96.6916897739,278.836077178,0.0,46.0930336215,113.312780494,491.827396653,468.717800922,5.66466996096,17.44492577
 05/19  04:00:00,773.789683208,96.6916897739,258.496149831,0.0,100.150657288,148.969399434,484.606028097,470.209485605,5.66466996096,8.73187253109
 05/19  05:00:00,766.191602695,97.2299718866,258.840586894,0.0,100.150657288,149.894399434,699.526746633,667.915682008,14.1616749024,17.4493897228
 05/19  06:00:00,999.000487334,99.3911713369,276.626785659,0.0,176.471037341,302.612436532,522.952646149,477.18169144,28.3233498048,17.4476049035
 05/19  07:00:00,1147.51395441,101.161790874,312.520636949,0.0,243.2593065,310.10971186,500.562524801,431.631311408,42.4850247072,26.4461886854
 05/19  08:00:00,1224.23523625,101.803942769,359.49529966,0.0,243.2593065,310.10971186,502.67337424,410.550970954,56.6466996096,35.4757036763
 05/19  09:00:00,1288.43509946,102.396251048,392.617411353,0.0,243.2593065,302.612436532,486.527282239,399.503863114,42.4850247072,44.5383944181
 05/19  10:00:00,1310.13964398,102.911749172,408.555596873,0.0,243.2593065,310.10971186,499.297708759,383.649035906,70.808374512,44.8402983413
 05/19  11:00:00,1315.49101661,103.353310221,413.89217401,0.0,243.2593065,310.10971186,490.339094283,374.589096054,70.808374512,44.9416237171
 05/19  12:00:00,1284.63893966,103.759196309,423.064802661,0.0,243.2593065,310.10971186,484.296565162,368.82630341,70.808374512,44.6618872395
 05/19  13:00:00,1337.98174744,104.212513544,443.739109913,0.0,243.2593065,302.612436532,456.260319099,354.672058762,56.6466996096,44.9415607272
 05/19  14:00:00,1356.77436582,104.506968034,462.904868857,0.0,243.2593065,302.612436532,436.17269579,348.849367224,42.4850247072,44.8383038588
 05/19  15:00:00,1379.88769999,104.829030785,484.213122885,0.0,243.2593065,302.612436532,444.966389668,343.583906497,56.6466996096,44.7357835611
 05/19  16:00:00,1433.41816296,105.283441409,529.308631567,0.0,243.2593065,310.10971186,457.153395766,336.615933058,84.9700494144,35.5674132935
 05/19  17:00:00,1418.12300357,105.861292823,513.776336605,0.0,243.2593065,310.10971186,439.615271919,328.294893401,84.9700494144,26.350329104
 05/19  18:00:00,1063.01445266,96.6916897739,437.205666993,0.0,166.938926447,199.110933808,439.97189737,337.497637022,84.9700494144,17.5042109335
 05/19  19:00:00,1064.94265407,96.6916897739,443.980866383,0.0,166.938926447,191.61365848,422.453546153,348.302985085,56.6466996096,17.5038614587
 05/19  20:00:00,931.150935487,96.6916897739,434.111515927,0.0,100.150657288,124.558693486,483.13582566,400.243875908,56.6466996096,26.2452501432
 05/19  21:00:00,864.533925246,96.6916897739,405.589027612,0.0,100.150657288,124.558693486,475.823760218,415.886772422,42.4850247072,17.4519630883
 05/19  22:00:00,777.022916532,96.6916897739,378.929195736,0.0,46.0930336215,124.558693486,484.850037726,439.08269875,28.3233498048,17.443989171
 05/19  23:00:00,765.330877784,96.6916897739,359.782657133,0.0,46.0930336215,124.558693486,470.829888703,447.933495996,14.1616749024,8.73471780406
 05/19  24:00:00,744.442115434,96.6916897739,346.107667153,0.0,46.0930336215,113.312780494,477.295238394,454.182310559,5.66466996096,17.4482578744
 05/20  01:00:00,736.544621819,96.6916897739,330.53069191,0.0,46.0930336215,113.312780494,484.052586014,460.941807403,5.66466996096,17.4461086491
 05/20  02:00:00,729.569262163,96.6916897739,318.478131975,0.0,46.0930336215,113.312780494,489.356752021,466.247907948,5.66466996096,17.4441741113
 05/20  03:00:00,724.593554825,96.6916897739,310.137649445,0.0,46.0930336215,113.312780494,494.980183158,471.869748086,5.66466996096,17.4457651117
 05/20  04:00:00,728.159146861,96.6916897739,303.32241308,0.0,55.6251445156,113.312780494,488.791241474,465.679287454,5.66466996096,17.4472840588
 05/20  05:00:00,717.987890951,96.6916897739,300.971121499,0.0,55.6251445156,113.312780494,497.496610354,465.889343559,14.1616749024,17.4455918922
 05/20  06:00:00,777.15592243,96.6916897739,297.355109255,0.0,65.1572554096,176.889270242,442.245821239,396.47852447,28.3233498048,17.4439469642
 05/20  07:00:00,901.431572437,97.0189584811,300.649376348,0.0,109.682768182,220.96816451,693.900028866,642.68362588,42.4850247072,8.73137827939
 05/20  08:00:00,915.017482636,97.0150927676,306.562830481,0.0,109.682768182,220.96816451,596.634670932,513.671560801,56.6466996096,26.3164105213
 05/20  09:00:00,1018.99926034,97.9207465913,299.44694998,0.0,131.945524568,266.955817592,546.309058238,477.365967506,42.4850247072,26.4580660251
 05/20  10:00:00,1036.77716604,97.9986828752,322.491944437,0.0,131.945524568,274.45309292,563.976018344,457.707527661,70.808374512,35.4601161702
 05/20  11:00:00,1065.67576491,97.9612095044,353.103163774,0.0,131.945524568,274.45309292,552.344144485,446.080842473,70.808374512,35.4549274994
 05/20  12:00:00,1063.50454651,97.99108387,378.052879879,0.0,131.945524568,274.45309292,538.847367062,432.598840576,70.808374512,35.4401519746
 05/20  13:00:00,1074.85349027,98.0750694076,393.840155681,0.0,131.945524568,266.955817592,509.265275377,426.030565046,56.6466996096,26.5880107211
 05/20  14:00:00,1100.81833194,98.1448550834,412.61002406,0.0,131.945524568,266.955817592,494.453146299,416.513998371,42.4850247072,35.454123221
 05/20  15:00:00,1049.5825103,96.6916897739,433.202206739,0.0,109.682768182,212.545889182,402.850120125,310.753272575,56.6466996096,35.4501479412
 05/20  16:00:00,1070.12012939,96.6916897739,449.420882049,0.0,109.682768182,220.04316451,420.600906986,300.189325319,84.9700494144,35.441532252
 05/20  17:00:00,1038.08108046,96.6916897739,460.177615909,0.0,109.682768182,220.04316451,406.461066721,295.054867792,84.9700494144,26.4361495153
 05/20  18:00:00,982.099900326,96.6916897739,446.058385645,0.0,100.150657288,199.110933808,432.128053187,329.711695065,84.9700494144,17.4463087075
 05/20  19:00:00,953.934672068,96.6916897739,429.014615253,0.0,100.150657288,191.61365848,416.367440021,342.276136123,56.6466996096,17.4446042879
 05/20  20:00:00,838.01362815,96.6916897739,407.393204252,0.0,55.6251445156,124.558693486,477.507025284,404.777949006,56.6466996096,16.0823766689
 05/20  21:00:00,812.620814725,96.6916897739,376.566870092,0.0,55.6251445156,124.558693486,477.597058553,425.015947387,42.4850247072,10.096086459
 05/20  22:00:00,776.735737881,96.6916897739,349.713130222,0.0,46.0930336215,124.558693486,493.912042977,448.14174201,28.3233498048,17.4469511623
 05/20  23:00:00,761.219717143,96.6916897739,331.594885492,0.0,46.0930336215,124.558693486,488.307238669,456.700287883,14.1616749024,17.4452758839
 05/20  24:00:00,737.449987304,96.6916897739,319.880201981,0.0,46.0930336215,113.312780494,486.373017314,463.262920846,5.66466996096,17.445426507
 05/21  01:00:00,713.925817202,96.6916897739,305.239307407,0.0,34.9616554283,113.312780494,495.921034889,472.81010488,5.66466996096,17.4462600485
 05/21  02:00:00,700.738866804,96.6916897739,294.097600035,0.0,34.9616554283,113.312780494,503.720519373,480.609890107,5.66466996096,17.4459593052
 05/21  03:00:00,699.140771445,96.6916897739,290.913726629,0.0,34.9616554283,113.312780494,511.875663073,488.766826075,5.66466996096,17.4441670372
 05/21  04:00:00,710.915975221,96.6916897739,291.253957415,0.0,44.4937663224,113.312780494,510.490663599,487.38355021,5.66466996096,17.4424434284
 05/21  05:00:00,703.531537464,96.6916897739,292.560064837,0.0,44.4937663224,113.312780494,516.064716797,493.169180849,14.1616749024,8.73386104579
 05/21  06:00:00,768.843567846,96.6916897739,294.121960652,0.0,54.0258772165,176.889270242,469.319379028,423.549716652,28.3233498048,17.4463125709
 05/21  07:00:00,824.508420685,96.6916897739,352.365519063,0.0,54.0258772165,184.38654557,460.461727289,400.532152199,42.4850247072,17.4445503832
 05/21  08:00:00,954.738875458,96.6916897739,426.343841092,0.0,65.1572554096,220.04316451,454.822625164,371.885585352,56.6466996096,26.2903402021
 05/21  09:00:00,1018.9156407,96.6916897739,498.232976668,0.0,65.1572554096,212.545889182,430.202776311,361.291716133,42.4850247072,26.4260354709
 05/21  10:00:00,1079.91927653,96.6916897739,537.446128725,0.0,65.1572554096,220.04316451,450.789124253,353.421629271,70.808374512,26.5591204702
 05/21  11:00:00,1103.10422724,96.6916897739,541.696388838,0.0,65.1572554096,220.04316451,454.325854976,348.104227411,70.808374512,35.4132530528
 05/21  12:00:00,1120.76397067,96.6916897739,542.973331367,0.0,65.1572554096,220.04316451,445.8807027,339.668289073,70.808374512,35.404039115
 05/21  13:00:00,1129.16652436,96.6916897739,543.564985183,0.0,65.1572554096,212.545889182,413.693288509,330.485990659,56.6466996096,26.5605982404
 05/21  14:00:00,1128.80816426,96.6916897739,544.981472459,0.0,65.1572554096,212.545889182,399.969404109,322.071986357,42.4850247072,35.4123930448
 05/21  15:00:00,1134.05346958,96.6916897739,546.566023896,0.0,65.1572554096,212.545889182,399.894737658,307.844756702,56.6466996096,35.4032813461
 05/21  16:00:00,1112.16142388,96.6916897739,542.610536927,0.0,65.1572554096,220.04316451,408.548695403,297.010968577,84.9700494144,26.5676774118
 05/21  17:00:00,1066.26060801,96.6916897739,537.362061971,0.0,54.0258772165,184.38654557,413.744392791,302.350518389,84.9700494144,26.4238249877
 05/21  18:00:00,1050.11433217,96.6916897739,540.14304354,0.0,44.4937663224,163.454314868,442.362117906,339.946260762,84.9700494144,17.4458077294
 05/21  19:00:00,1039.70639271,96.6916897739,539.361604903,0.0,44.4937663224,155.95703954,430.099406635,356.008607494,56.6466996096,17.4440995307
 05/21  20:00:00,989.398455625,96.6916897739,536.306666145,0.0,44.4937663224,124.558693486,482.426495935,408.337399653,56.6466996096,17.4423966716
 05/21  21:00:00,980.512478537,96.6916897739,531.530557162,0.0,44.4937663224,124.558693486,484.781280984,424.849058957,42.4850247072,17.4471973191
 05/21  22:00:00,972.507182221,96.6916897739,528.230759789,0.0,34.9616554283,124.558693486,490.210356068,444.441626192,28.3233498048,17.4453800714
 05/21  23:00:00,958.546054347,96.6916897739,512.743124859,0.0,34.9616554283,124.558693486,484.402405787,452.797081566,14.1616749024,17.4436493185
 05/21  24:00:00,857.146071241,96.6916897739,428.672604611,0.0,34.9616554283,113.312780494,477.108868389,462.713001721,5.66466996096,8.73119670625
 05/22  01:00:00,863.001465725,96.6916897739,426.208099641,0.0,46.0930336215,113.312780494,493.523351236,470.411463787,5.66466996096,17.4472174879
 05/22  02:00:00,870.737832202,96.6916897739,430.705560589,0.0,46.0930336215,113.312780494,499.840391814,476.730734792,5.66466996096,17.4449870605
 05/22  03:00:00,887.111718713,96.6916897739,440.056974824,0.0,46.0930336215,113.312780494,504.846521354,481.73875191,5.66466996096,17.4430994836
 05/22  04:00:00,992.640371033,96.6916897739,453.949032112,0.0,100.150657288,148.969399434,480.951935756,457.844393454,5.66466996096,17.4428723418
 05/22  05:00:00,1018.31390066,96.6916897739,486.421876257,0.0,100.150657288,149.894399434,908.7245522,877.116905644,14.1616749024,17.4459716529
 05/22  06:00:00,1265.64157139,96.9723645722,514.812421214,0.0,176.471037341,302.612436532,578.223025338,532.455567926,28.3233498048,17.4441076072
 05/22  07:00:00,1389.34723963,97.2916964887,519.605628861,0.0,243.2593065,310.10971186,530.228844269,461.301716593,42.4850247072,26.4421029681
 05/22  08:00:00,1434.13713715,97.6511516986,524.827198707,0.0,243.2593065,310.10971186,521.132079971,429.037457595,56.6466996096,35.447922766
 05/22  09:00:00,1464.58172359,97.9730896342,531.171367892,0.0,243.2593065,302.612436532,489.450953507,411.358127471,42.4850247072,35.6078013284
 05/22  10:00:00,1472.31391169,98.2014087411,538.368869841,0.0,243.2593065,310.10971186,505.956885819,390.325882981,70.808374512,44.8226283257
 05/22  11:00:00,1475.52436304,98.3668583826,544.603354661,0.0,243.2593065,310.10971186,491.658317813,375.926095394,70.808374512,44.9238479067
 05/22  12:00:00,1430.80005803,98.6674749042,550.668163559,0.0,243.2593065,310.10971186,480.432409376,364.978659168,70.808374512,44.6453756959
 05/22  13:00:00,1464.90631872,99.1275490424,553.857237225,0.0,243.2593065,302.612436532,455.447420682,353.879974064,56.6466996096,44.9207470088
 05/22  14:00:00,1464.27799681,99.9494986789,546.270736834,0.0,243.2593065,302.612436532,430.03663681,342.728898949,42.4850247072,44.8227131537
 05/22  15:00:00,1458.54367737,101.338452395,540.406735763,0.0,243.2593065,302.612436532,423.987599232,322.618294607,56.6466996096,44.7226050152
 05/22  16:00:00,1458.50776679,103.095448245,534.547752145,0.0,243.2593065,310.10971186,427.811413737,307.28286025,84.9700494144,35.5585040727
 05/22  17:00:00,1455.20244408,104.541060058,528.298587871,0.0,243.2593065,310.10971186,411.408142425,300.092230596,84.9700494144,26.3458624142
 05/22  18:00:00,1193.76864542,96.6916897739,537.404938536,0.0,166.938926447,199.110933808,391.487166795,289.015515471,84.9700494144,17.5016019094
 05/22  19:00:00,1195.1402047,96.6916897739,547.800606465,0.0,166.938926447,191.61365848,379.80802767,305.660322431,56.6466996096,17.5010056292
 05/22  20:00:00,1073.18263801,96.6916897739,560.245395147,0.0,100.150657288,124.558693486,448.15144378,365.26424599,56.6466996096,26.2404981806
 05/22  21:00:00,1040.67864688,96.6916897739,566.291807621,0.0,100.150657288,124.558693486,443.278283815,383.344285677,42.4850247072,17.4489734309
 05/22  22:00:00,970.976782068,96.6916897739,565.219686398,0.0,46.0930336215,124.558693486,442.829302489,405.775309572,28.3233498048,8.73064311241
 05/22  23:00:00,970.390532939,96.6916897739,565.081230085,0.0,46.0930336215,124.558693486,444.116583126,412.508458956,14.1616749024,17.4464492674
 05/22  24:00:00,956.414849014,96.6916897739,565.304455464,0.0,46.0930336215,113.312780494,440.315412853,417.206068088,5.66466996096,17.444674804
 05/23  01:00:00,954.269166266,96.6916897739,565.54489392,0.0,46.0930336215,113.312780494,444.419675451,421.312704758,5.66466996096,17.4423007323
 05/23  02:00:00,954.949327923,96.6916897739,565.112599189,0.0,46.0930336215,113.312780494,448.228130722,425.120040888,5.66466996096,17.443419873
 05/23  03:00:00,951.773538739,96.6916897739,562.935784564,0.0,46.0930336215,113.312780494,452.330874299,429.221590565,5.66466996096,17.4446137736
 05/23  04:00:00,1037.56718921,96.6916897739,560.957763575,0.0,100.150657288,148.969399434,435.800183767,412.692828064,5.66466996096,17.4426857414
 05/23  05:00:00,1027.13159734,96.8729215379,559.893311881,0.0,100.150657288,149.894399434,641.982617499,610.380097352,14.1616749024,17.4408452448
 05/23  06:00:00,1247.09109908,98.0388921696,558.460042473,0.0,176.471037341,302.612436532,469.369302705,432.312977023,28.3233498048,8.73297587716
 05/23  07:00:00,1373.81883207,99.2023708695,560.798727333,0.0,243.2593065,310.10971186,451.705947244,374.461877258,42.4850247072,34.7590452788
 05/23  08:00:00,1424.62347819,100.012867278,568.287502202,0.0,243.2593065,310.10971186,431.927215234,348.190436496,56.6466996096,27.0900791286
 05/23  09:00:00,1459.77801143,100.654664103,568.729248673,0.0,243.2593065,302.612436532,422.734624002,335.731847457,42.4850247072,44.5177518379
 05/23  10:00:00,1452.1680662,101.48249275,551.865932955,0.0,243.2593065,310.10971186,442.271473194,326.648288773,70.808374512,44.8148099089
 05/23  11:00:00,1441.98154701,102.487169947,538.80111645,0.0,243.2593065,310.10971186,438.452577883,322.731455854,70.808374512,44.9127475167
 05/23  12:00:00,1385.2434644,103.719906005,521.746210072,0.0,243.2593065,310.10971186,432.758776008,317.307525791,70.808374512,44.6428757053
 05/23  13:00:00,1413.5230411,105.065466118,507.889585485,0.0,243.2593065,302.612436532,411.778282233,310.21637664,56.6466996096,44.9152059843
 05/23  14:00:00,1411.4526816,106.6081633,502.726359086,0.0,243.2593065,302.612436532,387.372464489,300.074082289,42.4850247072,44.8133574932
 05/23  15:00:00,1411.5089165,108.071491223,501.520653119,0.0,243.2593065,302.612436532,393.198915892,291.833554959,56.6466996096,44.7186613237
 05/23  16:00:00,1418.06622864,108.645748568,501.74329844,0.0,243.2593065,310.10971186,419.892712148,299.382193919,84.9700494144,35.5404688142
 05/23  17:00:00,1416.31648895,109.007245274,505.851907008,0.0,243.2593065,310.10971186,408.033886417,305.492678719,84.9700494144,17.5711582835
 05/23  18:00:00,1161.25298391,96.6916897739,530.399657041,0.0,166.938926447,199.110933808,421.518957941,310.309465905,84.9700494144,26.2394426219
 05/23  19:00:00,1168.9510218,96.6916897739,546.096240721,0.0,166.938926447,191.61365848,396.702032969,322.554181883,56.6466996096,17.5011514761
 05/23  20:00:00,1065.56049366,96.6916897739,570.141440804,0.0,100.150657288,124.558693486,443.125018262,368.980332974,56.6466996096,17.4979856786
 05/23  21:00:00,1047.50987651,96.6916897739,584.123514866,0.0,100.150657288,124.558693486,443.469553975,383.536081288,42.4850247072,17.4484479793
 05/23  22:00:00,973.584559223,96.6916897739,579.948316524,0.0,46.0930336215,124.558693486,453.313702604,407.549071055,28.3233498048,17.4412817448
 05/23  23:00:00,873.425064702,96.6916897739,482.075144675,0.0,46.0930336215,124.558693486,450.461304071,418.854634067,14.1616749024,17.4449951016
 05/23  24:00:00,816.451644796,96.6916897739,438.344782968,0.0,46.0930336215,113.312780494,449.071838641,425.964088188,5.66466996096,17.4430804923
 05/24  01:00:00,794.559011343,96.6916897739,416.826993774,0.0,46.0930336215,113.312780494,455.301242018,432.195931467,5.66466996096,17.4406405909
 05/24  02:00:00,789.447019625,96.6916897739,411.835472084,0.0,46.0930336215,113.312780494,451.781145784,437.383720668,5.66466996096,8.73275515512
 05/24  03:00:00,768.746538302,96.6916897739,383.911805606,0.0,46.0930336215,113.312780494,466.553387955,443.444863361,5.66466996096,17.4438546331
 05/24  04:00:00,841.740478221,96.6916897739,361.686737012,0.0,100.150657288,148.969399434,450.721882381,427.61537246,5.66466996096,17.4418399608
 05/24  05:00:00,835.37346455,97.112295916,364.547787476,0.0,100.150657288,149.894399434,633.842675863,602.238483036,14.1616749024,17.4425179252
 05/24  06:00:00,1064.30713809,98.9336862904,376.627713178,0.0,176.471037341,302.612436532,489.83527773,444.067541761,28.3233498048,17.4443861645
 05/24  07:00:00,1213.56507992,100.631546034,403.73471576,0.0,243.2593065,310.10971186,474.015195271,405.092934148,42.4850247072,26.4372364154
 05/24  08:00:00,1323.3762628,101.301888347,471.18604885,0.0,243.2593065,310.10971186,479.263769895,387.173618219,56.6466996096,35.4434520666
 05/24  09:00:00,1433.44650005,101.819074421,540.433334193,0.0,243.2593065,302.612436532,453.130107169,375.043029532,42.4850247072,35.6020529298
 05/24  10:00:00,1420.6789649,102.409441915,514.475124235,0.0,243.2593065,310.10971186,471.441888921,355.82718234,70.808374512,44.8063320689
 05/24  11:00:00,1425.70343218,103.092160836,517.311415985,0.0,243.2593065,310.10971186,457.913794244,342.193849697,70.808374512,44.9115700352
 05/24  12:00:00,1403.27344355,103.783732793,537.571984907,0.0,243.2593065,310.10971186,452.947863786,337.50560006,70.808374512,44.6338892145
 05/24  13:00:00,1452.13973084,104.477469613,554.325209364,0.0,243.2593065,302.612436532,435.022899507,333.469960654,56.6466996096,44.9062392434
 05/24  14:00:00,1440.07856422,105.160540386,541.453237409,0.0,243.2593065,302.612436532,413.122497891,325.826442241,42.4850247072,44.8110309429
 05/24  15:00:00,1441.03106886,105.775721516,542.193921633,0.0,243.2593065,302.612436532,422.671051995,321.316770174,56.6466996096,44.7075822113
 05/24  16:00:00,1447.02310633,106.401024472,541.560886942,0.0,243.2593065,310.10971186,435.455246552,314.938748226,84.9700494144,35.5464489116
 05/24  17:00:00,1440.87391926,106.864115177,534.888463523,0.0,243.2593065,310.10971186,430.472187501,319.158323204,84.9700494144,26.3438148832
 05/24  18:00:00,1181.48943649,96.6916897739,551.896402419,0.0,166.938926447,199.110933808,429.633176185,327.161919401,84.9700494144,17.5012073704
 05/24  19:00:00,1191.36750452,96.6916897739,569.319854457,0.0,166.938926447,191.61365848,411.940804009,337.797608722,56.6466996096,17.4964956778
 05/24  20:00:00,1069.98721598,96.6916897739,574.130800104,0.0,100.150657288,124.558693486,456.631835956,382.485044112,56.6466996096,17.5000922349
 05/24  21:00:00,1018.23048001,96.6916897739,551.406057367,0.0,100.150657288,124.558693486,451.88814274,391.951292896,42.4850247072,17.4518251368
 05/24  22:00:00,970.446778657,96.6916897739,571.653104431,0.0,46.0930336215,124.558693486,459.000066734,413.233146723,28.3233498048,17.4435702062
 05/24  23:00:00,986.03548021,96.6916897739,587.554160362,0.0,46.0930336215,124.558693486,454.490382149,422.887120557,14.1616749024,17.4415866892
 05/24  24:00:00,966.874937787,96.6916897739,583.127206128,0.0,46.0930336215,113.312780494,450.374235286,427.267175082,5.66466996096,17.442390243
 05/25  01:00:00,958.710440982,96.6916897739,576.871167443,0.0,46.0930336215,113.312780494,453.201204253,430.092997958,5.66466996096,17.4435363335
 05/25  02:00:00,953.917077767,96.6916897739,572.38791502,0.0,46.0930336215,113.312780494,455.836937023,432.731019833,5.66466996096,17.4412472291
 05/25  03:00:00,950.115021381,96.6916897739,568.962215587,0.0,46.0930336215,113.312780494,459.314053032,436.21019715,5.66466996096,17.4391859209
 05/25  04:00:00,1036.25606876,96.6916897739,565.018964775,0.0,100.150657288,148.969399434,433.549283877,419.152560045,5.66466996096,8.73205387117
 05/25  05:00:00,1023.83071725,97.1883920413,559.52957171,0.0,100.150657288,149.894399434,633.774164616,602.170588281,14.1616749024,17.4419014324
 05/25  06:00:00,1187.35272047,99.5380905459,500.672053763,0.0,176.471037341,302.612436532,483.962788387,438.197258066,28.3233498048,17.4421805162
 05/25  07:00:00,1278.19682071,101.243425727,465.030244695,0.0,243.2593065,310.10971186,469.435749053,400.516082998,42.4850247072,26.4346413479
 05/25  08:00:00,1322.30005125,101.853099765,462.639384953,0.0,243.2593065,310.10971186,477.028464403,384.935736837,56.6466996096,35.446027956
 05/25  09:00:00,1352.75810124,102.40325142,459.280182964,0.0,243.2593065,302.612436532,456.099623859,378.010075442,42.4850247072,35.6045237098
 05/25  10:00:00,1413.01587983,102.926810875,509.828511131,0.0,243.2593065,310.10971186,483.333703926,367.71847682,70.808374512,44.8068525939
 05/25  11:00:00,1418.34342493,103.469908611,510.38112368,0.0,243.2593065,310.10971186,476.941958366,361.23117919,70.808374512,44.9024046638
 05/25  12:00:00,1400.75604482,104.016524091,534.698928533,0.0,243.2593065,310.10971186,470.685728956,355.252168508,70.808374512,44.6251859361
 05/25  13:00:00,1447.85619794,104.564300246,544.610746762,0.0,243.2593065,302.612436532,449.61398272,348.061893803,56.6466996096,44.9053893076
 05/25  14:00:00,1456.40156453,105.155986533,551.285770575,0.0,243.2593065,302.612436532,427.922681588,340.637039067,42.4850247072,44.8006178129
 05/25  15:00:00,1466.7996094,105.797952687,555.161898433,0.0,243.2593065,302.612436532,425.73750008,324.391466886,56.6466996096,44.6993335848
 05/25  16:00:00,1486.06969016,106.969082181,555.964250324,0.0,243.2593065,310.10971186,426.216749269,305.700825565,84.9700494144,35.5458742899
 05/25  17:00:00,1484.9096834,108.491917425,546.714832079,0.0,243.2593065,310.10971186,407.914996548,296.605946321,84.9700494144,26.339000813
 05/25  18:00:00,1222.40468902,96.6916897739,554.728891848,0.0,166.938926447,199.110933808,401.2445228,298.776999327,84.9700494144,17.4974740579
 05/25  19:00:00,1208.4822418,96.6916897739,555.993028049,0.0,166.938926447,191.61365848,389.834033619,315.690772372,56.6466996096,17.4965616375
 05/25  20:00:00,1070.3630504,96.6916897739,552.827529128,0.0,100.150657288,124.558693486,456.691610891,373.807453761,56.6466996096,26.2374575206
 05/25  21:00:00,1028.20896165,96.6916897739,548.684589356,0.0,100.150657288,124.558693486,445.222011227,394.005000375,42.4850247072,8.73198614526
 05/25  22:00:00,880.282844728,96.6916897739,465.6760163,0.0,46.0930336215,124.558693486,464.742385423,418.975439738,28.3233498048,17.4435958806
 05/25  23:00:00,850.797041111,96.6916897739,430.861424926,0.0,46.0930336215,124.558693486,459.851003657,428.247832584,14.1616749024,17.441496171
 05/25  24:00:00,856.071344273,96.6916897739,438.203862651,0.0,46.0930336215,113.312780494,457.200646829,434.094729866,5.66466996096,17.4412470021
 05/26  01:00:00,860.720894526,96.6916897739,440.233366222,0.0,46.0930336215,113.312780494,461.623015096,438.515010303,5.66466996096,17.4433348322
 05/26  02:00:00,855.187040953,96.6916897739,427.717695496,0.0,46.0930336215,113.312780494,467.313482928,444.207897174,5.66466996096,17.4409157932
 05/26  03:00:00,847.233801011,96.6916897739,414.541291233,0.0,46.0930336215,113.312780494,471.852907608,448.749468466,5.66466996096,17.4387691811
 05/26  04:00:00,935.354038905,96.6916897739,410.589293937,0.0,100.150657288,148.969399434,446.961111781,432.56460705,5.66466996096,8.73183476957
 05/26  05:00:00,931.084869882,97.235675437,412.066416624,0.0,100.150657288,149.894399434,663.73086108,632.126519756,14.1616749024,17.4426664207
 05/26  06:00:00,1160.62627401,99.8729385048,422.193218914,0.0,176.471037341,302.612436532,484.793673956,439.028772652,28.3233498048,17.4415514986
 05/26  07:00:00,1304.44117539,101.732025438,449.298313542,0.0,243.2593065,310.10971186,454.065616621,385.147963993,42.4850247072,26.4326279213
 05/26  08:00:00,1411.76619187,102.437583953,519.40024747,0.0,243.2593065,310.10971186,453.8148178,361.725777855,56.6466996096,35.4423403358
 05/26  09:00:00,1461.51266276,103.061695703,532.391750208,0.0,243.2593065,302.612436532,429.159507118,351.074574959,42.4850247072,35.5999074513
 05/26  10:00:00,1478.87603393,103.550214901,539.180716539,0.0,243.2593065,310.10971186,453.81658105,338.208526092,70.808374512,44.799680446
 05/26  11:00:00,1483.19574679,103.953728343,543.310084602,0.0,243.2593065,310.10971186,450.068150598,334.362031528,70.808374512,44.8977445583
 05/26  12:00:00,1430.11762353,104.571568202,545.883133227,0.0,243.2593065,310.10971186,445.832533145,330.406424046,70.808374512,44.6177345861
 05/26  13:00:00,1461.26537086,105.395595129,544.974993108,0.0,243.2593065,302.612436532,429.92223711,328.379453845,56.6466996096,44.8960836558
 05/26  14:00:00,1410.76009515,106.090301571,491.589236988,0.0,243.2593065,302.612436532,413.680938969,326.395622374,42.4850247072,44.8002918886
 05/26  15:00:00,1447.56118947,107.384958105,533.323354332,0.0,243.2593065,302.612436532,412.551351088,311.208258167,56.6466996096,44.6963933113
 05/26  16:00:00,1478.25045876,109.108471655,541.730907414,0.0,243.2593065,310.10971186,419.052674072,298.544448004,84.9700494144,35.5381766538
 05/26  17:00:00,1488.57899943,110.68794162,544.083025786,0.0,243.2593065,310.10971186,402.055032798,290.745670301,84.9700494144,26.3393130819
 05/26  18:00:00,1207.7983976,96.6916897739,545.071506408,0.0,166.938926447,199.110933808,401.734807957,299.266374732,84.9700494144,17.4983838104
 05/26  19:00:00,1184.68155095,96.6916897739,544.833276502,0.0,166.938926447,191.61365848,386.936249321,312.796126104,56.6466996096,17.4934236077
 05/26  20:00:00,1049.16663838,96.6916897739,545.167807396,0.0,100.150657288,124.558693486,442.599257352,368.453485158,56.6466996096,17.4990725851
 05/26  21:00:00,946.431368872,96.6916897739,475.840589352,0.0,100.150657288,124.558693486,449.77977329,389.845973996,42.4850247072,17.448774587
 05/26  22:00:00,839.174043565,96.6916897739,433.323683167,0.0,46.0930336215,124.558693486,460.560673836,414.796818911,28.3233498048,17.4405051201
 05/26  23:00:00,848.004173904,96.6916897739,435.856876549,0.0,46.0930336215,124.558693486,456.312870694,424.712784266,14.1616749024,17.4384115258
 05/26  24:00:00,835.486812836,96.6916897739,431.287144834,0.0,46.0930336215,113.312780494,453.789888605,430.682506254,5.66466996096,17.4427123898
 05/27  01:00:00,832.202716427,96.6916897739,422.729119903,0.0,46.0930336215,113.312780494,458.413632733,435.309012384,5.66466996096,17.4399503878
 05/27  02:00:00,822.256952634,96.6916897739,405.919213744,0.0,46.0930336215,113.312780494,465.149539677,442.047288918,5.66466996096,17.4375807981
 05/27  03:00:00,819.579114454,96.6916897739,407.353116245,0.0,46.0930336215,113.312780494,460.217354843,445.821541705,5.66466996096,8.73114317673
 05/27  04:00:00,830.378055493,96.6916897739,414.338968199,0.0,55.6251445156,113.312780494,460.635200374,437.52998942,5.66466996096,17.4405409936
 05/27  05:00:00,813.040767697,96.6916897739,393.404153816,0.0,55.6251445156,113.312780494,472.298624235,440.698601946,14.1616749024,17.4383473865
 05/27  06:00:00,875.178354741,96.6916897739,397.985817901,0.0,65.1572554096,176.889270242,420.123888809,374.360000675,28.3233498048,17.4405383293
 05/27  07:00:00,1027.3880234,97.020791264,452.711379188,0.0,109.682768182,220.96816451,630.783914458,570.858587078,42.4850247072,17.4403026725
 05/27  08:00:00,1115.74161997,97.0141804842,536.805077625,0.0,109.682768182,220.96816451,539.804938158,465.617605495,56.6466996096,17.5406330528
 05/27  09:00:00,1241.40206063,97.9009992504,550.315200952,0.0,131.945524568,266.955817592,498.860531501,429.934763424,42.4850247072,26.4407433706
 05/27  10:00:00,1273.58148087,98.0903943315,555.660308039,0.0,131.945524568,274.45309292,513.849704642,407.602821021,70.808374512,35.4385091092
 05/27  11:00:00,1295.17161105,98.2968913304,547.881065612,0.0,131.945524568,274.45309292,494.395861509,388.156872179,70.808374512,35.4306148178
 05/27  12:00:00,1266.0465978,98.3721770049,526.881404895,0.0,131.945524568,274.45309292,486.884217608,380.661702108,70.808374512,35.4141409876
 05/27  13:00:00,1279.55216937,98.5282739313,507.451833549,0.0,131.945524568,266.955817592,451.614401712,368.388164876,56.6466996096,26.5795372269
 05/27  14:00:00,1274.77754293,98.677263059,496.150060213,0.0,131.945524568,266.955817592,432.348611399,354.440392646,42.4850247072,35.4231940459
 05/27  15:00:00,1188.92229229,96.6916897739,500.935747289,0.0,109.682768182,212.545889182,370.664790382,278.598529833,56.6466996096,35.4195609391
 05/27  16:00:00,1177.20590595,96.6916897739,507.014371706,0.0,109.682768182,220.04316451,381.88959075,270.346927218,84.9700494144,26.5726141178
 05/27  17:00:00,1130.40595123,96.6916897739,514.225262311,0.0,109.682768182,220.04316451,380.613207077,269.221370915,84.9700494144,26.4217867469
 05/27  18:00:00,1109.41178746,96.6916897739,521.873711882,0.0,100.150657288,199.110933808,410.134994669,307.7238367,84.9700494144,17.4411085548
 05/27  19:00:00,1094.67519396,96.6916897739,534.485575858,0.0,100.150657288,191.61365848,398.178959321,324.093342152,56.6466996096,17.43891756
 05/27  20:00:00,991.95568025,96.6916897739,556.451648976,0.0,55.6251445156,124.558693486,456.467361304,382.378924424,56.6466996096,17.4417372699
 05/27  21:00:00,991.378431733,96.6916897739,554.082919751,0.0,55.6251445156,124.558693486,458.617535359,398.691622846,42.4850247072,17.4408878051
 05/27  22:00:00,976.678219506,96.6916897739,547.960716848,0.0,46.0930336215,124.558693486,465.371498567,419.609467684,28.3233498048,17.4386810776
 05/27  23:00:00,974.661939905,96.6916897739,541.493373846,0.0,46.0930336215,124.558693486,449.649060318,426.758850819,14.1616749024,8.72853459613
 05/27  24:00:00,913.575227632,96.6916897739,491.553811212,0.0,46.0930336215,113.312780494,455.068497781,431.96193759,5.66466996096,17.4418902304
 05/28  01:00:00,846.715951362,96.6916897739,433.051344849,0.0,34.9616554283,113.312780494,461.207400042,438.10362931,5.66466996096,17.4391007712
 05/28  02:00:00,855.066990982,96.6916897739,437.370056494,0.0,34.9616554283,113.312780494,466.349864597,443.247436708,5.66466996096,17.4377579285
 05/28  03:00:00,851.734352508,96.6916897739,431.865896008,0.0,34.9616554283,113.312780494,472.59477791,449.489565773,5.66466996096,17.4405421757
 05/28  04:00:00,852.198236115,96.6916897739,422.681378056,0.0,44.4937663224,113.312780494,466.613708066,443.510812724,5.66466996096,17.4382253807
 05/28  05:00:00,837.865849778,96.6916897739,414.441778621,0.0,44.4937663224,113.312780494,468.361976043,445.472024833,14.1616749024,8.72827630739
 05/28  06:00:00,904.848858873,96.6916897739,419.320396081,0.0,54.0258772165,176.889270242,423.72894899,377.964378588,28.3233498048,17.4412205979
 05/28  07:00:00,926.730210286,96.6916897739,439.844279766,0.0,54.0258772165,184.38654557,419.245401457,359.321520738,42.4850247072,17.4388560115
 05/28  08:00:00,1049.28271855,96.6916897739,492.218469229,0.0,65.1572554096,220.04316451,420.839955262,337.915525598,56.6466996096,26.2777300548
 05/28  09:00:00,1072.74049096,96.6916897739,531.233350952,0.0,65.1572554096,212.545889182,402.830711388,333.936648267,42.4850247072,26.4090384134
 05/28  10:00:00,1085.32631455,96.6916897739,544.247626563,0.0,65.1572554096,220.04316451,425.20277125,327.844408983,70.808374512,26.5499877546
 05/28  11:00:00,1093.70205534,96.6916897739,554.424976768,0.0,65.1572554096,220.04316451,425.991626898,319.800610226,70.808374512,35.38264216
 05/28  12:00:00,1094.42499138,96.6916897739,560.523345857,0.0,65.1572554096,220.04316451,416.317456757,318.967970033,70.808374512,26.5411122125
 05/28  13:00:00,1091.30659669,96.6916897739,562.000878105,0.0,65.1572554096,212.545889182,410.266746321,318.233122144,56.6466996096,35.3869245678
 05/28  14:00:00,1094.68048942,96.6916897739,559.856011578,0.0,65.1572554096,212.545889182,385.89041078,316.867289969,42.4850247072,26.5380961039
 05/28  15:00:00,1088.30029944,96.6916897739,558.903641222,0.0,65.1572554096,212.545889182,402.813531805,310.774962696,56.6466996096,35.3918694996
 05/28  16:00:00,1056.2304558,96.6916897739,561.146673494,0.0,65.1572554096,220.04316451,423.996760708,303.646530249,84.9700494144,35.3801810447
 05/28  17:00:00,1010.75383611,96.6916897739,564.661014858,0.0,54.0258772165,184.38654557,435.061819396,323.681269218,84.9700494144,26.4105007641
 05/28  18:00:00,982.146404374,96.6916897739,567.288319448,0.0,44.4937663224,163.454314868,461.998876749,368.300543932,84.9700494144,8.72828340325
 05/28  19:00:00,976.810359726,96.6916897739,569.468196316,0.0,44.4937663224,155.95703954,454.486377387,380.398450074,56.6466996096,17.441227703
 05/28  20:00:00,953.128563836,96.6916897739,570.011990639,0.0,44.4937663224,124.558693486,497.257473977,423.171913622,56.6466996096,17.438860746
 05/28  21:00:00,885.712527388,96.6916897739,496.821311094,0.0,44.4937663224,124.558693486,495.228663565,435.307302993,42.4850247072,17.4363358642
 05/28  22:00:00,806.260901945,96.6916897739,428.254278123,0.0,34.9616554283,124.558693486,503.697465717,457.933436467,28.3233498048,17.4406794446
 05/28  23:00:00,792.052219295,96.6916897739,413.110958592,0.0,34.9616554283,124.558693486,497.960712977,466.36067468,14.1616749024,17.4383633947
 05/28  24:00:00,782.942122282,96.6916897739,416.508406544,0.0,34.9616554283,113.312780494,486.91043173,472.517403684,5.66466996096,8.72835808516
 05/29  01:00:00,780.776727574,96.6916897739,414.405398255,0.0,34.9616554283,113.312780494,501.504517703,478.398889803,5.66466996096,17.440957939
 05/29  02:00:00,768.521183339,96.6916897739,400.412525761,0.0,34.9616554283,113.312780494,508.342773754,485.239891677,5.66466996096,17.4382121163
 05/29  03:00:00,742.138390095,96.6916897739,354.96180927,0.0,34.9616554283,113.312780494,518.165851469,495.065902006,5.66466996096,17.4352795021
 05/29  04:00:00,727.698803189,96.6916897739,314.299101879,0.0,44.4937663224,113.312780494,516.458114525,493.353683433,5.66466996096,17.439761131
 05/29  05:00:00,705.678124714,96.6916897739,299.475670074,0.0,44.4937663224,113.312780494,529.984060264,498.385012785,14.1616749024,17.4373725761
 05/29  06:00:00,771.507657691,96.6916897739,303.144853119,0.0,54.0258772165,176.889270242,471.172397798,434.121224085,28.3233498048,8.72782390832
 05/29  07:00:00,793.188989772,96.6916897739,336.176235796,0.0,54.0258772165,184.38654557,485.8610228,425.935775864,42.4850247072,17.4402222287
 05/29  08:00:00,902.210653823,96.6916897739,380.475391865,0.0,65.1572554096,220.04316451,489.94381241,407.018013507,56.6466996096,26.2790992934
 05/29  09:00:00,949.052492699,96.6916897739,435.411447808,0.0,65.1572554096,212.545889182,468.337871192,399.443083768,42.4850247072,26.4097627169
 05/29  10:00:00,1060.31878967,96.6916897739,537.661294762,0.0,65.1572554096,220.04316451,491.618835001,394.266379664,70.808374512,26.5440808254
 05/29  11:00:00,1092.66062766,96.6916897739,566.106812651,0.0,65.1572554096,220.04316451,495.382270149,389.191662146,70.808374512,35.3822334906
 05/29  12:00:00,1100.86590585,96.6916897739,574.357762539,0.0,65.1572554096,220.04316451,482.309892654,384.966944511,70.808374512,26.5345736307
 05/29  13:00:00,1097.94463506,96.6916897739,578.223766434,0.0,65.1572554096,212.545889182,473.395800014,381.362858354,56.6466996096,35.386242051
 05/29  14:00:00,1098.66125295,96.6916897739,579.479953165,0.0,65.1572554096,212.545889182,457.791842219,379.931999494,42.4850247072,35.3748180174
 05/29  15:00:00,1095.38735427,96.6916897739,576.978006164,0.0,65.1572554096,212.545889182,461.451870441,378.258477272,56.6466996096,26.5466935598
 05/29  16:00:00,1065.83126501,96.6916897739,573.006736104,0.0,65.1572554096,220.04316451,497.98305119,377.634682191,84.9700494144,35.3783195842
 05/29  17:00:00,1018.41947928,96.6916897739,572.3342642,0.0,54.0258772165,184.38654557,503.740756384,392.361195875,84.9700494144,26.4095110946
 05/29  18:00:00,993.318467167,96.6916897739,576.565794125,0.0,44.4937663224,163.454314868,530.798398916,432.566748497,84.9700494144,13.2616010041
 05/29  19:00:00,985.504362636,96.6916897739,576.765427052,0.0,44.4937663224,155.95703954,513.665082281,444.11431507,56.6466996096,12.9040676011
 05/29  20:00:00,916.774237434,96.6916897739,534.439048906,0.0,44.4937663224,124.558693486,558.273193574,484.188001657,56.6466996096,17.4384923078
 05/29  21:00:00,854.429239484,96.6916897739,465.934734847,0.0,44.4937663224,124.558693486,552.930295904,493.009101959,42.4850247072,17.4361692379
 05/29  22:00:00,838.218000645,96.6916897739,460.015473793,0.0,34.9616554283,124.558693486,556.738544142,510.975029054,28.3233498048,17.4401652835
 05/29  23:00:00,838.416730059,96.6916897739,459.182959738,0.0,34.9616554283,124.558693486,547.980181442,516.380763255,14.1616749024,17.4377432849
 05/29  24:00:00,832.218766714,96.6916897739,465.424510936,0.0,34.9616554283,113.312780494,534.685390104,520.292702001,5.66466996096,8.7280181426
 05/30  01:00:00,843.521448719,96.6916897739,465.593221574,0.0,46.0930336215,113.312780494,544.781117146,521.676235866,5.66466996096,17.4402113186
 05/30  02:00:00,847.892610222,96.6916897739,469.941082109,0.0,46.0930336215,113.312780494,548.60001045,525.497959233,5.66466996096,17.437381256
 05/30  03:00:00,860.853957201,96.6916897739,482.797341989,0.0,46.0930336215,113.312780494,552.567380834,529.466255058,5.66466996096,17.4364558157
 05/30  04:00:00,915.743324865,96.6916897739,445.05910209,0.0,100.150657288,148.969399434,526.070754094,502.967321138,5.66466996096,17.4387629944
 05/30  05:00:00,885.995523899,96.6916897739,425.966252036,0.0,100.150657288,149.894399434,1028.2245881,996.626591911,14.1616749024,17.4363212894
 05/30  06:00:00,1138.07680715,96.7014164327,453.947385953,0.0,176.471037341,302.612436532,645.721333699,608.670705506,28.3233498048,8.7272783884
 05/30  07:00:00,1365.60610058,96.9308472891,554.980314128,0.0,243.2593065,310.10971186,602.213489975,533.303204968,42.4850247072,26.4252603005
 05/30  08:00:00,1418.0527498,97.0682617779,561.265707028,0.0,243.2593065,310.10971186,580.776058369,488.692635895,56.6466996096,35.4367228646
 05/30  09:00:00,1422.23783054,97.177684408,528.84835625,0.0,243.2593065,302.612436532,535.003742184,456.928230607,42.4850247072,35.5904868701
 05/30  10:00:00,1411.59171134,97.2747547999,508.759146774,0.0,243.2593065,310.10971186,540.050844241,424.470808257,70.808374512,44.7716614719
 05/30  11:00:00,1401.20372273,97.3638055419,495.951612149,0.0,243.2593065,310.10971186,519.424410299,400.532290389,70.808374512,48.083745398
 05/30  12:00:00,1358.10151087,97.4538556872,494.377325915,0.0,243.2593065,310.10971186,493.866906536,381.658409534,70.808374512,41.4001224901
 05/30  13:00:00,1394.80730692,97.6625204184,497.944277341,0.0,243.2593065,302.612436532,470.350188093,368.8335311,56.6466996096,44.8699573831
 05/30  14:00:00,1424.08524102,97.8883425842,530.275640298,0.0,243.2593065,302.612436532,449.977757351,362.719464536,42.4850247072,44.7732681073
 05/30  15:00:00,1420.63777261,98.2389282781,527.806115544,0.0,243.2593065,302.612436532,455.000554763,353.67631835,56.6466996096,44.6775368036
 05/30  16:00:00,1426.08883119,99.054982506,525.976474957,0.0,243.2593065,310.10971186,460.560201969,340.06937572,84.9700494144,35.5207768349
 05/30  17:00:00,1413.16383506,100.174164458,511.03370393,0.0,243.2593065,310.10971186,429.110825741,326.577310811,84.9700494144,17.5634655151
 05/30  18:00:00,1166.5679238,96.6916897739,534.570995531,0.0,166.938926447,199.110933808,426.160100509,314.961038069,84.9700494144,26.229013026
 05/30  19:00:00,1170.87003403,96.6916897739,547.91061923,0.0,166.938926447,191.61365848,402.478106815,328.338033569,56.6466996096,17.4933736363
 05/30  20:00:00,1040.86738836,96.6916897739,543.019031654,0.0,100.150657288,124.558693486,457.003790006,382.86459235,56.6466996096,17.4924980462
 05/30  21:00:00,1010.58259769,96.6916897739,542.999203584,0.0,100.150657288,124.558693486,457.430551325,397.501481008,42.4850247072,17.4440456096
 05/30  22:00:00,977.080656914,96.6916897739,578.895964538,0.0,46.0930336215,124.558693486,468.759316718,422.997374884,28.3233498048,17.438592029
 05/30  23:00:00,980.214906904,96.6916897739,584.376718326,0.0,46.0930336215,124.558693486,463.102967139,431.505131802,14.1616749024,17.436160435
 05/30  24:00:00,958.33275796,96.6916897739,576.902260971,0.0,46.0930336215,113.312780494,450.466681377,436.075185588,5.66466996096,8.72682582718
 05/31  01:00:00,919.657221437,96.6916897739,540.122958033,0.0,46.0930336215,113.312780494,464.943131069,441.840050302,5.66466996096,17.4384108061
 05/31  02:00:00,867.963780365,96.6916897739,489.436371162,0.0,46.0930336215,113.312780494,469.488321632,446.388058256,5.66466996096,17.4355934152
 05/31  03:00:00,844.490000548,96.6916897739,466.369378247,0.0,46.0930336215,113.312780494,474.363036441,451.262291249,5.66466996096,17.4360752312
 05/31  04:00:00,909.637915365,96.6916897739,441.485169492,0.0,100.150657288,148.969399434,456.413232365,433.311810272,5.66466996096,17.4367521324
 05/31  05:00:00,888.584278321,96.6941992713,430.852802534,0.0,100.150657288,149.894399434,721.922048694,690.42093247,14.1616749024,17.3394413211
 05/31  06:00:00,1173.16669266,97.4674997595,489.057973648,0.0,176.471037341,302.612436532,498.39871393,461.251177721,28.3233498048,8.82418640417
 05/31  07:00:00,1367.37371285,98.2217068489,556.20776034,0.0,243.2593065,310.10971186,469.570611706,400.664503905,42.4850247072,26.4210830939
 05/31  08:00:00,1422.07877188,98.6514182961,566.449866037,0.0,243.2593065,310.10971186,463.907611337,371.831260674,56.6466996096,35.4296510538
 05/31  09:00:00,1434.29797474,99.136700193,542.692393797,0.0,243.2593065,302.612436532,432.618339241,354.550651018,42.4850247072,35.5826635161
 05/31  10:00:00,1421.45389773,99.6560081817,520.251006538,0.0,243.2593065,310.10971186,451.181765897,335.608480372,70.808374512,44.7649110129
 05/31  11:00:00,1416.53647508,100.31598202,512.874745214,0.0,243.2593065,310.10971186,442.827614885,327.149368502,70.808374512,44.8698718715
 05/31  12:00:00,1374.37600873,101.699377397,500.931025069,0.0,243.2593065,310.10971186,432.765954702,317.362714443,70.808374512,44.5948657465
 05/31  13:00:00,1402.71067302,103.285804992,491.782573113,0.0,243.2593065,302.612436532,409.009820177,307.496896562,56.6466996096,44.866224006
 05/31  14:00:00,1400.04555046,105.040367169,485.210878202,0.0,243.2593065,302.612436532,384.716803017,297.462405161,42.4850247072,44.7693731492
 05/31  15:00:00,1398.89682154,107.346065201,481.593968694,0.0,243.2593065,302.612436532,380.926640659,279.607011312,56.6466996096,44.672929737
 05/31  16:00:00,1402.19535145,109.511235509,480.184542013,0.0,243.2593065,310.10971186,387.058198923,266.577238947,84.9700494144,35.5109105619
 05/31  17:00:00,1401.40001158,111.463072049,480.411668587,0.0,243.2593065,310.10971186,361.65072479,259.122033319,84.9700494144,17.5586420561
 05/31  18:00:00,1141.95272743,96.6916897739,504.542243811,0.0,166.938926447,199.110933808,360.537236536,258.07270451,84.9700494144,17.4944826117
 05/31  19:00:00,1141.01025216,96.6916897739,515.637282871,0.0,166.938926447,191.61365848,357.045831311,274.172930742,56.6466996096,26.2262009593
 05/31  20:00:00,1026.1920641,96.6916897739,527.785701017,0.0,100.150657288,124.558693486,411.295222318,337.156956103,56.6466996096,17.4915666047
 05/31  21:00:00,1009.36216865,96.6916897739,543.601588088,0.0,100.150657288,124.558693486,420.359642627,360.431820972,42.4850247072,17.4427969484
 05/31  22:00:00,939.489109576,96.6916897739,540.725880786,0.0,46.0930336215,124.558693486,422.53488533,384.089844175,28.3233498048,10.1216913505
 05/31  23:00:00,969.680608181,96.6916897739,570.937278858,0.0,46.0930336215,124.558693486,425.167904053,394.962825492,14.1616749024,16.0434036587
 05/31  24:00:00,970.64716891,96.6916897739,586.49677891,0.0,46.0930336215,113.312780494,425.706144456,402.604761245,5.66466996096,17.4367132498
 06/01  01:00:00,944.267444647,96.6916897739,557.431133351,0.0,46.0930336215,113.312780494,430.563710302,407.462592384,5.66466996096,17.4364479566
