Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  02:00:00,956.78942973,96.6916897739,569.438582234,0.0,46.0930336215,113.312780494,436.710963115,413.609269027,5.66466996096,17.4370241275
 06/01  03:00:00,967.449510306,96.6916897739,584.347507074,0.0,46.0930336215,113.312780494,444.258443351,421.15938506,5.66466996096,17.4343883299
 06/01  04:00:00,1047.27680777,96.6916897739,575.755227454,0.0,100.150657288,148.969399434,420.493172395,406.0990755,5.66466996096,8.72942693361
 06/01  05:00:00,1034.16516449,97.0400546583,572.825495794,0.0,100.150657288,149.894399434,572.093704879,540.494557378,14.1616749024,17.4374725982
 06/01  06:00:00,1254.9543329,99.02215473,562.021204097,0.0,176.471037341,302.612436532,433.030568869,387.271328117,28.3233498048,17.4358909477
 06/01  07:00:00,1346.5482038,101.930394518,523.650304714,0.0,243.2593065,310.10971186,402.984213244,334.078735236,42.4850247072,26.4204533007
 06/01  08:00:00,1374.87752837,103.393932934,509.681696729,0.0,243.2593065,310.10971186,404.398980931,312.335729169,56.6466996096,35.4165521524
 06/01  09:00:00,1405.31701597,104.57525958,505.85686778,0.0,243.2593065,302.612436532,379.239654801,301.186262063,42.4850247072,35.5683680306
 06/01  10:00:00,1409.31950098,105.727478833,497.731763911,0.0,243.2593065,310.10971186,408.081102289,292.511355111,70.808374512,44.7613726657
 06/01  11:00:00,1412.25856821,107.133200268,483.185953799,0.0,243.2593065,310.10971186,400.100231546,284.432446072,70.808374512,44.8594109615
 06/01  12:00:00,1356.18474727,108.879920655,479.52566185,0.0,243.2593065,310.10971186,383.908572426,277.423380541,70.808374512,35.6768173731
 06/01  13:00:00,1402.3202104,110.689416838,480.192118433,0.0,243.2593065,302.612436532,383.357473371,272.877552472,56.6466996096,53.8332212887
 06/01  14:00:00,1421.12998549,112.573234839,474.728929663,0.0,243.2593065,302.612436532,349.036485818,268.273455042,42.4850247072,38.2780060691
 06/01  15:00:00,1433.83266899,115.127272324,467.546211984,0.0,243.2593065,302.612436532,353.993367949,255.154465533,56.6466996096,42.192202807
 06/01  16:00:00,1443.87111407,116.99274468,461.94212581,0.0,243.2593065,310.10971186,369.805001063,249.314696575,84.9700494144,35.520255073
 06/01  17:00:00,1476.60096263,118.14095126,455.637008882,0.0,243.2593065,310.10971186,360.912287744,249.611920024,84.9700494144,26.3303183058
 06/01  18:00:00,1241.65484501,96.6916897739,474.774883361,0.0,166.938926447,199.110933808,352.228302127,249.765125967,84.9700494144,17.493126746
 06/01  19:00:00,1237.4503918,96.6916897739,480.776567274,0.0,166.938926447,191.61365848,336.556975871,262.422360507,56.6466996096,17.4879157544
 06/01  20:00:00,1093.90064528,96.6916897739,491.278817685,0.0,100.150657288,124.558693486,399.291657113,325.152397049,56.6466996096,17.4925604548
 06/01  21:00:00,1051.55504476,96.6916897739,515.128408996,0.0,100.150657288,124.558693486,408.496160195,348.568196693,42.4850247072,17.4429387951
 06/01  22:00:00,985.553763571,96.6916897739,540.949644197,0.0,46.0930336215,124.558693486,420.086283367,374.3285901,28.3233498048,17.4343434627
 06/01  23:00:00,979.026231474,96.6916897739,556.761050659,0.0,46.0930336215,124.558693486,416.578569399,384.978806592,14.1616749024,17.4380879055
 06/01  24:00:00,962.858660664,96.6916897739,563.461386457,0.0,46.0930336215,113.312780494,417.053703135,393.953617349,5.66466996096,17.435415825
 06/02  01:00:00,950.074549891,96.6916897739,561.313101998,0.0,46.0930336215,113.312780494,415.341631505,400.95042867,5.66466996096,8.72653287416
 06/02  02:00:00,944.890121441,96.6916897739,560.806816353,0.0,46.0930336215,113.312780494,430.877788199,407.776038918,5.66466996096,17.4370793198
 06/02  03:00:00,956.508445889,96.6916897739,557.239822879,0.0,46.0930336215,113.312780494,433.962828204,410.863887358,5.66466996096,17.4342708847
 06/02  04:00:00,1035.91885892,96.6916897739,554.233603473,0.0,100.150657288,148.969399434,417.693562116,394.594113652,5.66466996096,17.4347785029
 06/02  05:00:00,1016.79018081,97.3393176158,554.469910089,0.0,100.150657288,149.894399434,551.228540798,519.63168242,14.1616749024,17.4351834751
 06/02  06:00:00,1249.83005099,101.030724581,558.845326663,0.0,176.471037341,302.612436532,430.64942083,392.824170506,28.3233498048,9.50190051957
 06/02  07:00:00,1381.8057241,104.314563665,559.39101956,0.0,243.2593065,310.10971186,434.428303032,357.510321626,42.4850247072,34.4329566988
 06/02  08:00:00,1430.26163218,105.552838077,557.462059466,0.0,243.2593065,310.10971186,427.006304655,343.785361821,56.6466996096,26.5742432246
 06/02  09:00:00,1466.51609845,106.705931267,559.286723303,0.0,243.2593065,302.612436532,410.871751289,332.808508839,42.4850247072,35.5782177425
 06/02  10:00:00,1488.33182876,107.685735361,559.923808914,0.0,243.2593065,310.10971186,440.593337992,325.032842175,70.808374512,44.7521213056
 06/02  11:00:00,1485.48237374,108.713886481,547.881765305,0.0,243.2593065,310.10971186,433.755111886,318.0965328,70.808374512,44.8502045744
 06/02  12:00:00,1425.60190933,109.818502384,533.892029179,0.0,243.2593065,310.10971186,426.407225565,311.020271423,70.808374512,44.5785796297
 06/02  13:00:00,1447.44620328,111.048075635,521.960231786,0.0,243.2593065,302.612436532,401.723354402,300.222917284,56.6466996096,44.853737508
 06/02  14:00:00,1438.07523406,112.380526762,509.48797086,0.0,243.2593065,302.612436532,379.834902608,292.593428279,42.4850247072,44.7564496219
 06/02  15:00:00,1433.05390711,114.129927055,496.197024478,0.0,243.2593065,302.612436532,382.806854771,282.917723729,56.6466996096,43.2424314322
 06/02  16:00:00,1447.12208803,114.404545009,506.73617266,0.0,243.2593065,310.10971186,411.173905544,293.902145468,84.9700494144,32.3017106612
 06/02  17:00:00,1458.42241855,114.993705933,515.330259468,0.0,243.2593065,310.10971186,407.481070073,300.391979566,84.9700494144,22.1190410926
 06/02  18:00:00,1200.1085707,96.6916897739,550.315671749,0.0,166.938926447,199.110933808,415.101719194,312.640243956,84.9700494144,17.4914258239
 06/02  19:00:00,1196.90405658,96.6916897739,567.318782709,0.0,166.938926447,191.61365848,390.879929573,316.741666995,56.6466996096,17.4915629683
 06/02  20:00:00,1057.44800065,96.6916897739,565.530429625,0.0,100.150657288,124.558693486,450.507632826,367.636439405,56.6466996096,26.2244938115
 06/02  21:00:00,990.566838474,96.6916897739,532.617434708,0.0,100.150657288,124.558693486,445.697015951,385.772982128,42.4850247072,17.4390091151
 06/02  22:00:00,841.035261302,96.6916897739,451.282894247,0.0,46.0930336215,124.558693486,447.050853407,409.998922821,28.3233498048,8.72858078087
 06/02  23:00:00,861.033945928,96.6916897739,470.375555017,0.0,46.0930336215,124.558693486,449.572445414,417.975680257,14.1616749024,17.435090255
 06/02  24:00:00,858.556031462,96.6916897739,480.376863977,0.0,46.0930336215,113.312780494,446.115176933,423.013121149,5.66466996096,17.4373858239
 06/03  01:00:00,862.181187931,96.6916897739,484.036925667,0.0,46.0930336215,113.312780494,450.582150726,427.482011917,5.66466996096,17.4354688478
 06/03  02:00:00,878.675520859,96.6916897739,500.428498835,0.0,46.0930336215,113.312780494,453.731149036,430.633933473,5.66466996096,17.4325456021
 06/03  03:00:00,875.875157768,96.6916897739,497.65882181,0.0,46.0930336215,113.312780494,449.160624347,434.767574119,5.66466996096,8.72838026648
 06/03  04:00:00,875.29269758,96.6916897739,487.008276095,0.0,55.6251445156,113.312780494,450.068824575,426.969575694,5.66466996096,17.4345789201
 06/03  05:00:00,865.626471976,96.6916897739,488.944446051,0.0,55.6251445156,113.312780494,460.753288299,429.160258111,14.1616749024,17.4313552857
 06/03  06:00:00,936.081890999,96.6916897739,490.170667693,0.0,65.1572554096,176.889270242,412.873680479,367.114999321,28.3233498048,17.4353313529
 06/03  07:00:00,1077.86157402,96.9927777866,510.13076745,0.0,109.682768182,220.96816451,593.74050238,533.822859964,42.4850247072,17.432617709
 06/03  08:00:00,1103.62270475,96.9942238232,525.750798359,0.0,109.682768182,220.96816451,535.332445341,461.151402098,56.6466996096,17.5343436341
 06/03  09:00:00,1205.15583465,97.9047184843,519.004908331,0.0,131.945524568,266.955817592,503.542009276,434.62809242,42.4850247072,26.4288921484
 06/03  10:00:00,1249.68231001,98.235346442,555.079589505,0.0,131.945524568,274.45309292,525.833946915,419.620916113,70.808374512,35.4046562898
 06/03  11:00:00,1259.27152491,98.3925528245,562.802424925,0.0,131.945524568,274.45309292,508.518147143,411.155191294,70.808374512,26.5545813369
 06/03  12:00:00,1230.98352406,98.5148741793,566.303287164,0.0,131.945524568,274.45309292,510.002531133,403.790114567,70.808374512,35.4040420541
 06/03  13:00:00,1226.86980105,98.6048318473,568.657047974,0.0,131.945524568,266.955817592,493.835574444,401.795002068,56.6466996096,35.393872766
 06/03  14:00:00,1231.72294153,98.7001843906,572.139434943,0.0,131.945524568,266.955817592,466.341887379,397.301418184,42.4850247072,26.5554444878
 06/03  15:00:00,1155.63663171,96.6916897739,574.517055306,0.0,109.682768182,212.545889182,409.407716759,317.360902295,56.6466996096,35.4001148548
 06/03  16:00:00,1165.05964034,96.6916897739,576.08582069,0.0,109.682768182,220.04316451,439.547318499,319.188399681,84.9700494144,35.3888694035
 06/03  17:00:00,1124.79821676,96.6916897739,577.85006712,0.0,109.682768182,220.04316451,432.990216422,324.093030094,84.9700494144,23.9271369141
 06/03  18:00:00,1087.66098175,96.6916897739,579.145478566,0.0,100.150657288,199.110933808,456.01566004,359.865315273,84.9700494144,11.1802953528
 06/03  19:00:00,1083.77704534,96.6916897739,581.168433873,0.0,100.150657288,191.61365848,440.901400252,366.82075715,56.6466996096,17.4339434923
 06/03  20:00:00,981.502319189,96.6916897739,582.425902929,0.0,55.6251445156,124.558693486,487.197283983,413.114450116,56.6466996096,17.4361342574
 06/03  21:00:00,987.657148102,96.6916897739,581.881802216,0.0,55.6251445156,124.558693486,481.289289675,421.369561795,42.4850247072,17.4347031729
 06/03  22:00:00,975.617367461,96.6916897739,580.28700638,0.0,46.0930336215,124.558693486,484.615558132,438.860207558,28.3233498048,17.4320007688
 06/03  23:00:00,975.844571728,96.6916897739,579.576177302,0.0,46.0930336215,124.558693486,467.161810272,444.272041057,14.1616749024,8.72809431269
 06/03  24:00:00,963.185070635,96.6916897739,579.265370216,0.0,46.0930336215,113.312780494,470.883026456,447.784146356,5.66466996096,17.4342101388
 06/04  01:00:00,948.554216678,96.6916897739,577.467262657,0.0,34.9616554283,113.312780494,476.773528245,453.674794995,5.66466996096,17.4340632895
 06/04  02:00:00,947.470684682,96.6916897739,575.718930258,0.0,34.9616554283,113.312780494,480.354995926,457.256321017,5.66466996096,17.4340049477
 06/04  03:00:00,947.403873868,96.6916897739,576.34587195,0.0,34.9616554283,113.312780494,483.836449413,461.26348003,5.66466996096,16.9082994224
 06/04  04:00:00,953.519115447,96.6916897739,573.373265354,0.0,44.4937663224,113.312780494,468.535484612,453.620518498,5.66466996096,9.25029615305
 06/04  05:00:00,944.743091945,96.6916897739,574.408877187,0.0,44.4937663224,113.312780494,484.773440231,453.178663102,14.1616749024,17.4331022263
 06/04  06:00:00,1018.65601563,96.6916897739,578.05339427,0.0,54.0258772165,176.889270242,434.765621908,389.008798793,28.3233498048,17.4334733108
 06/04  07:00:00,1023.3661342,96.6916897739,577.179128983,0.0,54.0258772165,184.38654557,446.057058395,386.13835372,42.4850247072,17.4336799674
 06/04  08:00:00,1098.13961538,96.6916897739,573.594803627,0.0,65.1572554096,220.04316451,448.498460955,374.330886677,56.6466996096,17.5208746687
 06/04  09:00:00,1089.48130422,96.6916897739,572.406072128,0.0,65.1572554096,212.545889182,441.855927342,372.976815457,42.4850247072,26.3940871775
 06/04  10:00:00,1096.65216395,96.6916897739,572.088749259,0.0,65.1572554096,220.04316451,475.029265461,369.419385274,70.808374512,34.8015056752
 06/04  11:00:00,1097.66588569,96.6916897739,572.004057964,0.0,65.1572554096,220.04316451,464.248352777,366.356773269,70.808374512,27.0832049965
 06/04  12:00:00,1096.51505295,96.6916897739,571.981455599,0.0,65.1572554096,220.04316451,472.137319341,365.973734363,70.808374512,35.3552104667
 06/04  13:00:00,1089.08642079,96.6916897739,571.975423541,0.0,65.1572554096,212.545889182,449.051384795,365.874382196,56.6466996096,26.5303029895
 06/04  14:00:00,1089.09251716,96.6916897739,571.973813691,0.0,65.1572554096,212.545889182,441.908892068,364.068379301,42.4850247072,35.3554880595
 06/04  15:00:00,1092.89716443,96.6916897739,574.039364362,0.0,65.1572554096,212.545889182,442.586038815,359.408748122,56.6466996096,26.5305910836
 06/04  16:00:00,1070.3954406,96.6916897739,576.845197476,0.0,65.1572554096,220.04316451,480.934357429,360.608545013,84.9700494144,35.3557630015
 06/04  17:00:00,1022.10367168,96.6916897739,575.96221975,0.0,54.0258772165,184.38654557,478.690442284,376.116397568,84.9700494144,17.6039953012
 06/04  18:00:00,991.294787679,96.6916897739,575.604450533,0.0,44.4937663224,163.454314868,515.969568304,413.563750911,84.9700494144,17.4357679794
 06/04  19:00:00,984.337143544,96.6916897739,575.510997971,0.0,44.4937663224,155.95703954,493.183801704,419.104240757,56.6466996096,17.4328613382
 06/04  20:00:00,958.963756849,96.6916897739,574.573219551,0.0,44.4937663224,124.558693486,529.829027817,455.749099574,56.6466996096,17.4332286329
 06/04  21:00:00,916.996825839,96.6916897739,527.404558109,0.0,44.4937663224,124.558693486,527.663089214,467.744620064,42.4850247072,17.433444443
 06/04  22:00:00,841.214274059,96.6916897739,462.773633109,0.0,34.9616554283,124.558693486,525.029395575,487.980362029,28.3233498048,8.72568374112
 06/04  23:00:00,829.403867715,96.6916897739,450.157353674,0.0,34.9616554283,124.558693486,526.397187154,494.79999716,14.1616749024,17.4355150914
 06/04  24:00:00,806.905700545,96.6916897739,440.276422442,0.0,34.9616554283,113.312780494,523.079114888,499.9801188,5.66466996096,17.4343261269
 06/05  01:00:00,817.012874904,96.6916897739,439.286001371,0.0,46.0930336215,113.312780494,525.750695038,502.653548273,5.66466996096,17.4324768041
 06/05  02:00:00,806.91386816,96.6916897739,429.290845699,0.0,46.0930336215,113.312780494,530.978894511,507.881861456,5.66466996096,17.4323630935
 06/05  03:00:00,788.000684587,96.6916897739,409.830914942,0.0,46.0930336215,113.312780494,528.568256993,514.178483782,5.66466996096,8.72510324992
 06/05  04:00:00,866.437178176,96.6916897739,398.437972093,0.0,100.150657288,148.969399434,514.330945642,491.231951406,5.66466996096,17.4343242754
 06/05  05:00:00,846.916071206,96.6916897739,384.832435957,0.0,100.150657288,149.894399434,950.186883007,918.591847885,14.1616749024,17.4333602198
 06/05  06:00:00,1081.1347671,97.1686024484,397.561826492,0.0,176.471037341,302.612436532,612.064866075,566.306866785,28.3233498048,17.4346494848
 06/05  07:00:00,1291.79151654,98.3142894192,483.048811304,0.0,243.2593065,310.10971186,555.704756365,486.809926771,42.4850247072,26.409804886
 06/05  08:00:00,1417.322957,98.7213710241,561.384168759,0.0,243.2593065,310.10971186,534.174776042,450.975114241,56.6466996096,26.5529621913
 06/05  09:00:00,1440.69407621,99.2090743784,547.422227924,0.0,243.2593065,302.612436532,512.716787497,425.791187398,42.4850247072,44.4405753922
 06/05  10:00:00,1439.31160655,99.6057764704,537.067714466,0.0,243.2593065,310.10971186,505.710682172,399.114985584,70.808374512,35.7873220766
 06/05  11:00:00,1437.43118625,99.9320117854,534.079824153,0.0,243.2593065,310.10971186,506.908151135,382.29790733,70.808374512,53.8018692935
 06/05  12:00:00,1395.51080134,100.430037753,534.732126961,0.0,243.2593065,310.10971186,476.663734244,370.211181441,70.808374512,35.6441782912
 06/05  13:00:00,1419.23952855,101.08350808,518.2469751,0.0,243.2593065,302.612436532,456.590575657,355.109892784,56.6466996096,44.8339832629
 06/05  14:00:00,1427.85905339,102.133559727,507.654700896,0.0,243.2593065,302.612436532,427.370565425,340.145925797,42.4850247072,44.7396149207
 06/05  15:00:00,1434.96279961,103.769247607,498.386013077,0.0,243.2593065,302.612436532,414.754660189,322.392119258,56.6466996096,35.7158413216
 06/05  16:00:00,1441.27397402,105.574684041,492.830365843,0.0,243.2593065,310.10971186,433.386078254,312.901580934,84.9700494144,35.5144479054
 06/05  17:00:00,1434.59463175,107.158957964,490.372204296,0.0,243.2593065,310.10971186,416.96873136,305.675177009,84.9700494144,26.323504937
 06/05  18:00:00,1157.10641939,96.6916897739,514.695936845,0.0,166.938926447,199.110933808,390.953672969,288.49674161,84.9700494144,17.4868819441
 06/05  19:00:00,1155.93320004,96.6916897739,531.797479144,0.0,166.938926447,191.61365848,377.209967693,303.076335672,56.6466996096,17.4869324114
 06/05  20:00:00,1013.67496199,96.6916897739,512.859540297,0.0,100.150657288,124.558693486,442.265785275,359.397913077,56.6466996096,26.2211725891
 06/05  21:00:00,993.393780485,96.6916897739,523.319549896,0.0,100.150657288,124.558693486,430.515358359,379.299676345,42.4850247072,8.7306573063
 06/05  22:00:00,957.926290763,96.6916897739,557.787670053,0.0,46.0930336215,124.558693486,452.703835345,406.947498692,28.3233498048,17.4329868488
 06/05  23:00:00,979.126111437,96.6916897739,579.751434495,0.0,46.0930336215,124.558693486,450.014716612,418.419743159,14.1616749024,17.4332985503
 06/05  24:00:00,971.728942338,96.6916897739,586.649585312,0.0,46.0930336215,113.312780494,448.913544846,425.815455955,5.66466996096,17.43341893
 06/06  01:00:00,961.957915355,96.6916897739,579.614736587,0.0,46.0930336215,113.312780494,454.000410408,430.905733921,5.66466996096,17.430006526
 06/06  02:00:00,903.089063449,96.6916897739,523.566185664,0.0,46.0930336215,113.312780494,449.95696795,435.565416172,5.66466996096,8.72688181731
 06/06  03:00:00,837.342879192,96.6916897739,459.007985504,0.0,46.0930336215,113.312780494,463.355977163,440.259862977,5.66466996096,17.4314442243
 06/06  04:00:00,973.149138254,96.6916897739,501.801610717,0.0,100.150657288,148.969399434,445.280704283,422.184418593,5.66466996096,17.4316157298
 06/06  05:00:00,1023.31970642,96.855777276,561.83928973,0.0,100.150657288,149.894399434,649.293692593,617.700335749,14.1616749024,17.4316819413
 06/06  06:00:00,1260.31053462,98.9417227961,569.39753542,0.0,176.471037341,302.612436532,470.095194674,433.047088559,28.3233498048,8.72475631071
 06/06  07:00:00,1388.63364938,101.175430164,569.638338612,0.0,243.2593065,310.10971186,445.877663983,376.982177594,42.4850247072,26.4104616818
 06/06  08:00:00,1403.58890693,102.241598711,540.123052615,0.0,243.2593065,310.10971186,439.13263832,347.076258542,56.6466996096,35.4096801691
 06/06  09:00:00,1433.35910627,103.114517943,536.267024082,0.0,243.2593065,302.612436532,410.26156219,332.219293618,42.4850247072,35.5572438647
 06/06  10:00:00,1425.30679206,104.00245363,519.899175491,0.0,243.2593065,310.10971186,438.060346404,322.521647627,70.808374512,44.7303242641
 06/06  11:00:00,1421.54674092,105.186773065,513.846341542,0.0,243.2593065,310.10971186,434.673843563,319.041175723,70.808374512,44.8242933281
 06/06  12:00:00,1375.98905872,106.504162678,503.358810095,0.0,243.2593065,310.10971186,420.363185415,311.148974501,70.808374512,38.405836402
 06/06  13:00:00,1419.74049822,107.923136188,493.382755634,0.0,243.2593065,302.612436532,408.954250264,301.280286203,56.6466996096,51.0272644512
 06/06  14:00:00,1419.66261665,109.470870873,487.497400076,0.0,243.2593065,302.612436532,369.777553596,291.51136218,42.4850247072,35.7811667084
 06/06  15:00:00,1405.92033247,111.124826351,483.758491224,0.0,243.2593065,302.612436532,379.328937199,278.053394728,56.6466996096,44.6288428613
 06/06  16:00:00,1403.81576561,111.973823131,487.064973822,0.0,243.2593065,310.10971186,403.799347672,283.334444898,84.9700494144,35.4948533603
 06/06  17:00:00,1405.12236253,112.554966243,491.495251354,0.0,243.2593065,310.10971186,399.988160164,288.702130659,84.9700494144,26.3159800898
 06/06  18:00:00,1150.18097339,96.6916897739,518.465574969,0.0,166.938926447,199.110933808,398.135775069,295.681881375,84.9700494144,17.4838442793
 06/06  19:00:00,1151.09389851,96.6916897739,527.403091749,0.0,166.938926447,191.61365848,385.422041129,311.289347972,56.6466996096,17.485993547
 06/06  20:00:00,1028.43198965,96.6916897739,535.027698473,0.0,100.150657288,124.558693486,432.521290594,358.386275735,56.6466996096,17.4883152496
 06/06  21:00:00,1015.47055081,96.6916897739,550.743882793,0.0,100.150657288,124.558693486,430.736649002,370.811828152,42.4850247072,17.4397961428
 06/06  22:00:00,956.563514093,96.6916897739,559.489925729,0.0,46.0930336215,124.558693486,437.728507243,391.974441979,28.3233498048,17.4307154593
 06/06  23:00:00,956.063136628,96.6916897739,558.07375353,0.0,46.0930336215,124.558693486,421.829403754,398.940322787,14.1616749024,8.72740606462
 06/06  24:00:00,942.461102033,96.6916897739,556.837039302,0.0,46.0930336215,113.312780494,425.919977727,402.822765819,5.66466996096,17.4325419473
 06/07  01:00:00,927.905176976,96.6916897739,540.501011231,0.0,46.0930336215,113.312780494,429.084341241,405.988533409,5.66466996096,17.4311378713
 06/07  02:00:00,911.718915695,96.6916897739,521.010936959,0.0,46.0930336215,113.312780494,430.374940722,407.278425673,5.66466996096,17.4318450875
 06/07  03:00:00,913.061565728,96.6916897739,521.978533355,0.0,46.0930336215,113.312780494,429.925662482,411.291382164,5.66466996096,12.9696103573
 06/07  04:00:00,1010.92105733,96.6916897739,529.941190117,0.0,100.150657288,148.969399434,414.45488388,395.604920551,5.66466996096,13.1852933682
 06/07  05:00:00,1002.20369732,97.1011487492,531.446664281,0.0,100.150657288,149.894399434,568.560242842,536.966624724,14.1616749024,17.4319432153
 06/07  06:00:00,1224.65632999,100.646292433,525.117096247,0.0,176.471037341,302.612436532,444.689745584,398.935137908,28.3233498048,17.4312578713
 06/07  07:00:00,1356.99885873,103.669056067,531.909212892,0.0,243.2593065,310.10971186,431.135363852,362.241442532,42.4850247072,26.4088966125
 06/07  08:00:00,1385.62291709,104.969226276,517.259461485,0.0,243.2593065,310.10971186,427.501108415,344.306505342,56.6466996096,26.5479034628
 06/07  09:00:00,1392.00829855,105.887344619,487.15174947,0.0,243.2593065,302.612436532,419.993066209,333.072347259,42.4850247072,44.4356942431
 06/07  10:00:00,1386.15738243,107.008395672,471.309775052,0.0,243.2593065,310.10971186,417.670558559,311.086162367,70.808374512,35.7760216798
 06/07  11:00:00,1369.3907047,108.041410213,453.783166792,0.0,243.2593065,310.10971186,406.952558744,291.322121148,70.808374512,44.8220630839
 06/07  12:00:00,1336.66250809,109.167093207,462.147277507,0.0,243.2593065,310.10971186,399.092057655,283.732918559,70.808374512,44.5507645838
 06/07  13:00:00,1374.20758074,110.149747058,465.253313088,0.0,243.2593065,302.612436532,379.969969174,278.502773729,56.6466996096,44.8204958358
 06/07  14:00:00,1377.65676468,111.566326008,467.263529636,0.0,243.2593065,302.612436532,357.771673383,270.560294067,42.4850247072,44.7263546089
 06/07  15:00:00,1381.37063849,112.928178359,469.954050655,0.0,243.2593065,302.612436532,361.636507023,269.289569876,56.6466996096,35.7002375383
 06/07  16:00:00,1381.09806517,113.607434861,462.11100301,0.0,243.2593065,310.10971186,392.058498326,271.588181519,84.9700494144,35.5002673925
 06/07  17:00:00,1372.33672365,115.526883444,452.430551788,0.0,243.2593065,310.10971186,366.000684602,254.714955349,84.9700494144,26.3156798384
 06/07  18:00:00,1109.40999619,96.6916897739,472.798263227,0.0,166.938926447,199.110933808,380.69929636,278.242303714,84.9700494144,17.4869432321
 06/07  19:00:00,1101.37260022,96.6916897739,471.200674868,0.0,166.938926447,191.61365848,356.8959646,282.764056679,56.6466996096,17.4852083113
 06/07  20:00:00,948.592729407,96.6916897739,448.958537022,0.0,100.150657288,124.558693486,357.669938729,283.537867543,56.6466996096,17.4853715765
 06/07  21:00:00,937.63582939,96.6916897739,460.005476296,0.0,100.150657288,124.558693486,285.06066615,225.139418834,42.4850247072,17.4362226088
 06/07  22:00:00,868.608958303,96.6916897739,458.5675248,0.0,46.0930336215,124.558693486,294.01424116,248.260867667,28.3233498048,17.4300236879
 06/07  23:00:00,855.359003777,96.6916897739,448.218125788,0.0,46.0930336215,124.558693486,324.876273837,293.284198296,14.1616749024,17.4304006385
 06/07  24:00:00,824.744738372,96.6916897739,435.03078846,0.0,46.0930336215,113.312780494,363.594714283,349.205936266,5.66466996096,8.72410805587
 06/08  01:00:00,847.320237682,96.6916897739,455.716368156,0.0,46.0930336215,113.312780494,414.735998736,391.639723318,5.66466996096,17.4316054569
 06/08  02:00:00,872.358269375,96.6916897739,478.22809828,0.0,46.0930336215,113.312780494,425.064296366,401.971388273,5.66466996096,17.428238132
 06/08  03:00:00,884.956233068,96.6916897739,491.243647878,0.0,46.0930336215,113.312780494,430.196986387,407.101165605,5.66466996096,17.4311508206
 06/08  04:00:00,985.445191842,96.6916897739,502.023531274,0.0,100.150657288,148.969399434,412.092766218,392.314386374,5.66466996096,14.1137098828
 06/08  05:00:00,973.097118829,97.3909827602,499.383673786,0.0,100.150657288,149.894399434,548.615423563,522.413916095,14.1616749024,12.0398325652
 06/08  06:00:00,1181.44361888,101.548315771,477.356711003,0.0,176.471037341,302.612436532,433.584815626,387.832546541,28.3233498048,17.4289192809
 06/08  07:00:00,1290.38201772,104.612409607,460.229710179,0.0,243.2593065,310.10971186,418.32766639,349.436625741,42.4850247072,26.4060159411
 06/08  08:00:00,1313.23041528,105.787051396,442.965159416,0.0,243.2593065,310.10971186,411.507493837,319.469941161,56.6466996096,35.3908530663
 06/08  09:00:00,1342.79060453,106.635501644,437.433881906,0.0,243.2593065,302.612436532,356.300695567,278.279075018,42.4850247072,35.5365958415
 06/08  10:00:00,1365.24052,108.473049173,447.502064258,0.0,243.2593065,310.10971186,354.085665421,238.557300122,70.808374512,44.7199907872
 06/08  11:00:00,1381.18344045,114.892656649,453.09876255,0.0,243.2593065,310.10971186,283.259385815,167.638416493,70.808374512,44.8125948104
 06/08  12:00:00,1340.7981285,117.352777837,452.024509315,0.0,243.2593065,310.10971186,258.68886289,152.247906698,70.808374512,35.6325816797
 06/08  13:00:00,1365.24697512,111.873090837,450.846193229,0.0,243.2593065,302.612436532,296.163800698,194.699836573,56.6466996096,44.8172645147
 06/08  14:00:00,1354.68121239,111.328785345,443.417064653,0.0,243.2593065,302.612436532,304.229727329,217.02434129,42.4850247072,44.7203613314
 06/08  15:00:00,1355.49668882,112.265969409,444.005709778,0.0,243.2593065,302.612436532,312.115111338,219.769161189,56.6466996096,35.699250539
 06/08  16:00:00,1365.17701926,112.986218333,445.290170288,0.0,243.2593065,310.10971186,336.91359794,216.44438211,84.9700494144,35.4991664158
 06/08  17:00:00,1366.79239753,113.665030451,445.53986983,0.0,243.2593065,310.10971186,327.821018654,216.535900459,84.9700494144,26.315068781
 06/08  18:00:00,1080.0245762,96.6916897739,446.0151419,0.0,166.938926447,199.110933808,344.513631175,242.056572609,84.9700494144,17.4870091515
 06/08  19:00:00,1075.57644378,96.6916897739,445.975606795,0.0,166.938926447,191.61365848,302.150773589,228.022842131,56.6466996096,17.4812318488
 06/08  20:00:00,960.8340009,96.6916897739,457.037595335,0.0,100.150657288,124.558693486,322.842309102,248.710387012,56.6466996096,17.4852224802
 06/08  21:00:00,936.493528625,96.6916897739,458.834143111,0.0,100.150657288,124.558693486,309.013712526,249.092561894,42.4850247072,17.4361259246
 06/08  22:00:00,847.618669585,96.6916897739,443.18045002,0.0,46.0930336215,124.558693486,355.016001233,309.26237768,28.3233498048,17.4302737485
 06/08  23:00:00,840.502305043,96.6916897739,437.957827799,0.0,46.0930336215,124.558693486,400.481305928,368.889485778,14.1616749024,17.4301452485
 06/08  24:00:00,847.788697107,96.6916897739,455.8183163,0.0,46.0930336215,113.312780494,411.68494157,397.296330232,5.66466996096,8.72394137777
 06/09  01:00:00,861.515693005,96.6916897739,468.435118723,0.0,46.0930336215,113.312780494,427.158317926,404.062401435,5.66466996096,17.43124653
 06/09  02:00:00,854.304369897,96.6916897739,461.654815488,0.0,46.0930336215,113.312780494,420.345521521,397.253083783,5.66466996096,17.4277677774
 06/09  03:00:00,840.614845292,96.6916897739,449.461202385,0.0,46.0930336215,113.312780494,415.39543773,392.300153277,5.66466996096,17.4306144915
 06/09  04:00:00,940.243070019,96.6916897739,455.086184308,0.0,100.150657288,148.969399434,403.888493229,380.796399921,5.66466996096,17.4274233465
 06/09  05:00:00,929.119826044,97.4553629786,453.220869889,0.0,100.150657288,149.894399434,542.84804371,519.960788418,14.1616749024,8.72558038941
 06/09  06:00:00,1141.0553447,101.824802681,439.003117669,0.0,176.471037341,302.612436532,405.390400559,359.639302085,28.3233498048,17.4277486683
 06/09  07:00:00,1268.54044993,104.775996181,439.268289107,0.0,243.2593065,310.10971186,361.849222087,292.96035804,42.4850247072,26.4038393398
 06/09  08:00:00,1327.93651093,107.536401074,450.899867589,0.0,243.2593065,310.10971186,323.358006498,231.324232709,56.6466996096,35.387074179
 06/09  09:00:00,1372.15775238,114.079452292,453.4169996,0.0,243.2593065,302.612436532,235.562335025,157.545345457,42.4850247072,35.5319648612
 06/09  10:00:00,1375.1590095,109.993388228,454.342974666,0.0,243.2593065,310.10971186,299.661476208,189.193994804,70.808374512,39.6591068921
 06/09  11:00:00,1365.92439475,109.778100572,446.564763847,0.0,243.2593065,310.10971186,324.185848093,204.611924558,70.808374512,48.7655490222
 06/09  12:00:00,1326.76944314,111.40956566,447.250892435,0.0,243.2593065,310.10971186,300.977886997,193.443038803,70.808374512,36.7264736821
 06/09  13:00:00,1364.51856562,113.401571424,449.170505736,0.0,243.2593065,302.612436532,285.445097037,183.98850685,56.6466996096,44.8098905773
 06/09  14:00:00,1358.18186108,114.053872279,444.167871899,0.0,243.2593065,302.612436532,288.679922881,201.481051258,42.4850247072,44.7138469157
 06/09  15:00:00,1352.48375615,115.977955438,440.418488316,0.0,243.2593065,302.612436532,326.640024782,234.302369943,56.6466996096,35.690955229
 06/09  16:00:00,1380.59691039,117.595107014,459.701195733,0.0,243.2593065,310.10971186,377.398307305,256.936647838,84.9700494144,35.4916100527
 06/09  17:00:00,1391.39601605,118.211168577,469.336889351,0.0,243.2593065,310.10971186,373.252033047,261.966733283,84.9700494144,26.3152503492
 06/09  18:00:00,1125.7097593,96.6916897739,491.003023774,0.0,166.938926447,199.110933808,367.643171773,265.189209186,84.9700494144,17.4839131722
 06/09  19:00:00,1118.14021162,96.6916897739,490.327424142,0.0,166.938926447,191.61365848,344.397222889,270.26466068,56.6466996096,17.485862599
 06/09  20:00:00,993.271610734,96.6916897739,495.55213517,0.0,100.150657288,124.558693486,397.545274346,323.416449014,56.6466996096,17.4821257231
 06/09  21:00:00,972.714020298,96.6916897739,503.250852093,0.0,100.150657288,124.558693486,403.28293943,343.361649114,42.4850247072,17.4362656087
 06/09  22:00:00,911.023598699,96.6916897739,509.045744529,0.0,46.0930336215,124.558693486,413.613884538,367.860399046,28.3233498048,17.4301356872
 06/09  23:00:00,909.613315169,96.6916897739,506.62532115,0.0,46.0930336215,124.558693486,397.924823475,375.039265129,14.1616749024,8.72388344303
 06/09  24:00:00,892.173845037,96.6916897739,500.995507333,0.0,46.0930336215,113.312780494,403.022926721,379.926595513,5.66466996096,17.431661247
 06/10  01:00:00,881.613484357,96.6916897739,488.789552508,0.0,46.0930336215,113.312780494,406.056543129,382.963981642,5.66466996096,17.4278915261
 06/10  02:00:00,872.99294213,96.6916897739,479.475706101,0.0,46.0930336215,113.312780494,409.526098585,386.430947631,5.66466996096,17.430480993
 06/10  03:00:00,866.104529907,96.6916897739,472.524789053,0.0,46.0930336215,113.312780494,414.416970667,391.325174979,5.66466996096,17.4271257274
 06/10  04:00:00,875.893192847,96.6916897739,472.053783699,0.0,55.6251445156,113.312780494,397.061081232,382.671000487,5.66466996096,8.72541078407
 06/10  05:00:00,856.693703937,96.6916897739,465.050119581,0.0,55.6251445156,113.312780494,408.426203645,376.836241,14.1616749024,17.428287743
 06/10  06:00:00,917.07765572,96.6916897739,457.372384302,0.0,65.1572554096,176.889270242,350.397573488,304.646098841,28.3233498048,17.4281248424
 06/10  07:00:00,1053.40240093,97.1581216551,470.667598395,0.0,109.682768182,220.96816451,469.916732514,410.003828514,42.4850247072,17.4278792925
 06/10  08:00:00,1065.26843428,97.3286884753,472.565106167,0.0,109.682768182,220.96816451,429.343622234,355.170137022,56.6466996096,17.5267856028
 06/10  09:00:00,1154.20361471,98.9503232341,454.551438046,0.0,131.945524568,266.955817592,367.130958756,298.235543453,42.4850247072,26.4103905963
 06/10  10:00:00,1158.24259046,99.1391468894,451.103838674,0.0,131.945524568,274.45309292,362.293797844,256.107340146,70.808374512,35.3780831855
 06/10  11:00:00,1166.65991844,99.3825673802,453.546071258,0.0,131.945524568,274.45309292,302.348805104,204.996365445,70.808374512,26.5440651466
 06/10  12:00:00,1145.62974537,100.115475461,460.620036737,0.0,131.945524568,274.45309292,278.029756064,171.848164342,70.808374512,35.3732172102
 06/10  13:00:00,1139.24011642,100.760733133,460.92394415,0.0,131.945524568,266.955817592,237.243086453,154.062787713,56.6466996096,26.5335991308
 06/10  14:00:00,1140.14024554,101.711402433,460.840002452,0.0,131.945524568,266.955817592,217.421821317,139.562537274,42.4850247072,35.3742593362
 06/10  15:00:00,1057.57200984,96.6916897739,460.03103909,0.0,109.682768182,212.545889182,173.18810519,90.0017640669,56.6466996096,26.5396415136
 06/10  16:00:00,1066.65351758,96.6916897739,461.820754871,0.0,109.682768182,220.04316451,221.185619781,100.838881225,84.9700494144,35.3766891419
 06/10  17:00:00,1023.81659821,96.6916897739,461.355943397,0.0,109.682768182,220.04316451,232.851021404,121.487387429,84.9700494144,26.3935845609
 06/10  18:00:00,984.847050071,96.6916897739,461.316050036,0.0,100.150657288,199.110933808,250.56938455,148.171351627,84.9700494144,17.4279835095
 06/10  19:00:00,978.163998202,96.6916897739,461.31113242,0.0,100.150657288,191.61365848,217.147436846,151.774860911,56.6466996096,8.72587632532
 06/10  20:00:00,869.739959913,96.6916897739,460.712591733,0.0,55.6251445156,124.558693486,264.260752199,190.184809704,56.6466996096,17.4292428854
 06/10  21:00:00,881.35705325,96.6916897739,461.232051275,0.0,55.6251445156,124.558693486,258.159460315,198.245467661,42.4850247072,17.4289679472
 06/10  22:00:00,871.00752887,96.6916897739,461.052421032,0.0,46.0930336215,124.558693486,257.21929304,211.467265946,28.3233498048,17.4286772884
 06/10  23:00:00,870.943959194,96.6916897739,460.477384818,0.0,46.0930336215,124.558693486,264.322166786,241.437349985,14.1616749024,8.72314189861
 06/10  24:00:00,852.14370402,96.6916897739,456.05805818,0.0,46.0930336215,113.312780494,308.566887494,285.472187992,5.66466996096,17.4300295403
 06/11  01:00:00,847.511460355,96.6916897739,460.209547938,0.0,34.9616554283,113.312780494,289.87777017,266.786845365,5.66466996096,17.4262548441
 06/11  02:00:00,846.38780814,96.6916897739,459.100757887,0.0,34.9616554283,113.312780494,283.894233265,260.800892834,5.66466996096,17.4286704695
 06/11  03:00:00,846.123544071,96.6916897739,458.847141721,0.0,34.9616554283,113.312780494,275.513325361,261.125582874,5.66466996096,8.7230725263
 06/11  04:00:00,855.477929559,96.6916897739,457.941270573,0.0,44.4937663224,113.312780494,293.385294197,270.290871325,5.66466996096,17.4297529113
 06/11  05:00:00,844.282952819,96.6916897739,458.347191928,0.0,44.4937663224,113.312780494,317.546494418,285.958459545,14.1616749024,17.4263599707
 06/11  06:00:00,913.87741263,96.6916897739,458.738492739,0.0,54.0258772165,176.889270242,252.591342178,206.838879978,28.3233498048,17.4291123958
 06/11  07:00:00,921.174009911,96.6916897739,458.793665253,0.0,54.0258772165,184.38654557,244.218325942,188.790399474,42.4850247072,12.9429017606
 06/11  08:00:00,1000.5794155,96.6916897739,458.754165192,0.0,65.1572554096,220.04316451,246.268713695,167.607378432,56.6466996096,22.0146356535
 06/11  09:00:00,993.08640097,96.6916897739,458.729290984,0.0,65.1572554096,212.545889182,233.026125802,164.161576315,42.4850247072,26.3795247801
 06/11  10:00:00,1000.37712144,96.6916897739,458.527539382,0.0,65.1572554096,220.04316451,259.787640793,162.468687317,70.808374512,26.510578964
 06/11  11:00:00,1000.97796569,96.6916897739,458.070597031,0.0,65.1572554096,220.04316451,283.290159564,177.147141637,70.808374512,35.3346434149
 06/11  12:00:00,1000.28205523,96.6916897739,458.459550507,0.0,65.1572554096,220.04316451,276.744309774,179.422464153,70.808374512,26.5134711091
 06/11  13:00:00,986.47843743,96.6916897739,453.544222691,0.0,65.1572554096,212.545889182,256.936328028,173.784834057,56.6466996096,26.5047943619
 06/11  14:00:00,969.638804617,96.6916897739,443.751984551,0.0,65.1572554096,212.545889182,292.850680616,215.022856902,42.4850247072,35.3427990073
 06/11  15:00:00,978.725094186,96.6916897739,452.501701121,0.0,65.1572554096,212.545889182,338.890364046,255.735386726,56.6466996096,26.5082777102
 06/11  16:00:00,972.698873776,96.6916897739,469.667180655,0.0,65.1572554096,220.04316451,393.244053837,272.935165066,84.9700494144,35.3388393571
 06/11  17:00:00,927.611283526,96.6916897739,471.187353714,0.0,54.0258772165,184.38654557,395.03234558,283.679447295,84.9700494144,26.3828488706
 06/11  18:00:00,901.981722282,96.6916897739,476.51115057,0.0,44.4937663224,163.454314868,402.900547101,309.205006442,84.9700494144,8.72549124408
 06/11  19:00:00,890.88183127,96.6916897739,471.15768828,0.0,44.4937663224,155.95703954,387.548890131,313.473895328,56.6466996096,17.428295194
 06/11  20:00:00,854.980320509,96.6916897739,463.537178616,0.0,44.4937663224,124.558693486,436.881699666,362.806929909,56.6466996096,17.4280701472
 06/11  21:00:00,904.42109611,96.6916897739,501.507763879,0.0,44.4937663224,124.558693486,453.068687094,393.155965207,42.4850247072,17.4276971795
 06/11  22:00:00,932.736358727,96.6916897739,542.767274892,0.0,34.9616554283,124.558693486,457.769266575,420.723286266,28.3233498048,8.72263050473
 06/11  23:00:00,963.818004576,96.6916897739,575.25504958,0.0,34.9616554283,124.558693486,465.748083008,434.157621652,14.1616749024,17.4287864538
 06/11  24:00:00,962.872986727,96.6916897739,588.397776525,0.0,34.9616554283,113.312780494,465.183527332,442.088613164,5.66466996096,17.4302442067
 06/12  01:00:00,966.94340498,96.6916897739,583.037896761,0.0,46.0930336215,113.312780494,468.612831632,445.520518389,5.66466996096,17.4276432815
 06/12  02:00:00,963.360096377,96.6916897739,579.685418613,0.0,46.0930336215,113.312780494,461.76488853,447.377733104,5.66466996096,8.72248546428
 06/12  03:00:00,963.52115995,96.6916897739,579.565020958,0.0,46.0930336215,113.312780494,473.947716711,450.854640991,5.66466996096,17.4284057588
 06/12  04:00:00,1053.64429085,96.6916897739,579.449263243,0.0,100.150657288,148.969399434,454.593620383,431.500628148,5.66466996096,17.4283222738
 06/12  05:00:00,1041.28442635,96.6916897739,578.213999063,0.0,100.150657288,149.894399434,775.105597339,743.516327062,14.1616749024,17.4275953745
 06/12  06:00:00,1264.33744642,97.2121506385,576.297587763,0.0,176.471037341,302.612436532,511.0292988,473.983404524,28.3233498048,8.72254447149
 06/12  07:00:00,1392.24378343,98.6267290891,577.72380986,0.0,243.2593065,310.10971186,481.828080865,412.945243304,42.4850247072,26.3978128539
 06/12  08:00:00,1438.87268611,99.3639103624,581.422320582,0.0,243.2593065,310.10971186,477.089790712,385.05627241,56.6466996096,35.3868186926
 06/12  09:00:00,1473.73940096,99.9788425918,581.82934351,0.0,243.2593065,302.612436532,451.899158281,373.88469299,42.4850247072,35.5294405836
 06/12  10:00:00,1454.06074381,100.578665166,551.939139823,0.0,243.2593065,310.10971186,469.166841069,353.661625078,70.808374512,44.6968414786
 06/12  11:00:00,1439.09307022,101.174173038,533.938851723,0.0,243.2593065,310.10971186,455.926481989,340.323775315,70.808374512,44.7943321611
 06/12  12:00:00,1385.84129443,101.888512166,520.875697062,0.0,243.2593065,310.10971186,436.906826307,330.479341085,70.808374512,35.6191107106
 06/12  13:00:00,1403.31478243,103.103937012,502.51278338,0.0,243.2593065,302.612436532,422.975540078,321.540951409,56.6466996096,44.7878890589
 06/12  14:00:00,1392.08698472,104.507544384,489.025592581,0.0,243.2593065,302.612436532,399.289353278,312.106925001,42.4850247072,44.6974035702
 06/12  15:00:00,1396.11576912,106.170420817,492.299765084,0.0,243.2593065,302.612436532,393.060283894,300.733726779,56.6466996096,35.6798575059
 06/12  16:00:00,1407.00244356,107.54305644,496.221408865,0.0,243.2593065,310.10971186,422.001037038,301.549810709,84.9700494144,35.4811769143
 06/12  17:00:00,1404.01081493,108.502666002,492.090227401,0.0,243.2593065,310.10971186,418.84990298,307.570110837,84.9700494144,26.3097427281
 06/12  18:00:00,1139.7513631,96.6916897739,505.247993235,0.0,166.938926447,199.110933808,402.239817656,299.789216179,84.9700494144,17.4805520619
 06/12  19:00:00,1119.32007012,96.6916897739,489.327434205,0.0,166.938926447,191.61365848,382.584359158,308.455458975,56.6466996096,17.4822005738
 06/12  20:00:00,974.35099874,96.6916897739,473.781128891,0.0,100.150657288,124.558693486,420.196946381,346.070098729,56.6466996096,17.4801480423
 06/12  21:00:00,997.403032756,96.6916897739,527.651789075,0.0,100.150657288,124.558693486,431.443650309,371.525015951,42.4850247072,17.433609651
 06/12  22:00:00,945.625731994,96.6916897739,544.961283264,0.0,46.0930336215,124.558693486,443.954812194,398.205146371,28.3233498048,17.4263160182
 06/12  23:00:00,943.959392713,96.6916897739,541.8910436,0.0,46.0930336215,124.558693486,428.311145039,405.424480841,14.1616749024,8.72498929502
 06/12  24:00:00,938.136996138,96.6916897739,548.999765894,0.0,46.0930336215,113.312780494,434.668609561,411.576542045,5.66466996096,17.4273975553
 06/13  01:00:00,941.865864999,96.6916897739,553.09567606,0.0,46.0930336215,113.312780494,439.730569499,416.639398499,5.66466996096,17.4265010392
 06/13  02:00:00,941.361548173,96.6916897739,552.61118735,0.0,46.0930336215,113.312780494,443.18940603,420.09899665,5.66466996096,17.4257394186
 06/13  03:00:00,952.026011048,96.6916897739,564.089128642,0.0,46.0930336215,113.312780494,439.285447494,424.896138781,5.66466996096,8.72463875145
 06/13  04:00:00,1058.15220577,96.6916897739,578.121219137,0.0,100.150657288,148.969399434,433.088900134,409.997735055,5.66466996096,17.4264951178
 06/13  05:00:00,1054.79365371,96.8738008372,586.643893753,0.0,100.150657288,149.894399434,603.208304727,571.617638569,14.1616749024,17.4289912554
 06/13  06:00:00,1275.9349549,99.5889515095,580.686631995,0.0,176.471037341,302.612436532,454.336764226,408.587822617,28.3233498048,17.4255918041
 06/13  07:00:00,1365.30656992,102.079141512,542.833631198,0.0,243.2593065,310.10971186,426.026548922,357.147825133,42.4850247072,26.3936990821
 06/13  08:00:00,1381.47198814,103.235059326,514.611746241,0.0,243.2593065,310.10971186,415.533405364,332.341997335,56.6466996096,26.5447084193
 06/13  09:00:00,1404.17795325,104.350647034,501.94604058,0.0,243.2593065,302.612436532,398.642034919,320.627237639,42.4850247072,35.5297725731
 06/13  10:00:00,1401.89646548,105.241375922,490.38401662,0.0,243.2593065,310.10971186,437.474395077,321.975430855,70.808374512,44.6905897105
 06/13  11:00:00,1404.2375289,106.333963436,490.722501978,0.0,243.2593065,310.10971186,433.59343145,318.001523193,70.808374512,44.7835337445
 06/13  12:00:00,1363.44033691,107.52847895,490.886950483,0.0,243.2593065,310.10971186,415.163898255,308.737239698,70.808374512,35.6182840456
 06/13  13:00:00,1418.11416059,108.549137053,513.719596992,0.0,243.2593065,302.612436532,404.517493327,303.08588216,56.6466996096,44.7849115574
 06/13  14:00:00,1411.13641013,109.340163864,506.548751213,0.0,243.2593065,302.612436532,388.956398526,301.777112405,42.4850247072,44.694261414
 06/13  15:00:00,1418.66360685,111.213970622,513.203891215,0.0,243.2593065,302.612436532,380.680207788,288.355901356,56.6466996096,35.6776068221
 06/13  16:00:00,1415.16243437,113.535975254,501.016267869,0.0,243.2593065,310.10971186,394.799181078,274.350214554,84.9700494144,35.4789171098
 06/13  17:00:00,1425.30407829,114.632706032,510.671823033,0.0,243.2593065,310.10971186,385.873464638,274.594683777,84.9700494144,26.3087314463
 06/13  18:00:00,1178.55735974,96.6916897739,548.784479919,0.0,166.938926447,199.110933808,397.967167882,295.51709218,84.9700494144,17.4800262875
 06/13  19:00:00,1193.68923345,96.6916897739,572.526236959,0.0,166.938926447,191.61365848,389.025068504,314.896772702,56.6466996096,17.4815961917
 06/13  20:00:00,1071.94970667,96.6916897739,581.601394821,0.0,100.150657288,124.558693486,436.268734895,362.142605997,56.6466996096,17.4794292889
 06/13  21:00:00,1044.66319613,96.6916897739,581.894041098,0.0,100.150657288,124.558693486,435.704606291,375.787636291,42.4850247072,17.4319452935
 06/13  22:00:00,979.286263362,96.6916897739,582.358548808,0.0,46.0930336215,124.558693486,443.889435232,398.140460322,28.3233498048,17.4256251053
 06/13  23:00:00,970.69316948,96.6916897739,571.314128764,0.0,46.0930336215,124.558693486,427.622867451,404.73658433,14.1616749024,8.72460821907
 06/13  24:00:00,962.782090766,96.6916897739,575.836528829,0.0,46.0930336215,113.312780494,433.443736669,410.352484828,5.66466996096,17.4265818804
 06/14  01:00:00,968.027660822,96.6916897739,581.471586182,0.0,46.0930336215,113.312780494,438.42161109,415.331339192,5.66466996096,17.4256019375
 06/14  02:00:00,971.689782893,96.6916897739,586.008838054,0.0,46.0930336215,113.312780494,443.593650759,420.504210145,5.66466996096,17.4247706531
 06/14  03:00:00,968.930062676,96.6916897739,583.853387607,0.0,46.0930336215,113.312780494,438.209209057,423.820437213,5.66466996096,8.7241018827
 06/14  04:00:00,1057.04491818,96.6916897739,582.236639434,0.0,100.150657288,148.969399434,431.298493812,408.208422034,5.66466996096,17.4254018164
 06/14  05:00:00,1044.81158645,97.1122474543,580.375558512,0.0,100.150657288,149.894399434,583.395040711,551.806492135,14.1616749024,17.4268736736
 06/14  06:00:00,1271.10019369,100.846788144,578.696005867,0.0,176.471037341,302.612436532,455.131358856,409.383661344,28.3233498048,17.4243477074
 06/14  07:00:00,1396.63620258,103.665814278,577.558113722,0.0,243.2593065,310.10971186,434.730629937,374.618203806,42.4850247072,17.6274014238
 06/14  08:00:00,1442.56286591,104.740259489,579.9220477,0.0,243.2593065,310.10971186,449.144973158,357.140297023,56.6466996096,35.3579765255
 06/14  09:00:00,1473.73462062,105.642431539,575.942624511,0.0,243.2593065,302.612436532,424.853788297,346.844738927,42.4850247072,35.5240246629
 06/14  10:00:00,1467.37915822,106.670345292,560.209401715,0.0,243.2593065,310.10971186,445.958003432,330.462473183,70.808374512,44.687155737
 06/14  11:00:00,1453.00100427,107.651596551,543.0841825,0.0,243.2593065,310.10971186,434.090355317,318.49973894,70.808374512,44.7822418648
 06/14  12:00:00,1404.18986168,108.619658735,534.960890398,0.0,243.2593065,310.10971186,421.649237009,315.230145467,70.808374512,35.6107170294
 06/14  13:00:00,1427.25478382,109.956686283,523.021931348,0.0,243.2593065,302.612436532,408.047645818,306.623668693,56.6466996096,44.7772775152
 06/14  14:00:00,1421.70077416,111.110849531,516.883541286,0.0,243.2593065,302.612436532,389.62677309,302.457088826,42.4850247072,44.6846595569
 06/14  15:00:00,1409.9499466,113.479719124,502.51138,0.0,243.2593065,302.612436532,378.212325004,285.897387355,56.6466996096,35.6682380399
 06/14  16:00:00,1411.63200777,115.231575016,495.64823478,0.0,243.2593065,310.10971186,398.404469902,277.963951595,84.9700494144,35.4704688934
 06/14  17:00:00,1408.94689509,117.129120015,490.927111692,0.0,243.2593065,310.10971186,382.00162083,270.727954962,84.9700494144,26.3036164541
