Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  18:00:00,1151.04905722,96.6916897739,519.793905616,0.0,166.938926447,199.110933808,375.104687295,272.658103141,84.9700494144,17.4765347389
 06/14  19:00:00,1155.39491165,96.6916897739,530.931366991,0.0,166.938926447,191.61365848,355.819572211,281.694944412,56.6466996096,17.4779281896
 06/14  20:00:00,999.233002243,96.6916897739,501.203077223,0.0,100.150657288,124.558693486,404.926760826,330.800608298,56.6466996096,17.4794529184
 06/14  21:00:00,975.538489763,96.6916897739,503.787829612,0.0,100.150657288,124.558693486,413.340793861,353.424190081,42.4850247072,17.4315790732
 06/14  22:00:00,916.606850824,96.6916897739,513.032690219,0.0,46.0930336215,124.558693486,416.664149795,379.619277947,28.3233498048,8.7215220432
 06/14  23:00:00,926.663744484,96.6916897739,522.991027297,0.0,46.0930336215,124.558693486,421.750134323,390.162126676,14.1616749024,17.4263327448
 06/14  24:00:00,945.889030166,96.6916897739,557.272847394,0.0,46.0930336215,113.312780494,422.19133226,399.099150099,5.66466996096,17.4275121997
 06/15  01:00:00,969.793417035,96.6916897739,584.23242062,0.0,46.0930336215,113.312780494,429.321025964,406.231634244,5.66466996096,17.4247217596
 06/15  02:00:00,971.179075924,96.6916897739,586.557703623,0.0,46.0930336215,113.312780494,424.549419366,410.160750826,5.66466996096,8.72399857923
 06/15  03:00:00,969.665822806,96.6916897739,585.022288263,0.0,46.0930336215,113.312780494,439.493642484,416.403911236,5.66466996096,17.425061287
 06/15  04:00:00,1057.32061116,96.6916897739,583.000113926,0.0,100.150657288,148.969399434,426.323254731,403.234104295,5.66466996096,17.4244804748
 06/15  05:00:00,1042.45049186,97.3502295687,579.086273759,0.0,100.150657288,149.894399434,562.453781658,530.868270718,14.1616749024,17.4238360373
 06/15  06:00:00,1272.88714176,101.729170498,578.544632055,0.0,176.471037341,302.612436532,426.408818554,389.361861471,28.3233498048,8.72360727784
 06/15  07:00:00,1396.54703147,104.935594565,573.976074903,0.0,243.2593065,310.10971186,410.833402412,341.957044605,42.4850247072,26.3913331003
 06/15  08:00:00,1421.54050298,106.384657204,555.716717869,0.0,243.2593065,310.10971186,414.787764691,322.769159192,56.6466996096,35.3719058901
 06/15  09:00:00,1453.77745529,107.675173467,553.600970912,0.0,243.2593065,302.612436532,390.845577989,312.848121171,42.4850247072,35.5124321115
 06/15  10:00:00,1456.44698122,108.88705359,548.068860889,0.0,243.2593065,310.10971186,413.460976819,306.906812926,70.808374512,35.7457893812
 06/15  11:00:00,1440.67075194,110.271827007,529.262877045,0.0,243.2593065,310.10971186,417.462174516,301.878495864,70.808374512,44.7753041404
 06/15  12:00:00,1387.95825518,111.814471772,509.516427449,0.0,243.2593065,310.10971186,410.836148921,295.514177666,70.808374512,44.5135967428
 06/15  13:00:00,1423.2777971,113.423622981,498.045948539,0.0,243.2593065,302.612436532,391.110666184,289.689216052,56.6466996096,44.7747505226
 06/15  14:00:00,1431.68303815,114.900198834,493.833721679,0.0,243.2593065,302.612436532,364.229199776,286.003406598,42.4850247072,35.7407684703
 06/15  15:00:00,1442.66865244,116.695446147,482.518634112,0.0,243.2593065,302.612436532,378.000885689,276.768548616,56.6466996096,44.5856374629
 06/15  16:00:00,1469.53159456,118.973186497,468.280552769,0.0,243.2593065,310.10971186,381.184132095,260.757919038,84.9700494144,35.456163643
 06/15  17:00:00,1480.0519285,120.573200684,460.81304667,0.0,243.2593065,310.10971186,356.697793536,254.186390375,84.9700494144,17.5413537461
 06/15  18:00:00,1220.40386701,96.6916897739,490.838320343,0.0,166.938926447,199.110933808,361.60610053,259.156722619,84.9700494144,17.4793284972
 06/15  19:00:00,1205.15870823,96.6916897739,501.914548138,0.0,166.938926447,191.61365848,346.380186476,272.255210074,56.6466996096,17.4782767925
 06/15  20:00:00,1059.65709451,96.6916897739,533.229869873,0.0,100.150657288,124.558693486,403.76956532,329.642999085,56.6466996096,17.4798666257
 06/15  21:00:00,1033.45095734,96.6916897739,569.737758756,0.0,100.150657288,124.558693486,417.432088031,357.51406298,42.4850247072,17.4330003445
 06/15  22:00:00,967.969738479,96.6916897739,574.380712751,0.0,46.0930336215,124.558693486,433.194774191,387.447840549,28.3233498048,17.4235838374
 06/15  23:00:00,969.230239655,96.6916897739,574.682279917,0.0,46.0930336215,124.558693486,431.301867434,399.714206124,14.1616749024,17.4259864075
 06/15  24:00:00,956.039284336,96.6916897739,574.323500245,0.0,46.0930336215,113.312780494,422.040151528,407.653842703,5.66466996096,8.72163886378
 06/16  01:00:00,949.15891084,96.6916897739,569.24652544,0.0,46.0930336215,113.312780494,436.501882303,413.411006579,5.66466996096,17.4262057633
 06/16  02:00:00,944.695016785,96.6916897739,565.182409638,0.0,46.0930336215,113.312780494,440.524166307,417.43718209,5.66466996096,17.4223142562
 06/16  03:00:00,843.73486824,96.6916897739,465.336430036,0.0,46.0930336215,113.312780494,446.609631237,423.520564264,5.66466996096,17.4243970118
 06/16  04:00:00,921.577242488,96.6916897739,450.656861464,0.0,100.150657288,148.969399434,423.429219214,409.043709892,5.66466996096,8.72083936167
 06/16  05:00:00,926.712464889,97.4679373242,466.004617956,0.0,100.150657288,149.894399434,576.236945999,544.649719327,14.1616749024,17.4255517693
 06/16  06:00:00,1234.11939103,102.012886241,543.27306696,0.0,176.471037341,302.612436532,441.577710961,395.828513065,28.3233498048,17.4258480912
 06/16  07:00:00,1383.7902589,105.498980141,564.843191921,0.0,243.2593065,310.10971186,415.346546003,346.471120089,42.4850247072,26.3904012065
 06/16  08:00:00,1427.8274603,106.944360897,563.733192568,0.0,243.2593065,310.10971186,405.641592824,322.464803032,56.6466996096,26.5300901829
 06/16  09:00:00,1435.11787678,108.007195381,534.978221927,0.0,243.2593065,302.612436532,388.34249956,310.333110429,42.4850247072,35.5243644237
 06/16  10:00:00,1431.92516222,109.315952822,505.737783091,0.0,243.2593065,310.10971186,416.554421793,301.071404416,70.808374512,44.6746428649
 06/16  11:00:00,1441.8089812,110.670356132,492.095480788,0.0,243.2593065,310.10971186,413.538381796,297.960022787,70.808374512,44.7699844977
 06/16  12:00:00,1396.6421578,112.254181105,483.053305695,0.0,243.2593065,310.10971186,398.112336163,291.695395805,70.808374512,35.6085658464
 06/16  13:00:00,1426.99391421,114.091532698,477.632302888,0.0,243.2593065,302.612436532,384.590910386,283.175910735,56.6466996096,44.7683000417
 06/16  14:00:00,1433.18430155,115.871599841,475.130150256,0.0,243.2593065,302.612436532,365.015043557,277.85283262,42.4850247072,44.6771862303
 06/16  15:00:00,1417.15426135,116.47369192,498.717272707,0.0,243.2593065,302.612436532,382.231616237,289.92175339,56.6466996096,35.6631632376
 06/16  16:00:00,1450.71456954,116.780545854,535.495030832,0.0,243.2593065,310.10971186,420.568818648,300.133212621,84.9700494144,35.4655566122
 06/16  17:00:00,1439.87183505,117.409603935,523.390289102,0.0,243.2593065,310.10971186,410.164205764,298.892868929,84.9700494144,26.3012874209
 06/16  18:00:00,1167.77512261,96.6916897739,537.389819727,0.0,166.938926447,199.110933808,392.593022009,290.147719007,84.9700494144,17.475253588
 06/16  19:00:00,1149.65195541,96.6916897739,523.730620653,0.0,166.938926447,191.61365848,380.286119494,306.162934155,56.6466996096,17.4764857291
 06/16  20:00:00,1029.63208628,96.6916897739,533.281659664,0.0,100.150657288,124.558693486,425.332799433,351.208275118,56.6466996096,17.4778247052
 06/16  21:00:00,1013.98664359,96.6916897739,546.207060367,0.0,100.150657288,124.558693486,427.081788301,367.166691805,42.4850247072,17.4300717888
 06/16  22:00:00,961.653331299,96.6916897739,562.190297636,0.0,46.0930336215,124.558693486,426.607237954,389.563150831,28.3233498048,8.72073731752
 06/16  23:00:00,973.505858885,96.6916897739,574.023821059,0.0,46.0930336215,124.558693486,433.292160668,401.705877573,14.1616749024,17.4246081928
 06/16  24:00:00,972.164580407,96.6916897739,586.920382399,0.0,46.0930336215,113.312780494,435.154919225,412.064637029,5.66466996096,17.4256122343
 06/17  01:00:00,962.46822718,96.6916897739,580.013449916,0.0,46.0930336215,113.312780494,441.403669904,418.316292026,5.66466996096,17.4227079176
 06/17  02:00:00,955.606051686,96.6916897739,574.371887255,0.0,46.0930336215,113.312780494,437.260853017,422.873300013,5.66466996096,8.72288304299
 06/17  03:00:00,953.825770679,96.6916897739,572.613578545,0.0,46.0930336215,113.312780494,449.735924722,426.648447237,5.66466996096,17.4228075242
 06/17  04:00:00,863.067695731,96.6916897739,474.129494499,0.0,55.6251445156,113.312780494,443.743412951,420.653687156,5.66466996096,17.4250558346
 06/17  05:00:00,865.395969282,96.6916897739,488.40806364,0.0,55.6251445156,113.312780494,440.647484595,417.764725401,14.1616749024,8.72108429161
 06/17  06:00:00,1014.76185264,96.6916897739,565.147172845,0.0,65.1572554096,176.889270242,387.611113583,341.862372498,28.3233498048,17.4253912801
 06/17  07:00:00,1144.29881381,97.2011669587,568.382795462,0.0,109.682768182,220.96816451,543.880942863,483.972328896,42.4850247072,17.4235892594
 06/17  08:00:00,1162.99560154,97.3229801944,577.043803786,0.0,109.682768182,220.96816451,486.333775,412.171764743,56.6466996096,17.5153106476
 06/17  09:00:00,1259.39744291,98.8079954555,563.080559507,0.0,131.945524568,266.955817592,447.660718164,378.778845961,42.4850247072,26.3968474959
 06/17  10:00:00,1261.83133046,99.1039040994,519.025022087,0.0,131.945524568,274.45309292,463.148394315,356.979429714,70.808374512,35.3605900889
 06/17  11:00:00,1276.61726708,99.244690765,502.199004495,0.0,131.945524568,274.45309292,442.199002756,344.867499551,70.808374512,26.523128693
 06/17  12:00:00,1234.95925425,99.3785552214,496.90367879,0.0,131.945524568,274.45309292,443.845042332,337.684745599,70.808374512,35.3519222213
 06/17  13:00:00,1221.36675611,99.4990975981,496.75655035,0.0,131.945524568,266.955817592,414.185979985,331.017033865,56.6466996096,26.5222465102
 06/17  14:00:00,1210.49824928,99.6238109981,496.471737058,0.0,131.945524568,266.955817592,400.818814211,322.984581543,42.4850247072,35.3492079603
 06/17  15:00:00,1137.95082884,96.6916897739,504.593330775,0.0,109.682768182,212.545889182,332.905946208,249.733494081,56.6466996096,26.5257525177
 06/17  16:00:00,1159.64999676,96.6916897739,503.819011367,0.0,109.682768182,220.04316451,363.515777558,243.197832265,84.9700494144,35.3478958794
 06/17  17:00:00,1109.43527998,96.6916897739,505.592593632,0.0,109.682768182,220.04316451,348.107188716,240.633317208,84.9700494144,22.5038220945
 06/17  18:00:00,1064.59448262,96.6916897739,507.458589351,0.0,100.150657288,199.110933808,369.225357674,271.696448055,84.9700494144,12.5588602039
 06/17  19:00:00,1054.06142536,96.6916897739,509.887268258,0.0,100.150657288,191.61365848,357.479467057,283.411011508,56.6466996096,17.4217559392
 06/17  20:00:00,938.539933913,96.6916897739,525.621727528,0.0,55.6251445156,124.558693486,417.412597739,343.341929298,56.6466996096,17.4239688318
 06/17  21:00:00,963.327978167,96.6916897739,552.832832949,0.0,55.6251445156,124.558693486,419.779658036,368.574046579,42.4850247072,8.72058674952
 06/17  22:00:00,971.720065626,96.6916897739,568.755850727,0.0,46.0930336215,124.558693486,438.638821464,392.89117601,28.3233498048,17.4242956495
 06/17  23:00:00,985.317127685,96.6916897739,568.36399652,0.0,46.0930336215,124.558693486,432.624788063,401.039558479,14.1616749024,17.4235546819
 06/17  24:00:00,974.307760674,96.6916897739,563.921279857,0.0,46.0930336215,113.312780494,429.565473545,406.478071889,5.66466996096,17.4227316948
 06/18  01:00:00,952.288697765,96.6916897739,560.619378768,0.0,34.9616554283,113.312780494,427.296188666,412.908779959,5.66466996096,8.72273874574
 06/18  02:00:00,938.200316324,96.6916897739,561.580241696,0.0,34.9616554283,113.312780494,440.55580442,417.468801792,5.66466996096,17.422332667
 06/18  03:00:00,937.132377089,96.6916897739,566.058534137,0.0,34.9616554283,113.312780494,445.687973544,422.598853192,5.66466996096,17.4244503907
 06/18  04:00:00,949.155268047,96.6916897739,568.648666405,0.0,44.4937663224,113.312780494,431.172198249,416.786781079,5.66466996096,8.72074720921
 06/18  05:00:00,942.840015868,96.6916897739,572.793443516,0.0,44.4937663224,113.312780494,445.815315871,414.228993874,14.1616749024,17.4246470944
 06/18  06:00:00,1005.83128414,96.6916897739,562.559830331,0.0,54.0258772165,176.889270242,384.066456846,338.322922958,28.3233498048,17.4201840835
 06/18  07:00:00,994.088094324,96.6916897739,541.152670513,0.0,54.0258772165,184.38654557,375.256365295,315.348498817,42.4850247072,17.42284177
 06/18  08:00:00,1047.54358198,96.6916897739,512.813533313,0.0,65.1572554096,220.04316451,367.314043296,293.162373927,56.6466996096,17.5049697593
 06/18  09:00:00,1043.05304856,96.6916897739,516.674658082,0.0,65.1572554096,212.545889182,351.534393203,282.681553394,42.4850247072,26.3678151009
 06/18  10:00:00,1049.94113886,96.6916897739,516.933945993,0.0,65.1572554096,220.04316451,374.783427417,277.480370716,70.808374512,26.4946821892
 06/18  11:00:00,1050.47946007,96.6916897739,516.655642878,0.0,65.1572554096,220.04316451,374.428733421,277.130124639,70.808374512,26.4902342704
 06/18  12:00:00,1044.34503712,96.6916897739,511.365620107,0.0,65.1572554096,220.04316451,380.57095154,274.440903589,70.808374512,35.3216734398
 06/18  13:00:00,1036.14723109,96.6916897739,510.5312041,0.0,65.1572554096,212.545889182,353.578486932,270.440964868,56.6466996096,26.4908224542
 06/18  14:00:00,1029.97761247,96.6916897739,503.912904012,0.0,65.1572554096,212.545889182,340.851492624,263.052501888,42.4850247072,35.3139660289
 06/18  15:00:00,1023.93175903,96.6916897739,497.396350828,0.0,65.1572554096,212.545889182,336.543453589,253.400443414,56.6466996096,26.496310566
 06/18  16:00:00,1005.63137183,96.6916897739,505.049056769,0.0,65.1572554096,220.04316451,365.480126406,254.017334869,84.9700494144,26.492742123
 06/18  17:00:00,959.877637135,96.6916897739,506.213361262,0.0,54.0258772165,184.38654557,377.942081365,266.601586552,84.9700494144,26.3704453984
 06/18  18:00:00,930.040339096,96.6916897739,506.783551729,0.0,44.4937663224,163.454314868,402.850174521,300.457681966,84.9700494144,17.4224431401
 06/18  19:00:00,929.754329489,96.6916897739,513.613125153,0.0,44.4937663224,155.95703954,390.043818948,315.975530044,56.6466996096,17.4215892946
 06/18  20:00:00,906.149878235,96.6916897739,517.845185232,0.0,44.4937663224,124.558693486,427.633936375,362.264863729,56.6466996096,8.72237303634
 06/18  21:00:00,919.426514974,96.6916897739,520.148551869,0.0,44.4937663224,124.558693486,434.476427844,374.569605233,42.4850247072,17.4217979037
 06/18  22:00:00,911.497817622,96.6916897739,522.471351879,0.0,34.9616554283,124.558693486,438.998987778,393.251682627,28.3233498048,17.4239553456
 06/18  23:00:00,908.887546987,96.6916897739,518.553896826,0.0,34.9616554283,124.558693486,420.347558831,397.465357129,14.1616749024,8.72052679948
 06/18  24:00:00,896.669711892,96.6916897739,518.551469796,0.0,34.9616554283,113.312780494,424.592852202,401.503904659,5.66466996096,17.4242775817
 06/19  01:00:00,906.427786837,96.6916897739,516.925528445,0.0,46.0930336215,113.312780494,426.853043482,403.765460642,5.66466996096,17.4229128789
 06/19  02:00:00,899.975432185,96.6916897739,509.903420314,0.0,46.0930336215,113.312780494,427.003724166,403.917395472,5.66466996096,17.4216587334
 06/19  03:00:00,899.476312094,96.6916897739,509.216544123,0.0,46.0930336215,113.312780494,421.242508115,406.85545171,5.66466996096,8.72238644349
 06/19  04:00:00,986.620322828,96.6916897739,505.497177448,0.0,100.150657288,148.969399434,410.131433701,387.044943141,5.66466996096,17.4218205987
 06/19  05:00:00,932.879082937,96.6916897739,459.815397034,0.0,100.150657288,149.894399434,662.949499537,631.364023537,14.1616749024,17.4238010974
 06/19  06:00:00,1137.60814538,97.1672585206,441.199146342,0.0,176.471037341,302.612436532,431.61144117,394.567685172,28.3233498048,8.72040619282
 06/19  07:00:00,1272.94212399,98.6637208555,447.677430865,0.0,243.2593065,310.10971186,368.585454907,299.715677578,42.4850247072,26.3847526219
 06/19  08:00:00,1329.47842767,100.447722513,457.676778206,0.0,243.2593065,310.10971186,319.101031352,227.09139215,56.6466996096,35.3629395925
 06/19  09:00:00,1364.96498265,102.163631273,458.144929745,0.0,243.2593065,302.612436532,262.585194916,184.600026348,42.4850247072,35.5001438602
 06/19  10:00:00,1370.62397117,102.359650592,456.055841083,0.0,243.2593065,310.10971186,298.0439643,191.506152862,70.808374512,35.7294369258
 06/19  11:00:00,1361.66969384,101.748006677,450.026345096,0.0,243.2593065,310.10971186,341.619067818,226.05937513,70.808374512,44.7513181767
 06/19  12:00:00,1312.22940603,102.42381024,445.023259763,0.0,243.2593065,310.10971186,363.45827252,248.148418982,70.808374512,44.5014790262
 06/19  13:00:00,1345.74991788,103.328874677,445.128165585,0.0,243.2593065,302.612436532,343.511186321,250.454412846,56.6466996096,36.4100738653
 06/19  14:00:00,1347.38878812,104.369265921,445.689907712,0.0,243.2593065,302.612436532,328.525596396,241.99627702,42.4850247072,44.044294669
 06/19  15:00:00,1355.19095285,105.5384507,449.098176829,0.0,243.2593065,302.612436532,306.8700837,205.649643176,56.6466996096,44.5737409144
 06/19  16:00:00,1374.44093542,107.632867558,456.233489054,0.0,243.2593065,310.10971186,282.684801393,171.11812019,84.9700494144,26.5966317893
 06/19  17:00:00,1376.35199132,108.835726946,456.754511383,0.0,243.2593065,310.10971186,284.011883404,172.745195873,84.9700494144,26.2966381175
 06/19  18:00:00,1081.63603603,96.6916897739,446.885434846,0.0,166.938926447,199.110933808,306.914711704,204.468776043,84.9700494144,17.4758862468
 06/19  19:00:00,1072.33682627,96.6916897739,446.048258472,0.0,166.938926447,191.61365848,320.79246044,246.668848412,56.6466996096,17.476912418
 06/19  20:00:00,944.68105342,96.6916897739,447.906413773,0.0,100.150657288,124.558693486,389.022421557,314.903814383,56.6466996096,17.4719075643
 06/19  21:00:00,925.851168076,96.6916897739,455.870617015,0.0,100.150657288,124.558693486,391.896676629,331.984835879,42.4850247072,17.4268160423
 06/19  22:00:00,861.218976504,96.6916897739,458.469583697,0.0,46.0930336215,124.558693486,395.381577512,349.637707031,28.3233498048,17.4205206764
 06/19  23:00:00,857.714486081,96.6916897739,454.606136237,0.0,46.0930336215,124.558693486,371.173124424,348.289666405,14.1616749024,8.72178311657
 06/19  24:00:00,841.819328568,96.6916897739,451.495020382,0.0,46.0930336215,113.312780494,371.661755363,348.574826031,5.66466996096,17.4222593704
 06/20  01:00:00,839.569727544,96.6916897739,450.314288239,0.0,46.0930336215,113.312780494,363.203481323,340.11665759,5.66466996096,17.4221537713
 06/20  02:00:00,838.085396227,96.6916897739,449.166063162,0.0,46.0930336215,113.312780494,357.018197602,342.6339964,5.66466996096,8.71953124148
 06/20  03:00:00,839.846446812,96.6916897739,449.897842883,0.0,46.0930336215,113.312780494,393.297023643,370.210434854,5.66466996096,17.4219188274
 06/20  04:00:00,924.471075472,96.6916897739,441.182916706,0.0,100.150657288,148.969399434,368.495685158,345.410090881,5.66466996096,17.4209243154
 06/20  05:00:00,922.760584511,96.8559266676,449.343907548,0.0,100.150657288,149.894399434,563.348639562,531.767061073,14.1616749024,17.4199035866
 06/20  06:00:00,1170.14663427,99.6100849731,467.254576421,0.0,176.471037341,302.612436532,428.817292536,391.772509936,28.3233498048,8.72143279521
 06/20  07:00:00,1285.89800622,102.27692438,458.549740341,0.0,243.2593065,310.10971186,410.979364072,342.111199223,42.4850247072,26.3831401411
 06/20  08:00:00,1309.05305598,103.820393513,441.195566774,0.0,243.2593065,310.10971186,395.136655263,303.136940458,56.6466996096,35.3530151952
 06/20  09:00:00,1340.35531979,105.059414118,438.798129031,0.0,243.2593065,302.612436532,373.302486888,295.327817696,42.4850247072,35.4896444845
 06/20  10:00:00,1387.64411576,106.182302438,476.239602795,0.0,243.2593065,310.10971186,409.248108186,302.724150163,70.808374512,35.7155835111
 06/20  11:00:00,1403.70524857,107.308458633,490.649330241,0.0,243.2593065,310.10971186,416.138322994,300.58463306,70.808374512,44.7453154219
 06/20  12:00:00,1361.0214512,108.644612466,488.564915406,0.0,243.2593065,310.10971186,402.422859127,296.01656759,70.808374512,35.5979170247
 06/20  13:00:00,1404.40297543,110.335033207,498.041674553,0.0,243.2593065,302.612436532,394.895531689,293.509099059,56.6466996096,44.73973302
 06/20  14:00:00,1398.77141711,112.204728062,490.768714776,0.0,243.2593065,302.612436532,374.568388399,287.429706863,42.4850247072,44.6536568295
 06/20  15:00:00,1392.71265594,114.819397983,481.601307938,0.0,243.2593065,302.612436532,361.742723603,269.449626478,56.6466996096,35.6463975158
 06/20  16:00:00,1403.2199753,117.369399775,483.41807541,0.0,243.2593065,310.10971186,378.187035179,257.766899129,84.9700494144,35.4500866357
 06/20  17:00:00,1402.28950594,119.158509402,480.971029261,0.0,243.2593065,310.10971186,356.845326582,253.06744086,84.9700494144,18.8078363076
 06/20  18:00:00,1140.11305226,96.6916897739,507.381817323,0.0,166.938926447,199.110933808,366.05070652,256.150556434,84.9700494144,24.930100672
 06/20  19:00:00,1134.74140595,96.6916897739,508.675593674,0.0,166.938926447,191.61365848,352.580082485,278.462603697,56.6466996096,17.470779179
 06/20  20:00:00,1000.19797139,96.6916897739,503.081802836,0.0,100.150657288,124.558693486,403.006035059,328.887586322,56.6466996096,17.4717491276
 06/20  21:00:00,959.553008571,96.6916897739,488.842708339,0.0,100.150657288,124.558693486,389.718130426,338.510476438,42.4850247072,8.72262928059
 06/20  22:00:00,861.80149369,96.6916897739,458.210980354,0.0,46.0930336215,124.558693486,391.682375744,345.936490488,28.3233498048,17.4225354517
 06/20  23:00:00,854.760826403,96.6916897739,451.017584106,0.0,46.0930336215,124.558693486,389.737361681,358.154145945,14.1616749024,17.4215408342
 06/20  24:00:00,842.917818092,96.6916897739,451.135992647,0.0,46.0930336215,113.312780494,386.787966012,363.702807247,5.66466996096,17.4204888045
 06/21  01:00:00,837.026444601,96.6916897739,446.226341754,0.0,46.0930336215,113.312780494,377.892791168,363.506613913,5.66466996096,8.72150729394
 06/21  02:00:00,842.404094522,96.6916897739,451.061041906,0.0,46.0930336215,113.312780494,396.248423629,373.163995585,5.66466996096,17.4197580835
 06/21  03:00:00,846.621580791,96.6916897739,454.9859265,0.0,46.0930336215,113.312780494,405.109750565,382.023498428,5.66466996096,17.4215821766
 06/21  04:00:00,950.105853086,96.6916897739,466.791008449,0.0,100.150657288,148.969399434,386.791245862,372.407303386,5.66466996096,8.71927251541
 06/21  05:00:00,952.646635641,97.3300571086,477.560758823,0.0,100.150657288,149.894399434,527.387177683,495.80340642,14.1616749024,17.422096361
 06/21  06:00:00,1176.97668213,101.494816398,472.889324538,0.0,176.471037341,302.612436532,413.259377694,367.514057139,28.3233498048,17.4219707495
 06/21  07:00:00,1278.11872715,105.108266513,449.079287492,0.0,243.2593065,310.10971186,395.553226861,326.691103754,42.4850247072,26.3770983992
 06/21  08:00:00,1306.51836256,106.426532628,435.918514571,0.0,243.2593065,310.10971186,376.391837802,293.222710489,56.6466996096,26.5224277038
 06/21  09:00:00,1348.94910864,107.449761636,441.354501791,0.0,243.2593065,302.612436532,337.939012846,259.952160799,42.4850247072,35.5018273394
 06/21  10:00:00,1362.5591642,108.718530618,445.439664558,0.0,243.2593065,310.10971186,362.667696628,247.20925509,70.808374512,44.650067026
 06/21  11:00:00,1364.41200926,109.825135805,445.005011834,0.0,243.2593065,310.10971186,356.078197761,240.529344496,70.808374512,44.7404787533
 06/21  12:00:00,1318.3835897,110.06021013,441.77014016,0.0,243.2593065,310.10971186,358.923742893,252.536527767,70.808374512,35.5788406134
 06/21  13:00:00,1346.78374334,110.79008929,436.555631806,0.0,243.2593065,302.612436532,355.190312566,253.800009065,56.6466996096,44.7436038911
 06/21  14:00:00,1349.18122128,111.580503983,437.81564452,0.0,243.2593065,302.612436532,328.160743567,249.961323629,42.4850247072,35.7143952306
 06/21  15:00:00,1361.94650569,114.911514079,444.98077925,0.0,243.2593065,302.612436532,315.595101015,214.391595175,56.6466996096,44.5568062304
 06/21  16:00:00,1381.68037263,120.315502855,450.091639992,0.0,243.2593065,310.10971186,284.221409931,172.672389947,84.9700494144,26.578970569
 06/21  17:00:00,1387.68835428,126.686902215,449.728264753,0.0,243.2593065,310.10971186,254.995898298,143.730117173,84.9700494144,26.2957317106
 06/21  18:00:00,1098.02999104,96.6916897739,455.553537088,0.0,166.938926447,199.110933808,262.69245007,160.249476306,84.9700494144,17.4729243496
 06/21  19:00:00,1094.9510686,96.6916897739,459.195003629,0.0,166.938926447,191.61365848,233.249461836,159.133763011,56.6466996096,17.4689992152
 06/21  20:00:00,963.471067341,96.6916897739,457.780651347,0.0,100.150657288,124.558693486,275.700411168,201.581919059,56.6466996096,17.4717924991
 06/21  21:00:00,936.527793603,96.6916897739,458.823913166,0.0,100.150657288,124.558693486,275.592211155,215.680500822,42.4850247072,17.4266856256
 06/21  22:00:00,868.823802416,96.6916897739,458.777388634,0.0,46.0930336215,124.558693486,283.207827255,237.46462275,28.3233498048,17.4198547004
 06/21  23:00:00,869.694459401,96.6916897739,458.7844796,0.0,46.0930336215,124.558693486,268.500917647,245.617825273,14.1616749024,8.72141747157
 06/21  24:00:00,856.091681718,96.6916897739,457.552935777,0.0,46.0930336215,113.312780494,279.856468776,256.771941094,5.66466996096,17.4198577214
 06/22  01:00:00,856.523278177,96.6916897739,458.03030417,0.0,46.0930336215,113.312780494,297.456800087,274.37101306,5.66466996096,17.4211170664
 06/22  02:00:00,848.649655332,96.6916897739,452.434441088,0.0,46.0930336215,113.312780494,322.166642765,307.78302363,5.66466996096,8.71894917434
 06/22  03:00:00,846.49184357,96.6916897739,450.796966254,0.0,46.0930336215,113.312780494,335.583823599,312.498511392,5.66466996096,17.4206422459
 06/22  04:00:00,946.539685964,96.6916897739,457.68919416,0.0,100.150657288,148.969399434,292.900833914,269.815049326,5.66466996096,17.4211146269
 06/22  05:00:00,935.173639136,97.9577382797,455.449346078,0.0,100.150657288,149.894399434,421.872169429,390.292170171,14.1616749024,17.4183243554
 06/22  06:00:00,1168.18088564,104.880321811,456.459092422,0.0,176.471037341,302.612436532,264.020372822,226.976463347,28.3233498048,8.72055967009
 06/22  07:00:00,1309.30314919,124.856278539,454.293348396,0.0,243.2593065,310.10971186,181.288789716,112.425049488,42.4850247072,26.3787155212
 06/22  08:00:00,1361.45124956,138.655400464,451.399517543,0.0,243.2593065,310.10971186,149.743187536,57.7508403198,56.6466996096,35.3456476061
 06/22  09:00:00,1389.29640461,128.282153648,456.272336836,0.0,243.2593065,302.612436532,150.204283708,79.0208410464,42.4850247072,28.6984179546
 06/22  10:00:00,1394.37694696,123.798172466,458.327491717,0.0,243.2593065,310.10971186,208.52668653,95.1754884391,70.808374512,42.5428235787
 06/22  11:00:00,1393.44857267,121.696020454,458.363171222,0.0,243.2593065,310.10971186,224.28097509,108.742236797,70.808374512,44.7303637814
 06/22  12:00:00,1351.51543897,121.788950743,458.071912245,0.0,243.2593065,310.10971186,220.9243269,114.530760405,70.808374512,35.5851919827
 06/22  13:00:00,1390.2845142,127.117925936,458.144709236,0.0,243.2593065,302.612436532,196.073363777,94.6948772478,56.6466996096,44.7317869195
 06/22  14:00:00,1402.71070234,139.614951911,458.018503873,0.0,243.2593065,302.612436532,145.646126579,58.5132204808,42.4850247072,44.6478813906
 06/22  15:00:00,1416.5217417,153.833902076,457.610805963,0.0,243.2593065,302.612436532,118.909557091,26.6316069925,56.6466996096,35.6312504894
 06/22  16:00:00,1431.64576496,162.205591755,457.695066663,0.0,243.2593065,310.10971186,136.089752584,15.6802044643,84.9700494144,35.4394987051
 06/22  17:00:00,1436.23380245,166.885411266,457.568412323,0.0,243.2593065,310.10971186,111.735339699,9.23061340433,84.9700494144,17.53467688
 06/22  18:00:00,1103.76871625,96.6916897739,460.815202285,0.0,166.938926447,199.110933808,138.429743038,35.987415941,84.9700494144,17.472277683
 06/22  19:00:00,1098.45360426,96.6916897739,462.140488549,0.0,166.938926447,191.61365848,124.584616671,50.46618735,56.6466996096,17.4717297117
 06/22  20:00:00,967.639808938,96.6916897739,461.443241382,0.0,100.150657288,124.558693486,159.640782802,85.5213726986,56.6466996096,17.4727104942
 06/22  21:00:00,940.007592074,96.6916897739,461.904460397,0.0,100.150657288,124.558693486,167.136487672,107.225170136,42.4850247072,17.4262928287
 06/22  22:00:00,872.119335079,96.6916897739,461.795874012,0.0,46.0930336215,124.558693486,184.8283589,139.085470598,28.3233498048,17.4195384965
 06/22  23:00:00,872.791630475,96.6916897739,461.68792926,0.0,46.0930336215,124.558693486,201.623544136,170.043517333,14.1616749024,17.4183519007
 06/22  24:00:00,859.101182796,96.6916897739,460.358849997,0.0,46.0930336215,113.312780494,227.450501975,213.065246911,5.66466996096,8.72058510318
 06/23  01:00:00,857.796822845,96.6916897739,459.734316445,0.0,46.0930336215,113.312780494,261.229702758,238.147795343,5.66466996096,17.4172374542
 06/23  02:00:00,849.18465383,96.6916897739,453.596818101,0.0,46.0930336215,113.312780494,276.43259155,253.348795743,5.66466996096,17.419125846
 06/23  03:00:00,845.125794327,96.6916897739,450.96129406,0.0,46.0930336215,113.312780494,277.407598691,263.021939556,5.66466996096,8.72098917399
 06/23  04:00:00,938.537920183,96.6916897739,450.957988848,0.0,100.150657288,148.969399434,273.122744765,250.039385575,5.66466996096,17.4186892294
 06/23  05:00:00,929.781035931,98.7884477297,451.018023629,0.0,100.150657288,149.894399434,383.368443189,351.786311759,14.1616749024,17.4204565274
 06/23  06:00:00,1166.32245623,105.065969297,454.772358347,0.0,176.471037341,302.612436532,262.326129144,225.284120962,28.3233498048,8.7186583769
 06/23  07:00:00,1304.77370709,118.369894582,456.645918547,0.0,243.2593065,310.10971186,244.889823837,176.028827925,42.4850247072,26.375971205
 06/23  08:00:00,1372.8517774,147.780482828,453.694003999,0.0,243.2593065,310.10971186,150.231152871,58.2365730703,56.6466996096,35.3478801909
 06/23  09:00:00,1414.99354179,157.694152762,452.608095616,0.0,243.2593065,302.612436532,95.1214296419,17.1544651555,42.4850247072,35.4819397792
 06/23  10:00:00,1425.54363072,161.202757107,452.12506257,0.0,243.2593065,310.10971186,111.983071582,5.46495758798,70.808374512,35.7097394821
 06/23  11:00:00,1429.74852834,164.384102557,452.045667454,0.0,243.2593065,310.10971186,118.951664399,3.41367523556,70.808374512,44.7296146512
 06/23  12:00:00,1383.20085878,157.438294263,454.197795614,0.0,243.2593065,310.10971186,122.086134321,15.6915836769,70.808374512,35.5861761325
 06/23  13:00:00,1414.46633984,153.564280113,455.971348849,0.0,243.2593065,302.612436532,126.550784938,25.173878535,56.6466996096,44.7302067939
 06/23  14:00:00,1415.05583421,153.633836127,456.465713779,0.0,243.2593065,302.612436532,114.992875379,27.8695294278,42.4850247072,44.6383212439
 06/23  15:00:00,1415.30372044,153.94380391,456.403079937,0.0,243.2593065,302.612436532,123.095861264,30.8188937439,56.6466996096,35.6302679104
 06/23  16:00:00,1426.38615641,158.161439356,456.600935077,0.0,243.2593065,310.10971186,144.229492129,23.8239935091,84.9700494144,35.4354492054
 06/23  17:00:00,1430.70000339,162.072890615,456.982937934,0.0,243.2593065,310.10971186,122.462592323,19.957762036,84.9700494144,17.5347808723
 06/23  18:00:00,1103.12475187,96.6916897739,460.304323819,0.0,166.938926447,199.110933808,162.533939024,60.0916499077,84.9700494144,17.4722397014
 06/23  19:00:00,1096.9953675,96.6916897739,461.728441128,0.0,166.938926447,191.61365848,150.610793599,76.4922342073,56.6466996096,17.4718597822
 06/23  20:00:00,966.481516118,96.6916897739,461.251387509,0.0,100.150657288,124.558693486,189.125935004,115.006508651,56.6466996096,17.472726744
 06/23  21:00:00,938.979588469,96.6916897739,461.614953688,0.0,100.150657288,124.558693486,203.685293916,143.773914508,42.4850247072,17.426354701
 06/23  22:00:00,871.575458236,96.6916897739,461.339820388,0.0,46.0930336215,124.558693486,223.021023784,177.278126556,28.3233498048,17.4195474223
 06/23  23:00:00,872.303005875,96.6916897739,461.233945272,0.0,46.0930336215,124.558693486,228.104956895,196.525023902,14.1616749024,17.4182580912
 06/23  24:00:00,859.133031396,96.6916897739,460.433403484,0.0,46.0930336215,113.312780494,233.376356107,218.991147072,5.66466996096,8.72053907329
 06/24  01:00:00,859.71290191,96.6916897739,461.059885562,0.0,46.0930336215,113.312780494,258.0481004,234.965899097,5.66466996096,17.4175313429
 06/24  02:00:00,858.299862704,96.6916897739,460.076689153,0.0,46.0930336215,113.312780494,268.204289843,245.120741819,5.66466996096,17.4188780632
 06/24  03:00:00,851.815345746,96.6916897739,455.583323977,0.0,46.0930336215,113.312780494,273.981055662,259.599104849,5.66466996096,8.71728085227
 06/24  04:00:00,852.486468963,96.6916897739,449.523998151,0.0,55.6251445156,113.312780494,298.130972254,275.047994067,5.66466996096,17.4183082263
 06/24  05:00:00,836.370666292,96.6916897739,447.476449245,0.0,55.6251445156,113.312780494,334.597185251,303.015523804,14.1616749024,17.4199865444
 06/24  06:00:00,903.185330212,96.6916897739,446.479339075,0.0,65.1572554096,176.889270242,306.41737649,269.375641881,28.3233498048,8.7183848037
 06/24  07:00:00,1027.93595103,98.6593991099,447.754128626,0.0,109.682768182,220.96816451,420.11047625,360.205307035,42.4850247072,17.4201445074
 06/24  08:00:00,1040.39671758,98.4682197419,449.522470384,0.0,109.682768182,220.96816451,374.233793019,300.076331975,56.6466996096,17.5107614341
 06/24  09:00:00,1155.87995582,100.133848199,451.749415947,0.0,131.945524568,266.955817592,309.417601435,240.546554842,42.4850247072,26.3860218865
 06/24  10:00:00,1170.79323732,100.479780287,456.227213282,0.0,131.945524568,274.45309292,323.979553723,217.830483481,70.808374512,35.3406957304
 06/24  11:00:00,1165.78956802,100.343316641,451.955242384,0.0,131.945524568,274.45309292,324.448263065,227.128830728,70.808374512,26.5110578248
 06/24  12:00:00,1128.87400634,100.447040401,448.593047558,0.0,131.945524568,274.45309292,333.823223772,227.686455927,70.808374512,35.3283933328
 06/24  13:00:00,1122.22771232,100.637591913,449.057341999,0.0,131.945524568,266.955817592,300.654383586,217.499241813,56.6466996096,26.5084421632
 06/24  14:00:00,1130.6375453,101.149465215,454.062803514,0.0,131.945524568,266.955817592,254.121522042,185.13829235,42.4850247072,26.4982049849
 06/24  15:00:00,1057.59607648,96.6916897739,460.089179682,0.0,109.682768182,212.545889182,191.222610107,99.2423529114,56.6466996096,35.3335575857
 06/24  16:00:00,1065.7334199,96.6916897739,460.89400612,0.0,109.682768182,220.04316451,197.712304294,86.2386314977,84.9700494144,26.5036233815
 06/24  17:00:00,1023.73716194,96.6916897739,461.252715146,0.0,109.682768182,220.04316451,184.32136606,72.9839798859,84.9700494144,26.3673367602
 06/24  18:00:00,984.936648813,96.6916897739,461.400802897,0.0,100.150657288,199.110933808,183.098439203,80.7083729986,84.9700494144,17.4200167901
 06/24  19:00:00,978.810670869,96.6916897739,462.00873867,0.0,100.150657288,191.61365848,177.292351446,111.927251146,56.6466996096,8.71840069048
 06/24  20:00:00,861.288027909,96.6916897739,454.715245925,0.0,55.6251445156,124.558693486,298.547595797,224.48127943,56.6466996096,17.4196167571
 06/24  21:00:00,857.643823823,96.6916897739,446.316180694,0.0,55.6251445156,124.558693486,372.945586409,313.042361286,42.4850247072,17.4182004167
 06/24  22:00:00,868.810910946,96.6916897739,465.465106343,0.0,46.0930336215,124.558693486,417.66186686,371.921637317,28.3233498048,17.416879738
 06/24  23:00:00,898.738094247,96.6916897739,494.592060992,0.0,46.0930336215,124.558693486,404.148241393,381.266801301,14.1616749024,8.71976519014
 06/24  24:00:00,876.203994834,96.6916897739,483.582912403,0.0,46.0930336215,113.312780494,404.796433741,381.710790747,5.66466996096,17.4209730334
 06/25  01:00:00,864.187855201,96.6916897739,482.617508066,0.0,34.9616554283,113.312780494,407.672880932,384.590716935,5.66466996096,17.4174940364
 06/25  02:00:00,861.393549571,96.6916897739,479.678546701,0.0,34.9616554283,113.312780494,398.354861823,383.970170309,5.66466996096,8.72002155283
 06/25  03:00:00,857.604259474,96.6916897739,475.728804263,0.0,34.9616554283,113.312780494,406.142441306,383.061064665,5.66466996096,17.4167066801
 06/25  04:00:00,876.927386252,96.6916897739,485.432854416,0.0,44.4937663224,113.312780494,400.686913411,377.604012742,5.66466996096,17.4182307079
 06/25  05:00:00,875.497293062,96.6916897739,496.437649689,0.0,44.4937663224,113.312780494,405.191292065,382.312431843,14.1616749024,8.71718531878
 06/25  06:00:00,943.492545511,96.6916897739,495.214040525,0.0,54.0258772165,176.889270242,364.072329721,318.331385888,28.3233498048,17.417594028
 06/25  07:00:00,937.888838223,96.6916897739,481.262657323,0.0,54.0258772165,184.38654557,364.768332484,304.864117668,42.4850247072,17.4191901087
 06/25  08:00:00,1013.4320146,96.6916897739,477.025125027,0.0,65.1572554096,220.04316451,364.197235542,290.051490898,56.6466996096,17.4990450341
 06/25  09:00:00,1004.07329948,96.6916897739,475.053105096,0.0,65.1572554096,212.545889182,344.621558062,275.781256835,42.4850247072,26.3552765206
 06/25  10:00:00,1004.64018066,96.6916897739,468.751960912,0.0,65.1572554096,220.04316451,353.780055062,256.493580004,70.808374512,26.478100546
 06/25  11:00:00,996.860616495,96.6916897739,460.983672835,0.0,65.1572554096,220.04316451,338.735537308,241.452883176,70.808374512,26.4742796194
 06/25  12:00:00,985.86129352,96.6916897739,452.384271144,0.0,65.1572554096,220.04316451,323.305715226,217.201358675,70.808374512,35.2959820391
 06/25  13:00:00,982.141919327,96.6916897739,453.630594357,0.0,65.1572554096,212.545889182,249.919933955,166.791732958,56.6466996096,26.4815013873
 06/25  14:00:00,994.014241662,96.6916897739,459.650419092,0.0,65.1572554096,212.545889182,199.779717769,130.818110683,42.4850247072,26.4765823796
 06/25  15:00:00,996.248305603,96.6916897739,461.459347204,0.0,65.1572554096,212.545889182,200.273010937,108.390578511,56.6466996096,35.2357328172
 06/25  16:00:00,970.685111663,96.6916897739,461.223531861,0.0,65.1572554096,220.04316451,212.089722092,100.582926205,84.9700494144,26.536746473
 06/25  17:00:00,924.401133233,96.6916897739,461.69427123,0.0,54.0258772165,184.38654557,222.617472589,111.294650548,84.9700494144,26.3527726271
 06/25  18:00:00,893.648227387,96.6916897739,461.389560004,0.0,44.4937663224,163.454314868,221.947683284,128.257805107,84.9700494144,8.71982876176
 06/25  19:00:00,886.722177643,96.6916897739,461.1015513,0.0,44.4937663224,155.95703954,191.818449328,117.755356902,56.6466996096,17.4163928167
 06/25  20:00:00,857.72967937,96.6916897739,459.904048257,0.0,44.4937663224,124.558693486,245.835256558,171.770486824,56.6466996096,17.4180701239
 06/25  21:00:00,850.847859344,96.6916897739,448.486801742,0.0,44.4937663224,124.558693486,316.860598807,265.655235059,42.4850247072,8.72033904039
 06/25  22:00:00,840.804806401,96.6916897739,450.536517077,0.0,34.9616554283,124.558693486,393.137777739,347.397136561,28.3233498048,17.417291374
 06/25  23:00:00,845.052178751,96.6916897739,452.958168339,0.0,34.9616554283,124.558693486,392.364024809,360.783477808,14.1616749024,17.4188720985
 06/25  24:00:00,819.017018644,96.6916897739,440.35239216,0.0,34.9616554283,113.312780494,370.783270952,356.400764159,5.66466996096,8.71783683234
 06/26  01:00:00,827.657280447,96.6916897739,437.828427535,0.0,46.0930336215,113.312780494,373.768659571,350.686097762,5.66466996096,17.4178918481
 06/26  02:00:00,826.592125505,96.6916897739,436.944060747,0.0,46.0930336215,113.312780494,382.173537214,359.093291584,5.66466996096,17.4155756688
 06/26  03:00:00,828.060259265,96.6916897739,437.793287551,0.0,46.0930336215,113.312780494,367.639835056,353.257280834,5.66466996096,8.71788426139
 06/26  04:00:00,918.665776718,96.6916897739,437.961715383,0.0,100.150657288,148.969399434,358.100488718,335.017357227,5.66466996096,17.4184615305
 06/26  05:00:00,907.843791437,96.6916897739,437.973749699,0.0,100.150657288,149.894399434,586.766362063,555.186257776,14.1616749024,17.4184293847
 06/26  06:00:00,1134.09384376,97.3527743355,437.99669168,0.0,176.471037341,302.612436532,398.201238055,354.410689504,28.3233498048,15.4671987459
 06/26  07:00:00,1265.94091583,99.3303514784,441.945209196,0.0,243.2593065,310.10971186,345.928406776,283.89015921,42.4850247072,19.553222859
 06/26  08:00:00,1328.83631501,101.478959512,456.309839724,0.0,243.2593065,310.10971186,295.327900509,203.340951151,56.6466996096,35.340249748
 06/26  09:00:00,1358.70171945,102.051605197,453.195171013,0.0,243.2593065,302.612436532,277.881376397,199.923782724,42.4850247072,35.4725689652
 06/26  10:00:00,1351.08506318,102.518638181,443.324443612,0.0,243.2593065,310.10971186,341.216580121,234.715194499,70.808374512,35.6930111105
 06/26  11:00:00,1350.72308607,103.889183316,442.604336068,0.0,243.2593065,310.10971186,384.962407864,269.441977114,70.808374512,44.7120562379
 06/26  12:00:00,1321.29562008,105.340709116,452.18383126,0.0,243.2593065,310.10971186,386.938741889,280.558131173,70.808374512,35.5722362042
 06/26  13:00:00,1362.28910868,106.842386936,457.565193069,0.0,243.2593065,302.612436532,378.493411651,277.136264822,56.6466996096,44.7104472194
 06/26  14:00:00,1363.3390633,108.536183244,456.803193523,0.0,243.2593065,302.612436532,354.714710077,269.289113877,42.4850247072,42.9405714932
 06/26  15:00:00,1359.36033462,110.811436913,451.116322109,0.0,243.2593065,302.612436532,344.776318988,250.834350548,56.6466996096,37.2952688303
 06/26  16:00:00,1363.59846886,113.216052229,446.937199932,0.0,243.2593065,310.10971186,357.986787195,237.597568304,84.9700494144,35.4191694769
 06/26  17:00:00,1363.86736002,115.229424897,445.251019691,0.0,243.2593065,310.10971186,332.783486181,230.281314964,84.9700494144,17.5321218023
 06/26  18:00:00,1100.90770228,96.6916897739,465.04309016,0.0,166.938926447,199.110933808,333.634816325,231.196524924,84.9700494144,17.4682419864
 06/26  19:00:00,1107.82955428,96.6916897739,477.577959744,0.0,166.938926447,191.61365848,318.707043464,244.595153896,56.6466996096,17.4651899584
 06/26  20:00:00,975.578513153,96.6916897739,475.114217266,0.0,100.150657288,124.558693486,380.50100502,306.386718389,56.6466996096,17.4675870218
 06/26  21:00:00,959.759313194,96.6916897739,488.141190361,0.0,100.150657288,124.558693486,392.774132822,332.866390547,42.4850247072,17.4227175673
 06/26  22:00:00,873.864673766,96.6916897739,469.924814098,0.0,46.0930336215,124.558693486,395.251421834,349.512425153,28.3233498048,17.4156468758
 06/26  23:00:00,846.898223619,96.6916897739,443.938703565,0.0,46.0930336215,124.558693486,372.837083482,349.956317855,14.1616749024,8.71909072447
 06/26  24:00:00,850.71913478,96.6916897739,458.587344406,0.0,46.0930336215,113.312780494,400.979556346,377.895390496,5.66466996096,17.419495889
 06/27  01:00:00,882.32400319,96.6916897739,488.863660375,0.0,46.0930336215,113.312780494,414.054669475,390.974091683,5.66466996096,17.4159078311
 06/27  02:00:00,895.340695756,96.6916897739,502.317125937,0.0,46.0930336215,113.312780494,411.396357203,397.012539847,5.66466996096,8.71914739449
 06/27  03:00:00,906.633011746,96.6916897739,514.681143452,0.0,46.0930336215,113.312780494,426.308847207,403.229261447,5.66466996096,17.4149157989
 06/27  04:00:00,1002.97249703,96.6916897739,518.112883264,0.0,100.150657288,148.969399434,409.890237441,386.809321326,5.66466996096,17.416246154
 06/27  05:00:00,991.989709056,96.9283737581,518.024204951,0.0,100.150657288,149.894399434,542.556050409,519.674944443,14.1616749024,8.71943106328
 06/27  06:00:00,1202.6908123,100.111042088,500.543563577,0.0,176.471037341,302.612436532,424.72839336,378.990623755,28.3233498048,17.4144198004
 06/27  07:00:00,1302.14704436,103.083956068,473.226523993,0.0,243.2593065,310.10971186,406.288214039,337.431731464,42.4850247072,26.3714578681
 06/27  08:00:00,1319.96000222,104.796474131,449.908545923,0.0,243.2593065,310.10971186,389.446923179,306.295725828,56.6466996096,26.5044977407
 06/27  09:00:00,1342.68852118,106.320436532,437.936808638,0.0,243.2593065,302.612436532,335.638162728,257.671642353,42.4850247072,35.4814956673
 06/27  10:00:00,1356.61052289,107.864560192,442.219392298,0.0,243.2593065,310.10971186,334.43261425,219.005202935,70.808374512,44.6190368025
 06/27  11:00:00,1359.6816209,109.476070883,443.571734943,0.0,243.2593065,310.10971186,327.506551121,220.934541098,70.808374512,35.7636355104
 06/27  12:00:00,1320.55358295,111.401754448,444.15800747,0.0,243.2593065,310.10971186,333.113721975,217.84454733,70.808374512,44.4608001326
 06/27  13:00:00,1359.13433588,113.612101896,445.352007544,0.0,243.2593065,302.612436532,291.619904725,199.21210577,56.6466996096,35.7610993454
 06/27  14:00:00,1364.82758026,116.111455815,446.890370816,0.0,243.2593065,302.612436532,268.793572216,181.691859213,42.4850247072,44.616688296
 06/27  15:00:00,1368.78633785,118.936895613,447.673445661,0.0,243.2593065,302.612436532,263.643705573,171.375782167,56.6466996096,35.6212237972
 06/27  16:00:00,1372.01712354,120.73291575,443.434351203,0.0,243.2593065,310.10971186,295.482834069,175.08626595,84.9700494144,35.4265187039
 06/27  17:00:00,1375.10448581,122.801266386,444.410947189,0.0,243.2593065,310.10971186,271.963822578,169.465856786,84.9700494144,17.5279163774
 06/27  18:00:00,1079.41158021,96.6916897739,445.814606304,0.0,166.938926447,199.110933808,299.450355832,197.010398449,84.9700494144,17.4699079684
 06/27  19:00:00,1075.18394376,96.6917628052,448.818229068,0.0,166.938926447,191.61365848,288.423170429,214.307067861,56.6466996096,17.4694029579
 06/27  20:00:00,946.652922653,96.6916897739,450.415604766,0.0,100.150657288,124.558693486,321.24796471,247.131353031,56.6466996096,17.4699120698
 06/27  21:00:00,923.93002412,96.6916897739,452.208082663,0.0,100.150657288,124.558693486,283.972537636,224.063743464,42.4850247072,17.4237694653
 06/27  22:00:00,859.311895594,96.6916897739,452.796682338,0.0,46.0930336215,124.558693486,283.251989315,237.511904127,28.3233498048,17.4167353832
 06/27  23:00:00,871.914472328,96.6916897739,461.499811837,0.0,46.0930336215,124.558693486,256.112268992,224.535408558,14.1616749024,17.4151855316
 06/27  24:00:00,859.903911348,96.6916897739,461.319104416,0.0,46.0930336215,113.312780494,198.92838393,184.544879303,5.66466996096,8.71883466523
 06/28  01:00:00,858.079265371,96.6916897739,459.536479342,0.0,46.0930336215,113.312780494,212.328151243,189.246558255,5.66466996096,17.4169230274
 06/28  02:00:00,857.285898223,96.6916897739,458.761652163,0.0,46.0930336215,113.312780494,244.340638143,221.260916969,5.66466996096,17.4150512133
 06/28  03:00:00,856.346553104,96.6916897739,457.84975573,0.0,46.0930336215,113.312780494,269.54405637,255.160645094,5.66466996096,8.7187413155
 06/28  04:00:00,940.960980519,96.6916897739,453.723107596,0.0,100.150657288,148.969399434,297.630930432,274.552020232,5.66466996096,17.4142402395
 06/28  05:00:00,912.416559839,97.770877525,439.211247835,0.0,100.150657288,149.894399434,442.673677161,411.096634837,14.1616749024,17.4153674208
 06/28  06:00:00,1151.32957718,102.899447328,445.633092766,0.0,176.471037341,302.612436532,312.348527924,275.306239257,28.3233498048,8.71893886275
 06/28  07:00:00,1298.84041599,115.235995629,453.54563129,0.0,243.2593065,310.10971186,238.989907977,170.136474883,42.4850247072,26.368408387
 06/28  08:00:00,1343.06923504,117.91445166,453.712322096,0.0,243.2593065,310.10971186,222.087211307,136.021955985,56.6466996096,29.4185557132
