Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  09:00:00,1377.51804973,115.408733597,457.311799882,0.0,243.2593065,302.612436532,223.271871362,148.231597273,42.4850247072,32.5552493817
 06/28  10:00:00,1387.4174581,117.843531476,457.213192821,0.0,243.2593065,310.10971186,251.086991666,135.6714454,70.808374512,44.6071717533
 06/28  11:00:00,1392.34938845,120.749139497,458.151370599,0.0,243.2593065,310.10971186,241.673980241,126.158230144,70.808374512,44.707375585
 06/28  12:00:00,1350.42587435,121.212846151,457.487369147,0.0,243.2593065,310.10971186,246.902180742,140.539950744,70.808374512,35.5538554862
 06/28  13:00:00,1382.82441679,121.525989448,456.25561774,0.0,243.2593065,302.612436532,255.995366055,154.644718972,56.6466996096,44.7039474731
 06/28  14:00:00,1383.38727761,123.235911298,455.244678631,0.0,243.2593065,302.612436532,230.653038234,152.486664171,42.4850247072,35.6813493559
 06/28  15:00:00,1387.92019701,127.407202965,455.398885733,0.0,243.2593065,302.612436532,223.785124536,131.514128747,56.6466996096,35.624296179
 06/28  16:00:00,1398.23730964,131.834371129,454.666818304,0.0,243.2593065,310.10971186,232.158356368,111.759861173,84.9700494144,35.4284457808
 06/28  17:00:00,1400.87502064,134.135283591,455.007210084,0.0,243.2593065,310.10971186,217.437244421,106.185148855,84.9700494144,26.2820461512
 06/28  18:00:00,1087.30395495,96.6916897739,448.988417003,0.0,166.938926447,199.110933808,235.018677623,132.584992079,84.9700494144,17.463636129
 06/28  19:00:00,1082.84360168,96.6916897739,450.815572074,0.0,166.938926447,191.61365848,216.472427445,142.3618784,56.6466996096,17.4638494359
 06/28  20:00:00,952.629464252,96.6916897739,450.941773793,0.0,100.150657288,124.558693486,265.581142322,191.470280005,56.6466996096,17.4641627072
 06/28  21:00:00,923.397495213,96.6916897739,450.39308091,0.0,100.150657288,124.558693486,266.653242676,215.446073866,42.4850247072,8.72214410298
 06/28  22:00:00,854.54293536,96.6916897739,449.898843711,0.0,46.0930336215,124.558693486,291.069229435,245.330739968,28.3233498048,17.4151396624
 06/28  23:00:00,850.700226011,96.6916897739,447.568348723,0.0,46.0930336215,124.558693486,310.636677099,279.058534579,14.1616749024,17.4164676179
 06/28  24:00:00,835.064969633,96.6916897739,446.050650053,0.0,46.0930336215,113.312780494,337.190290983,322.809032824,5.66466996096,8.71658819848
 06/29  01:00:00,839.712136739,96.6916897739,449.640412431,0.0,46.0930336215,113.312780494,362.084034744,339.004198971,5.66466996096,17.415165812
 06/29  02:00:00,838.410666096,96.6916897739,447.635947966,0.0,46.0930336215,113.312780494,335.645606936,312.56475063,5.66466996096,17.4161863456
 06/29  03:00:00,847.38180824,96.6916897739,452.05512839,0.0,46.0930336215,113.312780494,286.628170287,272.247118049,5.66466996096,8.71638227716
 06/29  04:00:00,943.404312701,96.6916897739,456.331535611,0.0,100.150657288,148.969399434,273.169825063,250.089967029,5.66466996096,17.415188073
 06/29  05:00:00,938.284295766,99.5433007367,457.023885523,0.0,100.150657288,149.894399434,341.291834531,309.713827026,14.1616749024,17.4163326028
 06/29  06:00:00,1177.09518705,115.936669662,454.357634602,0.0,176.471037341,302.612436532,178.600939711,141.561120091,28.3233498048,8.71646981554
 06/29  07:00:00,1321.9415242,139.182523522,452.517735593,0.0,243.2593065,310.10971186,141.28432735,72.4300186727,42.4850247072,26.3692839702
 06/29  08:00:00,1355.54364319,126.645825703,457.371917019,0.0,243.2593065,310.10971186,186.089187395,94.1153738668,56.6466996096,35.3271139186
 06/29  09:00:00,1387.38489288,124.983503601,457.53251184,0.0,243.2593065,302.612436532,172.041034653,102.950313785,42.4850247072,26.6056961609
 06/29  10:00:00,1397.83264358,127.700807587,457.709526548,0.0,243.2593065,310.10971186,209.761747358,94.3525858923,70.808374512,44.6007869535
 06/29  11:00:00,1400.903469,129.600220719,457.807982159,0.0,243.2593065,310.10971186,205.93115334,90.4265142609,70.808374512,44.6962645673
 06/29  12:00:00,1360.16712604,131.104314817,457.301022827,0.0,243.2593065,310.10971186,195.856053953,89.4957489938,70.808374512,35.5519304472
 06/29  13:00:00,1398.46539629,136.13873877,457.215250197,0.0,243.2593065,302.612436532,178.035804622,76.6885371951,56.6466996096,44.7005678172
 06/29  14:00:00,1406.95917585,144.929255271,456.87237728,0.0,243.2593065,302.612436532,136.152517909,57.9890572336,42.4850247072,35.6784359686
 06/29  15:00:00,1421.97037682,160.495824547,456.322869334,0.0,243.2593065,302.612436532,121.62991629,29.3618701836,56.6466996096,35.6213464972
 06/29  16:00:00,1436.49684699,167.735466049,456.943942809,0.0,243.2593065,310.10971186,133.820034316,13.4243768811,84.9700494144,35.4256080203
 06/29  17:00:00,1439.06136788,169.75922835,457.445218725,0.0,243.2593065,310.10971186,115.362779441,4.11213843539,84.9700494144,26.2805915911
 06/29  18:00:00,1104.08182223,96.7972512306,460.980918205,0.0,166.938926447,199.110933808,124.509720979,22.0769070031,84.9700494144,17.4627645617
 06/29  19:00:00,1098.59546628,96.9360356404,462.024068989,0.0,166.938926447,191.61365848,105.322431023,31.2128288965,56.6466996096,17.4629025165
 06/29  20:00:00,967.686831461,96.6970414394,461.474163401,0.0,100.150657288,124.558693486,127.058272591,52.9484337597,56.6466996096,17.4631392212
 06/29  21:00:00,940.014426481,96.6916897739,461.894670877,0.0,100.150657288,124.558693486,119.082607956,67.8759393229,42.4850247072,8.72164392542
 06/29  22:00:00,872.182029053,96.6916897739,461.819347456,0.0,46.0930336215,124.558693486,134.868627725,89.1311226873,28.3233498048,17.4141552331
 06/29  23:00:00,872.873012691,96.6916897739,461.724767233,0.0,46.0930336215,124.558693486,137.602503135,106.025442043,14.1616749024,17.4153861903
 06/29  24:00:00,859.857339273,96.6916897739,461.077639643,0.0,46.0930336215,113.312780494,140.406825418,126.023210661,5.66466996096,8.71894479618
 06/30  01:00:00,860.237088497,96.6916897739,461.505254236,0.0,46.0930336215,113.312780494,164.784860732,141.70618994,5.66466996096,17.4140008311
 06/30  02:00:00,860.102922224,96.6916897739,461.413165164,0.0,46.0930336215,113.312780494,179.526650647,156.447059602,5.66466996096,17.4149210839
 06/30  03:00:00,859.984007988,96.6916897739,461.323710576,0.0,46.0930336215,113.312780494,184.737077211,170.35375297,5.66466996096,8.71865427968
 06/30  04:00:00,953.730697481,96.6916897739,461.235618244,0.0,100.150657288,148.969399434,185.733286039,162.654913292,5.66466996096,17.4137027858
 06/30  05:00:00,948.381319513,104.593658959,459.280747944,0.0,100.150657288,149.894399434,262.138128474,230.561570354,14.1616749024,17.4148832176
 06/30  06:00:00,1186.42152816,119.015165897,459.047506615,0.0,176.471037341,302.612436532,153.237924763,116.195920702,28.3233498048,8.71865425584
 06/30  07:00:00,1330.08909005,141.795245057,457.886793882,0.0,243.2593065,310.10971186,134.122216398,65.2684589997,42.4850247072,26.3687326915
 06/30  08:00:00,1381.88989249,152.394028932,457.799594391,0.0,243.2593065,310.10971186,124.265947435,35.0995104405,56.6466996096,32.5197373848
 06/30  09:00:00,1420.10484658,157.262455307,457.791038783,0.0,243.2593065,302.612436532,94.6538566574,22.7393757567,42.4850247072,29.4294561935
 06/30  10:00:00,1431.08169047,160.643696451,457.794998862,0.0,243.2593065,310.10971186,131.66875723,16.2586754402,70.808374512,44.6017072777
 06/30  11:00:00,1435.20744126,163.748828422,457.783571553,0.0,243.2593065,310.10971186,127.634189129,12.1300909628,70.808374512,44.6957236547
 06/30  12:00:00,1396.18586392,166.478029146,457.735214836,0.0,243.2593065,310.10971186,114.653644872,8.29996035015,70.808374512,35.5453100096
 06/30  13:00:00,1431.10128522,167.993786181,457.769002444,0.0,243.2593065,302.612436532,98.4238628502,6.02314135959,56.6466996096,35.754021881
 06/30  14:00:00,1432.39422974,169.492686554,457.507071179,0.0,243.2593065,302.612436532,92.3112471054,5.2286704312,42.4850247072,44.597551967
 06/30  15:00:00,1435.77410434,172.909248217,457.469662092,0.0,243.2593065,302.612436532,94.3926060254,2.13345092776,56.6466996096,35.6124554881
 06/30  16:00:00,1446.85450764,177.019487768,457.783732278,0.0,243.2593065,310.10971186,120.546051752,0.157886145713,84.9700494144,35.418116192
 06/30  17:00:00,1451.19997408,180.922092464,458.184059862,0.0,243.2593065,310.10971186,102.495130005,0.0,84.9700494144,17.5250805909
 06/30  18:00:00,1105.61349925,97.7782328899,461.315958068,0.0,166.938926447,199.110933808,103.717291604,1.27989563661,84.9700494144,17.4673465533
 06/30  19:00:00,1099.18943957,98.1436248417,462.107735279,0.0,166.938926447,191.61365848,80.0156605536,5.9023555319,56.6466996096,17.4666054121
 06/30  20:00:00,967.691999812,96.9204524053,461.920157259,0.0,100.150657288,124.558693486,96.4765703988,22.3629693116,56.6466996096,17.4669014776
 06/30  21:00:00,939.98685938,96.6920473235,462.345049615,0.0,100.150657288,124.558693486,98.7012635911,38.7952952714,42.4850247072,17.4209436125
 06/30  22:00:00,872.729830906,96.6916897739,462.249744443,0.0,46.0930336215,124.558693486,108.529876616,62.7927854798,28.3233498048,17.4137413313
 06/30  23:00:00,873.157316889,96.6916897739,461.950938062,0.0,46.0930336215,124.558693486,110.351373006,87.4731297289,14.1616749024,8.71656837441
 06/30  24:00:00,860.032987287,96.6916897739,461.199751156,0.0,46.0930336215,113.312780494,152.382095888,129.301838585,5.66466996096,17.4155873419
 07/01  01:00:00,850.770438106,96.6916897739,454.910689128,0.0,46.0930336215,113.312780494,232.190503553,209.112460415,5.66466996096,17.4133731765
 07/01  02:00:00,840.424288827,96.6916897739,450.106792145,0.0,46.0930336215,113.312780494,321.852960868,307.472024609,5.66466996096,8.71626629732
 07/01  03:00:00,851.686419185,96.6916897739,459.600183625,0.0,46.0930336215,113.312780494,359.219496783,336.140074027,5.66466996096,17.4147527947
 07/01  04:00:00,861.942632749,96.6916897739,459.589110574,0.0,55.6251445156,113.312780494,361.809338058,338.731728239,5.66466996096,17.4129398578
 07/01  05:00:00,871.689751274,96.6916897739,478.954898557,0.0,55.6251445156,113.312780494,371.719135596,348.84131597,14.1616749024,8.71614472391
 07/01  06:00:00,935.813337824,96.6916897739,473.98775118,0.0,65.1572554096,176.889270242,319.086852519,273.348955046,28.3233498048,17.414547668
 07/01  07:00:00,1028.81708786,102.680894001,441.543843026,0.0,109.682768182,220.96816451,364.781702589,304.882040692,42.4850247072,17.4146371893
 07/01  08:00:00,1034.63252488,101.379574859,441.372311861,0.0,109.682768182,220.96816451,340.858788805,266.705175677,56.6466996096,17.5069135182
 07/01  09:00:00,1149.8414009,105.083707067,445.274333045,0.0,131.945524568,266.955817592,314.67757935,245.818308962,42.4850247072,26.3742456816
 07/01  10:00:00,1162.70507394,105.436171627,448.666549064,0.0,131.945524568,274.45309292,310.057985133,212.756501479,70.808374512,26.4931091417
 07/01  11:00:00,1171.50354592,106.114573337,451.494148034,0.0,131.945524568,274.45309292,281.475201094,175.349498332,70.808374512,35.3173282503
 07/01  12:00:00,1150.40922813,107.766282481,458.05451606,0.0,131.945524568,274.45309292,250.764736156,153.463542382,70.808374512,26.4928192616
 07/01  13:00:00,1146.66196837,109.648751844,459.33994197,0.0,131.945524568,266.955817592,216.810867848,133.675313475,56.6466996096,26.4888547627
 07/01  14:00:00,1149.50004034,111.783657631,460.009662841,0.0,131.945524568,266.955817592,192.265478557,114.471265533,42.4850247072,35.3091883166
 07/01  15:00:00,1057.83413171,96.6916897739,460.140001359,0.0,109.682768182,212.545889182,150.967494387,67.8279563176,56.6466996096,26.4928384596
 07/01  16:00:00,1066.94544095,96.6916897739,461.951635702,0.0,109.682768182,220.04316451,176.289793861,64.8313424292,84.9700494144,26.4884020176
 07/01  17:00:00,1024.64248633,96.7049756455,461.992923709,0.0,109.682768182,220.04316451,179.376666778,68.049793279,84.9700494144,26.3568240843
 07/01  18:00:00,985.719177892,96.7428379038,461.96972095,0.0,100.150657288,199.110933808,197.497707257,95.1145061422,84.9700494144,17.4131517002
 07/01  19:00:00,978.88205353,96.7069597217,461.816119959,0.0,100.150657288,191.61365848,176.916852592,111.554092845,56.6466996096,8.71606013784
 07/01  20:00:00,866.034648422,96.6916897739,458.113257675,0.0,55.6251445156,124.558693486,250.685681449,176.624482945,56.6466996096,17.4144988945
 07/01  21:00:00,865.073728732,96.6916897739,450.059572504,0.0,55.6251445156,124.558693486,273.891902429,213.991386783,42.4850247072,17.4154909395
 07/01  22:00:00,851.985994604,96.6916897739,448.911144393,0.0,46.0930336215,124.558693486,287.710410334,250.671081385,28.3233498048,8.71597914378
 07/01  23:00:00,851.306799723,96.6916897739,448.231362994,0.0,46.0930336215,124.558693486,303.473676662,271.897810714,14.1616749024,17.4141910462
 07/01  24:00:00,836.406307356,96.6916897739,447.271289849,0.0,46.0930336215,113.312780494,327.177566042,304.097575539,5.66466996096,17.4153205423
 07/02  01:00:00,827.252262684,96.6916897739,448.836125245,0.0,34.9616554283,113.312780494,349.390337671,335.009939783,5.66466996096,8.71572792735
 07/02  02:00:00,841.210698959,96.6916897739,461.061941099,0.0,34.9616554283,113.312780494,377.702603047,354.624520736,5.66466996096,17.4134123503
 07/02  03:00:00,849.697220983,96.6916897739,468.562739892,0.0,34.9616554283,113.312780494,388.563575473,365.484517988,5.66466996096,17.4143875239
 07/02  04:00:00,843.982798309,96.6916897739,454.049312812,0.0,44.4937663224,113.312780494,359.45311342,345.073016526,5.66466996096,8.71542693292
 07/02  05:00:00,831.223573496,96.6916897739,453.356741268,0.0,44.4937663224,113.312780494,378.382757224,346.808107951,14.1616749024,17.4129743702
 07/02  06:00:00,899.837653889,96.6916897739,452.527529227,0.0,54.0258772165,176.889270242,330.772146656,285.034792239,28.3233498048,17.4140046119
 07/02  07:00:00,898.538741436,96.6916897739,445.152310302,0.0,54.0258772165,184.38654557,319.18727296,267.986326543,42.4850247072,8.71592171038
 07/02  08:00:00,977.868097763,96.6916897739,444.876669123,0.0,65.1572554096,220.04316451,326.034706193,243.160832297,56.6466996096,26.2271742866
 07/02  09:00:00,970.898173198,96.6916897739,444.929963151,0.0,65.1572554096,212.545889182,287.344883311,227.291836602,42.4850247072,17.5680220017
 07/02  10:00:00,979.824375483,96.6916897739,447.138183914,0.0,65.1572554096,220.04316451,324.096319538,226.825356135,70.808374512,26.4625888913
 07/02  11:00:00,982.045762964,96.6916897739,448.432391045,0.0,65.1572554096,220.04316451,333.88690372,227.797562706,70.808374512,35.2809665027
 07/02  12:00:00,982.259714874,96.6916897739,449.305153697,0.0,65.1572554096,220.04316451,316.187589018,218.916143582,70.808374512,26.4630709242
 07/02  13:00:00,977.154977772,96.6916897739,450.367154045,0.0,65.1572554096,212.545889182,279.400832307,196.291537128,56.6466996096,26.4625955695
 07/02  14:00:00,976.899309453,96.6916897739,449.621815372,0.0,65.1572554096,212.545889182,258.06829712,189.121688879,42.4850247072,26.4615835336
 07/02  15:00:00,972.609258086,96.6916897739,447.207005197,0.0,65.1572554096,212.545889182,292.610244691,200.684011414,56.6466996096,35.2795336667
 07/02  16:00:00,946.515861903,96.6916897739,447.275042588,0.0,65.1572554096,220.04316451,330.99534105,219.55765488,84.9700494144,26.4676367551
 07/02  17:00:00,900.312525151,96.6916897739,447.724127881,0.0,54.0258772165,184.38654557,339.873883933,228.561785343,84.9700494144,26.3420491756
 07/02  18:00:00,878.697273357,96.6916897739,454.955995492,0.0,44.4937663224,163.454314868,383.544638013,289.856894214,84.9700494144,8.71769438428
 07/02  19:00:00,890.866005052,96.6916897739,471.758238649,0.0,44.4937663224,155.95703954,393.017455778,318.959006293,56.6466996096,17.4117498757
 07/02  20:00:00,864.796482851,96.6916897739,473.057305723,0.0,44.4937663224,124.558693486,435.685303515,361.625855641,56.6466996096,17.4127482646
 07/02  21:00:00,847.33124883,96.6916897739,446.290735752,0.0,44.4937663224,124.558693486,404.749410328,353.546890273,42.4850247072,8.71749534742
 07/02  22:00:00,834.14569413,96.6916897739,443.731741055,0.0,34.9616554283,124.558693486,427.447877748,381.71020555,28.3233498048,17.4143223924
 07/02  23:00:00,852.076694666,96.6916897739,458.848802645,0.0,34.9616554283,124.558693486,434.511197744,402.937127564,14.1616749024,17.4123952775
 07/02  24:00:00,846.380036037,96.6916897739,464.348834981,0.0,34.9616554283,113.312780494,421.393481954,407.01150338,5.66466996096,8.71730861266
 07/03  01:00:00,857.877767346,96.6916897739,465.142304417,0.0,46.0930336215,113.312780494,432.283495574,409.205223643,5.66466996096,17.4136019697
 07/03  02:00:00,865.703539459,96.6916897739,472.271085168,0.0,46.0930336215,113.312780494,437.634825391,414.558716965,5.66466996096,17.4114384651
 07/03  03:00:00,869.654321666,96.6916897739,475.798881008,0.0,46.0930336215,113.312780494,431.64676669,417.265348079,5.66466996096,8.71674865024
 07/03  04:00:00,969.43772994,96.6916897739,484.770790968,0.0,100.150657288,148.969399434,423.57352062,400.494460651,5.66466996096,17.4143900086
 07/03  05:00:00,973.867070687,96.6916897739,500.624789997,0.0,100.150657288,149.894399434,670.409856127,647.532159708,14.1616749024,8.71602151669
 07/03  06:00:00,1193.61694672,98.1542359188,493.570974799,0.0,176.471037341,302.612436532,479.835320395,434.097641071,28.3233498048,17.4143295187
 07/03  07:00:00,1310.66999413,100.315194498,484.682370182,0.0,243.2593065,310.10971186,454.954339371,386.112226442,42.4850247072,26.3570882214
 07/03  08:00:00,1350.91301716,101.200637675,482.823962762,0.0,243.2593065,310.10971186,449.278598243,366.137660104,56.6466996096,26.4942385291
 07/03  09:00:00,1371.330041,101.924961601,469.230790567,0.0,243.2593065,302.612436532,427.875248748,349.926308013,42.4850247072,35.4639160274
 07/03  10:00:00,1358.68710661,102.547603689,450.492456984,0.0,243.2593065,310.10971186,445.294712134,329.889419801,70.808374512,44.5969178211
 07/03  11:00:00,1347.45417967,103.415880663,438.432277504,0.0,243.2593065,310.10971186,408.908854901,302.363767507,70.808374512,35.7367128816
 07/03  12:00:00,1310.83881318,104.687174527,440.41429839,0.0,243.2593065,310.10971186,358.414606568,252.049730949,70.808374512,35.5565011069
 07/03  13:00:00,1347.86653621,105.951438102,443.826401224,0.0,243.2593065,302.612436532,336.083467017,234.764871955,56.6466996096,44.6718954524
 07/03  14:00:00,1353.50593523,107.3963591,446.599124656,0.0,243.2593065,302.612436532,306.494057303,219.413312878,42.4850247072,44.5957197177
 07/03  15:00:00,1362.00824815,110.761451642,449.354456134,0.0,243.2593065,302.612436532,278.616214559,186.381248742,56.6466996096,35.5882662071
 07/03  16:00:00,1376.21250299,114.397403829,452.35177282,0.0,243.2593065,310.10971186,281.515956765,169.989330309,84.9700494144,26.5565770411
 07/03  17:00:00,1373.67615676,115.739468646,449.815944963,0.0,243.2593065,310.10971186,294.828037533,183.580621023,84.9700494144,26.2773670954
 07/03  18:00:00,1080.14756789,96.6916897739,446.756165842,0.0,166.938926447,199.110933808,294.616226501,192.181975229,84.9700494144,17.464201857
 07/03  19:00:00,1074.20636505,96.6916897739,447.700008551,0.0,166.938926447,191.61365848,284.735297489,210.624507009,56.6466996096,17.4640908704
 07/03  20:00:00,944.6638975,96.6916897739,448.266874743,0.0,100.150657288,124.558693486,345.826047542,271.715314116,56.6466996096,17.4640338163
 07/03  21:00:00,916.09354668,96.6916897739,447.560329147,0.0,100.150657288,124.558693486,352.653329404,292.750951893,42.4850247072,17.4173528042
 07/03  22:00:00,858.685831042,96.6916897739,453.166432157,0.0,46.0930336215,124.558693486,321.110650157,284.070366702,28.3233498048,8.71693364928
 07/03  23:00:00,871.343722296,96.6916897739,460.408532585,0.0,46.0930336215,124.558693486,274.606330646,243.031495228,14.1616749024,17.4131605158
 07/03  24:00:00,856.112443401,96.6916897739,457.561424186,0.0,46.0930336215,113.312780494,279.745374522,256.669476838,5.66466996096,17.4112277231
 07/04  01:00:00,845.734165078,96.6916897739,458.40306339,0.0,34.9616554283,113.312780494,286.411854288,272.030747554,5.66466996096,8.71643677346
 07/04  02:00:00,845.003176946,96.6916897739,457.803444511,0.0,34.9616554283,113.312780494,307.718247711,284.64155426,5.66466996096,17.4120234903
 07/04  03:00:00,836.361464714,96.6916897739,451.667183305,0.0,34.9616554283,113.312780494,317.978182457,303.597931708,5.66466996096,8.71558078753
 07/04  04:00:00,835.903387562,96.6916897739,443.60524389,0.0,44.4937663224,113.312780494,332.686762601,309.608822665,5.66466996096,17.4132699743
 07/04  05:00:00,814.889140486,96.6916897739,436.753252861,0.0,44.4937663224,113.312780494,365.186227526,333.613297036,14.1616749024,17.411255588
 07/04  06:00:00,882.95620287,96.6916897739,436.51430551,0.0,54.0258772165,176.889270242,339.63728309,302.598702005,28.3233498048,8.7152312802
 07/04  07:00:00,892.225097012,96.6916897739,438.424045876,0.0,54.0258772165,184.38654557,347.884326726,287.986759677,42.4850247072,17.4125423412
 07/04  08:00:00,987.717239341,96.6916897739,453.577951702,0.0,65.1572554096,220.04316451,349.622074839,275.487517843,56.6466996096,17.4878573867
 07/04  09:00:00,993.315516397,96.6916897739,465.338599015,0.0,65.1572554096,212.545889182,329.128690089,260.302456462,42.4850247072,26.3412089204
 07/04  10:00:00,997.435762353,96.6916897739,462.380402455,0.0,65.1572554096,220.04316451,341.430916095,244.163977787,70.808374512,26.4585637961
 07/04  11:00:00,992.075127588,96.6916897739,456.782592148,0.0,65.1572554096,220.04316451,331.995264227,234.729502636,70.808374512,26.4573870798
 07/04  12:00:00,984.540642342,96.6916897739,451.295142419,0.0,65.1572554096,220.04316451,324.425787312,218.34405909,70.808374512,35.2733537104
 07/04  13:00:00,978.435444891,96.6916897739,452.041382239,0.0,65.1572554096,212.545889182,272.88145519,189.772256423,56.6466996096,26.4624991569
 07/04  14:00:00,982.264750797,96.6916897739,452.477954217,0.0,65.1572554096,212.545889182,225.896203606,156.949343544,42.4850247072,26.4618353549
 07/04  15:00:00,989.369974281,96.6916897739,456.410279511,0.0,65.1572554096,212.545889182,215.603773926,132.496176041,56.6466996096,26.4608982758
 07/04  16:00:00,970.676720457,96.6916897739,461.285103753,0.0,65.1572554096,220.04316451,240.462263083,128.033861012,84.9700494144,27.4583526567
 07/04  17:00:00,924.140156879,96.6916897739,461.476612018,0.0,54.0258772165,184.38654557,243.530663159,133.214568749,84.9700494144,25.3460449955
 07/04  18:00:00,893.594964308,96.6916897739,461.394466684,0.0,44.4937663224,163.454314868,262.067315842,159.684917325,84.9700494144,17.4123491025
 07/04  19:00:00,886.854734831,96.6916897739,461.34281427,0.0,44.4937663224,155.95703954,227.188503729,161.084710465,56.6466996096,9.45709365446
 07/04  20:00:00,859.131767905,96.6916897739,461.296962879,0.0,44.4937663224,124.558693486,282.409652811,209.091314711,56.6466996096,16.6716384912
 07/04  21:00:00,865.731728107,96.6916897739,458.185359796,0.0,44.4937663224,124.558693486,300.611570973,240.714817581,42.4850247072,17.4117286856
 07/04  22:00:00,843.151103365,96.6916897739,450.030125223,0.0,34.9616554283,124.558693486,320.647193948,283.608381999,28.3233498048,8.71546214445
 07/04  23:00:00,842.742894326,96.6916897739,448.031181983,0.0,34.9616554283,124.558693486,331.331751161,299.757043398,14.1616749024,17.413032861
 07/04  24:00:00,841.131238453,96.6916897739,455.954633659,0.0,34.9616554283,113.312780494,320.685167013,297.608430519,5.66466996096,17.412066533
 07/05  01:00:00,857.406949486,96.6916897739,458.985404857,0.0,46.0930336215,113.312780494,304.999088344,290.619455405,5.66466996096,8.71496297781
 07/05  02:00:00,846.268976488,96.6916897739,450.806183238,0.0,46.0930336215,113.312780494,341.321885488,318.245467804,5.66466996096,17.4117477227
 07/05  03:00:00,829.67426646,96.6916897739,438.3574396,0.0,46.0930336215,113.312780494,372.778378091,349.701202769,5.66466996096,17.4125053616
 07/05  04:00:00,923.710087067,96.6916897739,442.857497438,0.0,100.150657288,148.969399434,396.640933446,382.262272319,5.66466996096,8.71399116629
 07/05  05:00:00,935.010331749,96.6916897739,461.534871272,0.0,100.150657288,149.894399434,669.077885066,637.505242755,14.1616749024,17.4109674082
 07/05  06:00:00,1145.26296692,98.1626834959,446.925063061,0.0,176.471037341,302.612436532,450.938329618,405.20337646,28.3233498048,17.4116033534
 07/05  07:00:00,1275.65458574,100.506426102,448.025219991,0.0,243.2593065,310.10971186,346.348141682,286.285847043,42.4850247072,17.5772699318
 07/05  08:00:00,1330.86853144,102.431349778,457.04141396,0.0,243.2593065,310.10971186,309.454858302,217.491688476,56.6466996096,35.3164702167
 07/05  09:00:00,1366.53590629,102.635338678,459.150207201,0.0,243.2593065,302.612436532,289.080586342,211.152444359,42.4850247072,35.4431172756
 07/05  10:00:00,1375.93779412,104.16890556,459.49192546,0.0,243.2593065,310.10971186,295.50727376,189.044581973,70.808374512,35.6543172757
 07/05  11:00:00,1379.22761808,106.121308561,459.781892467,0.0,243.2593065,310.10971186,285.896194917,170.419053522,70.808374512,44.6687668823
 07/05  12:00:00,1338.59827793,107.574262318,459.493512679,0.0,243.2593065,310.10971186,267.681660039,161.342660609,70.808374512,35.5306249187
 07/05  13:00:00,1373.26350531,109.121759989,459.287093264,0.0,243.2593065,302.612436532,243.606219084,151.224186725,56.6466996096,35.7353327496
 07/05  14:00:00,1374.98535969,110.515899662,459.600262654,0.0,243.2593065,302.612436532,237.539376344,150.480699508,42.4850247072,44.5736521285
 07/05  15:00:00,1376.98799753,112.859270657,459.265964281,0.0,243.2593065,302.612436532,232.998475379,140.75985652,56.6466996096,35.5919192488
 07/05  16:00:00,1386.56102557,116.460160788,458.56113965,0.0,243.2593065,310.10971186,242.4602702,122.090615405,84.9700494144,35.3996053802
 07/05  17:00:00,1392.41747111,121.90570652,458.942034967,0.0,243.2593065,310.10971186,199.784879388,97.292785721,84.9700494144,17.5220442531
 07/05  18:00:00,1103.04152165,96.6916897739,460.317053845,0.0,166.938926447,199.110933808,202.631241189,100.198937623,84.9700494144,17.4622541522
 07/05  19:00:00,1097.692905,96.6916897739,461.663967292,0.0,166.938926447,191.61365848,185.216468599,111.110382096,56.6466996096,17.4593868939
 07/05  20:00:00,966.571573675,96.6916897739,460.645701385,0.0,100.150657288,124.558693486,249.130443396,175.022628741,56.6466996096,17.4611150459
 07/05  21:00:00,938.790378136,96.6916897739,461.239143816,0.0,100.150657288,124.558693486,278.952314575,219.050632888,42.4850247072,17.4166569797
 07/05  22:00:00,871.640797862,96.6916897739,461.521730924,0.0,46.0930336215,124.558693486,265.286235655,228.247725092,28.3233498048,8.71516075793
 07/05  23:00:00,872.493298669,96.6916897739,461.542995064,0.0,46.0930336215,124.558693486,274.397928297,242.823875427,14.1616749024,17.4123779675
 07/05  24:00:00,857.822306898,96.6916897739,459.263196203,0.0,46.0930336215,113.312780494,275.286666857,252.210646572,5.66466996096,17.4113503241
 07/06  01:00:00,856.813595946,96.6916897739,458.312002253,0.0,46.0930336215,113.312780494,284.586999024,270.207741679,5.66466996096,8.71458738425
 07/06  02:00:00,839.835960556,96.6916897739,445.845650514,0.0,46.0930336215,113.312780494,341.522672416,318.447071122,5.66466996096,17.4109313329
 07/06  03:00:00,833.086601706,96.6916897739,442.698768278,0.0,46.0930336215,113.312780494,411.077989953,388.001702279,5.66466996096,17.4116177126
 07/06  04:00:00,986.250683669,96.6916897739,503.607974228,0.0,100.150657288,148.969399434,415.713148393,401.331642213,5.66466996096,8.716836219
 07/06  05:00:00,1005.76892894,97.1134432441,530.906113465,0.0,100.150657288,149.894399434,579.655360068,548.082350967,14.1616749024,17.4113341984
 07/06  06:00:00,1222.36195341,101.292261766,521.94236859,0.0,176.471037341,302.612436532,443.269875017,397.535978465,28.3233498048,17.4105467468
 07/06  07:00:00,1322.49450641,103.971133425,494.272311545,0.0,243.2593065,310.10971186,420.44196594,360.38110222,42.4850247072,17.5758390134
 07/06  08:00:00,1342.64279905,105.35155483,470.253201541,0.0,243.2593065,310.10971186,434.751685963,342.792260914,56.6466996096,35.3127254398
 07/06  09:00:00,1353.50937578,106.462752035,448.504051103,0.0,243.2593065,302.612436532,389.471552297,319.971188477,42.4850247072,27.0153391125
 07/06  10:00:00,1349.63674987,107.601010786,436.312497375,0.0,243.2593065,310.10971186,392.788750411,277.844545621,70.808374512,44.1358302778
 07/06  11:00:00,1373.99133139,113.275934252,449.170289169,0.0,243.2593065,310.10971186,317.659775701,202.182522858,70.808374512,44.6688783315
 07/06  12:00:00,1342.39357221,117.552352634,453.399686678,0.0,243.2593065,310.10971186,254.095897635,147.762286421,70.808374512,35.5252367019
 07/06  13:00:00,1378.6512852,116.623204763,457.188461037,0.0,243.2593065,302.612436532,245.059361461,152.684729691,56.6466996096,35.7279321601
 07/06  14:00:00,1381.727412,119.196646569,457.601475472,0.0,243.2593065,302.612436532,229.907004572,142.847753002,42.4850247072,44.5742268626
 07/06  15:00:00,1385.02628384,122.860403991,457.234673708,0.0,243.2593065,302.612436532,220.503742557,128.272406196,56.6466996096,35.5846367519
 07/06  16:00:00,1394.68770536,127.123511984,455.98676552,0.0,243.2593065,310.10971186,233.705238097,113.338722769,84.9700494144,35.3964659131
 07/06  17:00:00,1398.70040919,130.853132472,456.25601901,0.0,243.2593065,310.10971186,207.229785942,104.736534653,84.9700494144,17.5232018744
 07/06  18:00:00,1094.18359264,96.6916897739,453.737112707,0.0,166.938926447,199.110933808,238.222538027,135.791729787,84.9700494144,17.4607588258
 07/06  19:00:00,1077.7241718,96.6916897739,448.030716524,0.0,166.938926447,191.61365848,242.56079789,168.450518846,56.6466996096,17.4635794349
 07/06  20:00:00,942.484821813,96.6916897739,445.816764693,0.0,100.150657288,124.558693486,336.309446374,262.19945245,56.6466996096,17.4632943144
 07/06  21:00:00,922.532196986,96.6916897739,452.84236353,0.0,100.150657288,124.558693486,381.788923859,321.887217364,42.4850247072,17.4166817879
 07/06  22:00:00,860.077642355,96.6916897739,456.91981092,0.0,46.0930336215,124.558693486,389.002558157,351.962600614,28.3233498048,8.71660773813
 07/06  23:00:00,846.88467657,96.6916897739,443.875952312,0.0,46.0930336215,124.558693486,384.618085033,353.047613057,14.1616749024,17.4087970736
 07/06  24:00:00,840.368642762,96.6916897739,449.16816061,0.0,46.0930336215,113.312780494,393.869369134,370.794561339,5.66466996096,17.4101378343
 07/07  01:00:00,847.208480682,96.6916897739,455.423223897,0.0,46.0930336215,113.312780494,393.387289394,379.006765661,5.66466996096,8.71585377281
 07/07  02:00:00,861.297611854,96.6916897739,468.433108009,0.0,46.0930336215,113.312780494,416.129919798,393.054560207,5.66466996096,17.4106896298
 07/07  03:00:00,886.596056129,96.6916897739,492.807686818,0.0,46.0930336215,113.312780494,416.129770728,401.750264955,5.66466996096,8.71483581206
 07/07  04:00:00,980.128615552,96.6916897739,492.934033493,0.0,100.150657288,148.969399434,407.807411386,384.731117785,5.66466996096,17.41162364
 07/07  05:00:00,978.294146132,97.6775042361,497.947517771,0.0,100.150657288,149.894399434,538.399444904,506.825627889,14.1616749024,17.4121421124
 07/07  06:00:00,1191.37560101,102.651601163,485.489900865,0.0,176.471037341,302.612436532,415.588314803,378.550706018,28.3233498048,8.71425898059
 07/07  07:00:00,1305.97997288,106.524941616,473.487864109,0.0,243.2593065,310.10971186,414.284335392,345.443097972,42.4850247072,26.356212713
 07/07  08:00:00,1349.63133653,108.125680172,474.582873571,0.0,243.2593065,310.10971186,418.678601143,335.54718758,56.6466996096,26.4847139534
 07/07  09:00:00,1390.28206904,109.163377984,481.630233033,0.0,243.2593065,302.612436532,409.605193871,331.662286418,42.4850247072,35.457882746
 07/07  10:00:00,1390.58254408,110.087331339,472.922265337,0.0,243.2593065,310.10971186,441.672584276,326.288995032,70.808374512,44.5752147318
 07/07  11:00:00,1380.3612068,111.001811727,460.724138584,0.0,243.2593065,310.10971186,424.28500989,317.751737728,70.808374512,35.7248976508
 07/07  12:00:00,1320.33436877,111.985394315,443.304842357,0.0,243.2593065,310.10971186,408.09981818,301.746198035,70.808374512,35.5452456329
 07/07  13:00:00,1351.75592175,113.988969156,438.1930485,0.0,243.2593065,302.612436532,351.837215007,250.537001668,56.6466996096,44.653513729
 07/07  14:00:00,1379.06413856,125.598804886,449.220855691,0.0,243.2593065,302.612436532,240.420704379,162.271603593,42.4850247072,35.6640760796
 07/07  15:00:00,1385.05217825,130.774905222,449.658366226,0.0,243.2593065,302.612436532,233.83925694,132.716314118,56.6466996096,44.476243212
 07/07  16:00:00,1393.12362725,133.542729407,448.317912657,0.0,243.2593065,310.10971186,237.244796156,125.722069066,84.9700494144,26.5526776762
 07/07  17:00:00,1396.48550572,136.397250123,448.812545936,0.0,243.2593065,310.10971186,225.246824318,114.008112163,84.9700494144,26.2686627406
 07/07  18:00:00,1096.69761212,96.6916897739,454.203588669,0.0,166.938926447,199.110933808,277.557048958,175.128265003,84.9700494144,17.4587345401
 07/07  19:00:00,1093.1902353,96.6916897739,458.205443518,0.0,166.938926447,191.61365848,266.271239543,192.166138196,56.6466996096,17.4584017377
 07/07  20:00:00,962.596668487,96.6916897739,457.604267546,0.0,100.150657288,124.558693486,300.704763719,226.59997604,56.6466996096,17.4580880687
 07/07  21:00:00,936.606759966,96.6916897739,459.434533616,0.0,100.150657288,124.558693486,261.507559201,210.303197709,42.4850247072,8.71933678508
 07/07  22:00:00,869.42310363,96.6916897739,459.352139424,0.0,46.0930336215,124.558693486,262.729367015,216.996741235,28.3233498048,17.4092759756
 07/07  23:00:00,869.06581848,96.6916897739,458.111980302,0.0,46.0930336215,124.558693486,265.095399316,233.523805551,14.1616749024,17.4099188625
 07/07  24:00:00,857.261513859,96.6916897739,458.662129913,0.0,46.0930336215,113.312780494,269.072475002,254.691867517,5.66466996096,8.71593752443
 07/08  01:00:00,856.48182346,96.6916897739,458.304628833,0.0,46.0930336215,113.312780494,286.487813052,263.412522129,5.66466996096,17.4106209614
 07/08  02:00:00,850.83428996,96.6916897739,454.975123503,0.0,46.0930336215,113.312780494,293.415348863,279.035971634,5.66466996096,8.71470726838
 07/08  03:00:00,858.358506807,96.6916897739,460.203904165,0.0,46.0930336215,113.312780494,290.485723453,267.409761605,5.66466996096,17.4112918872
 07/08  04:00:00,869.787602771,96.6916897739,460.944664288,0.0,55.6251445156,113.312780494,266.455374892,243.381696704,5.66466996096,17.4090082264
 07/08  05:00:00,860.114819332,96.6916897739,459.106680742,0.0,55.6251445156,113.312780494,278.503317652,255.627624242,14.1616749024,8.71401850765
 07/08  06:00:00,925.860784387,96.6916897739,459.647912323,0.0,65.1572554096,176.889270242,229.809717907,184.076482253,28.3233498048,17.4098858489
 07/08  07:00:00,1048.53713349,97.8466313544,459.663851137,0.0,109.682768182,220.96816451,335.073402914,275.177869612,42.4850247072,17.4105085945
 07/08  08:00:00,1060.38501575,98.4884683398,460.888387183,0.0,109.682768182,220.96816451,270.28689264,196.140663425,56.6466996096,17.4995296057
 07/08  09:00:00,1171.96496664,103.008817372,460.539025667,0.0,131.945524568,266.955817592,204.452048282,135.606763661,42.4850247072,26.3602599139
 07/08  10:00:00,1181.73510313,105.414846838,460.363315967,0.0,131.945524568,274.45309292,189.973173841,92.6803398749,70.808374512,26.4844594542
 07/08  11:00:00,1187.79765439,110.666566173,460.08841366,0.0,131.945524568,274.45309292,152.658515575,55.3705791475,70.808374512,26.4795619156
 07/08  12:00:00,1171.96959264,127.696414382,459.111672053,0.0,131.945524568,274.45309292,128.02742263,21.922809125,70.808374512,35.2962389927
 07/08  13:00:00,1179.70224408,143.645717799,458.199049773,0.0,131.945524568,266.955817592,86.6973908386,3.57168000981,56.6466996096,26.4790112191
 07/08  14:00:00,1193.28737814,157.20810585,458.134434701,0.0,131.945524568,266.955817592,69.5911376014,0.633101787478,42.4850247072,26.4730111067
 07/08  15:00:00,1056.76539956,96.6916897739,458.788595048,0.0,109.682768182,212.545889182,83.121744713,0.0,56.6466996096,26.4750451034
 07/08  16:00:00,1064.71230171,96.7076591558,459.41908871,0.0,109.682768182,220.04316451,120.266090658,0.0,84.9700494144,35.2960412439
 07/08  17:00:00,1023.22789524,96.7843926021,460.23409286,0.0,109.682768182,220.04316451,102.541412633,0.0,84.9700494144,17.5713632187
 07/08  18:00:00,984.361911584,96.6956371317,460.533343821,0.0,100.150657288,199.110933808,103.136036028,0.754843723439,84.9700494144,17.4111428898
 07/08  19:00:00,978.326186408,96.6916897739,461.465222835,0.0,100.150657288,191.61365848,93.8141643777,19.7570885723,56.6466996096,17.4103761958
 07/08  20:00:00,869.530666958,96.6916897739,460.624219493,0.0,55.6251445156,124.558693486,129.183391468,63.8227610969,56.6466996096,8.71393076153
 07/08  21:00:00,880.56443307,96.6916897739,460.53867831,0.0,55.6251445156,124.558693486,166.10340837,106.208715862,42.4850247072,17.4096678015
 07/08  22:00:00,870.12120014,96.6916897739,460.203872911,0.0,46.0930336215,124.558693486,202.436030275,156.702418424,28.3233498048,17.4102620461
 07/08  23:00:00,866.069360447,96.6916897739,456.33726358,0.0,46.0930336215,124.558693486,236.777675702,213.899903605,14.1616749024,8.7160971955
 07/08  24:00:00,842.539193099,96.6916897739,449.375309666,0.0,46.0930336215,113.312780494,264.348751988,241.274496141,5.66466996096,17.4095858861
 07/09  01:00:00,830.194032251,96.6916897739,449.059848728,0.0,34.9616554283,113.312780494,283.811891018,260.738728513,5.66466996096,17.4084925439
 07/09  02:00:00,842.558383278,96.6916897739,457.06402358,0.0,34.9616554283,113.312780494,270.834253076,256.454499761,5.66466996096,8.71508335424
 07/09  03:00:00,846.512758816,96.6916897739,459.193229026,0.0,34.9616554283,113.312780494,260.043734622,236.96990862,5.66466996096,17.4091560406
 07/09  04:00:00,847.099366752,96.6916897739,452.166286932,0.0,44.4937663224,113.312780494,274.076223476,259.697501224,5.66466996096,8.71405229084
 07/09  05:00:00,846.712048855,96.6916897739,458.496713844,0.0,44.4937663224,113.312780494,297.394826417,265.823218126,14.1616749024,17.4099333879
 07/09  06:00:00,914.557017241,96.6916897739,459.399357171,0.0,54.0258772165,176.889270242,230.805997505,185.072180137,28.3233498048,17.4104675636
 07/09  07:00:00,919.787908575,96.6916897739,457.473707581,0.0,54.0258772165,184.38654557,227.96708741,176.768762471,42.4850247072,8.7133002315
 07/09  08:00:00,986.430512042,96.6916897739,448.848528825,0.0,65.1572554096,220.04316451,255.528215663,181.393889786,56.6466996096,17.4876262671
 07/09  09:00:00,978.076711649,96.6916897739,449.697678912,0.0,65.1572554096,212.545889182,241.351627209,172.527738997,42.4850247072,26.3388635041
 07/09  10:00:00,988.363483208,96.6916897739,451.314054382,0.0,65.1572554096,220.04316451,260.315517763,163.059135437,70.808374512,26.448007814
 07/09  11:00:00,993.159745665,96.6916897739,453.147547908,0.0,65.1572554096,220.04316451,254.373125975,149.97586057,70.808374512,33.5888908932
 07/09  12:00:00,1000.7590359,96.6916897739,459.261612576,0.0,65.1572554096,220.04316451,238.581873252,139.65170172,70.808374512,28.1217970206
 07/09  13:00:00,995.746400656,96.6916897739,461.086871841,0.0,65.1572554096,212.545889182,213.890567113,130.789224393,56.6466996096,26.4546431108
 07/09  14:00:00,995.797540423,96.6916897739,461.121467077,0.0,65.1572554096,212.545889182,194.294503284,125.355755521,42.4850247072,26.4537230554
 07/09  15:00:00,995.785702552,96.6916897739,461.09282862,0.0,65.1572554096,212.545889182,190.661018079,107.562328314,56.6466996096,26.4519901552
 07/09  16:00:00,970.175611175,96.6916897739,460.805272205,0.0,65.1572554096,220.04316451,204.526086414,93.1060055935,84.9700494144,26.4500314061
 07/09  17:00:00,923.922695394,96.6916897739,461.310954265,0.0,54.0258772165,184.38654557,206.227832729,94.920056356,84.9700494144,26.3377269591
 07/09  18:00:00,893.07930851,96.6916897739,460.91099745,0.0,44.4937663224,163.454314868,222.007788182,119.628451598,84.9700494144,17.4092871692
 07/09  19:00:00,886.868755938,96.6916897739,461.360520272,0.0,44.4937663224,155.95703954,189.553076803,124.192815816,56.6466996096,8.71356137742
 07/09  20:00:00,858.455515956,96.6916897739,460.657232484,0.0,44.4937663224,124.558693486,231.980742304,157.925003875,56.6466996096,17.40903882
 07/09  21:00:00,870.131438829,96.6916897739,461.252088224,0.0,44.4937663224,124.558693486,244.21404654,184.319586121,42.4850247072,17.4094357124
 07/09  22:00:00,859.829373908,96.6916897739,461.092536454,0.0,34.9616554283,124.558693486,262.049718131,225.010715377,28.3233498048,8.71565294856
 07/09  23:00:00,860.129343278,96.6916897739,460.517020726,0.0,34.9616554283,124.558693486,281.101247849,249.529310426,14.1616749024,17.4102625196
 07/09  24:00:00,837.534099408,96.6916897739,453.215645362,0.0,34.9616554283,113.312780494,292.736474762,269.663856735,5.66466996096,17.4079480666
 07/10  01:00:00,845.790575053,96.6916897739,451.574544693,0.0,46.0930336215,113.312780494,293.415623261,279.036296182,5.66466996096,8.7146571182
 07/10  02:00:00,846.443521435,96.6916897739,451.947463263,0.0,46.0930336215,113.312780494,303.528265191,280.455402358,5.66466996096,17.4081928722
 07/10  03:00:00,844.614428047,96.6916897739,451.114951186,0.0,46.0930336215,113.312780494,306.942759737,292.564544298,5.66466996096,8.71354547792
 07/10  04:00:00,933.112226155,96.6916897739,450.5957098,0.0,100.150657288,148.969399434,308.188170699,285.1145408,5.66466996096,17.4089599381
 07/10  05:00:00,928.174895157,96.6916897739,451.140156315,0.0,100.150657288,149.894399434,530.819331518,499.248342413,14.1616749024,17.4093142024
 07/10  06:00:00,1157.0145222,98.8548977541,453.593425916,0.0,176.471037341,302.612436532,321.290328677,284.25140586,28.3233498048,8.71557301235
 07/10  07:00:00,1283.41625076,101.379737753,453.594094468,0.0,243.2593065,310.10971186,300.3083705,231.474044863,42.4850247072,26.3493009307
 07/10  08:00:00,1321.680364,102.069032021,451.282332665,0.0,243.2593065,310.10971186,303.595799532,220.46819043,56.6466996096,26.4809094928
 07/10  09:00:00,1352.57022103,103.248464815,448.610741604,0.0,243.2593065,302.612436532,295.621504797,217.692191958,42.4850247072,35.4442881323
 07/10  10:00:00,1360.38821192,104.490137755,447.922139173,0.0,243.2593065,310.10971186,319.245668537,212.782356766,70.808374512,35.6549372591
 07/10  11:00:00,1370.75941745,106.469854788,452.934387325,0.0,243.2593065,310.10971186,302.524745782,187.073054817,70.808374512,44.6433164537
 07/10  12:00:00,1341.36113457,110.377342614,459.267622382,0.0,243.2593065,310.10971186,253.313111596,146.97648498,70.808374512,35.528252104
 07/10  13:00:00,1378.89448952,114.093842419,459.743472346,0.0,243.2593065,302.612436532,232.13435372,130.838198363,56.6466996096,44.6494557474
 07/10  14:00:00,1381.12460728,117.024819602,459.017530307,0.0,243.2593065,302.612436532,202.397371308,124.269017288,42.4850247072,35.6433293126
 07/10  15:00:00,1385.2974812,121.942948578,458.275862894,0.0,243.2593065,302.612436532,196.276612939,104.045377429,56.6466996096,35.5845359001
 07/10  16:00:00,1396.66556985,127.5588384,457.367549099,0.0,243.2593065,310.10971186,206.438782695,86.0771003633,84.9700494144,35.3916329169
 07/10  17:00:00,1405.65604565,136.620893847,457.31267218,0.0,243.2593065,310.10971186,167.571074592,65.085012607,84.9700494144,17.5160125711
 07/10  18:00:00,1103.09427206,96.6930938009,460.271435615,0.0,166.938926447,199.110933808,181.069830936,78.6402411388,84.9700494144,17.4595403825
 07/10  19:00:00,1096.33444394,96.6971143837,460.72657136,0.0,166.938926447,191.61365848,194.565295096,120.460951101,56.6466996096,17.4576443848
 07/10  20:00:00,942.683350774,96.6916897739,444.841422914,0.0,100.150657288,124.558693486,302.76749137,228.661769172,56.6466996096,17.4590225882
 07/10  21:00:00,911.234377911,96.6916897739,442.314717996,0.0,100.150657288,124.558693486,358.189879184,298.290051167,42.4850247072,17.4148033103
 07/10  22:00:00,838.575938547,96.6916897739,437.689694844,0.0,46.0930336215,124.558693486,365.855687383,328.818210125,28.3233498048,8.71412745286
 07/10  23:00:00,847.317608866,96.6916897739,444.343658749,0.0,46.0930336215,124.558693486,385.08236484,353.51061934,14.1616749024,17.4100705982
 07/10  24:00:00,847.122955407,96.6916897739,455.102319306,0.0,46.0930336215,113.312780494,393.926069609,370.852154201,5.66466996096,17.409245447
 07/11  01:00:00,853.839556167,96.6916897739,461.460318491,0.0,46.0930336215,113.312780494,394.265536099,379.887686393,5.66466996096,8.71317974465
 07/11  02:00:00,863.024927946,96.6916897739,469.779802713,0.0,46.0930336215,113.312780494,411.385238747,388.312699866,5.66466996096,17.4078689205
 07/11  03:00:00,866.62596607,96.6916897739,473.010240978,0.0,46.0930336215,113.312780494,415.761915181,392.689020197,5.66466996096,17.4082250228
 07/11  04:00:00,960.858721834,96.6916897739,473.743226892,0.0,100.150657288,148.969399434,389.758987117,375.379337669,5.66466996096,8.71497948687
 07/11  05:00:00,969.054795018,97.1183722836,488.653116157,0.0,100.150657288,149.894399434,537.869951138,506.297534492,14.1616749024,17.4107417434
 07/11  06:00:00,1180.75906566,102.186798761,474.880067937,0.0,176.471037341,302.612436532,397.283018583,360.245833254,28.3233498048,8.7138355246
 07/11  07:00:00,1271.51272061,105.769425603,441.785539214,0.0,243.2593065,310.10971186,357.537183444,288.704800464,42.4850247072,26.3473582731
 07/11  08:00:00,1313.93868666,107.621632528,441.260182875,0.0,243.2593065,310.10971186,327.354205804,238.558165933,56.6466996096,32.1493402619
 07/11  09:00:00,1349.17558154,109.111217533,442.935002426,0.0,243.2593065,302.612436532,306.042984779,233.808267983,42.4850247072,29.7496920884
 07/11  10:00:00,1358.06024609,110.603973873,443.35851624,0.0,243.2593065,310.10971186,351.851352795,236.484264145,70.808374512,44.5587141375
 07/11  11:00:00,1362.02113888,112.480704664,443.976258149,0.0,243.2593065,310.10971186,336.477105446,229.959334902,70.808374512,35.7093960318
 07/11  12:00:00,1326.64561182,114.562022963,445.742072992,0.0,243.2593065,310.10971186,308.605815121,202.266954012,70.808374512,35.5304865976
 07/11  13:00:00,1365.97175841,116.452174214,448.257621934,0.0,243.2593065,302.612436532,288.146177358,186.858178556,56.6466996096,44.641299192
 07/11  14:00:00,1368.66450329,118.253477854,449.054265943,0.0,243.2593065,302.612436532,261.394352202,183.264365427,42.4850247072,35.6449620677
 07/11  15:00:00,1373.01463615,121.320216831,449.759740003,0.0,243.2593065,302.612436532,259.289527502,167.056990148,56.6466996096,35.5858377435
 07/11  16:00:00,1389.95074167,125.993113009,453.319290384,0.0,243.2593065,310.10971186,258.465202735,138.102951122,84.9700494144,35.3922021989
 07/11  17:00:00,1398.83445233,130.937550643,456.244877431,0.0,243.2593065,310.10971186,215.682037665,113.195314077,84.9700494144,17.5166741742
 07/11  18:00:00,1093.83748505,96.6916897739,453.583491858,0.0,166.938926447,199.110933808,250.614032454,148.184006515,84.9700494144,17.4599765247
 07/11  19:00:00,1079.29811483,96.6916897739,449.391332705,0.0,166.938926447,191.61365848,247.405141992,173.299960513,56.6466996096,17.45848187
 07/11  20:00:00,946.01319838,96.6916897739,448.287910781,0.0,100.150657288,124.558693486,308.252270098,234.147518036,56.6466996096,17.4580524526
 07/11  21:00:00,915.575113783,96.6916897739,447.009788898,0.0,100.150657288,124.558693486,325.945063039,266.047341188,42.4850247072,17.4126971436
 07/11  22:00:00,846.79598112,96.6916897739,446.278729023,0.0,46.0930336215,124.558693486,355.135357978,309.404280007,28.3233498048,17.4077281654
 07/11  23:00:00,854.429597867,96.6916897739,451.813519273,0.0,46.0930336215,124.558693486,360.351593504,337.475196877,14.1616749024,8.71472172509
 07/11  24:00:00,855.874425779,96.6916897739,463.836655735,0.0,46.0930336215,113.312780494,378.64201729,355.567443719,5.66466996096,17.4099036106
