Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  01:00:00,863.706664098,96.6916897739,471.058905601,0.0,46.0930336215,113.312780494,378.850413835,364.472285972,5.66466996096,8.71345790213
 07/12  02:00:00,870.910006426,96.6916897739,477.95938866,0.0,46.0930336215,113.312780494,396.383164588,373.310046314,5.66466996096,17.4084483129
 07/12  03:00:00,856.321830666,96.6916897739,464.225408616,0.0,46.0930336215,113.312780494,393.698222967,370.62481008,5.66466996096,17.4087429257
 07/12  04:00:00,942.537591985,96.6916897739,460.382700029,0.0,100.150657288,148.969399434,367.615383176,353.235474731,5.66466996096,8.71523848405
 07/12  05:00:00,923.991860419,98.2238731397,447.071398111,0.0,100.150657288,149.894399434,493.55603882,461.986465046,14.1616749024,17.4078988714
 07/12  06:00:00,1140.68711867,103.964119231,437.931731474,0.0,176.471037341,302.612436532,374.035821418,328.305733725,28.3233498048,17.4067378886
 07/12  07:00:00,1267.95747845,108.564229147,436.026700882,0.0,243.2593065,310.10971186,344.5343314,284.480155807,42.4850247072,17.5691508858
 07/12  08:00:00,1315.6734991,110.013229298,439.15465733,0.0,243.2593065,310.10971186,357.465768481,265.523276826,56.6466996096,35.2957920448
 07/12  09:00:00,1365.22286968,115.101857009,447.419832854,0.0,243.2593065,302.612436532,287.302916243,218.233362156,42.4850247072,26.5845293798
 07/12  10:00:00,1390.26339171,127.953022558,450.215012967,0.0,243.2593065,310.10971186,251.231291602,135.870955368,70.808374512,44.5519617227
 07/12  11:00:00,1405.45803034,142.654808475,449.595447486,0.0,243.2593065,310.10971186,180.79865678,74.2827971717,70.808374512,35.7074850961
 07/12  12:00:00,1365.06060509,140.928482753,452.669882065,0.0,243.2593065,310.10971186,175.840709043,69.503763179,70.808374512,35.5285713521
 07/12  13:00:00,1400.35643575,139.125070686,456.388655305,0.0,243.2593065,302.612436532,173.315960432,72.0314724941,56.6466996096,44.6377883287
 07/12  14:00:00,1407.29153224,145.441989679,456.924824607,0.0,243.2593065,302.612436532,128.697633384,50.570386392,42.4850247072,35.6422222849
 07/12  15:00:00,1415.50901248,153.54403546,456.998563451,0.0,243.2593065,302.612436532,121.631328048,29.4017229197,56.6466996096,35.5829055183
 07/12  16:00:00,1429.32583179,160.908485011,456.768911098,0.0,243.2593065,310.10971186,141.762725917,21.4031697114,84.9700494144,35.3895067914
 07/12  17:00:00,1432.48050001,164.445032422,456.3611143,0.0,243.2593065,310.10971186,121.116890828,18.6311395976,84.9700494144,17.5157018164
 07/12  18:00:00,1102.91524165,96.6916897739,460.068467736,0.0,166.938926447,199.110933808,157.778349919,55.3492430671,84.9700494144,17.4590574379
 07/12  19:00:00,1097.87022838,96.6918525269,461.702522127,0.0,166.938926447,191.61365848,144.264811267,70.1606076408,56.6466996096,17.4575040162
 07/12  20:00:00,966.155301227,96.6916897739,460.163806962,0.0,100.150657288,124.558693486,188.185632764,114.081900299,56.6466996096,17.4570328557
 07/12  21:00:00,939.911395271,96.6916897739,462.032678985,0.0,100.150657288,124.558693486,226.257564819,166.359956134,42.4850247072,17.4125839775
 07/12  22:00:00,873.329977111,96.6916897739,463.211627634,0.0,46.0930336215,124.558693486,221.523159443,175.793114251,28.3233498048,17.4066953872
 07/12  23:00:00,871.005441445,96.6916897739,460.063205909,0.0,46.0930336215,124.558693486,198.5547697,175.678933698,14.1616749024,8.71416109998
 07/12  24:00:00,855.041115513,96.6916897739,456.481765566,0.0,46.0930336215,113.312780494,258.476916216,235.40348294,5.66466996096,17.4087633148
 07/13  01:00:00,836.922691128,96.6916897739,443.668314855,0.0,46.0930336215,113.312780494,310.740426025,296.362863723,5.66466996096,8.71289234192
 07/13  02:00:00,826.842221845,96.6916897739,436.968152727,0.0,46.0930336215,113.312780494,375.617098754,352.54519487,5.66466996096,17.4072339228
 07/13  03:00:00,854.584306374,96.6916897739,462.302626633,0.0,46.0930336215,113.312780494,410.663073786,387.590935151,5.66466996096,17.4074686737
 07/13  04:00:00,979.075512692,96.6916897739,495.229671903,0.0,100.150657288,148.969399434,393.895457812,379.516232616,5.66466996096,8.71455523564
 07/13  05:00:00,976.297331808,98.9863941253,497.099435895,0.0,100.150657288,149.894399434,515.031973762,483.460511908,14.1616749024,17.4097869511
 07/13  06:00:00,1168.99375613,105.265876314,461.762760632,0.0,176.471037341,302.612436532,380.537159007,343.500489273,28.3233498048,8.71331992847
 07/13  07:00:00,1282.04091779,113.916784119,441.782707026,0.0,243.2593065,310.10971186,305.396865434,236.56662678,42.4850247072,26.3452139472
 07/13  08:00:00,1348.69899768,124.327103662,452.943896871,0.0,243.2593065,310.10971186,217.705463984,134.580458852,56.6466996096,26.4783055225
 07/13  09:00:00,1388.78395342,126.452156442,457.511188882,0.0,243.2593065,302.612436532,191.366949839,113.440595196,42.4850247072,35.4413299365
 07/13  10:00:00,1407.21724815,137.031923964,457.797330261,0.0,243.2593065,310.10971186,193.796175818,78.430582185,70.808374512,44.5572191212
 07/13  11:00:00,1415.93814374,144.893021166,457.610711909,0.0,243.2593065,310.10971186,161.670325466,55.1615070758,70.808374512,35.7004438778
 07/13  12:00:00,1377.6137782,148.861775901,457.047802889,0.0,243.2593065,310.10971186,152.433021648,46.1027106281,70.808374512,35.5219365078
 07/13  13:00:00,1414.65217957,152.831959679,456.72853848,0.0,243.2593065,302.612436532,137.134816355,35.8497407895,56.6466996096,44.6383759561
 07/13  14:00:00,1421.49013019,159.341607517,457.008491992,0.0,243.2593065,302.612436532,100.489285763,22.3699349293,42.4850247072,35.6343261269
 07/13  15:00:00,1428.60709458,166.038509474,457.40200356,0.0,243.2593065,302.612436532,104.599945389,12.3781856066,56.6466996096,35.5750601729
 07/13  16:00:00,1438.98320057,169.457347983,457.67861147,0.0,243.2593065,310.10971186,125.065854939,4.71277627268,84.9700494144,35.3830292519
 07/13  17:00:00,1440.65153964,171.19711244,457.605502511,0.0,243.2593065,310.10971186,104.77594199,2.28902002212,84.9700494144,17.5168725537
 07/13  18:00:00,1103.728318,96.7444418239,460.694682044,0.0,166.938926447,199.110933808,130.287513296,27.8620707975,84.9700494144,17.455393084
 07/13  19:00:00,1098.44193712,96.7978714438,462.041716497,0.0,166.938926447,191.61365848,126.480496486,52.3793806918,56.6466996096,17.4544161848
 07/13  20:00:00,965.667872945,96.6916897739,459.554882331,0.0,100.150657288,124.558693486,182.062611596,107.960293284,56.6466996096,17.4556187022
 07/13  21:00:00,937.262051101,96.6916897739,459.934165436,0.0,100.150657288,124.558693486,229.295196319,169.395787085,42.4850247072,17.4143845268
 07/13  22:00:00,849.538339033,96.6916897739,446.269484697,0.0,46.0930336215,124.558693486,279.977374454,242.941549549,28.3233498048,8.71247510067
 07/13  23:00:00,844.815796269,96.6916897739,441.457338338,0.0,46.0930336215,124.558693486,313.272491922,281.704298932,14.1616749024,17.4065180879
 07/13  24:00:00,829.006482185,96.6916897739,439.329561768,0.0,46.0930336215,113.312780494,330.452865806,307.38138058,5.66466996096,17.4068152651
 07/14  01:00:00,840.457996921,96.6916897739,449.859253769,0.0,46.0930336215,113.312780494,353.278082668,338.8993751,5.66466996096,8.71403760715
 07/14  02:00:00,836.698116451,96.6916897739,446.044801228,0.0,46.0930336215,113.312780494,359.885375237,336.8139567,5.66466996096,17.4067485759
 07/14  03:00:00,830.505821109,96.6916897739,439.727784962,0.0,46.0930336215,113.312780494,333.516117475,319.138718139,5.66466996096,8.71272937464
 07/14  04:00:00,922.460620873,96.6916897739,438.147950127,0.0,100.150657288,148.969399434,320.802499395,297.730802986,5.66466996096,17.4070264487
 07/14  05:00:00,914.918413834,100.403091476,435.439190349,0.0,100.150657288,149.894399434,456.634250659,425.065311905,14.1616749024,17.4072638516
 07/14  06:00:00,1144.75615036,107.294835114,436.350982152,0.0,176.471037341,302.612436532,329.683229815,292.645442523,28.3233498048,8.71443748758
 07/14  07:00:00,1294.72481752,120.271220285,446.55573274,0.0,243.2593065,310.10971186,266.63940631,197.810992055,42.4850247072,26.3433895477
 07/14  08:00:00,1349.22578909,126.142214378,451.636397902,0.0,243.2593065,310.10971186,224.124486107,140.999844221,56.6466996096,26.4779422763
 07/14  09:00:00,1379.9254102,121.677129256,454.305507794,0.0,243.2593065,302.612436532,231.330108581,153.413380311,42.4850247072,35.4317035627
 07/14  10:00:00,1389.41144772,123.194048917,454.661449581,0.0,243.2593065,310.10971186,253.598240548,147.151080064,70.808374512,35.6387859722
 07/14  11:00:00,1395.79359893,125.549059668,456.791872419,0.0,243.2593065,310.10971186,255.811774796,140.372208502,70.808374512,44.6311917821
 07/14  12:00:00,1352.09875996,126.168547365,454.803642347,0.0,243.2593065,310.10971186,253.317959257,146.99836687,70.808374512,35.5112178746
 07/14  13:00:00,1386.7382582,127.848236705,454.306524734,0.0,243.2593065,302.612436532,240.004034827,144.980348377,56.6466996096,38.3769868404
 07/14  14:00:00,1391.46971469,131.031430671,455.352900802,0.0,243.2593065,302.612436532,217.313904015,132.956558674,42.4850247072,41.8723206344
 07/14  15:00:00,1395.81940665,135.96868701,454.797639316,0.0,243.2593065,302.612436532,206.836303461,114.626525594,56.6466996096,35.5630782577
 07/14  16:00:00,1406.29563497,141.093697362,453.505479785,0.0,243.2593065,310.10971186,220.759626473,100.413238742,84.9700494144,35.3763383171
 07/14  17:00:00,1410.40558454,145.02649785,453.666656378,0.0,243.2593065,310.10971186,196.047244604,93.5614292303,84.9700494144,17.5157659592
 07/14  18:00:00,1085.57566083,96.6916897739,447.86362699,0.0,166.938926447,199.110933808,240.178170691,137.750912223,84.9700494144,17.4572090536
 07/14  19:00:00,1075.22016425,96.6916897739,447.426163234,0.0,166.938926447,191.61365848,236.454802915,162.351749019,56.6466996096,17.4563542855
 07/14  20:00:00,944.846526811,96.6916897739,447.792599649,0.0,100.150657288,124.558693486,294.027342602,219.925043227,56.6466996096,17.4555997656
 07/14  21:00:00,915.906428515,96.6916897739,447.087188911,0.0,100.150657288,124.558693486,303.234707269,252.034315955,42.4850247072,8.71536660681
 07/14  22:00:00,851.978957233,96.6916897739,447.374810093,0.0,46.0930336215,124.558693486,300.512800124,254.782502612,28.3233498048,17.4069477071
 07/14  23:00:00,872.657482748,96.6916897739,461.701959913,0.0,46.0930336215,124.558693486,253.244194771,221.6753577,14.1616749024,17.4071621692
 07/14  24:00:00,856.212185904,96.6916897739,457.646269962,0.0,46.0930336215,113.312780494,253.15062305,238.771561142,5.66466996096,8.71439194628
 07/15  01:00:00,852.290549023,96.6916897739,455.05472649,0.0,46.0930336215,113.312780494,293.035808887,269.963916374,5.66466996096,17.4072225525
 07/15  02:00:00,832.261316702,96.6916897739,440.232116738,0.0,46.0930336215,113.312780494,320.470663847,306.093123174,5.66466996096,8.71287071135
 07/15  03:00:00,827.881582207,96.6916897739,437.983043084,0.0,46.0930336215,113.312780494,381.922716141,358.850772659,5.66466996096,17.4072735205
 07/15  04:00:00,867.328757523,96.6916897739,464.581949464,0.0,55.6251445156,113.312780494,402.810071575,379.737978717,5.66466996096,17.4074228969
 07/15  05:00:00,893.211693935,96.6916897739,497.378885789,0.0,55.6251445156,113.312780494,408.224398831,385.348214783,14.1616749024,8.71450914491
 07/15  06:00:00,937.37745565,96.6916897739,475.608999319,0.0,65.1572554096,176.889270242,349.082513579,303.354511813,28.3233498048,17.404651962
 07/15  07:00:00,1026.09234411,98.1005341762,443.729270182,0.0,109.682768182,220.96816451,415.230780524,355.340733028,42.4850247072,17.4050227887
 07/15  08:00:00,1032.56459885,98.2303314291,440.275380276,0.0,109.682768182,220.96816451,355.836787662,281.697984826,56.6466996096,17.492103227
 07/15  09:00:00,1143.99200526,100.890517203,442.407890725,0.0,131.945524568,266.955817592,310.443525241,250.382114756,42.4850247072,17.5763857774
 07/15  10:00:00,1151.4207176,101.11870709,443.995965002,0.0,131.945524568,274.45309292,368.195303294,262.097211737,70.808374512,35.2897170447
 07/15  11:00:00,1155.24518127,101.451950906,446.031728944,0.0,131.945524568,274.45309292,369.260672276,271.982074837,70.808374512,26.4702229276
 07/15  12:00:00,1129.9840112,102.179267224,451.140085936,0.0,131.945524568,274.45309292,369.578636966,272.306070725,70.808374512,26.464191729
 07/15  13:00:00,1122.63671808,102.960724004,450.467892142,0.0,131.945524568,266.955817592,348.647933262,265.538183711,56.6466996096,26.4630499419
 07/15  14:00:00,1120.86386477,103.782708888,448.149468546,0.0,131.945524568,266.955817592,335.374388681,257.608977228,42.4850247072,35.2803867461
 07/15  15:00:00,1046.05383854,96.6916897739,456.459444973,0.0,109.682768182,212.545889182,283.624551928,200.509723787,56.6466996096,26.4681285315
 07/15  16:00:00,1058.64035059,96.6916897739,461.390639125,0.0,109.682768182,220.04316451,305.015325779,193.583174078,84.9700494144,26.4621022867
 07/15  17:00:00,1018.2621451,96.6916897739,463.13486452,0.0,109.682768182,220.04316451,302.433720675,191.130368098,84.9700494144,26.3333031618
 07/15  18:00:00,981.20276941,96.6916897739,464.758885055,0.0,100.150657288,199.110933808,320.386718051,226.703806648,84.9700494144,8.71286198803
 07/15  19:00:00,972.078442786,96.6916897739,462.325014532,0.0,100.150657288,191.61365848,309.209528982,235.15556314,56.6466996096,17.4072662323
 07/15  20:00:00,865.392003667,96.6916897739,463.345507827,0.0,55.6251445156,124.558693486,378.785130338,304.730997051,56.6466996096,17.4074336778
 07/15  21:00:00,871.072856696,96.6916897739,458.086893011,0.0,55.6251445156,124.558693486,368.303030517,317.103497001,42.4850247072,8.71450880917
 07/15  22:00:00,843.209575493,96.6916897739,440.891791819,0.0,46.0930336215,124.558693486,352.960720987,307.232635937,28.3233498048,17.4047352448
 07/15  23:00:00,842.211092501,96.6916897739,438.599916198,0.0,46.0930336215,124.558693486,340.50417992,308.937505339,14.1616749024,17.4049996792
 07/15  24:00:00,826.643451099,96.6916897739,436.88535746,0.0,46.0930336215,113.312780494,347.402428056,333.024517588,5.66466996096,8.71324050724
 07/16  01:00:00,821.229899323,96.6916897739,442.150679071,0.0,34.9616554283,113.312780494,391.248445347,368.178794941,5.66466996096,17.4049804451
 07/16  02:00:00,856.908288699,96.6916897739,475.362859867,0.0,34.9616554283,113.312780494,409.629075147,395.252622876,5.66466996096,8.71178230989
 07/16  03:00:00,884.12138061,96.6916897739,502.314337038,0.0,34.9616554283,113.312780494,426.238944258,403.16931522,5.66466996096,17.4049590766
 07/16  04:00:00,879.703577185,96.6916897739,486.468350491,0.0,44.4937663224,113.312780494,414.27117251,391.201446397,5.66466996096,17.4050561522
 07/16  05:00:00,861.532493796,96.6916897739,476.150924302,0.0,44.4937663224,113.312780494,411.389308246,388.514381243,14.1616749024,8.7132521012
 07/16  06:00:00,920.203420587,96.6916897739,470.100460281,0.0,54.0258772165,176.889270242,368.284678689,322.556109728,28.3233498048,17.405219157
 07/16  07:00:00,908.241385149,96.6916897739,452.53549622,0.0,54.0258772165,184.38654557,347.902478083,296.705492076,42.4850247072,8.71196130005
 07/16  08:00:00,972.457900902,96.6916897739,439.525082708,0.0,65.1572554096,220.04316451,326.691362255,252.561261406,56.6466996096,17.48340124
 07/16  09:00:00,970.160398555,96.6916897739,444.867448101,0.0,65.1572554096,212.545889182,307.681353048,238.866584827,42.4850247072,26.3297435141
 07/16  10:00:00,983.353562051,96.6916897739,450.037613196,0.0,65.1572554096,220.04316451,319.047182124,221.797018775,70.808374512,26.4417888374
 07/16  11:00:00,987.400196804,96.6916897739,452.267794457,0.0,65.1572554096,220.04316451,283.801812257,186.554520597,70.808374512,26.4389171472
 07/16  12:00:00,992.310659956,96.6916897739,453.855072136,0.0,65.1572554096,220.04316451,254.683324285,148.628541202,70.808374512,35.2464085707
 07/16  13:00:00,995.661948816,96.6916897739,460.891028897,0.0,65.1572554096,212.545889182,200.83249657,117.745746384,56.6466996096,26.4400505763
 07/16  14:00:00,996.047266684,96.6916897739,461.228508794,0.0,65.1572554096,212.545889182,161.98354253,93.0554286522,42.4850247072,26.4430891705
 07/16  15:00:00,996.381792636,96.6916897739,461.585641701,0.0,65.1572554096,212.545889182,165.40686438,82.3195892809,56.6466996096,26.4405754895
 07/16  16:00:00,970.461372654,96.6916897739,461.015547515,0.0,65.1572554096,220.04316451,204.517441348,93.1054286716,84.9700494144,26.4419632618
 07/16  17:00:00,924.248965956,96.6916897739,461.586841463,0.0,54.0258772165,184.38654557,213.133116383,101.837691244,84.9700494144,26.3253757243
 07/16  18:00:00,893.014916311,96.6916897739,460.828957619,0.0,44.4937663224,163.454314868,243.889793966,150.208271685,84.9700494144,8.71147286671
 07/16  19:00:00,875.105576512,96.6916897739,453.612716556,0.0,44.4937663224,155.95703954,279.688920658,205.637703378,56.6466996096,17.4045176703
 07/16  20:00:00,842.001623701,96.6916897739,452.747683704,0.0,44.4937663224,124.558693486,399.347105962,325.295797686,56.6466996096,17.4046086667
 07/16  21:00:00,885.837412679,96.6916897739,483.136397449,0.0,44.4937663224,124.558693486,416.025506702,364.827465936,42.4850247072,8.71301605923
 07/16  22:00:00,858.819620075,96.6916897739,465.908446825,0.0,34.9616554283,124.558693486,430.21696959,384.488848107,28.3233498048,17.4047716779
 07/16  23:00:00,877.162175123,96.6916897739,482.163161898,0.0,34.9616554283,124.558693486,422.122075284,399.248650493,14.1616749024,8.71174988848
 07/16  24:00:00,881.282945977,96.6916897739,499.15483578,0.0,34.9616554283,113.312780494,431.119565711,408.049823708,5.66466996096,17.405072042
 07/17  01:00:00,894.752872199,96.6916897739,501.769399642,0.0,46.0930336215,113.312780494,435.110963238,412.041572825,5.66466996096,17.4047204525
 07/17  02:00:00,894.19201262,96.6916897739,501.221297866,0.0,46.0930336215,113.312780494,429.717365947,415.339685257,5.66466996096,8.71301072889
 07/17  03:00:00,894.076339118,96.6916897739,501.119432954,0.0,46.0930336215,113.312780494,441.613588959,418.544239413,5.66466996096,17.4046795854
 07/17  04:00:00,993.274454564,96.6916897739,510.685344855,0.0,100.150657288,148.969399434,415.797701214,401.421348768,5.66466996096,8.71168248491
 07/17  05:00:00,997.884138563,96.6916897739,522.758818468,0.0,100.150657288,149.894399434,664.720928048,633.153428135,14.1616749024,17.4058250099
 07/17  06:00:00,1211.35874764,98.0663452888,513.163410439,0.0,176.471037341,302.612436532,468.658038492,422.929884058,28.3233498048,17.4048046295
 07/17  07:00:00,1311.07491414,100.209499197,485.405261586,0.0,243.2593065,310.10971186,423.841220201,363.791027636,42.4850247072,17.5651678577
 07/17  08:00:00,1346.47336682,101.208246006,477.995480943,0.0,243.2593065,310.10971186,429.738151458,337.806395732,56.6466996096,35.285056117
 07/17  09:00:00,1381.96837265,101.979775651,479.630185172,0.0,243.2593065,302.612436532,395.703466647,326.639527327,42.4850247072,26.5789146129
 07/17  10:00:00,1379.8279117,102.970728713,469.185219884,0.0,243.2593065,310.10971186,428.213853564,312.862151169,70.808374512,44.5433278831
 07/17  11:00:00,1401.8325684,104.186356665,491.256960831,0.0,243.2593065,310.10971186,420.912140776,314.415960206,70.808374512,35.6878060588
 07/17  12:00:00,1373.14793695,105.463871449,504.463210709,0.0,243.2593065,310.10971186,421.456644217,315.138350117,70.808374512,35.5099195882
 07/17  13:00:00,1393.9571156,106.776044466,489.624980709,0.0,243.2593065,302.612436532,405.293657493,304.025377237,56.6466996096,44.6215806459
 07/17  14:00:00,1402.54565684,108.15436978,497.913708736,0.0,243.2593065,302.612436532,377.492896708,299.38892788,42.4850247072,35.6189441204
 07/17  15:00:00,1406.27524765,110.461263097,500.007896895,0.0,243.2593065,302.612436532,381.150113901,288.944291276,56.6466996096,35.5591230154
 07/17  16:00:00,1414.00030747,113.114630229,498.749988234,0.0,243.2593065,310.10971186,396.925489819,276.586279564,84.9700494144,35.3691608415
 07/17  17:00:00,1419.48897567,115.105848419,502.903126797,0.0,243.2593065,310.10971186,374.285084863,271.800127392,84.9700494144,17.5149080572
 07/17  18:00:00,1168.20613968,96.6916897739,537.00167341,0.0,166.938926447,199.110933808,367.09895235,264.672483484,84.9700494144,17.4564194522
 07/17  19:00:00,1175.08234282,96.6916897739,551.161901162,0.0,166.938926447,191.61365848,355.428622011,281.326570189,56.6466996096,17.4553522124
 07/17  20:00:00,1053.71513335,96.6916897739,560.027594114,0.0,100.150657288,124.558693486,418.343859371,344.242730102,56.6466996096,17.4544296599
 07/17  21:00:00,1046.34754774,96.6916897739,581.576981614,0.0,100.150657288,124.558693486,419.230179105,368.030301864,42.4850247072,8.71485253473
 07/17  22:00:00,980.20652192,96.6916897739,584.666475269,0.0,46.0930336215,124.558693486,440.146075878,394.416873665,28.3233498048,17.4058524085
 07/17  23:00:00,977.329118724,96.6916897739,581.070302593,0.0,46.0930336215,124.558693486,434.980739995,403.413169071,14.1616749024,17.4058960212
 07/17  24:00:00,953.891569347,96.6916897739,572.812811654,0.0,46.0930336215,113.312780494,425.666716255,411.288356502,5.66466996096,8.71368979183
 07/18  01:00:00,949.672013751,96.6916897739,569.463213655,0.0,46.0930336215,113.312780494,440.328997438,417.258610427,5.66466996096,17.4057170503
 07/18  02:00:00,914.618484043,96.6916897739,535.115100842,0.0,46.0930336215,113.312780494,436.984057576,422.607314447,5.66466996096,8.71207316855
 07/18  03:00:00,867.080832738,96.6916897739,488.51477258,0.0,46.0930336215,113.312780494,449.860174799,426.789966161,5.66466996096,17.4055386766
 07/18  04:00:00,1017.17247142,96.6916897739,545.156565643,0.0,100.150657288,148.969399434,431.933361939,408.863167519,5.66466996096,17.4055244598
 07/18  05:00:00,1027.24995502,97.0172999012,561.539606394,0.0,100.150657288,149.894399434,585.947615477,563.072455872,14.1616749024,8.71348470263
 07/18  06:00:00,1252.38110917,100.975310897,562.456010461,0.0,176.471037341,302.612436532,458.10872296,412.378313709,28.3233498048,17.4070594465
 07/18  07:00:00,1380.52447805,103.445777535,564.916812599,0.0,243.2593065,310.10971186,446.857640623,378.035684017,42.4850247072,26.3369318987
 07/18  08:00:00,1427.56598327,104.425956073,569.065570124,0.0,243.2593065,310.10971186,449.025322733,365.907907786,56.6466996096,26.4707153367
 07/18  09:00:00,1463.01408328,105.34191267,570.064331151,0.0,243.2593065,302.612436532,426.47883274,355.1140204,42.4850247072,28.8797876324
 07/18  10:00:00,1471.71612312,106.289635143,570.218364853,0.0,243.2593065,310.10971186,459.90059184,346.902580994,70.808374512,42.1896363337
 07/18  11:00:00,1473.89838335,107.316399951,570.252195379,0.0,243.2593065,310.10971186,448.439669428,341.937237322,70.808374512,35.6940575936
 07/18  12:00:00,1436.21468513,108.238069411,572.516630149,0.0,243.2593065,310.10971186,446.08282584,339.759153109,70.808374512,35.5152982188
 07/18  13:00:00,1476.11207528,109.131865522,576.96114466,0.0,243.2593065,302.612436532,437.727577095,336.465088298,56.6466996096,44.6157891878
 07/18  14:00:00,1479.85318769,110.107383296,579.228257677,0.0,243.2593065,302.612436532,408.547290745,330.438287246,42.4850247072,35.6239787919
 07/18  15:00:00,1471.8665583,110.864948984,569.029190574,0.0,243.2593065,302.612436532,420.873189798,328.662670871,56.6466996096,35.5638193171
 07/18  16:00:00,1488.11948684,111.607742374,578.289951849,0.0,243.2593065,310.10971186,448.571115264,328.228699236,84.9700494144,35.3723666134
 07/18  17:00:00,1486.27404102,112.365675977,575.660341572,0.0,243.2593065,310.10971186,428.739421914,326.256152624,84.9700494144,17.5132198751
 07/18  18:00:00,1212.48485329,96.6916897739,582.844810085,0.0,166.938926447,199.110933808,431.349773322,328.925583577,84.9700494144,17.45414033
 07/18  19:00:00,1207.5993446,96.6916897739,585.213415195,0.0,166.938926447,191.61365848,414.474652383,340.377066109,56.6466996096,17.4508866641
 07/18  20:00:00,1073.48115835,96.6916897739,580.652496546,0.0,100.150657288,124.558693486,459.380363976,385.282200678,56.6466996096,17.4514636878
 07/18  21:00:00,1045.40839198,96.6916897739,580.193349489,0.0,100.150657288,124.558693486,454.203534264,394.307869182,42.4850247072,17.4106403752
 07/18  22:00:00,978.903088615,96.6916897739,580.803865962,0.0,46.0930336215,124.558693486,450.436794993,413.40008506,28.3233498048,8.71336012817
 07/18  23:00:00,980.006137824,96.6916897739,581.014651482,0.0,46.0930336215,124.558693486,451.761518405,420.194538518,14.1616749024,17.4053049844
 07/18  24:00:00,967.522974285,96.6916897739,580.950930625,0.0,46.0930336215,113.312780494,437.975124806,423.598501821,5.66466996096,8.71195302418
 07/19  01:00:00,961.720372879,96.6916897739,574.765429579,0.0,46.0930336215,113.312780494,449.106861426,426.037109459,5.66466996096,17.4050820063
 07/19  02:00:00,962.75287613,96.6916897739,575.842995118,0.0,46.0930336215,113.312780494,452.382826394,429.313292916,5.66466996096,17.4048635171
 07/19  03:00:00,966.994748759,96.6916897739,580.408936573,0.0,46.0930336215,113.312780494,447.258999346,432.881226255,5.66466996096,8.71310312989
 07/19  04:00:00,1057.92712994,96.6916897739,581.046920352,0.0,100.150657288,148.969399434,438.538289544,415.468872729,5.66466996096,17.4047468537
 07/19  05:00:00,1054.93886643,97.4770262397,585.242652777,0.0,100.150657288,149.894399434,619.806668553,596.933332252,14.1616749024,8.71166139859
 07/19  06:00:00,1274.42249269,101.838832656,578.367051372,0.0,176.471037341,302.612436532,476.742548044,431.014402315,28.3233498048,17.4047959246
 07/19  07:00:00,1378.71080664,104.973812669,554.311902792,0.0,243.2593065,310.10971186,453.350293519,384.528720215,42.4850247072,26.3365485965
 07/19  08:00:00,1410.18710121,106.156547843,542.662328764,0.0,243.2593065,310.10971186,436.469226201,353.355389065,56.6466996096,26.4671375258
 07/19  09:00:00,1447.70169755,107.023620082,546.403236867,0.0,243.2593065,302.612436532,415.28688348,337.389758001,42.4850247072,35.4121007716
 07/19  10:00:00,1460.47741937,107.762704766,551.78766309,0.0,243.2593065,310.10971186,434.048111336,327.625771698,70.808374512,35.6139651259
 07/19  11:00:00,1461.84870585,108.906123639,551.87191323,0.0,243.2593065,310.10971186,435.506414511,323.091459726,70.808374512,41.6065802738
 07/19  12:00:00,1402.06913831,110.506615551,532.078318863,0.0,243.2593065,310.10971186,417.929432067,317.489011492,70.808374512,29.6320460633
 07/19  13:00:00,1424.19308077,112.087446602,518.405608589,0.0,243.2593065,302.612436532,412.152267509,310.898513255,56.6466996096,44.6070546446
 07/19  14:00:00,1413.87822197,113.639558025,505.455200613,0.0,243.2593065,302.612436532,381.85378125,303.743409748,42.4850247072,35.6253467947
 07/19  15:00:00,1405.25535696,116.434964295,492.971665434,0.0,243.2593065,302.612436532,380.064718497,287.853259315,56.6466996096,35.5647595724
 07/19  16:00:00,1407.51115642,119.329272743,485.141991458,0.0,243.2593065,310.10971186,392.72785227,272.385017132,84.9700494144,35.3727857235
 07/19  17:00:00,1411.70284526,121.421941611,487.835333293,0.0,243.2593065,310.10971186,369.10984743,266.630060283,84.9700494144,17.5097377324
 07/19  18:00:00,1143.97727916,96.6916897739,510.587769391,0.0,166.938926447,199.110933808,369.674086149,267.251185065,84.9700494144,17.4528516696
 07/19  19:00:00,1127.79732579,96.6916897739,498.067242767,0.0,166.938926447,191.61365848,353.49800209,279.399761781,56.6466996096,17.4515406991
 07/19  20:00:00,1019.91572304,96.6916897739,517.278168616,0.0,100.150657288,124.558693486,415.015019301,340.915913098,56.6466996096,17.452406593
 07/19  21:00:00,995.573686774,96.6916897739,525.357744795,0.0,100.150657288,124.558693486,421.045035772,361.148682507,42.4850247072,17.4113285575
 07/19  22:00:00,932.43524472,96.6916897739,530.251773741,0.0,46.0930336215,124.558693486,421.514260077,384.480625424,28.3233498048,8.71028484749
 07/19  23:00:00,935.696201498,96.6916897739,532.873494013,0.0,46.0930336215,124.558693486,424.135571648,392.570424071,14.1616749024,17.4034726748
 07/19  24:00:00,922.821989187,96.6916897739,532.407401005,0.0,46.0930336215,113.312780494,411.742351089,397.333560895,5.66466996096,8.74412023355
 07/20  01:00:00,922.797966454,96.6916897739,532.422192958,0.0,46.0930336215,113.312780494,424.425111801,401.386817894,5.66466996096,17.3736239462
 07/20  02:00:00,922.75529318,96.6916897739,532.401471751,0.0,46.0930336215,113.312780494,427.766007672,404.696021224,5.66466996096,17.4053164875
 07/20  03:00:00,922.741867696,96.6916897739,532.405252634,0.0,46.0930336215,113.312780494,422.442946098,408.064944751,5.66466996096,8.7133313859
 07/20  04:00:00,1012.96122195,96.6916897739,532.203766693,0.0,100.150657288,148.969399434,414.486128687,391.41633791,5.66466996096,17.4051208161
 07/20  05:00:00,1005.10795407,97.7797561944,529.809247224,0.0,100.150657288,149.894399434,536.930660082,514.057175334,14.1616749024,8.71180984476
 07/20  06:00:00,1202.5375285,102.843927068,499.020961688,0.0,176.471037341,302.612436532,430.942062879,385.213629969,28.3233498048,17.4050831056
 07/20  07:00:00,1312.42693533,106.407711397,480.848795917,0.0,243.2593065,310.10971186,418.197731627,349.373660947,42.4850247072,26.339045973
 07/20  08:00:00,1348.07813453,108.085648998,473.057271176,0.0,243.2593065,310.10971186,417.040326491,333.926918319,56.6466996096,26.4667085621
 07/20  09:00:00,1376.38080421,109.586344619,466.352331346,0.0,243.2593065,302.612436532,392.157139271,314.261202208,42.4850247072,35.4109123555
 07/20  10:00:00,1391.05166825,110.875493542,472.786277577,0.0,243.2593065,310.10971186,409.400764959,302.980007048,70.808374512,35.6123833982
 07/20  11:00:00,1408.07570315,112.030926455,489.047242929,0.0,243.2593065,310.10971186,416.945021559,301.521721126,70.808374512,44.6149259213
 07/20  12:00:00,1358.68150298,113.426239239,479.814346536,0.0,243.2593065,310.10971186,391.460614201,294.021269668,70.808374512,26.6309700201
 07/20  13:00:00,1396.12429356,114.634513012,483.75762592,0.0,243.2593065,302.612436532,390.956293978,289.705752751,56.6466996096,44.6038416172
 07/20  14:00:00,1394.26022328,115.97826406,480.814272624,0.0,243.2593065,302.612436532,363.57194082,285.464224024,42.4850247072,35.6226920887
 07/20  15:00:00,1402.32265887,117.652638037,487.908161478,0.0,243.2593065,302.612436532,369.215128706,277.006447613,56.6466996096,35.5619814835
 07/20  16:00:00,1416.23698528,119.601070647,494.565293442,0.0,243.2593065,310.10971186,389.888196767,269.547860808,84.9700494144,35.3702865452
 07/20  17:00:00,1410.61691986,120.753258883,487.716217938,0.0,243.2593065,310.10971186,369.367833828,266.888997937,84.9700494144,17.5087864767
 07/20  18:00:00,1157.90280632,96.6916897739,525.725924797,0.0,166.938926447,199.110933808,394.163438053,291.739930435,84.9700494144,17.4534582044
 07/20  19:00:00,1162.74658171,96.6916897739,537.597011624,0.0,166.938926447,191.61365848,384.27376707,310.176483933,56.6466996096,17.4505835278
 07/20  20:00:00,1045.29409415,96.6916897739,546.369373579,0.0,100.150657288,124.558693486,430.567376407,356.469271365,56.6466996096,17.4514054324
 07/20  21:00:00,1026.25849368,96.6916897739,559.567205188,0.0,100.150657288,124.558693486,431.20203804,371.306689683,42.4850247072,17.4103236491
 07/20  22:00:00,977.041931123,96.6916897739,578.964243385,0.0,46.0930336215,124.558693486,433.216171595,396.179648584,28.3233498048,8.71317320689
 07/20  23:00:00,979.989086627,96.6916897739,581.179943316,0.0,46.0930336215,124.558693486,434.846722891,403.280220287,14.1616749024,17.4048277022
 07/20  24:00:00,970.311596579,96.6916897739,585.128746974,0.0,46.0930336215,113.312780494,425.903940223,411.527600427,5.66466996096,8.7116698349
 07/21  01:00:00,961.908628562,96.6916897739,579.569257976,0.0,46.0930336215,113.312780494,442.806523893,419.737390617,5.66466996096,17.4044633148
 07/21  02:00:00,903.526491134,96.6916897739,524.000759449,0.0,46.0930336215,113.312780494,448.732296172,425.663472051,5.66466996096,17.4041541596
 07/21  03:00:00,837.05458306,96.6916897739,458.723612922,0.0,46.0930336215,113.312780494,445.110424981,430.733045,5.66466996096,8.71271001979
 07/21  04:00:00,937.433415971,96.6916897739,466.380094755,0.0,100.150657288,148.969399434,436.990981569,413.922423885,5.66466996096,17.4038877233
 07/21  05:00:00,1010.91775228,97.7869630792,544.51200765,0.0,100.150657288,149.894399434,579.082010618,556.209135029,14.1616749024,8.71120068688
 07/21  06:00:00,1267.06430796,103.1293627,570.577305961,0.0,176.471037341,302.612436532,452.786540989,407.059397517,28.3233498048,17.4037936675
 07/21  07:00:00,1382.79405992,106.409341547,557.703597843,0.0,243.2593065,310.10971186,426.971771036,358.150208317,42.4850247072,26.3365380119
 07/21  08:00:00,1403.93350511,107.641389967,534.625422417,0.0,243.2593065,310.10971186,421.168152473,338.051941834,56.6466996096,26.4695110292
 07/21  09:00:00,1411.84766066,108.793652612,506.159778628,0.0,243.2593065,302.612436532,400.892795443,323.000832643,42.4850247072,35.4069380936
 07/21  10:00:00,1408.40615976,110.226273371,493.193935179,0.0,243.2593065,310.10971186,411.209581419,304.793941882,70.808374512,35.607265025
 07/21  11:00:00,1413.81605311,111.508213603,497.451827352,0.0,243.2593065,310.10971186,405.329974615,298.832925726,70.808374512,35.6886743766
 07/21  12:00:00,1368.9679482,112.906101503,493.208876221,0.0,243.2593065,310.10971186,398.536879392,292.218678072,70.808374512,35.509826808
 07/21  13:00:00,1400.54515552,114.166690946,489.964429519,0.0,243.2593065,302.612436532,388.101809315,286.853565579,56.6466996096,44.6015441263
 07/21  14:00:00,1400.61683854,115.343219811,488.806429689,0.0,243.2593065,302.612436532,362.127293641,284.025846443,42.4850247072,35.616422491
 07/21  15:00:00,1400.13595098,116.843665098,486.798868635,0.0,243.2593065,302.612436532,371.228444745,279.025866381,56.6466996096,35.5558787543
 07/21  16:00:00,1402.18851056,117.799928865,480.764778368,0.0,243.2593065,310.10971186,398.405284419,278.070041632,84.9700494144,35.3651933719
 07/21  17:00:00,1387.59112539,118.163227196,463.784640415,0.0,243.2593065,310.10971186,387.722596442,285.242071022,84.9700494144,17.5104760054
 07/21  18:00:00,1137.92455156,96.6916897739,502.449761883,0.0,166.938926447,199.110933808,396.900935308,294.478837872,84.9700494144,17.452048021
 07/21  19:00:00,1104.84663331,96.6916897739,474.372723879,0.0,166.938926447,191.61365848,374.762754453,300.664483709,56.6466996096,17.4515711346
 07/21  20:00:00,976.956942695,96.6916897739,472.489658551,0.0,100.150657288,124.558693486,418.647881488,344.547426614,56.6466996096,17.4537552643
 07/21  21:00:00,961.975773453,96.6916897739,489.230090561,0.0,100.150657288,124.558693486,420.046093433,360.153160649,42.4850247072,17.4079080762
 07/21  22:00:00,890.169240826,96.6916897739,484.142019487,0.0,46.0930336215,124.558693486,415.761225724,378.726000443,28.3233498048,8.71187547695
 07/21  23:00:00,883.068566251,96.6916897739,476.552300557,0.0,46.0930336215,124.558693486,415.492834118,383.929482682,14.1616749024,17.4016765333
 07/21  24:00:00,879.175220104,96.6916897739,484.826022277,0.0,46.0930336215,113.312780494,405.56719221,391.189297827,5.66466996096,8.713224422
 07/22  01:00:00,894.414484561,96.6916897739,501.256507784,0.0,46.0930336215,113.312780494,420.446495999,397.377201243,5.66466996096,17.4046247955
 07/22  02:00:00,911.37876091,96.6916897739,519.795696439,0.0,46.0930336215,113.312780494,419.517605275,405.141481888,5.66466996096,8.71145342594
 07/22  03:00:00,933.356687069,96.6916897739,543.682262961,0.0,46.0930336215,113.312780494,436.162918457,413.094078127,5.66466996096,17.4041703688
 07/22  04:00:00,962.925970524,96.6916897739,564.697200059,0.0,55.6251445156,113.312780494,431.495915438,408.427286837,5.66466996096,17.4039586402
 07/22  05:00:00,960.122803508,96.6916897739,570.220805662,0.0,55.6251445156,113.312780494,433.037158621,410.162873069,14.1616749024,8.7126106502
 07/22  06:00:00,1024.03761825,96.6916897739,568.781765737,0.0,65.1572554096,176.889270242,388.390777452,342.663778177,28.3233498048,17.4036494701
 07/22  07:00:00,1131.80332869,97.1398056381,553.844471356,0.0,109.682768182,220.96816451,522.384316404,471.188228879,42.4850247072,8.71106281789
 07/22  08:00:00,1140.30743978,97.2820626243,552.298236031,0.0,109.682768182,220.96816451,497.520085099,414.649482765,56.6466996096,26.2239027243
 07/22  09:00:00,1233.23333676,99.8255125739,534.648916936,0.0,131.945524568,266.955817592,432.462211427,372.408359388,42.4850247072,17.568827332
 07/22  10:00:00,1226.1338043,100.072041388,518.893122776,0.0,131.945524568,274.45309292,458.680530701,352.600512311,70.808374512,35.2716438774
 07/22  11:00:00,1213.52761476,100.198779158,504.125783073,0.0,131.945524568,274.45309292,437.445128049,340.175907048,70.808374512,26.4608464891
 07/22  12:00:00,1181.85946039,100.351922561,505.071528253,0.0,131.945524568,274.45309292,428.03381132,330.771176817,70.808374512,26.454259991
 07/22  13:00:00,1174.62933127,100.459131651,505.15443712,0.0,131.945524568,266.955817592,408.447152092,325.34747581,56.6466996096,26.4529766721
 07/22  14:00:00,1173.04070219,100.900852746,503.024873312,0.0,131.945524568,266.955817592,385.809245916,316.873806477,42.4850247072,26.450414732
 07/22  15:00:00,1100.47730504,96.6916897739,511.962905429,0.0,109.682768182,212.545889182,343.877667108,251.966528424,56.6466996096,35.2644390746
 07/22  16:00:00,1109.23146047,96.6916897739,513.60944612,0.0,109.682768182,220.04316451,359.478439776,248.054446094,84.9700494144,26.4539442671
 07/22  17:00:00,1068.68980124,96.6916897739,515.533828883,0.0,109.682768182,220.04316451,356.983095208,254.454027917,84.9700494144,17.5590178758
 07/22  18:00:00,1028.05129652,96.6916897739,513.579507907,0.0,100.150657288,199.110933808,380.809642411,278.436886688,84.9700494144,17.4027063082
 07/22  19:00:00,1017.88174589,96.6916897739,509.677052433,0.0,100.150657288,191.61365848,360.341633696,286.292415234,56.6466996096,17.4025188523
 07/22  20:00:00,899.333004633,96.6916897739,492.720842208,0.0,55.6251445156,124.558693486,411.818896661,346.460335555,56.6466996096,8.71186149589
 07/22  21:00:00,911.806564976,96.6916897739,496.976202652,0.0,55.6251445156,124.558693486,427.821642795,367.934395195,42.4850247072,17.4022228932
 07/22  22:00:00,938.083803688,96.6916897739,536.371914675,0.0,46.0930336215,124.558693486,432.761086571,395.727361654,28.3233498048,8.71037511169
 07/22  23:00:00,956.841700075,96.6916897739,555.642554672,0.0,46.0930336215,124.558693486,438.456348396,406.892370834,14.1616749024,17.4023026598
 07/22  24:00:00,969.538772891,96.6916897739,583.577669923,0.0,46.0930336215,113.312780494,431.522709476,417.146488009,5.66466996096,8.71155150665
 07/23  01:00:00,958.354120469,96.6916897739,583.89868689,0.0,34.9616554283,113.312780494,445.691262739,422.622401027,5.66466996096,17.4041917506
 07/23  02:00:00,957.913919741,96.6916897739,584.255522224,0.0,34.9616554283,113.312780494,449.843447353,426.774980709,5.66466996096,17.4037966822
 07/23  03:00:00,949.659693562,96.6916897739,578.662716431,0.0,34.9616554283,113.312780494,445.257727128,430.880553626,5.66466996096,8.71250354107
 07/23  04:00:00,954.143981713,96.6916897739,573.966375354,0.0,44.4937663224,113.312780494,445.37837835,422.310319311,5.66466996096,17.4033890777
 07/23  05:00:00,903.12406955,96.6916897739,528.555444458,0.0,44.4937663224,113.312780494,446.459761051,423.587185362,14.1616749024,8.71090078673
 07/23  06:00:00,1007.33864132,96.6916897739,567.212452702,0.0,54.0258772165,176.889270242,398.184570805,352.458197016,28.3233498048,17.4030239844
 07/23  07:00:00,981.440941011,96.6916897739,527.783019713,0.0,54.0258772165,184.38654557,384.294405546,324.406602576,42.4850247072,17.4027782627
 07/23  08:00:00,1033.18840417,96.6916897739,497.012921802,0.0,65.1572554096,220.04316451,370.201226574,296.078868431,56.6466996096,17.4756585331
 07/23  09:00:00,1041.55886068,96.6916897739,515.080423377,0.0,65.1572554096,212.545889182,344.350213731,284.313323366,42.4850247072,17.5518656573
 07/23  10:00:00,1043.37436873,96.6916897739,509.885554698,0.0,65.1572554096,220.04316451,375.189929606,277.951090893,70.808374512,26.4304642008
 07/23  11:00:00,1038.05736978,96.6916897739,503.144928231,0.0,65.1572554096,220.04316451,371.582790942,274.342077265,70.808374512,26.4323391649
 07/23  12:00:00,1034.69470811,96.6916897739,500.772179936,0.0,65.1572554096,220.04316451,376.554104575,270.509395746,70.808374512,35.2363343175
 07/23  13:00:00,1027.72299122,96.6916897739,501.321546246,0.0,65.1572554096,212.545889182,350.608977017,267.530641118,56.6466996096,26.4316362894
 07/23  14:00:00,1026.64729242,96.6916897739,500.223480522,0.0,65.1572554096,212.545889182,331.982207718,263.063409391,42.4850247072,26.4337736201
 07/23  15:00:00,1026.25528438,96.6916897739,499.864241741,0.0,65.1572554096,212.545889182,335.376079968,252.29893056,56.6466996096,26.430449798
 07/23  16:00:00,1001.05053327,96.6916897739,499.999467921,0.0,65.1572554096,220.04316451,354.152168834,242.746604724,84.9700494144,26.4355146957
 07/23  17:00:00,954.852218156,96.6916897739,500.544084862,0.0,54.0258772165,184.38654557,358.708084506,247.422539638,84.9700494144,26.3154954531
 07/23  18:00:00,934.225450716,96.6916897739,511.065001648,0.0,44.4937663224,163.454314868,383.025546233,289.343745608,84.9700494144,8.71175121076
 07/23  19:00:00,927.135234518,96.6916897739,510.538491508,0.0,44.4937663224,155.95703954,383.901845369,309.853175601,56.6466996096,17.4019701577
 07/23  20:00:00,903.9130182,96.6916897739,510.892072249,0.0,44.4937663224,124.558693486,420.453540533,355.096608699,56.6466996096,8.71023222478
 07/23  21:00:00,900.140649526,96.6916897739,498.398731369,0.0,44.4937663224,124.558693486,430.342862881,370.456838551,42.4850247072,17.4009996236
 07/23  22:00:00,881.191962954,96.6916897739,486.953187217,0.0,34.9616554283,124.558693486,430.064362863,393.02964702,28.3233498048,8.71136603805
 07/23  23:00:00,912.958207538,96.6916897739,520.119556327,0.0,34.9616554283,124.558693486,438.851908183,407.286233391,14.1616749024,17.4039998897
 07/23  24:00:00,919.538147352,96.6916897739,540.830652797,0.0,34.9616554283,113.312780494,439.735418394,416.666983609,5.66466996096,17.4037648233
 07/24  01:00:00,932.288306401,96.6916897739,542.717428757,0.0,46.0930336215,113.312780494,434.604105832,420.227071655,5.66466996096,8.7123642158
 07/24  02:00:00,931.44337627,96.6916897739,541.889048285,0.0,46.0930336215,113.312780494,446.316596449,423.248917344,5.66466996096,17.403009144
 07/24  03:00:00,939.902548724,96.6916897739,551.025317124,0.0,46.0930336215,113.312780494,442.595339869,428.219985725,5.66466996096,8.71068418331
 07/24  04:00:00,1043.48677003,96.6916897739,565.28396062,0.0,100.150657288,148.969399434,434.600858016,411.533516565,5.66466996096,17.4026714901
 07/24  05:00:00,1044.57301522,96.6916897739,569.317580536,0.0,100.150657288,149.894399434,713.97570893,682.411765482,14.1616749024,17.4022685452
 07/24  06:00:00,1231.02768774,97.9663338334,534.906267923,0.0,176.471037341,302.612436532,483.92928084,446.894226832,28.3233498048,8.71170420373
 07/24  07:00:00,1308.10901558,99.6523282753,483.116029218,0.0,243.2593065,310.10971186,446.673206715,377.853897823,42.4850247072,26.3342841849
 07/24  08:00:00,1322.66945331,100.561098898,456.710661446,0.0,243.2593065,310.10971186,421.449723024,338.33987699,56.6466996096,26.4631464243
 07/24  09:00:00,1368.41879746,101.469271294,468.041982758,0.0,243.2593065,302.612436532,395.76091235,317.871526129,42.4850247072,35.4043615141
 07/24  10:00:00,1374.84524626,102.218806175,466.46758193,0.0,243.2593065,310.10971186,407.61484191,301.202640318,70.808374512,35.6038270801
 07/24  11:00:00,1372.80619571,103.285999532,462.898275471,0.0,243.2593065,310.10971186,402.990156108,293.615753073,70.808374512,38.5660285224
 07/24  12:00:00,1326.53234982,104.834165564,457.289508634,0.0,243.2593065,310.10971186,381.318911523,277.873704377,70.808374512,32.6368326338
 07/24  13:00:00,1351.21934655,106.257182887,448.314622961,0.0,243.2593065,302.612436532,361.544280553,260.307590544,56.6466996096,44.5899903989
 07/24  14:00:00,1349.82450365,107.716327895,446.208257258,0.0,243.2593065,302.612436532,323.983501682,245.888264566,42.4850247072,35.6102124086
 07/24  15:00:00,1354.36260614,109.19405568,447.191408553,0.0,243.2593065,302.612436532,304.553021011,212.357052907,56.6466996096,35.5492684942
 07/24  16:00:00,1369.01917404,111.187041323,449.486156362,0.0,243.2593065,310.10971186,294.783661245,174.454363519,84.9700494144,35.3592483116
 07/24  17:00:00,1377.22258663,113.336906075,453.697093799,0.0,243.2593065,310.10971186,264.288363569,161.810418845,84.9700494144,17.50789531
 07/24  18:00:00,1082.02621822,96.6916897739,447.254465968,0.0,166.938926447,199.110933808,289.659354255,187.239402169,84.9700494144,17.4499026715
 07/24  19:00:00,1072.79891801,96.6916897739,446.29930336,0.0,166.938926447,191.61365848,303.525283734,229.425944389,56.6466996096,17.4526397353
 07/24  20:00:00,952.277179701,96.6916897739,451.201710767,0.0,100.150657288,124.558693486,384.247264895,310.149210095,56.6466996096,17.45135519
 07/24  21:00:00,938.415506042,96.6916897739,467.138345597,0.0,100.150657288,124.558693486,387.974272994,336.775770913,42.4850247072,8.713477374
 07/24  22:00:00,886.034928711,96.6916897739,481.652388594,0.0,46.0930336215,124.558693486,409.406726597,363.680457301,28.3233498048,17.4029194907
 07/24  23:00:00,890.432404971,96.6916897739,485.389439892,0.0,46.0930336215,124.558693486,403.133544092,371.569246033,14.1616749024,17.4026231568
 07/24  24:00:00,855.248665283,96.6916897739,462.338790057,0.0,46.0930336215,113.312780494,382.786387938,368.409821514,5.66466996096,8.71189646374
 07/25  01:00:00,829.845104132,96.6916897739,439.800434796,0.0,46.0930336215,113.312780494,376.029699327,352.963053401,5.66466996096,17.4019759652
 07/25  02:00:00,830.545939747,96.6916897739,439.405331997,0.0,46.0930336215,113.312780494,345.780047945,331.405242297,5.66466996096,8.71013568723
 07/25  03:00:00,833.317773572,96.6916897739,440.931057985,0.0,46.0930336215,113.312780494,343.681794183,320.615775367,5.66466996096,17.4013488549
 07/25  04:00:00,931.268020818,96.6916897739,444.323510752,0.0,100.150657288,148.969399434,317.664964714,294.599284763,5.66466996096,17.4010099896
 07/25  05:00:00,922.432135274,96.9882230229,440.011674384,0.0,100.150657288,149.894399434,473.975286662,451.102571727,14.1616749024,8.71104003201
 07/25  06:00:00,1149.05734622,101.122587458,444.149352704,0.0,176.471037341,302.612436532,350.292706259,304.566081456,28.3233498048,17.4032749982
 07/25  07:00:00,1286.84514117,105.651869468,452.358241346,0.0,243.2593065,310.10971186,299.445945814,239.399967818,42.4850247072,17.5609532888
 07/25  08:00:00,1336.26999267,109.783238983,455.080867464,0.0,243.2593065,310.10971186,279.185421766,187.266017305,56.6466996096,35.2727048512
 07/25  09:00:00,1366.2914494,109.586496392,452.54954971,0.0,243.2593065,302.612436532,253.216418396,184.164453018,42.4850247072,26.5669406712
 07/25  10:00:00,1363.15654147,108.364919138,446.35212907,0.0,243.2593065,310.10971186,316.628823261,209.600573686,70.808374512,36.2198750621
 07/25  11:00:00,1361.52192071,109.009316637,444.584327496,0.0,243.2593065,310.10971186,337.408039008,222.614335243,70.808374512,43.9853292535
 07/25  12:00:00,1324.11907401,110.726331005,446.223056929,0.0,243.2593065,310.10971186,312.409094208,206.113255199,70.808374512,35.4874644973
 07/25  13:00:00,1364.70911044,113.208610982,449.547461892,0.0,243.2593065,302.612436532,274.202314321,181.87701478,56.6466996096,35.6785999316
 07/25  14:00:00,1372.41341743,115.652878563,453.695595986,0.0,243.2593065,302.612436532,252.384112904,165.390481734,42.4850247072,44.5086064621
 07/25  15:00:00,1382.74164775,120.098078793,457.724869996,0.0,243.2593065,302.612436532,226.778724395,134.601752079,56.6466996096,35.5302727067
