Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  16:00:00,1398.11103247,129.145937689,457.372082972,0.0,243.2593065,310.10971186,202.546409002,91.0485792387,84.9700494144,26.5277803488
 07/25  17:00:00,1404.5709633,135.196782519,457.778072145,0.0,243.2593065,310.10971186,182.198456813,70.9762261039,84.9700494144,26.2521812949
 07/25  18:00:00,1102.72869628,96.6916897739,459.994252302,0.0,166.938926447,199.110933808,201.55507051,107.848566645,84.9700494144,8.73645445081
 07/25  19:00:00,1096.6977833,96.6916897739,461.522719835,0.0,166.938926447,191.61365848,205.9912697,131.892781457,56.6466996096,17.4517886334
 07/25  20:00:00,969.478922635,96.6916897739,460.447069094,0.0,100.150657288,124.558693486,263.296602811,189.199283625,56.6466996096,17.4506195769
 07/25  21:00:00,932.474873484,96.6916897739,457.482000121,0.0,100.150657288,124.558693486,300.351979973,240.458307807,42.4850247072,17.408647459
 07/25  22:00:00,839.001877991,96.6916897739,437.21511751,0.0,46.0930336215,124.558693486,357.133220281,320.099027128,28.3233498048,8.71084334881
 07/25  23:00:00,850.393364972,96.6916897739,447.094400084,0.0,46.0930336215,124.558693486,402.397549643,370.83300914,14.1616749024,17.4028656001
 07/25  24:00:00,860.06025313,96.6916897739,466.710583369,0.0,46.0930336215,113.312780494,411.548332241,388.481118043,5.66466996096,17.4025442369
 07/26  01:00:00,866.678133604,96.6916897739,473.050216708,0.0,46.0930336215,113.312780494,407.223620721,392.847237822,5.66466996096,8.71171293817
 07/26  02:00:00,855.540281285,96.6916897739,462.744457898,0.0,46.0930336215,113.312780494,409.37965548,386.313301475,5.66466996096,17.4016840448
 07/26  03:00:00,834.165024355,96.6916897739,443.458452935,0.0,46.0930336215,113.312780494,385.960824952,371.586141608,5.66466996096,8.71001338339
 07/26  04:00:00,917.603757617,96.6916897739,437.575216429,0.0,100.150657288,148.969399434,369.706286464,346.640514631,5.66466996096,17.401101872
 07/26  05:00:00,916.103702874,97.7708230709,437.853546242,0.0,100.150657288,149.894399434,506.899295412,475.336872814,14.1616749024,17.4007476955
 07/26  06:00:00,1140.700782,102.739560244,437.939077932,0.0,176.471037341,302.612436532,358.267932117,321.233698157,28.3233498048,8.71088415577
 07/26  07:00:00,1279.53522963,106.92189347,446.14905425,0.0,243.2593065,310.10971186,333.642903959,264.82437273,42.4850247072,26.3335065215
 07/26  08:00:00,1346.70787421,121.830601927,453.544018606,0.0,243.2593065,310.10971186,227.154349323,144.048112777,56.6466996096,26.4595369367
 07/26  09:00:00,1398.56984916,140.688121987,453.245754791,0.0,243.2593065,302.612436532,120.702110897,42.8186796123,42.4850247072,35.3984065779
 07/26  10:00:00,1413.14981201,147.70290081,453.27897143,0.0,243.2593065,310.10971186,125.834151042,19.425205104,70.808374512,35.6005714256
 07/26  11:00:00,1417.71334668,151.622449228,452.856711573,0.0,243.2593065,310.10971186,119.293512674,12.8091204699,70.808374512,35.6760176924
 07/26  12:00:00,1367.95254579,145.773524128,450.808339369,0.0,243.2593065,310.10971186,140.451853924,34.1456568858,70.808374512,35.4978225259
 07/26  13:00:00,1396.08407294,142.396469062,448.976315734,0.0,243.2593065,302.612436532,164.441971565,63.2058399238,56.6466996096,44.5894320321
 07/26  14:00:00,1401.30933588,147.257633133,449.301612515,0.0,243.2593065,302.612436532,124.638303906,46.5522420646,42.4850247072,35.6010371347
 07/26  15:00:00,1407.28019774,153.086996961,449.438916945,0.0,243.2593065,302.612436532,125.828469615,33.6415581919,56.6466996096,35.5402118131
 07/26  16:00:00,1414.34801444,152.303865649,450.616843422,0.0,243.2593065,310.10971186,162.396328809,42.0747442837,84.9700494144,35.3515351106
 07/26  17:00:00,1411.89355292,150.235382919,450.215663764,0.0,243.2593065,310.10971186,158.543657883,56.0652788282,84.9700494144,17.5083296404
 07/26  18:00:00,1096.32422489,96.6916897739,453.902482267,0.0,166.938926447,199.110933808,243.782023042,141.361515041,84.9700494144,17.4504585865
 07/26  19:00:00,1087.9952496,96.6916897739,454.6095208,0.0,166.938926447,191.61365848,260.518783439,186.423041552,56.6466996096,17.4490422771
 07/26  20:00:00,968.402379925,96.6916897739,459.218617613,0.0,100.150657288,124.558693486,291.032583976,216.938150312,56.6466996096,17.4477340542
 07/26  21:00:00,937.103646702,96.6916897739,459.363690326,0.0,100.150657288,124.558693486,262.137625755,210.938097557,42.4850247072,8.71450349049
 07/26  22:00:00,868.172453491,96.6916897739,458.1058131,0.0,46.0930336215,124.558693486,290.488419226,244.763063241,28.3233498048,17.4020061805
 07/26  23:00:00,861.270412043,96.6916897739,452.561701323,0.0,46.0930336215,124.558693486,306.26138549,283.389535856,14.1616749024,8.71017473118
 07/26  24:00:00,828.089720133,96.6916897739,437.155070317,0.0,46.0930336215,113.312780494,347.976690474,324.910439399,5.66466996096,17.4015811148
 07/27  01:00:00,830.818405125,96.6916897739,440.601636704,0.0,46.0930336215,113.312780494,394.141701263,371.076185685,5.66466996096,17.4008456163
 07/27  02:00:00,867.121215792,96.6916897739,474.41514834,0.0,46.0930336215,113.312780494,414.308308392,399.932749226,5.66466996096,8.71088920413
 07/27  03:00:00,901.287328415,96.6916897739,508.800514196,0.0,46.0930336215,113.312780494,431.857482395,408.792871434,5.66466996096,17.3999410001
 07/27  04:00:00,1000.27087403,96.6916897739,518.221293586,0.0,100.150657288,148.969399434,407.550081141,393.173416418,5.66466996096,8.71199476202
 07/27  05:00:00,1001.28515185,98.9714827317,520.192893707,0.0,100.150657288,149.894399434,547.066378921,515.500620743,14.1616749024,17.4040832759
 07/27  06:00:00,1198.92253317,104.276139563,493.593538954,0.0,176.471037341,302.612436532,415.267861771,378.234250204,28.3233498048,8.71026176182
 07/27  07:00:00,1286.73770432,107.856140965,453.774872587,0.0,243.2593065,310.10971186,388.602775411,319.785246993,42.4850247072,26.3325037118
 07/27  08:00:00,1314.59558337,109.793851822,438.919474962,0.0,243.2593065,310.10971186,341.83945885,258.733401641,56.6466996096,26.4593575988
 07/27  09:00:00,1377.48172824,122.527809901,450.963107748,0.0,243.2593065,302.612436532,237.141239624,159.251005699,42.4850247072,35.4052092178
 07/27  10:00:00,1398.72381504,136.469978265,450.10498487,0.0,243.2593065,310.10971186,195.191316542,88.7748875662,70.808374512,35.6080544634
 07/27  11:00:00,1393.79643702,126.803445411,453.708822232,0.0,243.2593065,310.10971186,228.048683012,112.647977376,70.808374512,44.5923311237
 07/27  12:00:00,1349.72025142,122.329695932,455.896738441,0.0,243.2593065,310.10971186,248.647152614,142.364242855,70.808374512,35.4745352471
 07/27  13:00:00,1380.73559002,121.505706315,454.916686999,0.0,243.2593065,302.612436532,249.532821474,157.223332285,56.6466996096,35.6627895799
 07/27  14:00:00,1379.58679245,122.337764262,453.496212179,0.0,243.2593065,302.612436532,236.510695077,158.41700396,42.4850247072,35.6086664094
 07/27  15:00:00,1387.17080853,126.472426307,455.839323477,0.0,243.2593065,302.612436532,228.498785881,136.305074961,56.6466996096,35.5470113107
 07/27  16:00:00,1397.30813691,130.477513342,455.295195019,0.0,243.2593065,310.10971186,238.077459006,117.750750124,84.9700494144,35.3566594671
 07/27  17:00:00,1402.8307087,135.406751171,455.879104594,0.0,243.2593065,310.10971186,204.102371266,101.624520715,84.9700494144,17.5078011365
 07/27  18:00:00,1089.88201317,96.6916897739,450.757772938,0.0,166.938926447,199.110933808,264.885375862,162.465777345,84.9700494144,17.4495491031
 07/27  19:00:00,1074.81294693,96.6916897739,446.61757132,0.0,166.938926447,191.61365848,281.202622042,207.106931054,56.6466996096,17.4489913777
 07/27  20:00:00,947.856647003,96.6916897739,445.375677089,0.0,100.150657288,124.558693486,340.421968219,266.324395867,56.6466996096,17.4508727429
 07/27  21:00:00,924.612868938,96.6916897739,450.326845893,0.0,100.150657288,124.558693486,306.835080246,255.636790903,42.4850247072,8.71326463587
 07/27  22:00:00,853.502465972,96.6916897739,447.611074881,0.0,46.0930336215,124.558693486,325.614801512,279.888986226,28.3233498048,17.4024654806
 07/27  23:00:00,852.4312282,96.6916897739,446.034711258,0.0,46.0930336215,124.558693486,321.332659783,289.768942027,14.1616749024,17.4020428534
 07/27  24:00:00,828.412920794,96.6916897739,437.436399116,0.0,46.0930336215,113.312780494,335.925801171,321.549565318,5.66466996096,8.71156589112
 07/28  01:00:00,826.403509996,96.6916897739,436.4912318,0.0,46.0930336215,113.312780494,364.39403806,341.328138219,5.66466996096,17.4012298796
 07/28  02:00:00,827.862515426,96.6916897739,437.559976289,0.0,46.0930336215,113.312780494,353.394847406,339.020454269,5.66466996096,8.70972317629
 07/28  03:00:00,828.275743378,96.6916897739,437.733670572,0.0,46.0930336215,113.312780494,362.340795838,339.275681685,5.66466996096,17.400444192
 07/28  04:00:00,922.230427255,96.6916897739,437.953726247,0.0,100.150657288,148.969399434,339.121615957,318.617361718,5.66466996096,14.8395842777
 07/28  05:00:00,918.896092833,98.5895633328,437.052414392,0.0,100.150657288,149.894399434,479.996294164,454.564363739,14.1616749024,11.2702555225
 07/28  06:00:00,1139.7028758,103.86595245,435.782079962,0.0,176.471037341,302.612436532,378.703635476,332.978229688,28.3233498048,17.402055984
 07/28  07:00:00,1270.55362239,107.965623732,438.349355097,0.0,243.2593065,310.10971186,338.822306731,278.778385093,42.4850247072,17.5588969308
 07/28  08:00:00,1324.27278705,110.949912513,445.494093718,0.0,243.2593065,310.10971186,334.133637548,244.33029356,56.6466996096,33.1566443788
 07/28  09:00:00,1370.41425482,115.969235614,450.438084764,0.0,243.2593065,302.612436532,275.32922424,204.16336475,42.4850247072,28.6808347828
 07/28  10:00:00,1387.75845598,125.34244344,450.29936757,0.0,243.2593065,310.10971186,259.765240282,153.347427183,70.808374512,35.6094385873
 07/28  11:00:00,1397.38927051,133.673974114,450.48520974,0.0,243.2593065,310.10971186,221.649590064,106.261477759,70.808374512,44.5797377926
 07/28  12:00:00,1349.64388781,122.997435818,455.17138347,0.0,243.2593065,310.10971186,246.844148924,140.556743783,70.808374512,35.4790306289
 07/28  13:00:00,1382.25577864,121.139819224,456.268104729,0.0,243.2593065,302.612436532,248.161087581,155.846287704,56.6466996096,35.6681002678
 07/28  14:00:00,1384.12948395,122.598383198,456.686098642,0.0,243.2593065,302.612436532,238.800645527,151.802827931,42.4850247072,44.512792888
 07/28  15:00:00,1378.28488197,121.754788364,453.228863531,0.0,243.2593065,302.612436532,257.518934865,165.35179845,56.6466996096,35.5204368049
 07/28  16:00:00,1376.80538055,119.796383136,448.92756007,0.0,243.2593065,310.10971186,300.795528733,189.301793806,84.9700494144,26.5236855121
 07/28  17:00:00,1374.45223264,119.269307764,447.657611938,0.0,243.2593065,310.10971186,305.833233931,203.357522106,84.9700494144,17.5056624103
 07/28  18:00:00,1079.07226286,96.6916897739,446.023098881,0.0,166.938926447,199.110933808,336.069604633,233.649092824,84.9700494144,17.4504623938
 07/28  19:00:00,1073.70309352,96.6916897739,447.677309526,0.0,166.938926447,191.61365848,328.992490245,254.898075479,56.6466996096,17.4477151563
 07/28  20:00:00,948.490302378,96.6916897739,447.408135727,0.0,100.150657288,124.558693486,371.885329838,297.790448292,56.6466996096,17.4481819371
 07/28  21:00:00,925.084081711,96.6916897739,451.061663377,0.0,100.150657288,124.558693486,321.49572089,261.603396918,42.4850247072,17.407299265
 07/28  22:00:00,867.41927277,96.6916897739,457.828019606,0.0,46.0930336215,124.558693486,306.468836544,269.433944771,28.3233498048,8.71154196781
 07/28  23:00:00,855.150156248,96.6916897739,448.173869177,0.0,46.0930336215,124.558693486,326.737104955,295.174095475,14.1616749024,17.4013345769
 07/28  24:00:00,828.272917094,96.6916897739,437.290823194,0.0,46.0930336215,113.312780494,342.956240268,328.58174253,5.66466996096,8.70982777706
 07/29  01:00:00,826.359987455,96.6916897739,436.456583182,0.0,46.0930336215,113.312780494,370.630807103,347.565619616,5.66466996096,17.4005175268
 07/29  02:00:00,825.787224519,96.6916897739,436.255185444,0.0,46.0930336215,113.312780494,383.517714649,360.453127499,5.66466996096,17.3999171891
 07/29  03:00:00,840.538347573,96.6916897739,449.517691249,0.0,46.0930336215,113.312780494,409.669902895,395.294818333,5.66466996096,8.71041460071
 07/29  04:00:00,868.636727133,96.6916897739,465.624006451,0.0,55.6251445156,113.312780494,417.885518304,394.818959845,5.66466996096,17.4018884978
 07/29  05:00:00,871.403733013,96.6916897739,471.616230985,0.0,55.6251445156,113.312780494,418.523802291,395.650668357,14.1616749024,8.71145903144
 07/29  06:00:00,933.338112052,96.6916897739,471.972974047,0.0,65.1572554096,176.889270242,374.428406627,328.703922229,28.3233498048,17.4011345929
 07/29  07:00:00,1044.55618429,97.304532317,461.214660093,0.0,109.682768182,220.96816451,487.901641684,436.706901058,42.4850247072,8.70971591942
 07/29  08:00:00,1031.31868705,97.5486129069,440.550364621,0.0,109.682768182,220.96816451,429.980565228,347.113620372,56.6466996096,26.2202452459
 07/29  09:00:00,1146.85074857,100.123258284,443.304172657,0.0,131.945524568,266.955817592,328.765987485,268.717314966,42.4850247072,17.5636478121
 07/29  10:00:00,1156.59903964,100.323058943,446.626039373,0.0,131.945524568,274.45309292,343.001853731,245.742698852,70.808374512,26.4507803677
 07/29  11:00:00,1161.37827809,100.473688642,449.140128177,0.0,131.945524568,274.45309292,332.563084971,226.491058114,70.808374512,35.263652345
 07/29  12:00:00,1130.41341475,100.644489827,449.386912016,0.0,131.945524568,274.45309292,311.412465003,214.155692085,70.808374512,26.4483984058
 07/29  13:00:00,1124.37436214,100.718697472,450.052874243,0.0,131.945524568,266.955817592,287.996263352,204.903039017,56.6466996096,26.4465247249
 07/29  14:00:00,1128.72321881,101.007306985,453.0168411,0.0,131.945524568,266.955817592,263.995550889,195.066727355,42.4850247072,26.4437988265
 07/29  15:00:00,1041.61424571,96.6916897739,450.281081568,0.0,109.682768182,212.545889182,218.216961057,135.120248243,56.6466996096,26.450013205
 07/29  16:00:00,1051.86965954,96.6916897739,451.460346041,0.0,109.682768182,220.04316451,229.98369081,118.569235213,84.9700494144,26.4444061824
 07/29  17:00:00,1017.59920684,96.6916897739,456.787422611,0.0,109.682768182,220.04316451,221.071960224,109.778406166,84.9700494144,26.3235046435
 07/29  18:00:00,985.032195088,96.6916897739,461.527236353,0.0,100.150657288,199.110933808,235.051548274,132.680595482,84.9700494144,17.4009033781
 07/29  19:00:00,970.522201361,96.6916897739,456.130705131,0.0,100.150657288,191.61365848,224.455864238,159.098218547,56.6466996096,8.71094608173
 07/29  20:00:00,852.850179243,96.6916897739,447.813718993,0.0,55.6251445156,124.558693486,326.161919406,252.113544773,56.6466996096,17.4016750234
 07/29  21:00:00,855.662595613,96.6916897739,443.608223989,0.0,55.6251445156,124.558693486,345.016892717,293.822622441,42.4850247072,8.70924556838
 07/29  22:00:00,845.327268237,96.6916897739,441.659376492,0.0,46.0930336215,124.558693486,347.458684829,301.733152862,28.3233498048,17.4021821616
 07/29  23:00:00,843.252691695,96.6916897739,439.199721965,0.0,46.0930336215,124.558693486,338.192020459,315.320157828,14.1616749024,8.71018772838
 07/29  24:00:00,825.045920997,96.6916897739,435.660107021,0.0,46.0930336215,113.312780494,380.969518292,357.903291737,5.66466996096,17.4015565939
 07/30  01:00:00,827.12782666,96.6916897739,447.508309054,0.0,34.9616554283,113.312780494,409.022200601,385.956777371,5.66466996096,17.4007532691
 07/30  02:00:00,853.53540048,96.6916897739,471.683331337,0.0,34.9616554283,113.312780494,419.608267779,405.232776709,5.66466996096,8.71082110939
 07/30  03:00:00,880.513469417,96.6916897739,498.40944123,0.0,34.9616554283,113.312780494,436.257498496,413.192953083,5.66466996096,17.3998754515
 07/30  04:00:00,902.791474697,96.6916897739,511.564561657,0.0,44.4937663224,113.312780494,421.028314565,406.654556739,5.66466996096,8.70908786514
 07/30  05:00:00,909.51584294,96.6916897739,523.202417468,0.0,44.4937663224,113.312780494,440.427284626,408.863784111,14.1616749024,17.4018256121
 07/30  06:00:00,951.887197202,96.6916897739,502.54426336,0.0,54.0258772165,176.889270242,374.571106309,337.537755991,28.3233498048,8.71000051334
 07/30  07:00:00,924.566905559,96.6916897739,467.0732504,0.0,54.0258772165,184.38654557,361.153883828,301.267826644,42.4850247072,17.4010324772
 07/30  08:00:00,994.371622149,96.6916897739,459.221499081,0.0,65.1572554096,220.04316451,343.258156899,269.140287789,56.6466996096,17.4711695005
 07/30  09:00:00,993.868846091,96.6916897739,465.684757733,0.0,65.1572554096,212.545889182,320.831489459,252.034728961,42.4850247072,26.311735791
 07/30  10:00:00,987.817567608,96.6916897739,453.960637454,0.0,65.1572554096,220.04316451,321.157048009,223.922663413,70.808374512,26.4260100838
 07/30  11:00:00,986.156902612,96.6916897739,451.900245522,0.0,65.1572554096,220.04316451,295.042916116,197.809117648,70.808374512,26.425423956
 07/30  12:00:00,985.295258403,96.6916897739,450.811684202,0.0,65.1572554096,220.04316451,274.985530676,177.753670267,70.808374512,26.4234858974
 07/30  13:00:00,977.745297452,96.6916897739,450.126415026,0.0,65.1572554096,212.545889182,252.784730893,169.713115265,56.6466996096,26.4249160176
 07/30  14:00:00,977.260016268,96.6916897739,449.737838579,0.0,65.1572554096,212.545889182,237.444406173,168.533028824,42.4850247072,26.426352642
 07/30  15:00:00,978.297226846,96.6916897739,450.28937918,0.0,65.1572554096,212.545889182,237.43026612,154.361202776,56.6466996096,26.4223637336
 07/30  16:00:00,954.441527482,96.6916897739,451.055131047,0.0,65.1572554096,220.04316451,252.06815071,140.671463888,84.9700494144,26.4266374076
 07/30  17:00:00,907.708072616,96.6916897739,450.712330993,0.0,54.0258772165,184.38654557,257.37014543,146.08760318,84.9700494144,26.3124928357
 07/30  18:00:00,876.261867681,96.6916897739,450.270177596,0.0,44.4937663224,163.454314868,272.90386485,179.222273052,84.9700494144,8.71154238338
 07/30  19:00:00,872.037634512,96.6916897739,451.500224388,0.0,44.4937663224,155.95703954,256.252005504,182.204075393,56.6466996096,17.4012305006
 07/30  20:00:00,851.445020285,96.6916897739,452.970069594,0.0,44.4937663224,124.558693486,286.541842015,221.185417411,56.6466996096,8.70972499383
 07/30  21:00:00,854.429239508,96.6916897739,450.721748705,0.0,44.4937663224,124.558693486,310.869470815,250.983993044,42.4850247072,17.4004530636
 07/30  22:00:00,851.506316589,96.6916897739,455.463870598,0.0,34.9616554283,124.558693486,322.039635999,276.316352279,28.3233498048,17.3999339154
 07/30  23:00:00,859.706556617,96.6916897739,460.022316698,0.0,34.9616554283,124.558693486,290.193094795,267.32099271,14.1616749024,8.71042718261
 07/30  24:00:00,840.193479238,96.6916897739,454.10921554,0.0,34.9616554283,113.312780494,318.309870664,295.245700409,5.66466996096,17.3995002941
 07/31  01:00:00,832.901491294,96.6916897739,440.78364561,0.0,46.0930336215,113.312780494,342.348078788,327.97205745,5.66466996096,8.711351377
 07/31  02:00:00,836.964957864,96.6916897739,446.36763443,0.0,46.0930336215,113.312780494,415.257121457,392.191654578,5.66466996096,17.4007969177
 07/31  03:00:00,889.539515969,96.6916897739,496.547875537,0.0,46.0930336215,113.312780494,432.399682571,418.025517162,5.66466996096,8.70949544798
 07/31  04:00:00,984.812974205,96.6916897739,501.430449128,0.0,100.150657288,148.969399434,422.490833993,399.426078707,5.66466996096,17.4000853246
 07/31  05:00:00,981.488459953,96.6916897739,500.707088803,0.0,100.150657288,149.894399434,669.257400379,637.696311153,14.1616749024,17.399414323
 07/31  06:00:00,1197.47693875,97.9823125772,498.031595068,0.0,176.471037341,302.612436532,462.347174665,425.313676072,28.3233498048,8.71014878805
 07/31  07:00:00,1283.65836242,99.933102716,458.913102652,0.0,243.2593065,310.10971186,417.609640202,348.795313622,42.4850247072,26.3293018724
 07/31  08:00:00,1314.19668703,101.528665141,445.12954147,0.0,243.2593065,310.10971186,331.984718858,248.884435559,56.6466996096,26.4535836901
 07/31  09:00:00,1360.65338928,102.544287306,454.513249451,0.0,243.2593065,302.612436532,274.203795922,196.328817882,42.4850247072,35.3899533333
 07/31  10:00:00,1375.69726748,104.346520396,459.104559727,0.0,243.2593065,310.10971186,278.840411604,172.446767013,70.808374512,35.5852700794
 07/31  11:00:00,1380.6301804,107.451578266,459.757337428,0.0,243.2593065,310.10971186,247.408381061,140.937280077,70.808374512,35.6627264719
 07/31  12:00:00,1342.7050507,111.097016838,459.924357602,0.0,243.2593065,310.10971186,222.316715427,116.022761063,70.808374512,35.4855798524
 07/31  13:00:00,1380.73365718,115.646209293,460.02031139,0.0,243.2593065,302.612436532,196.93069869,95.6947782357,56.6466996096,44.5892208451
 07/31  14:00:00,1386.43994935,121.673583067,459.657691636,0.0,243.2593065,302.612436532,152.87965544,74.8084472943,42.4850247072,35.5861834381
 07/31  15:00:00,1396.25106321,132.071911169,459.065607452,0.0,243.2593065,302.612436532,139.628394047,47.4567759053,56.6466996096,35.5249185317
 07/31  16:00:00,1412.65060325,142.326755647,458.591547514,0.0,243.2593065,310.10971186,140.772949182,29.2836649293,84.9700494144,26.519234838
 07/31  17:00:00,1420.14248114,150.355957223,458.036628806,0.0,243.2593065,310.10971186,132.431862918,21.2128963507,84.9700494144,26.2489171532
 07/31  18:00:00,1103.55534576,96.6916897739,460.67465849,0.0,166.938926447,199.110933808,144.404798133,41.989980271,84.9700494144,17.4447684471
 07/31  19:00:00,1098.0924567,96.6916897739,461.913897823,0.0,166.938926447,191.61365848,126.294492096,60.9126669191,56.6466996096,8.73512556685
 07/31  20:00:00,971.015138533,96.6916897739,461.088858613,0.0,100.150657288,124.558693486,180.028426226,105.932568412,56.6466996096,17.4491582043
 07/31  21:00:00,939.441182149,96.6916897739,461.437542596,0.0,100.150657288,124.558693486,187.739767142,127.850202491,42.4850247072,17.4045399439
 07/31  22:00:00,871.579963724,96.6916897739,461.330787859,0.0,46.0930336215,124.558693486,184.495211086,147.46172843,28.3233498048,8.71013285036
 07/31  23:00:00,872.472134989,96.6916897739,461.419676267,0.0,46.0930336215,124.558693486,194.452062675,162.889110531,14.1616749024,17.4012772413
 07/31  24:00:00,859.310108675,96.6916897739,460.621669961,0.0,46.0930336215,113.312780494,218.352421312,195.28702169,5.66466996096,17.400729661
 08/01  01:00:00,858.939517826,96.6916897739,460.575726639,0.0,46.0930336215,113.312780494,248.241246096,233.86583575,5.66466996096,8.71074038468
 08/01  02:00:00,859.528451338,96.6916897739,461.26272093,0.0,46.0930336215,113.312780494,269.684672472,246.620391842,5.66466996096,17.3996106694
 08/01  03:00:00,859.486952759,96.6916897739,461.180118681,0.0,46.0930336215,113.312780494,271.906290353,257.532700576,5.66466996096,8.7089198168
 08/01  04:00:00,950.772027169,96.6916897739,458.684735759,0.0,100.150657288,148.969399434,259.545751184,236.479477774,5.66466996096,17.4016034491
 08/01  05:00:00,945.340398282,97.8869679905,455.552375492,0.0,100.150657288,149.894399434,378.059913039,355.188453379,14.1616749024,8.70978475812
 08/01  06:00:00,1167.8946479,104.86417815,455.020618531,0.0,176.471037341,302.612436532,277.424354465,231.700336866,28.3233498048,17.4006677948
 08/01  07:00:00,1293.62297327,110.517601159,452.967868676,0.0,243.2593065,310.10971186,273.791405323,204.979373485,42.4850247072,26.3270071308
 08/01  08:00:00,1346.54745434,122.026699753,453.164666509,0.0,243.2593065,310.10971186,215.295631541,132.192315744,56.6466996096,26.4566161867
 08/01  09:00:00,1383.78070007,125.242793448,453.806363341,0.0,243.2593065,302.612436532,170.269596696,101.238712488,42.4850247072,26.5458595006
 08/01  10:00:00,1396.00888067,125.958882701,457.710216038,0.0,243.2593065,310.10971186,206.921434578,91.6270313865,70.808374512,44.4860286796
 08/01  11:00:00,1406.8869572,134.860458681,458.587024876,0.0,243.2593065,310.10971186,162.4275665,55.9616270993,70.808374512,35.6575648886
 08/01  12:00:00,1373.03171801,142.957931347,458.369941484,0.0,243.2593065,310.10971186,141.454221111,35.1647887353,70.808374512,35.4810578637
 08/01  13:00:00,1414.74062687,151.508439823,458.16037049,0.0,243.2593065,302.612436532,112.444554852,18.997489835,56.6466996096,36.8003654073
 08/01  14:00:00,1421.60048634,158.320616783,458.167319492,0.0,243.2593065,302.612436532,96.5480156485,10.7064428032,42.4850247072,43.3565481381
 08/01  15:00:00,1427.43336359,164.436474252,457.892663987,0.0,243.2593065,302.612436532,99.1663223621,6.99974701491,56.6466996096,35.5198757375
 08/01  16:00:00,1435.39073035,166.521763835,457.115437493,0.0,243.2593065,310.10971186,117.082939311,5.5952570516,84.9700494144,26.5176328448
 08/01  17:00:00,1437.82901632,168.368437625,457.693529937,0.0,243.2593065,310.10971186,113.360738558,2.1436603563,84.9700494144,26.2470287876
 08/01  18:00:00,1103.76013497,96.6916897739,460.864670826,0.0,166.938926447,199.110933808,119.074878626,25.3699935367,84.9700494144,8.73483567447
 08/01  19:00:00,1097.34958093,96.6916897739,462.046214714,0.0,166.938926447,191.61365848,125.507161381,51.4120423226,56.6466996096,17.4484194492
 08/01  20:00:00,969.94138813,96.6916897739,460.868666345,0.0,100.150657288,124.558693486,180.764943118,106.671178854,56.6466996096,17.4470646537
 08/01  21:00:00,939.159404024,96.6916897739,461.844604495,0.0,100.150657288,124.558693486,212.39493702,152.504730599,42.4850247072,17.4051817133
 08/01  22:00:00,871.644079679,96.6916897739,461.481857296,0.0,46.0930336215,124.558693486,211.198736877,174.16628886,28.3233498048,8.70909821203
 08/01  23:00:00,872.928041303,96.6916897739,461.935245652,0.0,46.0930336215,124.558693486,220.786986292,189.22619964,14.1616749024,17.3991117498
 08/01  24:00:00,857.151902325,96.6916897739,458.523615697,0.0,46.0930336215,113.312780494,223.913915274,209.539254357,5.66466996096,8.70999095598
 08/02  01:00:00,857.130720656,96.6916897739,458.530241488,0.0,46.0930336215,113.312780494,261.233926114,238.168439663,5.66466996096,17.4008164905
 08/02  02:00:00,856.688669054,96.6916897739,458.128610918,0.0,46.0930336215,113.312780494,282.248754334,259.183988577,5.66466996096,17.4000957957
 08/02  03:00:00,852.023067958,96.6916897739,454.844122556,0.0,46.0930336215,113.312780494,296.62114576,282.24599138,5.66466996096,8.71048441894
 08/02  04:00:00,924.627389116,96.6916897739,441.578945869,0.0,100.150657288,148.969399434,314.981769492,291.917960639,5.66466996096,17.3991388919
 08/02  05:00:00,915.605937151,99.6813250543,435.314328146,0.0,100.150657288,149.894399434,471.815882186,448.945504677,14.1616749024,8.70870260614
 08/02  06:00:00,1151.35811368,105.424060719,446.175332954,0.0,176.471037341,302.612436532,400.573418009,354.848403995,28.3233498048,17.4016642088
 08/02  07:00:00,1278.77779971,110.846045552,444.284019114,0.0,243.2593065,310.10971186,372.063244336,309.98176301,42.4850247072,19.5964566181
 08/02  08:00:00,1312.83256753,112.506510352,435.41865676,0.0,243.2593065,310.10971186,354.171173274,264.312304129,56.6466996096,33.2121695359
 08/02  09:00:00,1361.53108391,116.699670722,443.849272746,0.0,243.2593065,302.612436532,285.506947758,216.47016941,42.4850247072,26.5517536407
 08/02  10:00:00,1370.34014455,119.055977926,443.144339477,0.0,243.2593065,310.10971186,305.042384215,189.731359072,70.808374512,44.502650631
 08/02  11:00:00,1365.86907815,116.467722546,441.894674647,0.0,243.2593065,310.10971186,320.421219267,213.962505362,70.808374512,35.650339393
 08/02  12:00:00,1324.30716773,118.315946047,441.30120333,0.0,243.2593065,310.10971186,327.227061941,220.944278723,70.808374512,35.4744087065
 08/02  13:00:00,1356.71375208,120.084544027,439.977494322,0.0,243.2593065,302.612436532,325.646943951,233.338503633,56.6466996096,35.6617407081
 08/02  14:00:00,1357.8384294,121.536103384,439.917125492,0.0,243.2593065,302.612436532,328.816476775,241.828956673,42.4850247072,44.502495395
 08/02  15:00:00,1366.28081971,123.653631216,445.557777377,0.0,243.2593065,302.612436532,333.822242392,241.662567265,56.6466996096,35.512975517
 08/02  16:00:00,1380.77656377,125.629332464,450.621855839,0.0,243.2593065,310.10971186,346.634526713,235.14596432,84.9700494144,26.5185129786
 08/02  17:00:00,1383.55736089,126.507030426,452.319237731,0.0,243.2593065,310.10971186,337.997456125,235.524154327,84.9700494144,17.5032523839
 08/02  18:00:00,1128.42505297,96.6916897739,493.437823678,0.0,166.938926447,199.110933808,345.29942575,242.881155494,84.9700494144,17.4482208411
 08/02  19:00:00,1118.83753225,96.6916897739,489.230195113,0.0,166.938926447,191.61365848,332.053770309,257.961737886,56.6466996096,17.4453328134
 08/02  20:00:00,981.957319635,96.6916897739,476.656511032,0.0,100.150657288,124.558693486,395.038003639,320.945199843,56.6466996096,17.4461041861
 08/02  21:00:00,971.324250614,96.6916897739,498.767488617,0.0,100.150657288,124.558693486,406.219865676,346.330039063,42.4850247072,17.4048019055
 08/02  22:00:00,921.811464231,96.6916897739,518.515536552,0.0,46.0930336215,124.558693486,410.563180014,373.529607297,28.3233498048,8.71022291202
 08/02  23:00:00,947.697498068,96.6916897739,545.650854524,0.0,46.0930336215,124.558693486,419.203156092,387.642827818,14.1616749024,17.3986533709
 08/02  24:00:00,943.123905315,96.6916897739,554.301482575,0.0,46.0930336215,113.312780494,409.97470676,395.598857027,5.66466996096,8.71117977252
 08/03  01:00:00,960.379190544,96.6916897739,572.965622835,0.0,46.0930336215,113.312780494,425.800890549,402.735922783,5.66466996096,17.4002978056
 08/03  02:00:00,972.207606541,96.6916897739,587.166538874,0.0,46.0930336215,113.312780494,424.443178765,410.069324406,5.66466996096,8.70918439797
 08/03  03:00:00,965.814302864,96.6916897739,581.776294454,0.0,46.0930336215,113.312780494,437.201797212,414.137873602,5.66466996096,17.399253649
 08/03  04:00:00,1054.55896082,96.6916897739,580.158313635,0.0,100.150657288,148.969399434,420.311134939,397.247856566,5.66466996096,17.3986084114
 08/03  05:00:00,1054.80189837,98.8914879191,580.360913367,0.0,100.150657288,149.894399434,540.249083571,517.377695675,14.1616749024,8.70971299356
 08/03  06:00:00,1273.6503346,104.1730866,574.938095406,0.0,176.471037341,302.612436532,436.642838335,390.919126676,28.3233498048,17.400361854
 08/03  07:00:00,1334.07219512,109.057257689,502.184887317,0.0,243.2593065,310.10971186,394.001480057,333.960640296,42.4850247072,17.5558150532
 08/03  08:00:00,1335.38546237,110.85693497,457.701651614,0.0,243.2593065,310.10971186,386.498310339,303.400220086,56.6466996096,26.4513906433
 08/03  09:00:00,1347.32681982,112.26590973,436.923555101,0.0,243.2593065,302.612436532,347.217719313,269.331850932,42.4850247072,35.4008436743
 08/03  10:00:00,1360.96792362,114.119828446,440.286084931,0.0,243.2593065,310.10971186,337.630395298,231.22527179,70.808374512,35.596748996
 08/03  11:00:00,1363.00646387,115.004012716,441.333221509,0.0,243.2593065,310.10971186,337.605398494,222.225148045,70.808374512,44.5718759369
 08/03  12:00:00,1320.19018765,116.827676339,440.389658996,0.0,243.2593065,310.10971186,352.101509607,245.827252467,70.808374512,35.4658826285
 08/03  13:00:00,1367.34385808,118.810794948,451.266799381,0.0,243.2593065,302.612436532,352.050332986,259.752014997,56.6466996096,35.6516183796
 08/03  14:00:00,1375.67516072,120.70509726,456.661062733,0.0,243.2593065,302.612436532,333.54939179,255.467668648,42.4850247072,35.5966984341
 08/03  15:00:00,1372.08786436,123.242928444,450.949125845,0.0,243.2593065,302.612436532,332.648451307,240.467263999,56.6466996096,35.5344876981
 08/03  16:00:00,1376.59033792,125.309663159,447.169268412,0.0,243.2593065,310.10971186,353.9728167,233.657302822,84.9700494144,35.3454644639
 08/03  17:00:00,1376.94388546,125.306562422,447.477574482,0.0,243.2593065,310.10971186,346.898508603,244.421058915,84.9700494144,17.5074002739
 08/03  18:00:00,1116.48700921,96.6916897739,480.827055005,0.0,166.938926447,199.110933808,352.633785149,250.214313626,84.9700494144,17.4494221086
 08/03  19:00:00,1122.26325123,96.6916897739,493.126526379,0.0,166.938926447,191.61365848,342.759043074,268.664507613,56.6466996096,17.4478358514
 08/03  20:00:00,983.416345194,96.6916897739,474.980747366,0.0,100.150657288,124.558693486,394.767907369,320.674940544,56.6466996096,17.4462672153
 08/03  21:00:00,930.076802274,96.6916897739,458.585356006,0.0,100.150657288,124.558693486,379.939734723,328.742598751,42.4850247072,8.71211126513
 08/03  22:00:00,856.181912299,96.6916897739,453.04156661,0.0,46.0930336215,124.558693486,393.910586974,348.186583035,28.3233498048,17.4006541339
 08/03  23:00:00,869.458469483,96.6916897739,464.479566268,0.0,46.0930336215,124.558693486,391.378809437,368.507755868,14.1616749024,8.70937866656
 08/03  24:00:00,882.983721654,96.6916897739,488.964279924,0.0,46.0930336215,113.312780494,404.422180683,381.357705077,5.66466996096,17.399805645
 08/04  01:00:00,907.463292543,96.6916897739,515.4233728,0.0,46.0930336215,113.312780494,414.281728403,391.218173027,5.66466996096,17.3988854147
 08/04  02:00:00,935.684923533,96.6916897739,546.101579169,0.0,46.0930336215,113.312780494,416.376303094,402.001815357,5.66466996096,8.7098177766
 08/04  03:00:00,943.260758283,96.6916897739,554.507248476,0.0,46.0930336215,113.312780494,430.711351382,407.648916841,5.66466996096,17.3977645798
 08/04  04:00:00,1029.34225844,96.6916897739,546.973115759,0.0,100.150657288,148.969399434,404.547274387,390.171904491,5.66466996096,8.71069993431
 08/04  05:00:00,1012.51587697,98.8110529369,530.337542699,0.0,100.150657288,149.894399434,533.368971355,501.805973436,14.1616749024,17.4013230166
 08/04  06:00:00,1209.90290313,104.268544436,504.405068335,0.0,176.471037341,302.612436532,413.443314083,376.411141604,28.3233498048,8.70882267353
 08/04  07:00:00,1298.28421676,109.301570054,463.440539696,0.0,243.2593065,310.10971186,390.464377257,321.654172901,42.4850247072,26.3251796495
 08/04  08:00:00,1314.15909199,111.234020691,437.324385976,0.0,243.2593065,310.10971186,346.523810831,263.426968787,56.6466996096,26.4501424342
 08/04  09:00:00,1354.53946153,112.97530005,441.948554463,0.0,243.2593065,302.612436532,294.416261024,216.540394539,42.4850247072,35.3908417778
 08/04  10:00:00,1364.62694596,113.955525226,443.747841915,0.0,243.2593065,310.10971186,315.365196901,208.970786515,70.808374512,35.5860358736
 08/04  11:00:00,1368.1620718,115.503200478,444.51996216,0.0,243.2593065,310.10971186,311.257151964,204.785320168,70.808374512,35.6634572838
 08/04  12:00:00,1329.69133264,117.494735405,445.906127506,0.0,243.2593065,310.10971186,307.66286785,201.369036131,70.808374512,35.4854572075
 08/04  13:00:00,1365.60118509,119.488424658,446.441776834,0.0,243.2593065,302.612436532,300.18144691,198.965085405,56.6466996096,44.5696618953
 08/04  14:00:00,1366.18682901,121.250947248,445.28360771,0.0,243.2593065,302.612436532,276.480927685,198.411350215,42.4850247072,35.5845527621
 08/04  15:00:00,1367.85807316,123.67676356,444.424424274,0.0,243.2593065,302.612436532,282.440572268,190.270737333,56.6466996096,35.5231353246
 08/04  16:00:00,1377.56565523,126.139545882,444.528915692,0.0,243.2593065,310.10971186,290.482242761,179.000528346,84.9700494144,26.5116649999
 08/04  17:00:00,1381.70483019,128.277611795,445.730257231,0.0,243.2593065,310.10971186,280.903060652,169.687296007,84.9700494144,26.2457152307
 08/04  18:00:00,1078.92685514,96.6916897739,445.762986015,0.0,166.938926447,199.110933808,292.305482678,189.890744742,84.9700494144,17.4446885217
 08/04  19:00:00,1076.31423886,96.6916897739,450.022570189,0.0,166.938926447,191.61365848,289.656066698,224.27761526,56.6466996096,8.73175182792
 08/04  20:00:00,970.222925551,96.6916897739,464.105673702,0.0,100.150657288,124.558693486,374.687779258,300.59213693,56.6466996096,17.448942719
 08/04  21:00:00,917.933424982,96.6916897739,448.466580116,0.0,100.150657288,124.558693486,361.822980656,301.9336462,42.4850247072,17.4043097494
 08/04  22:00:00,842.917694185,96.6916897739,440.177232144,0.0,46.0930336215,124.558693486,341.92010406,296.198207427,28.3233498048,17.3985468284
 08/04  23:00:00,841.214163926,96.6916897739,437.981364508,0.0,46.0930336215,124.558693486,327.812312271,304.940967767,14.1616749024,8.70966960181
 08/04  24:00:00,826.590189956,96.6916897739,436.888074944,0.0,46.0930336215,113.312780494,367.960120051,344.895186352,5.66466996096,17.4002637383
 08/05  01:00:00,841.88797566,96.6916897739,450.708885308,0.0,46.0930336215,113.312780494,383.180280633,368.805124817,5.66466996096,8.71048585498
 08/05  02:00:00,858.295678143,96.6916897739,465.53506071,0.0,46.0930336215,113.312780494,406.050406224,382.986726925,5.66466996096,17.3990093385
 08/05  03:00:00,860.808592471,96.6916897739,467.676866112,0.0,46.0930336215,113.312780494,399.75369594,385.38044924,5.66466996096,8.70857673972
 08/05  04:00:00,864.370412045,96.6916897739,461.585278433,0.0,55.6251445156,113.312780494,396.397259383,373.335070711,5.66466996096,17.3975187106
 08/05  05:00:00,857.884243809,96.6916897739,459.285544092,0.0,55.6251445156,113.312780494,395.651122011,372.780089236,14.1616749024,8.70935787258
 08/05  06:00:00,918.524592103,96.6916897739,458.523829865,0.0,65.1572554096,176.889270242,357.334449281,311.611486035,28.3233498048,17.3996134414
 08/05  07:00:00,1043.67677491,97.6056106437,460.186143508,0.0,109.682768182,220.96816451,475.437378912,415.553417547,42.4850247072,17.398936658
 08/05  08:00:00,1058.25501117,97.7406322671,465.334542581,0.0,109.682768182,220.96816451,458.408305367,384.279283764,56.6466996096,17.4823219937
 08/05  09:00:00,1178.26233494,100.188177597,474.283955123,0.0,131.945524568,266.955817592,425.333749915,365.285795085,42.4850247072,17.5629301233
 08/05  10:00:00,1188.13703057,100.366810616,476.193133688,0.0,131.945524568,274.45309292,460.843670444,354.780117861,70.808374512,35.2551780703
 08/05  11:00:00,1176.91894246,100.481374542,464.725911169,0.0,131.945524568,274.45309292,439.83876541,342.583232864,70.808374512,26.4471580337
 08/05  12:00:00,1119.4707922,100.594879287,441.716008718,0.0,131.945524568,274.45309292,413.751949417,316.499879999,70.808374512,26.4436949059
 08/05  13:00:00,1107.67395696,100.67841598,437.508498177,0.0,131.945524568,266.955817592,374.08791944,290.99876983,56.6466996096,26.4424500008
 08/05  14:00:00,1113.12423638,100.773495801,440.462651623,0.0,131.945524568,266.955817592,332.646983233,263.722970289,42.4850247072,26.4389882369
 08/05  15:00:00,1035.13436836,96.6916897739,443.467099458,0.0,109.682768182,212.545889182,274.805433277,191.71382447,56.6466996096,26.444909198
 08/05  16:00:00,1052.42642403,96.6916897739,450.845006572,0.0,109.682768182,220.04316451,290.459388446,179.050490486,84.9700494144,26.438848545
 08/05  17:00:00,1012.39427527,96.6916897739,452.563811354,0.0,109.682768182,220.04316451,295.855079218,184.566576693,84.9700494144,26.3184531106
 08/05  18:00:00,973.408486684,96.6916897739,452.463591145,0.0,100.150657288,199.110933808,323.281442537,220.91280006,84.9700494144,17.3985930623
 08/05  19:00:00,972.406822694,96.6916897739,456.634985912,0.0,100.150657288,191.61365848,284.983648123,219.627266927,56.6466996096,8.70968158586
 08/05  20:00:00,875.363606061,96.6916897739,458.944486421,0.0,55.6251445156,124.558693486,313.081702697,239.035286483,56.6466996096,17.3997166045
 08/05  21:00:00,878.737276443,96.6916897739,458.864492126,0.0,55.6251445156,124.558693486,288.932615125,237.737043203,42.4850247072,8.71054721487
 08/05  22:00:00,868.599483222,96.6916897739,458.815082032,0.0,46.0930336215,124.558693486,296.077915737,250.355401197,28.3233498048,17.3991647359
 08/05  23:00:00,869.650600209,96.6916897739,458.792239868,0.0,46.0930336215,124.558693486,278.018412147,255.148079508,14.1616749024,8.70865773707
 08/05  24:00:00,856.046178239,96.6916897739,457.548719355,0.0,46.0930336215,113.312780494,287.946367452,264.883409486,5.66466996096,17.3982880057
 08/06  01:00:00,846.123108897,96.6916897739,458.840314142,0.0,34.9616554283,113.312780494,279.336151068,264.962090393,5.66466996096,8.70939071409
 08/06  02:00:00,846.054688707,96.6916897739,458.78585629,0.0,34.9616554283,113.312780494,290.104330417,267.04005337,5.66466996096,17.3996070864
 08/06  03:00:00,846.028908448,96.6916897739,458.770569768,0.0,34.9616554283,113.312780494,292.46318893,269.399649905,5.66466996096,17.3988690642
 08/06  04:00:00,854.739168474,96.6916897739,457.289938397,0.0,44.4937663224,113.312780494,284.35581859,269.981322906,5.66466996096,8.70982572279
 08/06  05:00:00,849.609637127,96.6916897739,454.202963705,0.0,44.4937663224,113.312780494,322.177906883,290.618456061,14.1616749024,17.3977759198
 08/06  06:00:00,901.896626554,96.6916897739,450.331959073,0.0,54.0258772165,176.889270242,271.543532907,234.509501169,28.3233498048,8.71068193353
 08/06  07:00:00,903.812194461,96.6916897739,448.394097188,0.0,54.0258772165,184.38654557,294.575035745,234.690628347,42.4850247072,17.39938269
 08/06  08:00:00,980.14566103,96.6916897739,447.258321067,0.0,65.1572554096,220.04316451,307.923518078,233.803603057,56.6466996096,17.4732154112
 08/06  09:00:00,974.306609091,96.6916897739,448.8244333,0.0,65.1572554096,212.545889182,318.109136756,258.081201486,42.4850247072,17.5429105632
 08/06  10:00:00,998.344183751,96.6916897739,463.387005906,0.0,65.1572554096,220.04316451,378.914657079,281.685515408,70.808374512,26.4207671596
 08/06  11:00:00,994.445474302,96.6916897739,458.70057033,0.0,65.1572554096,220.04316451,379.793070177,274.512278031,70.808374512,34.4724176333
 08/06  12:00:00,987.788309797,96.6916897739,453.710921478,0.0,65.1572554096,220.04316451,354.91182863,256.939363772,70.808374512,27.1640903462
 08/06  13:00:00,983.978972341,96.6916897739,457.127278409,0.0,65.1572554096,212.545889182,330.016394103,246.951300464,56.6466996096,26.4183940293
 08/06  14:00:00,989.78250545,96.6916897739,462.471715912,0.0,65.1572554096,212.545889182,319.823016821,250.918654381,42.4850247072,26.4193377332
 08/06  15:00:00,999.570710233,96.6916897739,471.201405131,0.0,65.1572554096,212.545889182,333.653405948,250.586427139,56.6466996096,26.4202791992
 08/06  16:00:00,981.259532873,96.6916897739,477.893329101,0.0,65.1572554096,220.04316451,356.919725909,245.528458692,84.9700494144,26.4212178024
 08/06  17:00:00,933.077747316,96.6916897739,476.348347487,0.0,54.0258772165,184.38654557,349.738956961,247.223400637,84.9700494144,17.5455069098
 08/06  18:00:00,903.502530424,96.6916897739,477.303988611,0.0,44.4937663224,163.454314868,383.580885973,281.211044095,84.9700494144,17.3997924639
 08/06  19:00:00,902.807900459,96.6916897739,483.695878728,0.0,44.4937663224,155.95703954,365.125589117,299.769953766,56.6466996096,8.70893574094
 08/06  20:00:00,890.167039246,96.6916897739,491.440743035,0.0,44.4937663224,124.558693486,429.742298532,355.696872355,56.6466996096,17.3987265673
 08/06  21:00:00,885.970346781,96.6916897739,482.684428298,0.0,44.4937663224,124.558693486,432.909059328,373.026021216,42.4850247072,17.3980134041
 08/06  22:00:00,876.472540857,96.6916897739,482.809043399,0.0,34.9616554283,124.558693486,429.629944904,392.597218444,28.3233498048,8.70937665462
 08/06  23:00:00,870.199492687,96.6916897739,475.836278355,0.0,34.9616554283,124.558693486,428.407691822,396.846389742,14.1616749024,17.3996271772
 08/06  24:00:00,836.967516181,96.6916897739,455.884253289,0.0,34.9616554283,113.312780494,410.005694903,395.630795527,5.66466996096,8.71022941486
 08/07  01:00:00,843.083308254,96.6916897739,451.734624177,0.0,46.0930336215,113.312780494,419.221443045,396.158350486,5.66466996096,17.3984225982
 08/07  02:00:00,858.661407026,96.6916897739,466.082319269,0.0,46.0930336215,113.312780494,427.513580901,413.140654659,5.66466996096,8.70825628086
 08/07  03:00:00,888.808956062,96.6916897739,495.333630372,0.0,46.0930336215,113.312780494,445.852914198,422.788287255,5.66466996096,17.3999569819
 08/07  04:00:00,983.476266071,96.6916897739,499.962055986,0.0,100.150657288,148.969399434,419.125283441,404.751613706,5.66466996096,8.70899977422
 08/07  05:00:00,985.615025167,96.6916897739,500.914120701,0.0,100.150657288,149.894399434,729.195877778,697.63471732,14.1616749024,17.3994855549
 08/07  06:00:00,1191.41083626,98.3422426355,491.017588684,0.0,176.471037341,302.612436532,498.562141794,452.840689349,28.3233498048,17.398102641
 08/07  07:00:00,1290.34912261,100.024953935,465.015620374,0.0,243.2593065,310.10971186,435.584219908,375.546363689,42.4850247072,17.5528315119
 08/07  08:00:00,1303.71003734,101.036037592,438.861805057,0.0,243.2593065,310.10971186,390.566805559,307.473817011,56.6466996096,26.4462889379
 08/07  09:00:00,1341.7494724,101.867868685,442.480991528,0.0,243.2593065,302.612436532,346.730443177,268.85277361,42.4850247072,35.3926448597
 08/07  10:00:00,1350.74085001,102.602050513,444.462898653,0.0,243.2593065,310.10971186,367.341120298,260.945305897,70.808374512,35.5874398892
 08/07  11:00:00,1351.08506709,103.459627275,443.710014882,0.0,243.2593065,310.10971186,390.306113905,274.920873968,70.808374512,44.5768654246
 08/07  12:00:00,1312.5964655,104.928354872,445.193014469,0.0,243.2593065,310.10971186,363.809020831,266.394140594,70.808374512,26.606505725
 08/07  13:00:00,1351.0677374,106.52183594,447.504069871,0.0,243.2593065,302.612436532,336.132401347,234.925956802,56.6466996096,44.5597449356
 08/07  14:00:00,1357.43188464,108.19975785,448.598347373,0.0,243.2593065,302.612436532,275.33386878,197.264112828,42.4850247072,35.5847312456
 08/07  15:00:00,1364.22114245,110.695296372,451.136933252,0.0,243.2593065,302.612436532,265.128378733,172.958761865,56.6466996096,35.5229172592
 08/07  16:00:00,1374.96209544,113.696524806,451.700806927,0.0,243.2593065,310.10971186,281.889300123,161.583490754,84.9700494144,35.3357599542
 08/07  17:00:00,1384.06469642,117.310793724,455.628581935,0.0,243.2593065,310.10971186,248.200259925,145.727994314,84.9700494144,17.5022161967
 08/07  18:00:00,1089.53905939,96.6916897739,450.841426601,0.0,166.938926447,199.110933808,236.159185719,133.7442295,84.9700494144,17.4449068054
 08/07  19:00:00,1088.57533218,96.6916897739,455.022215283,0.0,166.938926447,191.61365848,217.845692614,143.755763207,56.6466996096,17.4432297974
 08/07  20:00:00,958.933116747,96.6916897739,450.359459245,0.0,100.150657288,124.558693486,284.427557935,219.046574551,56.6466996096,8.73428377444
 08/07  21:00:00,935.037806386,96.6916897739,458.560790709,0.0,100.150657288,124.558693486,287.789975758,227.900520348,42.4850247072,17.4044307027
 08/07  22:00:00,870.263420745,96.6916897739,460.192979511,0.0,46.0930336215,124.558693486,266.754363267,221.032390242,28.3233498048,17.3986232203
 08/07  23:00:00,870.393760749,96.6916897739,459.444999484,0.0,46.0930336215,124.558693486,236.174873265,213.303502729,14.1616749024,8.70969563365
 08/07  24:00:00,858.415250788,96.6916897739,459.832457553,0.0,46.0930336215,113.312780494,239.780709389,216.717038965,5.66466996096,17.3990004637
 08/08  01:00:00,854.989337041,96.6916897739,456.99644108,0.0,46.0930336215,113.312780494,268.110947925,253.73580449,5.66466996096,8.71047347416
 08/08  02:00:00,841.37906141,96.6916897739,447.456733378,0.0,46.0930336215,113.312780494,314.330381,291.26680122,5.66466996096,17.3989098195
 08/08  03:00:00,853.779707721,96.6916897739,456.672266466,0.0,46.0930336215,113.312780494,300.700557085,286.327393657,5.66466996096,8.70849346707
 08/08  04:00:00,950.293615707,96.6916897739,458.25885669,0.0,100.150657288,148.969399434,271.750909738,248.688325225,5.66466996096,17.3979145514
 08/08  05:00:00,949.002007961,97.6189418448,455.615489631,0.0,100.150657288,149.894399434,401.082952528,378.2120277,14.1616749024,8.70924992553
 08/08  06:00:00,1167.56597523,103.746450197,455.776128612,0.0,176.471037341,302.612436532,286.88215087,241.159357234,28.3233498048,17.3994438309
 08/08  07:00:00,1295.67669578,110.346002819,455.185790258,0.0,243.2593065,310.10971186,252.827843358,184.022168237,42.4850247072,26.3206504134
