Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  08:00:00,1346.03803736,120.597071276,454.085961735,0.0,243.2593065,310.10971186,203.073127551,119.974965653,56.6466996096,26.4514622884
 08/08  09:00:00,1380.57501284,122.191389095,453.662346134,0.0,243.2593065,302.612436532,172.36017948,103.331967256,42.4850247072,26.5431875169
 08/08  10:00:00,1389.78053355,119.578051709,457.923466039,0.0,243.2593065,310.10971186,228.858111531,113.56865533,70.808374512,44.4810816892
 08/08  11:00:00,1393.78237449,122.223774363,458.202399811,0.0,243.2593065,310.10971186,212.536563983,106.082937146,70.808374512,35.6452523249
 08/08  12:00:00,1356.83046555,127.18473392,458.045587668,0.0,243.2593065,310.10971186,197.186998142,90.9089764558,70.808374512,35.469647174
 08/08  13:00:00,1395.2294873,132.380056095,457.89611641,0.0,243.2593065,302.612436532,166.816145096,74.5141147514,56.6466996096,35.6553307353
 08/08  14:00:00,1400.52795171,137.884601314,457.638720945,0.0,243.2593065,302.612436532,145.514314879,58.5376160433,42.4850247072,44.4916741287
 08/08  15:00:00,1405.83957397,143.538572984,457.328932607,0.0,243.2593065,302.612436532,137.897292345,45.7446700548,56.6466996096,35.5059226808
 08/08  16:00:00,1412.56285382,144.240723978,456.72726893,0.0,243.2593065,310.10971186,160.413648453,48.9299056201,84.9700494144,26.5136934182
 08/08  17:00:00,1411.76582689,143.420009419,456.78027229,0.0,243.2593065,310.10971186,159.710103895,57.2391818317,84.9700494144,17.5008726494
 08/08  18:00:00,1102.64072997,96.6916897739,460.086920468,0.0,166.938926447,199.110933808,218.431767851,116.015117767,84.9700494144,17.4466006695
 08/08  19:00:00,1090.94324548,96.6916897739,456.278518445,0.0,166.938926447,191.61365848,241.838730899,167.747276989,56.6466996096,17.4447543003
 08/08  20:00:00,951.80178812,96.6916897739,444.140488981,0.0,100.150657288,124.558693486,319.674879754,245.58039708,56.6466996096,17.4477830651
 08/08  21:00:00,906.459294623,96.6916897739,436.980825062,0.0,100.150657288,124.558693486,335.87459721,284.677718102,42.4850247072,8.71185440039
 08/08  22:00:00,842.636452391,96.6916897739,440.855621676,0.0,46.0930336215,124.558693486,395.467234669,349.744437027,28.3233498048,17.3994478368
 08/08  23:00:00,876.346272252,96.6916897739,471.150920636,0.0,46.0930336215,124.558693486,413.762004312,382.201650582,14.1616749024,17.3986788284
 08/08  24:00:00,893.348687543,96.6916897739,500.107242033,0.0,46.0930336215,113.312780494,406.048393563,391.673998342,5.66466996096,8.70972526004
 08/09  01:00:00,894.712056175,96.6916897739,501.667388957,0.0,46.0930336215,113.312780494,419.775587743,396.713479528,5.66466996096,17.3974382549
 08/09  02:00:00,894.239688427,96.6916897739,501.217363132,0.0,46.0930336215,113.312780494,414.126379485,399.751248506,5.66466996096,8.71046101832
 08/09  03:00:00,901.680124228,96.6916897739,509.3333803,0.0,46.0930336215,113.312780494,427.611555378,404.548001548,5.66466996096,17.3988838691
 08/09  04:00:00,1003.91415878,96.6916897739,522.21641004,0.0,100.150657288,148.969399434,405.391867093,391.018722407,5.66466996096,8.70847472478
 08/09  05:00:00,1007.21341628,98.1811000065,523.25709587,0.0,100.150657288,149.894399434,551.944734798,520.3842813,14.1616749024,17.398778596
 08/09  06:00:00,1210.42776693,103.171308925,507.187830141,0.0,176.471037341,302.612436532,425.430041458,388.397471052,28.3233498048,8.70922060116
 08/09  07:00:00,1304.55310483,106.876548792,472.145067477,0.0,243.2593065,310.10971186,402.658120514,333.847712306,42.4850247072,26.3253835005
 08/09  08:00:00,1314.23528952,108.5515639,440.297634589,0.0,243.2593065,310.10971186,361.077523887,277.981428829,56.6466996096,26.4493954485
 08/09  09:00:00,1361.974816,114.572438603,445.868505889,0.0,243.2593065,302.612436532,277.479039848,199.605294165,42.4850247072,35.3887209757
 08/09  10:00:00,1363.27582003,111.883331692,444.300722016,0.0,243.2593065,310.10971186,317.084062544,210.692778356,70.808374512,35.5829096756
 08/09  11:00:00,1362.49692462,113.202603264,442.626532446,0.0,243.2593065,310.10971186,326.539239365,220.071137531,70.808374512,35.6597273213
 08/09  12:00:00,1323.69272735,115.026658355,443.533103374,0.0,243.2593065,310.10971186,319.40387217,213.113837755,70.808374512,35.481659903
 08/09  13:00:00,1361.4249092,116.995538857,444.641884253,0.0,243.2593065,302.612436532,298.986326466,197.776636219,56.6466996096,44.5629906381
 08/09  14:00:00,1363.88969553,118.785773811,445.47016901,0.0,243.2593065,302.612436532,273.94473858,195.880371117,42.4850247072,35.5793427558
 08/09  15:00:00,1365.51436476,120.644512382,445.611331297,0.0,243.2593065,302.612436532,286.561299119,194.396925363,56.6466996096,35.5176741469
 08/09  16:00:00,1374.64662243,123.116350407,444.881057111,0.0,243.2593065,310.10971186,292.901569562,181.423542477,84.9700494144,26.5079776703
 08/09  17:00:00,1374.81032288,125.060976342,443.558702439,0.0,243.2593065,310.10971186,291.880583649,180.667702804,84.9700494144,26.242831431
 08/09  18:00:00,1087.66731228,96.6916897739,453.203661278,0.0,166.938926447,199.110933808,316.76167851,214.348725867,84.9700494144,17.442903228
 08/09  19:00:00,1098.02564441,96.6916897739,468.518549053,0.0,166.938926447,191.61365848,312.018553783,246.637750445,56.6466996096,8.73410372784
 08/09  20:00:00,977.790262099,96.6916897739,469.992907085,0.0,100.150657288,124.558693486,380.222235093,306.12863654,56.6466996096,17.4468989428
 08/09  21:00:00,913.454695075,96.6916897739,443.709892023,0.0,100.150657288,124.558693486,370.97433051,311.08507107,42.4850247072,17.4042347324
 08/09  22:00:00,850.673895626,96.6916897739,448.286366446,0.0,46.0930336215,124.558693486,385.33201467,348.299652677,28.3233498048,8.70901218727
 08/09  23:00:00,883.20988146,96.6916897739,477.880884978,0.0,46.0930336215,124.558693486,407.140790886,375.580261251,14.1616749024,17.3988547331
 08/09  24:00:00,895.35388969,96.6916897739,502.27205878,0.0,46.0930336215,113.312780494,408.348210189,385.28544923,5.66466996096,17.3980909985
 08/10  01:00:00,926.654861767,96.6916897739,536.260434141,0.0,46.0930336215,113.312780494,409.570155234,395.196135131,5.66466996096,8.70935014207
 08/10  02:00:00,944.298460765,96.6916897739,555.538302385,0.0,46.0930336215,113.312780494,426.209022712,403.148075393,5.66466996096,17.3962773581
 08/10  03:00:00,941.970154186,96.6916897739,553.229931068,0.0,46.0930336215,113.312780494,420.852150968,406.47737015,5.66466996096,8.71011085706
 08/10  04:00:00,1031.53683387,96.6916897739,552.405968713,0.0,100.150657288,148.969399434,412.451675925,389.388786413,5.66466996096,17.3982195512
 08/10  05:00:00,1049.85069122,98.5881128972,569.018507262,0.0,100.150657288,149.894399434,534.494789963,511.624946933,14.1616749024,8.70816812848
 08/10  06:00:00,1253.84522181,103.767283395,553.67029485,0.0,176.471037341,302.612436532,432.166046275,386.44278153,28.3233498048,17.3999149396
 08/10  07:00:00,1327.51372955,108.430987952,495.534390463,0.0,243.2593065,310.10971186,393.69532664,331.75871082,42.4850247072,19.4515911124
 08/10  08:00:00,1321.182053,110.372102046,444.830033541,0.0,243.2593065,310.10971186,376.851266113,286.853389073,56.6466996096,33.3511774309
 08/10  09:00:00,1350.22212793,111.851154226,439.893269886,0.0,243.2593065,302.612436532,305.709202338,236.676215962,42.4850247072,26.5479616685
 08/10  10:00:00,1363.06641221,113.273837203,443.637035316,0.0,243.2593065,310.10971186,321.084841463,214.681788472,70.808374512,35.5946784795
 08/10  11:00:00,1368.04253208,114.91412757,445.011406272,0.0,243.2593065,310.10971186,320.717507688,205.351549649,70.808374512,44.5575835269
 08/10  12:00:00,1329.41813858,117.024836693,446.073138017,0.0,243.2593065,310.10971186,308.295790117,202.02456518,70.808374512,35.4628504247
 08/10  13:00:00,1366.87719307,119.252262087,447.337751105,0.0,243.2593065,302.612436532,286.815036077,194.521050761,56.6466996096,35.6472857061
 08/10  14:00:00,1373.75633867,122.659322195,449.279075426,0.0,243.2593065,302.612436532,251.919905728,173.843071822,42.4850247072,35.5918091988
 08/10  15:00:00,1389.45819269,130.124879784,454.727792522,0.0,243.2593065,302.612436532,223.921528381,131.745857254,56.6466996096,35.5289715179
 08/10  16:00:00,1404.9085566,138.301783711,454.925858214,0.0,243.2593065,310.10971186,220.930062948,100.619823902,84.9700494144,35.3401896313
 08/10  17:00:00,1411.06582469,144.475474148,454.892141763,0.0,243.2593065,310.10971186,186.914324632,84.4385313707,84.9700494144,17.5057438469
 08/10  18:00:00,1101.30975814,96.6916897739,458.638835839,0.0,166.938926447,199.110933808,223.053878275,120.635912602,84.9700494144,17.4479162584
 08/10  19:00:00,1091.22883851,96.6916897739,456.994167093,0.0,166.938926447,191.61365848,214.147853442,140.054966918,56.6466996096,17.4461869146
 08/10  20:00:00,959.279033738,96.6916897739,450.391875794,0.0,100.150657288,124.558693486,280.132294851,206.041116409,56.6466996096,17.4444788318
 08/10  21:00:00,934.972263621,96.6916897739,458.632261838,0.0,100.150657288,124.558693486,269.717464467,218.519351589,42.4850247072,8.71308817072
 08/10  22:00:00,869.385009985,96.6916897739,459.30971306,0.0,46.0930336215,124.558693486,279.485176358,233.76293112,28.3233498048,17.398895433
 08/10  23:00:00,853.375975763,96.6916897739,446.715351367,0.0,46.0930336215,124.558693486,304.895488004,282.025346843,14.1616749024,8.70846625854
 08/10  24:00:00,827.836915322,96.6916897739,437.828947842,0.0,46.0930336215,113.312780494,372.556635942,349.494122674,5.66466996096,17.3978433076
 08/11  01:00:00,849.694854609,96.6916897739,457.722241344,0.0,46.0930336215,113.312780494,392.998787362,378.624956414,5.66466996096,8.70916098678
 08/11  02:00:00,893.334971059,96.6916897739,501.0598935,0.0,46.0930336215,113.312780494,416.99976576,393.936015275,5.66466996096,17.399080524
 08/11  03:00:00,919.398133926,96.6916897739,528.496907978,0.0,46.0930336215,113.312780494,425.785442423,402.722524669,5.66466996096,17.3982477922
 08/11  04:00:00,1010.41209612,96.6916897739,526.250296156,0.0,100.150657288,148.969399434,400.739987906,386.365837484,5.66466996096,8.70948046119
 08/11  05:00:00,1025.50937917,98.8289323909,539.990307193,0.0,100.150657288,149.894399434,531.927879767,500.366600367,14.1616749024,17.3996044975
 08/11  06:00:00,1244.45566362,104.369041027,541.571581779,0.0,176.471037341,302.612436532,418.091130229,381.057516614,28.3233498048,8.71026381044
 08/11  07:00:00,1309.68438679,109.644733837,475.27927838,0.0,243.2593065,310.10971186,395.448014347,326.64345616,42.4850247072,26.3195334806
 08/11  08:00:00,1311.80128943,111.335779099,435.454481437,0.0,243.2593065,310.10971186,361.28624059,278.190422169,56.6466996096,26.4491188111
 08/11  09:00:00,1354.03354007,113.278206451,441.568779235,0.0,243.2593065,302.612436532,307.875571494,230.009216185,42.4850247072,35.3813306019
 08/11  10:00:00,1365.73776624,114.361592129,444.672181801,0.0,243.2593065,310.10971186,316.234990462,209.852547726,70.808374512,35.5740682241
 08/11  11:00:00,1370.82913621,116.076045014,447.07400204,0.0,243.2593065,310.10971186,311.023165103,204.565302475,70.808374512,35.649488116
 08/11  12:00:00,1334.32223936,118.350786654,448.624213966,0.0,243.2593065,310.10971186,294.905575995,188.624277459,70.808374512,35.4729240238
 08/11  13:00:00,1378.26148701,123.298268056,452.062653834,0.0,243.2593065,302.612436532,254.230537412,157.517188648,56.6466996096,40.0666491545
 08/11  14:00:00,1394.94271966,133.126092083,456.773162548,0.0,243.2593065,302.612436532,189.486931434,106.93455896,42.4850247072,40.0673477668
 08/11  15:00:00,1404.46414355,142.89331496,456.553426854,0.0,243.2593065,302.612436532,165.633478194,73.4785246195,56.6466996096,35.5082539647
 08/11  16:00:00,1416.97023205,149.937016031,455.360501781,0.0,243.2593065,310.10971186,173.442911582,61.9598681909,84.9700494144,26.5129939767
 08/11  17:00:00,1423.33918605,156.732220477,454.944635186,0.0,243.2593065,310.10971186,152.913584441,50.4413640063,84.9700494144,17.5021710202
 08/11  18:00:00,1102.42754443,96.6916897739,459.602931133,0.0,166.938926447,199.110933808,186.102840584,83.6857594056,84.9700494144,17.4470317636
 08/11  19:00:00,1096.95593218,96.6916897739,461.70146184,0.0,166.938926447,191.61365848,182.175702048,108.084603683,56.6466996096,17.444398755
 08/11  20:00:00,967.986529946,96.6916897739,456.792828383,0.0,100.150657288,124.558693486,265.156080268,191.064879448,56.6466996096,17.4445012106
 08/11  21:00:00,916.158231417,96.6916897739,445.856885991,0.0,100.150657288,124.558693486,305.346682399,245.45784112,42.4850247072,17.4038165723
 08/11  22:00:00,848.154275993,96.6916897739,444.672057199,0.0,46.0930336215,124.558693486,307.72104892,270.688024537,28.3233498048,8.70967457767
 08/11  23:00:00,855.010724148,96.6916897739,448.830918796,0.0,46.0930336215,124.558693486,305.253906612,273.694848607,14.1616749024,17.3973831022
 08/11  24:00:00,857.019561772,96.6916897739,458.540006429,0.0,46.0930336215,113.312780494,270.428140041,256.055480371,5.66466996096,8.70798970913
 08/12  01:00:00,856.038254713,96.6916897739,457.803918733,0.0,46.0930336215,113.312780494,292.878125086,269.814671559,5.66466996096,17.3987835661
 08/12  02:00:00,851.134715976,96.6916897739,454.246569042,0.0,46.0930336215,113.312780494,296.250998241,281.877943674,5.66466996096,8.7083846061
 08/12  03:00:00,847.250337192,96.6916897739,451.41505892,0.0,46.0930336215,113.312780494,313.733785888,290.67159549,5.66466996096,17.3975204371
 08/12  04:00:00,857.70452678,96.6916897739,451.52605863,0.0,55.6251445156,113.312780494,297.590919646,283.217154745,5.66466996096,8.70909493955
 08/12  05:00:00,848.498012629,96.6916897739,444.715558169,0.0,55.6251445156,113.312780494,329.567875684,298.007233551,14.1616749024,17.3989672304
 08/12  06:00:00,893.193895646,96.6916897739,435.43714741,0.0,65.1572554096,176.889270242,317.318255443,271.596775699,28.3233498048,17.3981299393
 08/12  07:00:00,1017.62996476,97.9605262739,437.167082939,0.0,109.682768182,220.96816451,422.124069917,370.929619942,42.4850247072,8.70942526758
 08/12  08:00:00,1037.33760703,98.0901918489,443.367273166,0.0,109.682768182,220.96816451,356.372589293,282.244620956,56.6466996096,17.4812687272
 08/12  09:00:00,1150.76649842,100.689288583,447.194630263,0.0,131.945524568,266.955817592,309.814128638,240.998828272,42.4850247072,26.3302756594
 08/12  10:00:00,1166.52034881,100.941697329,452.522853093,0.0,131.945524568,274.45309292,309.400657078,212.149341462,70.808374512,26.4429411039
 08/12  11:00:00,1173.51045884,101.257727658,456.731075583,0.0,131.945524568,274.45309292,301.812022434,204.559736575,70.808374512,26.443911347
 08/12  12:00:00,1146.54126457,101.735568554,460.007698751,0.0,131.945524568,274.45309292,288.697553763,191.453556518,70.808374512,26.4356227336
 08/12  13:00:00,1139.96183909,102.362351176,460.195055432,0.0,131.945524568,266.955817592,258.939255128,175.854451691,56.6466996096,26.4381038267
 08/12  14:00:00,1140.34907506,102.775465936,460.154061067,0.0,131.945524568,266.955817592,246.776512643,169.047813218,42.4850247072,35.2436747185
 08/12  15:00:00,1056.81142671,96.6916897739,459.405232845,0.0,109.682768182,212.545889182,199.655162136,116.570447694,56.6466996096,26.4380148323
 08/12  16:00:00,1065.75951857,96.6916897739,461.022042972,0.0,109.682768182,220.04316451,201.10698936,89.6978649311,84.9700494144,26.4390750145
 08/12  17:00:00,1023.60993779,96.6916897739,461.199926659,0.0,109.682768182,220.04316451,173.739020629,71.2178661435,84.9700494144,17.551105071
 08/12  18:00:00,984.906896544,96.6916897739,461.427712404,0.0,100.150657288,199.110933808,193.446655005,91.0786688766,84.9700494144,17.397936714
 08/12  19:00:00,978.247727005,96.6916897739,461.466760845,0.0,100.150657288,191.61365848,176.022243263,101.978403362,56.6466996096,17.3971402915
 08/12  20:00:00,877.488364458,96.6916897739,460.823481876,0.0,55.6251445156,124.558693486,215.483807157,150.128202606,56.6466996096,8.70890494142
 08/12  21:00:00,881.451338564,96.6916897739,461.380623681,0.0,55.6251445156,124.558693486,233.879087698,173.995474201,42.4850247072,17.3985887903
 08/12  22:00:00,871.156558424,96.6916897739,461.210155297,0.0,46.0930336215,124.558693486,247.525934044,210.492930425,28.3233498048,8.70965381381
 08/12  23:00:00,872.072101701,96.6916897739,461.092315898,0.0,46.0930336215,124.558693486,266.738084645,235.17908312,14.1616749024,17.3973266233
 08/12  24:00:00,854.830670502,96.6916897739,457.434184298,0.0,46.0930336215,113.312780494,273.167398711,258.795641642,5.66466996096,8.70708710868
 08/13  01:00:00,840.400837335,96.6916897739,455.299469763,0.0,34.9616554283,113.312780494,290.177059484,267.113673528,5.66466996096,17.3987159948
 08/13  02:00:00,838.011802305,96.6916897739,453.566438585,0.0,34.9616554283,113.312780494,287.835768644,273.462751383,5.66466996096,8.70834729945
 08/13  03:00:00,833.958020892,96.6916897739,451.176463492,0.0,34.9616554283,113.312780494,311.534873389,288.472764433,5.66466996096,17.3974389947
 08/13  04:00:00,841.246624225,96.6916897739,450.018422767,0.0,44.4937663224,113.312780494,308.807243052,294.433523199,5.66466996096,8.70904989192
 08/13  05:00:00,842.644430147,96.6916897739,450.937491904,0.0,44.4937663224,113.312780494,320.2829095,288.722367399,14.1616749024,17.3988671982
 08/13  06:00:00,899.382406241,96.6916897739,450.272467185,0.0,54.0258772165,176.889270242,277.984714966,232.263347171,28.3233498048,17.3980179901
 08/13  07:00:00,900.23585612,96.6916897739,446.725580439,0.0,54.0258772165,184.38654557,297.33547652,246.141096482,42.4850247072,8.70935533034
 08/13  08:00:00,985.527958251,96.6916897739,451.9770103,0.0,65.1572554096,220.04316451,333.787935676,259.672064639,56.6466996096,17.4691714268
 08/13  09:00:00,988.433390324,96.6916897739,461.02581982,0.0,65.1572554096,212.545889182,322.650119987,253.858218566,42.4850247072,26.3068767144
 08/13  10:00:00,990.706951802,96.6916897739,456.373060097,0.0,65.1572554096,220.04316451,334.079351454,236.852114202,70.808374512,26.4188627402
 08/13  11:00:00,985.405801443,96.6916897739,450.940073492,0.0,65.1572554096,220.04316451,325.670692687,228.448086622,70.808374512,26.4142315531
 08/13  12:00:00,982.70910394,96.6916897739,450.155466481,0.0,65.1572554096,220.04316451,314.663480411,217.440226371,70.808374512,26.4148795277
 08/13  13:00:00,976.4099024,96.6916897739,450.789710134,0.0,65.1572554096,212.545889182,280.254553565,197.192320158,56.6466996096,26.4155337971
 08/13  14:00:00,980.10161304,96.6916897739,451.892118077,0.0,65.1572554096,212.545889182,231.890158092,162.988946783,42.4850247072,26.4161866015
 08/13  15:00:00,984.461793841,96.6916897739,453.114092821,0.0,65.1572554096,212.545889182,217.047700502,133.984163461,56.6466996096,26.4168374317
 08/13  16:00:00,953.64033898,96.6916897739,450.349541432,0.0,65.1572554096,220.04316451,254.492356605,143.101894096,84.9700494144,26.4204130947
 08/13  17:00:00,904.282867149,96.6916897739,449.073706671,0.0,54.0258772165,184.38654557,263.812425938,161.300158261,84.9700494144,17.5422182627
 08/13  18:00:00,872.990240069,96.6916897739,448.801702405,0.0,44.4937663224,163.454314868,303.635780773,201.266834931,84.9700494144,17.3988964279
 08/13  19:00:00,863.970764273,96.6916897739,447.652574529,0.0,44.4937663224,155.95703954,308.954965685,234.910201216,56.6466996096,17.3980648585
 08/13  20:00:00,844.427405868,96.6916897739,444.04104962,0.0,44.4937663224,124.558693486,375.636885813,310.280804505,56.6466996096,8.70938169824
 08/13  21:00:00,839.68028254,96.6916897739,439.116139175,0.0,44.4937663224,124.558693486,375.465726044,315.5839006,42.4850247072,17.3968007375
 08/13  22:00:00,828.205462989,96.6916897739,438.313748776,0.0,34.9616554283,124.558693486,399.886214089,362.852725999,28.3233498048,8.71013828514
 08/13  23:00:00,858.699653056,96.6916897739,465.029465255,0.0,34.9616554283,124.558693486,430.856462584,399.296571318,14.1616749024,17.3982163637
 08/13  24:00:00,880.238772911,96.6916897739,498.107792566,0.0,34.9616554283,113.312780494,424.729355031,410.356545401,5.66466996096,8.7081396688
 08/14  01:00:00,904.292278377,96.6916897739,512.121885547,0.0,46.0930336215,113.312780494,438.77976166,415.718141247,5.66466996096,17.3969504521
 08/14  02:00:00,914.750829034,96.6916897739,523.589933367,0.0,46.0930336215,113.312780494,435.920777972,421.547333936,5.66466996096,8.70877407462
 08/14  03:00:00,925.677849976,96.6916897739,535.508924202,0.0,46.0930336215,113.312780494,450.187264281,427.124281785,5.66466996096,17.3983125351
 08/14  04:00:00,1028.35118486,96.6916897739,548.853378493,0.0,100.150657288,148.969399434,433.069952294,410.007804854,5.66466996096,17.3974774792
 08/14  05:00:00,999.719802754,96.6916897739,516.668603907,0.0,100.150657288,149.894399434,671.347932541,648.47718573,14.1616749024,8.70907190866
 08/14  06:00:00,1181.43395773,98.3554617927,480.460633952,0.0,176.471037341,302.612436532,479.396909059,433.674660679,28.3233498048,17.3988985755
 08/14  07:00:00,1281.45659614,100.285488584,456.72372207,0.0,243.2593065,310.10971186,427.811375423,367.773579887,42.4850247072,17.5527708292
 08/14  08:00:00,1305.71483671,101.228860815,439.471378225,0.0,243.2593065,310.10971186,388.196429031,305.104188111,56.6466996096,26.44554131
 08/14  09:00:00,1366.42281572,105.394747392,456.945054526,0.0,243.2593065,302.612436532,273.727105318,195.851081794,42.4850247072,35.3909988166
 08/14  10:00:00,1376.92361043,108.27635317,456.443762652,0.0,243.2593065,310.10971186,244.334596951,137.941912027,70.808374512,35.584310412
 08/14  11:00:00,1381.93212604,108.704311948,459.891325384,0.0,243.2593065,310.10971186,246.544015708,131.171895433,70.808374512,44.5637457629
 08/14  12:00:00,1345.38933029,113.638223415,460.144800435,0.0,243.2593065,310.10971186,194.068181352,96.6627381013,70.808374512,26.5970687391
 08/14  13:00:00,1385.8935392,120.841126657,460.0847867,0.0,243.2593065,302.612436532,168.124356577,66.9242017653,56.6466996096,44.5534552019
 08/14  14:00:00,1390.95242562,126.106767524,459.85575528,0.0,243.2593065,302.612436532,127.374850639,49.3101673717,42.4850247072,35.5796585604
 08/14  15:00:00,1397.57483281,133.064418568,459.51003881,0.0,243.2593065,302.612436532,124.533998973,32.3697173832,56.6466996096,35.5175819807
 08/14  16:00:00,1417.62934936,147.066107368,458.874752442,0.0,243.2593065,310.10971186,125.897171786,12.7045025014,84.9700494144,28.2226198705
 08/14  17:00:00,1422.21593788,151.501122314,458.993741996,0.0,243.2593065,310.10971186,114.464208868,4.94974746794,84.9700494144,24.5444119854
 08/14  18:00:00,1103.79035005,96.6916897739,460.932575974,0.0,166.938926447,199.110933808,127.603988624,25.1906765307,84.9700494144,17.4432626785
 08/14  19:00:00,1098.21365925,96.6916897739,462.097872746,0.0,166.938926447,191.61365848,108.814799439,41.9459839115,56.6466996096,10.2221159176
 08/14  20:00:00,978.352497826,96.6916897739,460.874499682,0.0,100.150657288,124.558693486,179.214359938,106.61312834,56.6466996096,15.9545319879
 08/14  21:00:00,938.940204873,96.6916897739,461.066403845,0.0,100.150657288,124.558693486,225.81983955,165.93210558,42.4850247072,17.4027092632
 08/14  22:00:00,870.573888946,96.6916897739,460.503562802,0.0,46.0930336215,124.558693486,265.324061407,220.596751249,28.3233498048,16.4039603536
 08/14  23:00:00,863.268479798,96.6916897739,455.028337268,0.0,46.0930336215,124.558693486,274.4023241,250.539508424,14.1616749024,9.70114077353
 08/14  24:00:00,857.191076653,96.6916897739,459.273041785,0.0,46.0930336215,113.312780494,265.357951094,242.295054307,5.66466996096,17.3982268258
 08/15  01:00:00,859.299793788,96.6916897739,460.738622461,0.0,46.0930336215,113.312780494,256.652873818,242.278772621,5.66466996096,8.70943123611
 08/15  02:00:00,861.797802797,96.6916897739,463.541056675,0.0,46.0930336215,113.312780494,282.575671154,259.514144649,5.66466996096,17.3968565438
 08/15  03:00:00,855.717741689,96.6916897739,457.690434252,0.0,46.0930336215,113.312780494,280.409957034,266.035124033,5.66466996096,8.71016303979
 08/15  04:00:00,943.70743428,96.6916897739,453.940780393,0.0,100.150657288,148.969399434,287.032221699,263.969316559,5.66466996096,17.3982351788
 08/15  05:00:00,951.528756535,98.0932025863,458.078849711,0.0,100.150657288,149.894399434,391.482853777,368.613039178,14.1616749024,8.70813969716
 08/15  06:00:00,1171.89317853,106.853851474,456.952965741,0.0,176.471037341,302.612436532,236.992968903,191.272496165,28.3233498048,17.3971229338
 08/15  07:00:00,1299.03743893,114.82928881,454.048681934,0.0,243.2593065,310.10971186,219.756585407,150.95290719,42.4850247072,26.3186535102
 08/15  08:00:00,1346.41683065,121.373169121,453.673205845,0.0,243.2593065,310.10971186,203.702629232,120.609901297,56.6466996096,26.4460283259
 08/15  09:00:00,1378.2324343,122.374185495,451.153190912,0.0,243.2593065,302.612436532,188.77764212,119.746260302,42.4850247072,26.5463571105
 08/15  10:00:00,1375.15204275,112.522257424,452.243457089,0.0,243.2593065,310.10971186,292.927942539,186.527485071,70.808374512,35.5920829562
 08/15  11:00:00,1356.9815647,111.638159255,439.178582172,0.0,243.2593065,310.10971186,351.55670735,236.194700404,70.808374512,44.5536324341
 08/15  12:00:00,1335.0172619,113.537865026,457.587145017,0.0,243.2593065,310.10971186,386.234823874,279.966551741,70.808374512,35.4598976209
 08/15  13:00:00,1396.809206,115.4087949,484.268516167,0.0,243.2593065,302.612436532,375.249839435,282.959621522,56.6466996096,35.6435183033
 08/15  14:00:00,1397.21937075,117.085288938,483.247228795,0.0,243.2593065,302.612436532,356.534867438,278.461979935,42.4850247072,35.5878627955
 08/15  15:00:00,1398.21647504,119.440932973,482.102035789,0.0,243.2593065,302.612436532,358.120727838,265.949052432,56.6466996096,35.5249757962
 08/15  16:00:00,1405.8177338,121.574704729,481.119099755,0.0,243.2593065,310.10971186,376.06123857,255.754530019,84.9700494144,35.3366591369
 08/15  17:00:00,1407.50538862,123.049583378,481.494620597,0.0,243.2593065,310.10971186,355.317512073,252.843313885,84.9700494144,17.5041487741
 08/15  18:00:00,1149.06374653,96.6916897739,515.910514009,0.0,166.938926447,199.110933808,362.508952412,260.092255113,84.9700494144,17.4466478853
 08/15  19:00:00,1146.70715764,96.6916897739,519.949712173,0.0,166.938926447,191.61365848,354.518929821,280.427514443,56.6466996096,17.4447157678
 08/15  20:00:00,1054.67544552,96.6916897739,547.859299178,0.0,100.150657288,124.558693486,418.745585391,344.655914877,56.6466996096,17.4429709044
 08/15  21:00:00,1037.75391967,96.6916897739,571.969790989,0.0,100.150657288,124.558693486,416.887662696,365.69033525,42.4850247072,8.71230273822
 08/15  22:00:00,973.974939572,96.6916897739,575.724970218,0.0,46.0930336215,124.558693486,434.884124418,389.163404598,28.3233498048,17.3973700147
 08/15  23:00:00,979.167014646,96.6916897739,580.646011274,0.0,46.0930336215,124.558693486,420.14011776,397.270723202,14.1616749024,8.7077196558
 08/15  24:00:00,971.525928112,96.6916897739,586.181179796,0.0,46.0930336215,113.312780494,426.592335737,403.527400286,5.66466996096,17.4002654899
 08/16  01:00:00,968.389816593,96.6916897739,584.104521431,0.0,46.0930336215,113.312780494,424.464283003,410.091266185,5.66466996096,8.7083468568
 08/16  02:00:00,962.936004884,96.6916897739,580.009682154,0.0,46.0930336215,113.312780494,439.634021633,416.571919077,5.66466996096,17.3974325949
 08/16  03:00:00,957.569116688,96.6916897739,575.898268127,0.0,46.0930336215,113.312780494,439.027208526,422.502543022,5.66466996096,10.859995543
 08/16  04:00:00,998.076019137,96.6916897739,528.217674486,0.0,100.150657288,148.969399434,428.255816352,407.345292638,5.66466996096,15.2458537528
 08/16  05:00:00,934.051481841,98.0524881729,462.908509108,0.0,100.150657288,149.894399434,576.089826294,544.53018573,14.1616749024,17.3979656615
 08/16  06:00:00,1198.51306064,103.038709071,508.717669836,0.0,176.471037341,302.612436532,448.539404999,411.50673373,28.3233498048,8.70932146423
 08/16  07:00:00,1385.72649973,106.527374021,565.271038155,0.0,243.2593065,310.10971186,430.978825749,362.170421328,42.4850247072,26.3233797142
 08/16  08:00:00,1398.05569358,108.183957262,528.418926744,0.0,243.2593065,310.10971186,414.216672147,331.124638161,56.6466996096,26.445334376
 08/16  09:00:00,1399.39361559,109.567561645,491.843609071,0.0,243.2593065,302.612436532,382.83544107,311.1877464,42.4850247072,29.1626699625
 08/16  10:00:00,1397.94799469,110.972616619,480.396895711,0.0,243.2593065,310.10971186,412.233587023,299.600186304,70.808374512,41.8250262067
 08/16  11:00:00,1400.94136927,112.50674171,480.964541939,0.0,243.2593065,310.10971186,400.316577652,293.866045008,70.808374512,35.6421581317
 08/16  12:00:00,1354.48602473,114.206263734,474.466223475,0.0,243.2593065,310.10971186,392.795300634,286.52043575,70.808374512,35.4664903724
 08/16  13:00:00,1384.64877345,115.53287841,469.721861335,0.0,243.2593065,302.612436532,374.681747859,282.383996643,56.6466996096,35.651051606
 08/16  14:00:00,1376.82597428,116.744423244,460.084405978,0.0,243.2593065,302.612436532,367.466654152,280.498581868,42.4850247072,44.4830475765
 08/16  15:00:00,1372.0471965,117.456163732,455.014453909,0.0,243.2593065,302.612436532,377.749501434,285.601644439,56.6466996096,35.5011573856
 08/16  16:00:00,1370.28959662,117.920956447,446.532419355,0.0,243.2593065,310.10971186,398.116729089,286.636701697,84.9700494144,26.5099779771
 08/16  17:00:00,1355.4490516,118.254765034,432.667492424,0.0,243.2593065,310.10971186,375.912804864,273.443487928,84.9700494144,17.4992675212
 08/16  18:00:00,1082.76932661,96.6916897739,447.484560244,0.0,166.938926447,199.110933808,389.940467195,287.525502946,84.9700494144,17.4449148344
 08/16  19:00:00,1093.03010552,96.6916897739,463.291970339,0.0,166.938926447,191.61365848,379.152960415,305.064491223,56.6466996096,17.4417695828
 08/16  20:00:00,999.541282911,96.6916897739,487.034199782,0.0,100.150657288,124.558693486,429.264373456,355.171672807,56.6466996096,17.4460010392
 08/16  21:00:00,974.357706671,96.6916897739,502.131584432,0.0,100.150657288,124.558693486,417.720670834,366.524583915,42.4850247072,8.71106221193
 08/16  22:00:00,905.872952185,96.6916897739,501.285761755,0.0,46.0930336215,124.558693486,432.384567137,386.66344992,28.3233498048,17.3977674129
 08/16  23:00:00,922.02461657,96.6916897739,517.884090187,0.0,46.0930336215,124.558693486,427.989888902,396.431306492,14.1616749024,17.3969075076
 08/16  24:00:00,902.089336193,96.6916897739,509.823348312,0.0,46.0930336215,113.312780494,414.060476509,399.687033822,5.66466996096,8.70877272582
 08/17  01:00:00,893.186551585,96.6916897739,500.163329813,0.0,46.0930336215,113.312780494,424.172502493,401.109570856,5.66466996096,17.3982616765
 08/17  02:00:00,893.900234915,96.6916897739,500.895283627,0.0,46.0930336215,113.312780494,418.87682454,404.502687898,5.66466996096,8.70946668084
 08/17  03:00:00,894.053517823,96.6916897739,501.063436786,0.0,46.0930336215,113.312780494,430.778394489,407.716803394,5.66466996096,17.3969211337
 08/17  04:00:00,993.434285329,96.6916897739,510.817741517,0.0,100.150657288,148.969399434,406.838393142,392.464676002,5.66466996096,8.70904717876
 08/17  05:00:00,1004.13452589,98.3545363621,519.65338876,0.0,100.150657288,149.894399434,563.736436013,532.174648853,14.1616749024,17.4001122582
 08/17  06:00:00,1217.33471501,103.458062508,514.314803767,0.0,176.471037341,302.612436532,437.334125031,400.302629456,28.3233498048,8.70814577006
 08/17  07:00:00,1347.74141166,106.713316928,518.788722952,0.0,243.2593065,310.10971186,432.166682619,363.360644989,42.4850247072,26.3210129231
 08/17  08:00:00,1390.14344055,108.027540192,518.898270024,0.0,243.2593065,310.10971186,428.724719755,345.633525693,56.6466996096,26.4444944517
 08/17  09:00:00,1417.39411081,109.220390041,511.263031802,0.0,243.2593065,302.612436532,411.923280582,334.056614183,42.4850247072,35.3816416914
 08/17  10:00:00,1422.79467637,110.24029844,507.976159611,0.0,243.2593065,310.10971186,435.225467558,328.842852723,70.808374512,35.5742403237
 08/17  11:00:00,1419.60440255,111.315247712,502.272567142,0.0,243.2593065,310.10971186,428.017139953,321.559138429,70.808374512,35.6496270121
 08/17  12:00:00,1368.41523632,112.172209075,491.287827845,0.0,243.2593065,310.10971186,424.107362243,317.826295538,70.808374512,35.4726921927
 08/17  13:00:00,1392.67143241,113.07659653,480.468831728,0.0,243.2593065,302.612436532,412.923852609,311.70880414,56.6466996096,44.5683488594
 08/17  14:00:00,1380.65598434,113.793423924,466.614979909,0.0,243.2593065,302.612436532,386.493039077,308.438839661,42.4850247072,35.569174709
 08/17  15:00:00,1367.81083319,114.546011679,453.596945125,0.0,243.2593065,302.612436532,393.749465956,301.595576469,56.6466996096,35.5071898766
 08/17  16:00:00,1356.88971473,115.197364622,437.191463483,0.0,243.2593065,310.10971186,402.605251489,291.125999723,84.9700494144,26.5092023516
 08/17  17:00:00,1356.08405235,115.909749081,434.686615521,0.0,243.2593065,310.10971186,367.554315101,265.082329464,84.9700494144,17.5019362227
 08/17  18:00:00,1069.37835778,96.6916897739,435.769936044,0.0,166.938926447,199.110933808,368.302343021,265.885840717,84.9700494144,17.4464528891
 08/17  19:00:00,1069.7344606,96.6916897739,442.207402064,0.0,166.938926447,191.61365848,364.10319897,290.012280591,56.6466996096,17.44421877
 08/17  20:00:00,979.767202912,96.6916897739,468.464798695,0.0,100.150657288,124.558693486,433.137886372,359.046930165,56.6466996096,17.4442565979
 08/17  21:00:00,982.698449405,96.6916897739,511.222586064,0.0,100.150657288,124.558693486,437.277259638,377.388610115,42.4850247072,17.4036248159
 08/17  22:00:00,931.062040492,96.6916897739,528.627333384,0.0,46.0930336215,124.558693486,436.767405737,399.734492257,28.3233498048,8.70956367581
 08/17  23:00:00,947.393059543,96.6916897739,545.466512517,0.0,46.0930336215,124.558693486,440.311333895,408.752553181,14.1616749024,17.3971058115
 08/17  24:00:00,941.523086648,96.6916897739,552.643762657,0.0,46.0930336215,113.312780494,429.875384487,415.503112868,5.66466996096,8.7076016588
 08/18  01:00:00,941.686850863,96.6916897739,552.932377342,0.0,46.0930336215,113.312780494,442.617596113,419.554449703,5.66466996096,17.3984764497
 08/18  02:00:00,941.301809731,96.6916897739,552.566290499,0.0,46.0930336215,113.312780494,437.738076199,423.365183779,5.66466996096,8.70822245945
 08/18  03:00:00,950.338057144,96.6916897739,562.296719432,0.0,46.0930336215,113.312780494,451.816934307,428.755094257,5.66466996096,17.3971700887
 08/18  04:00:00,1057.49975317,96.6916897739,577.427641151,0.0,100.150657288,148.969399434,428.281689945,413.908117595,5.66466996096,8.70890238849
 08/18  05:00:00,1066.47939143,98.0925886312,586.303813481,0.0,100.150657288,149.894399434,610.48225919,578.92178552,14.1616749024,17.3987987675
 08/18  06:00:00,1283.87205809,103.232478774,582.3847452,0.0,176.471037341,302.612436532,474.749605867,429.028574354,28.3233498048,17.3976817076
 08/18  07:00:00,1376.64785216,106.671970865,550.466970923,0.0,243.2593065,310.10971186,437.283396936,377.24692466,42.4850247072,17.5514475683
 08/18  08:00:00,1386.32236176,107.843725808,515.325550285,0.0,243.2593065,310.10971186,426.218191354,343.128155798,56.6466996096,26.4433359469
 08/18  09:00:00,1399.88231244,108.69030286,492.959449381,0.0,243.2593065,302.612436532,403.783593011,325.911034996,42.4850247072,35.3875333076
 08/18  10:00:00,1397.9799516,109.536039908,481.768789455,0.0,243.2593065,310.10971186,416.823650192,310.434644542,70.808374512,35.5806311384
 08/18  11:00:00,1394.91843329,111.056461889,475.74129349,0.0,243.2593065,310.10971186,416.775722515,301.400085017,70.808374512,44.5672629859
 08/18  12:00:00,1345.10092129,112.743911417,465.488071284,0.0,243.2593065,310.10971186,389.897746167,292.478234012,70.808374512,26.6111376433
 08/18  13:00:00,1380.6475881,114.291177833,466.624741926,0.0,243.2593065,302.612436532,388.833876113,287.62960439,56.6466996096,44.5575721129
 08/18  14:00:00,1387.08750416,115.777712298,472.339392699,0.0,243.2593065,302.612436532,360.125092469,282.064852028,42.4850247072,35.5752157337
 08/18  15:00:00,1394.29206229,117.622843385,479.09328943,0.0,243.2593065,302.612436532,365.5391659,273.379139908,56.6466996096,35.5133263826
 08/18  16:00:00,1408.12809063,120.147188496,484.65064712,0.0,243.2593065,310.10971186,375.795594462,264.320521238,84.9700494144,26.50502381
 08/18  17:00:00,1390.80552881,121.585736203,463.952862054,0.0,243.2593065,310.10971186,374.392314999,263.181682026,84.9700494144,26.2405835586
 08/18  18:00:00,1134.43532719,96.6916897739,498.172520298,0.0,166.938926447,199.110933808,372.579606645,270.168042178,84.9700494144,17.4415150526
 08/18  19:00:00,1134.69255383,96.6916897739,505.72230733,0.0,166.938926447,191.61365848,353.224145659,287.844128906,56.6466996096,8.73331714359
 08/18  20:00:00,1045.67628482,96.6916897739,537.453086499,0.0,100.150657288,124.558693486,425.524958833,351.432913383,56.6466996096,17.4453458405
 08/18  21:00:00,1040.94266055,96.6916897739,574.850858686,0.0,100.150657288,124.558693486,433.553763737,373.665028719,42.4850247072,17.4037103103
 08/18  22:00:00,984.332349627,96.6916897739,587.703100338,0.0,46.0930336215,124.558693486,435.143278752,398.111666406,28.3233498048,8.70826254106
 08/18  23:00:00,978.48143974,96.6916897739,581.942559681,0.0,46.0930336215,124.558693486,436.497588255,404.938662257,14.1616749024,17.397251096
 08/18  24:00:00,960.561396922,96.6916897739,578.176096616,0.0,46.0930336215,113.312780494,426.755814479,412.382190534,5.66466996096,8.70895398344
 08/19  01:00:00,956.800541487,96.6916897739,574.801443454,0.0,46.0930336215,113.312780494,440.497951516,417.434658277,5.66466996096,17.3986232777
 08/19  02:00:00,915.26510363,96.6916897739,535.249823942,0.0,46.0930336215,113.312780494,446.113377415,423.050980733,5.66466996096,17.3977267213
 08/19  03:00:00,877.557291493,96.6916897739,498.81295426,0.0,46.0930336215,113.312780494,442.157973869,427.784109966,5.66466996096,8.7091939425
 08/19  04:00:00,868.682589865,96.6916897739,480.196649146,0.0,55.6251445156,113.312780494,443.848480515,420.787407397,5.66466996096,17.3964031569
 08/19  05:00:00,880.276039312,96.6916897739,491.898640561,0.0,55.6251445156,113.312780494,445.199097382,422.327505121,14.1616749024,8.70991735887
 08/19  06:00:00,1008.01517554,96.6916897739,557.16117342,0.0,65.1572554096,176.889270242,405.589657124,359.868548471,28.3233498048,17.3977588478
 08/19  07:00:00,1140.14846138,97.4236978897,568.247512765,0.0,109.682768182,220.96816451,561.420276888,510.227344877,42.4850247072,8.70790730449
 08/19  08:00:00,1154.57517331,97.4800915193,568.660807864,0.0,109.682768182,220.96816451,512.937505598,438.807357371,56.6466996096,17.4834486169
 08/19  09:00:00,1232.53139266,99.8792055873,533.48218289,0.0,131.945524568,266.955817592,464.108235538,395.289973074,42.4850247072,26.3332377569
 08/19  10:00:00,1214.23399693,100.23684262,504.967299827,0.0,131.945524568,274.45309292,464.686974085,367.435343241,70.808374512,26.4432563321
 08/19  11:00:00,1198.20023237,100.447445624,485.908017844,0.0,131.945524568,274.45309292,447.561971029,350.313097481,70.808374512,26.4404990351
 08/19  12:00:00,1153.04443962,100.6698098,471.96362624,0.0,131.945524568,274.45309292,438.051077511,333.581570042,70.808374512,33.6611329576
 08/19  13:00:00,1132.93216007,100.866338019,460.427589834,0.0,131.945524568,266.955817592,407.052755458,322.390702229,56.6466996096,28.0153536186
 08/19  14:00:00,1159.31432246,100.95656275,487.858627411,0.0,131.945524568,266.955817592,387.373701772,318.451456895,42.4850247072,26.4372201701
 08/19  15:00:00,1094.1270097,96.6916897739,504.71924398,0.0,109.682768182,212.545889182,332.980329432,249.893954544,56.6466996096,26.4396752791
 08/19  16:00:00,1104.53101359,96.6916897739,508.00818929,0.0,109.682768182,220.04316451,361.675051836,250.268194776,84.9700494144,26.4368076455
 08/19  17:00:00,1064.29736037,96.6916897739,510.342304687,0.0,109.682768182,220.04316451,361.191144775,249.910723953,84.9700494144,26.3103714073
 08/19  18:00:00,1017.97516594,96.6916897739,501.772556187,0.0,100.150657288,199.110933808,387.30308115,293.624148046,84.9700494144,8.70888368963
 08/19  19:00:00,1012.84914781,96.6916897739,502.111539096,0.0,100.150657288,191.61365848,387.936862996,313.891655324,56.6466996096,17.3985080625
 08/19  20:00:00,931.342871322,96.6916897739,517.979484155,0.0,55.6251445156,124.558693486,434.411184133,369.05487861,56.6466996096,8.70960591262
 08/19  21:00:00,942.615923641,96.6916897739,530.650870221,0.0,55.6251445156,124.558693486,442.877256548,382.995060637,42.4850247072,17.3971712039
 08/19  22:00:00,940.397354733,96.6916897739,539.188367962,0.0,46.0930336215,124.558693486,440.184571178,403.153603047,28.3233498048,8.70761832606
 08/19  23:00:00,962.040242583,96.6916897739,561.364955386,0.0,46.0930336215,124.558693486,445.579735198,414.019511046,14.1616749024,17.3985492502
 08/19  24:00:00,970.006782124,96.6916897739,583.4482715,0.0,46.0930336215,113.312780494,435.816481213,421.443543144,5.66466996096,8.7082681082
 08/20  01:00:00,962.27189272,96.6916897739,587.541819655,0.0,34.9616554283,113.312780494,449.697187794,426.635265572,5.66466996096,17.3972522614
 08/20  02:00:00,961.003074519,96.6916897739,586.297562986,0.0,34.9616554283,113.312780494,444.275756862,429.902143607,5.66466996096,8.7089432941
 08/20  03:00:00,948.708868598,96.6916897739,573.040249995,0.0,34.9616554283,113.312780494,454.923081956,431.859790583,5.66466996096,17.3986214123
 08/20  04:00:00,943.052828819,96.6916897739,555.819055543,0.0,44.4937663224,113.312780494,443.325660648,420.263256557,5.66466996096,17.3977341302
 08/20  05:00:00,938.539967725,96.6916897739,550.86850811,0.0,44.4937663224,113.312780494,443.555232347,420.684358744,14.1616749024,8.70919870091
 08/20  06:00:00,1011.55734873,96.6916897739,563.170183952,0.0,54.0258772165,176.889270242,406.887725456,361.167963334,28.3233498048,17.3964123165
 08/20  07:00:00,1009.56497583,96.6916897739,557.431643606,0.0,54.0258772165,184.38654557,403.953847036,352.75889988,42.4850247072,8.70992244869
 08/20  08:00:00,1069.80247843,96.6916897739,536.705556385,0.0,65.1572554096,220.04316451,407.808347421,333.691574322,56.6466996096,17.4700734902
 08/20  09:00:00,1051.83851204,96.6916897739,525.272144386,0.0,65.1572554096,212.545889182,386.901202655,318.112559255,42.4850247072,26.3036186925
 08/20  10:00:00,1045.08800338,96.6916897739,509.793984746,0.0,65.1572554096,220.04316451,400.736806552,303.513984631,70.808374512,26.4144474088
 08/20  11:00:00,1041.8314729,96.6916897739,505.623024322,0.0,65.1572554096,220.04316451,389.112835837,291.889378942,70.808374512,26.4150823834
 08/20  12:00:00,1035.64225909,96.6916897739,500.747927823,0.0,65.1572554096,220.04316451,378.925675973,281.701651563,70.808374512,26.4156498981
 08/20  13:00:00,1025.98996763,96.6916897739,498.852116606,0.0,65.1572554096,212.545889182,357.633971783,274.571060896,56.6466996096,26.4162112774
 08/20  14:00:00,1024.64873405,96.6916897739,497.402317784,0.0,65.1572554096,212.545889182,343.691141623,274.78934628,42.4850247072,26.4167706358
 08/20  15:00:00,1031.80308508,96.6916897739,505.111650817,0.0,65.1572554096,212.545889182,355.664296024,272.60026816,56.6466996096,26.4173282551
 08/20  16:00:00,1008.83881154,96.6916897739,507.726652518,0.0,65.1572554096,220.04316451,379.246304799,267.859852082,84.9700494144,26.4164033023
 08/20  17:00:00,954.742433497,96.6916897739,499.86851327,0.0,54.0258772165,184.38654557,387.042660237,275.770343103,84.9700494144,26.3022677195
 08/20  18:00:00,918.243742552,96.6916897739,492.885706444,0.0,44.4937663224,163.454314868,414.203718023,320.524833718,84.9700494144,8.70883489068
 08/20  19:00:00,901.79168968,96.6916897739,481.597832185,0.0,44.4937663224,155.95703954,414.839477674,340.794362964,56.6466996096,17.3984151011
 08/20  20:00:00,903.68258241,96.6916897739,499.96897225,0.0,44.4937663224,124.558693486,452.381082466,387.024831213,56.6466996096,8.70955164334
 08/20  21:00:00,927.110099811,96.6916897739,525.845182934,0.0,44.4937663224,124.558693486,460.536712362,400.654610372,42.4850247072,17.3970772831
 08/20  22:00:00,930.156670575,96.6916897739,540.189571091,0.0,34.9616554283,124.558693486,458.068426187,421.037500641,28.3233498048,8.70757574138
 08/20  23:00:00,927.337056799,96.6916897739,536.099007435,0.0,34.9616554283,124.558693486,458.635622585,427.075494206,14.1616749024,17.3984534771
 08/20  24:00:00,916.854041135,96.6916897739,538.188957567,0.0,34.9616554283,113.312780494,446.846059637,432.473164367,5.66466996096,8.70822530896
 08/21  01:00:00,931.596466719,96.6916897739,542.064184746,0.0,46.0930336215,113.312780494,459.640047395,436.578206827,5.66466996096,17.3971706074
 08/21  02:00:00,938.084127929,96.6916897739,549.089209125,0.0,46.0930336215,113.312780494,456.37833993,442.004766661,5.66466996096,8.70890330741
 08/21  03:00:00,941.754913932,96.6916897739,553.100762183,0.0,46.0930336215,113.312780494,469.342808883,446.279592616,5.66466996096,17.3985463054
 08/21  04:00:00,1033.13335479,96.6916897739,554.214074856,0.0,100.150657288,148.969399434,448.46894692,425.406599609,5.66466996096,17.3976773497
 08/21  05:00:00,1033.18720366,96.6916897739,552.774342335,0.0,100.150657288,149.894399434,792.798742745,769.927895847,14.1616749024,8.70917199578
 08/21  06:00:00,1259.61872714,98.305302045,561.010137161,0.0,176.471037341,302.612436532,539.502579963,493.781392467,28.3233498048,17.3978376917
 08/21  07:00:00,1372.55871128,99.6238012385,552.795384545,0.0,243.2593065,310.10971186,500.426518023,440.388738326,42.4850247072,17.5527549892
 08/21  08:00:00,1399.44047682,100.220108469,536.863609235,0.0,243.2593065,310.10971186,497.466073626,414.374021365,56.6466996096,26.4453526509
 08/21  09:00:00,1417.70457845,101.077557256,519.775263446,0.0,243.2593065,302.612436532,467.42017729,389.544561745,42.4850247072,35.3905908373
 08/21  10:00:00,1408.87523134,101.708923451,501.423161057,0.0,243.2593065,310.10971186,477.947582023,371.555645611,70.808374512,35.5835619001
 08/21  11:00:00,1390.98350766,102.322277556,480.038549579,0.0,243.2593065,310.10971186,474.624261966,359.25355049,70.808374512,44.5623369634
 08/21  12:00:00,1332.23727385,102.882005785,462.949536721,0.0,243.2593065,310.10971186,445.124472532,347.72091751,70.808374512,26.5951805096
 08/21  13:00:00,1348.37161976,103.423719584,447.064271823,0.0,243.2593065,302.612436532,432.972130298,331.773415564,56.6466996096,44.5520151244
 08/21  14:00:00,1338.86512081,104.092057179,437.931897194,0.0,243.2593065,302.612436532,393.140294525,315.076806884,42.4850247072,35.5784629338
 08/21  15:00:00,1340.30740629,105.026883755,437.22559887,0.0,243.2593065,302.612436532,377.366935897,285.203907048,56.6466996096,35.5163292387
 08/21  16:00:00,1359.62878604,106.381295761,445.992530773,0.0,243.2593065,310.10971186,367.043272979,255.569572887,84.9700494144,26.5036506776
 08/21  17:00:00,1372.88593287,109.679597263,452.560068219,0.0,243.2593065,310.10971186,324.795242676,213.582433193,84.9700494144,26.2427600684
 08/21  18:00:00,1097.52311715,96.6916897739,455.139118352,0.0,166.938926447,199.110933808,306.189637667,203.776704485,84.9700494144,17.4428837678
 08/21  19:00:00,1094.60955842,96.6916897739,458.912496212,0.0,166.938926447,191.61365848,267.662977218,202.285501916,56.6466996096,8.73077569265
 08/21  20:00:00,974.361406386,96.6916897739,457.168198578,0.0,100.150657288,124.558693486,322.273312509,248.179827736,56.6466996096,17.4467851628
 08/21  21:00:00,935.631397058,96.6916897739,457.999400126,0.0,100.150657288,124.558693486,328.332564802,268.445230648,42.4850247072,17.4023094469
 08/21  22:00:00,861.415906177,96.6916897739,453.343815527,0.0,46.0930336215,124.558693486,335.919662274,298.887370962,28.3233498048,8.70894150739
 08/21  23:00:00,848.180340948,96.6916897739,442.817365269,0.0,46.0930336215,124.558693486,355.865842742,324.305541459,14.1616749024,17.3986263806
