Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  24:00:00,827.723766237,96.6916897739,437.092936809,0.0,46.0930336215,113.312780494,375.489088262,352.426661251,5.66466996096,17.3977570504
 08/22  01:00:00,826.152981348,96.6916897739,436.339050766,0.0,46.0930336215,113.312780494,381.303851419,366.929966553,5.66466996096,8.70921490466
 08/22  02:00:00,839.181103942,96.6916897739,448.281171724,0.0,46.0930336215,113.312780494,429.848399156,406.787277846,5.66466996096,17.3964513492
 08/22  03:00:00,862.136215007,96.6916897739,469.045667472,0.0,46.0930336215,113.312780494,434.34212522,419.967510286,5.66466996096,8.70994497302
 08/22  04:00:00,960.145205521,96.6916897739,473.133860218,0.0,100.150657288,148.969399434,423.908946155,400.846459769,5.66466996096,17.397816425
 08/22  05:00:00,959.067800128,97.3199056125,470.351089825,0.0,100.150657288,149.894399434,622.53667575,599.66706384,14.1616749024,8.70793700721
 08/22  06:00:00,1158.59519583,100.651334341,451.940560663,0.0,176.471037341,302.612436532,455.724365668,410.004294874,28.3233498048,17.3967209888
 08/22  07:00:00,1262.72717531,103.234267677,436.980795067,0.0,243.2593065,310.10971186,403.958178074,343.054098203,42.4850247072,18.4190551641
 08/22  08:00:00,1311.87482888,104.293076692,441.190361941,0.0,243.2593065,310.10971186,386.105012147,295.0748675,56.6466996096,34.3834450374
 08/22  09:00:00,1355.48703176,105.993601981,448.301805441,0.0,243.2593065,302.612436532,330.587411737,261.557087312,42.4850247072,26.5452997178
 08/22  10:00:00,1377.06174437,111.174868542,454.05609029,0.0,243.2593065,310.10971186,295.93397787,189.535401553,70.808374512,35.5902018056
 08/22  11:00:00,1380.84989485,114.76554947,452.86229411,0.0,243.2593065,310.10971186,269.238884865,153.878575225,70.808374512,44.5519351277
 08/22  12:00:00,1336.2206981,111.003004057,454.490609253,0.0,243.2593065,310.10971186,292.164264873,185.897665499,70.808374512,35.458224862
 08/22  13:00:00,1362.46226133,110.88177249,449.542744086,0.0,243.2593065,302.612436532,293.2383929,200.950188561,56.6466996096,35.64150473
 08/22  14:00:00,1364.40438299,112.200914253,449.954293378,0.0,243.2593065,302.612436532,270.026117599,191.955262362,42.4850247072,35.5858305298
 08/22  15:00:00,1367.48727788,113.919507969,451.032786093,0.0,243.2593065,302.612436532,272.303193654,180.133449288,56.6466996096,35.5230447567
 08/22  16:00:00,1370.14537236,114.49556241,447.377871896,0.0,243.2593065,310.10971186,310.77835171,190.473226101,84.9700494144,35.3350761951
 08/22  17:00:00,1370.4220406,116.069627001,446.223153475,0.0,243.2593065,310.10971186,292.922570083,190.4492636,84.9700494144,17.5032570684
 08/22  18:00:00,1079.12420744,96.6916897739,445.569826337,0.0,166.938926447,199.110933808,340.165125069,237.749235592,84.9700494144,17.4458400625
 08/22  19:00:00,1074.33031121,96.6916897739,447.627337005,0.0,166.938926447,191.61365848,350.942410291,276.851780871,56.6466996096,17.4439298108
 08/22  20:00:00,947.60490045,96.6916897739,439.687252606,0.0,100.150657288,124.558693486,387.428792799,313.339912198,56.6466996096,17.4421809915
 08/22  21:00:00,909.525408941,96.6916897739,440.962630968,0.0,100.150657288,124.558693486,387.77183072,336.574933064,42.4850247072,8.71187294885
 08/22  22:00:00,902.231087613,96.6916897739,498.44936847,0.0,46.0930336215,124.558693486,437.938963373,392.219055884,28.3233498048,17.3965576847
 08/22  23:00:00,937.947394985,96.6916897739,535.066723836,0.0,46.0930336215,124.558693486,425.88549739,403.013820591,14.1616749024,8.71000189714
 08/22  24:00:00,940.040331656,96.6916897739,550.90541888,0.0,46.0930336215,113.312780494,433.769923062,410.705841963,5.66466996096,17.3994111386
 08/23  01:00:00,942.322201395,96.6916897739,553.553394806,0.0,46.0930336215,113.312780494,429.073793059,414.701144924,5.66466996096,8.70797817383
 08/23  02:00:00,941.465095641,96.6916897739,552.717253262,0.0,46.0930336215,113.312780494,440.673960672,417.612775389,5.66466996096,17.3965153218
 08/23  03:00:00,959.906675025,96.6916897739,572.543758353,0.0,46.0930336215,113.312780494,438.038932402,423.665609729,5.66466996096,8.70865271189
 08/23  04:00:00,1059.52685394,96.6916897739,582.623077741,0.0,100.150657288,148.969399434,431.165925219,408.103187116,5.66466996096,17.3980681427
 08/23  05:00:00,1063.30987464,97.8051036227,585.6164318,0.0,100.150657288,149.894399434,585.464292218,553.905390888,14.1616749024,17.3972264273
 08/23  06:00:00,1278.55243225,102.357039646,578.132244674,0.0,176.471037341,302.612436532,450.839354792,413.807071828,28.3233498048,8.70893315887
 08/23  07:00:00,1370.74178571,105.707184814,545.045627048,0.0,243.2593065,310.10971186,433.86120653,365.053939243,42.4850247072,26.3222425806
 08/23  08:00:00,1353.4234953,107.017292984,480.685124014,0.0,243.2593065,310.10971186,414.706332694,331.611135204,56.6466996096,26.448497881
 08/23  09:00:00,1348.09140051,108.655915235,439.905897904,0.0,243.2593065,302.612436532,334.706482777,265.684154267,42.4850247072,26.5373038029
 08/23  10:00:00,1368.49682064,111.759222974,447.153182069,0.0,243.2593065,310.10971186,302.358171535,187.077111232,70.808374512,44.4726857904
 08/23  11:00:00,1372.73894084,112.274450943,449.826941087,0.0,243.2593065,310.10971186,288.204833909,181.756284432,70.808374512,35.6401749649
 08/23  12:00:00,1330.43285372,113.249641843,449.143775154,0.0,243.2593065,310.10971186,294.751146746,188.477964912,70.808374512,35.4648073224
 08/23  13:00:00,1362.96022644,114.771132289,447.022142821,0.0,243.2593065,302.612436532,281.712363312,189.416545615,56.6466996096,35.6491180871
 08/23  14:00:00,1364.15364439,116.338322287,447.244300649,0.0,243.2593065,302.612436532,273.178920864,191.607861319,42.4850247072,39.086034837
 08/23  15:00:00,1369.20925603,119.166352286,448.690404659,0.0,243.2593065,302.612436532,266.989092334,176.145727763,56.6466996096,34.1966649621
 08/23  16:00:00,1383.93363169,122.977005493,451.539277606,0.0,243.2593065,310.10971186,273.851247883,155.69429469,84.9700494144,33.1869037789
 08/23  17:00:00,1390.65347152,125.38132443,454.269640833,0.0,243.2593065,310.10971186,250.498221675,148.025668494,84.9700494144,17.5025037665
 08/23  18:00:00,1082.16324494,96.6916897739,447.096908371,0.0,166.938926447,199.110933808,277.324707815,174.911094014,84.9700494144,17.443564387
 08/23  19:00:00,1077.97450022,96.6916897739,445.740601199,0.0,166.938926447,191.61365848,285.234231985,211.143714276,56.6466996096,17.4438180996
 08/23  20:00:00,952.402774219,96.6916897739,441.777609353,0.0,100.150657288,124.558693486,336.974515662,262.882611031,56.6466996096,17.4452050215
 08/23  21:00:00,914.661557191,96.6916897739,445.008733138,0.0,100.150657288,124.558693486,381.868403371,330.672676545,42.4850247072,8.71070211884
 08/23  22:00:00,899.652204432,96.6916897739,494.978729463,0.0,46.0930336215,124.558693486,423.89698471,378.176635234,28.3233498048,17.3969996713
 08/23  23:00:00,939.439755168,96.6916897739,536.601808617,0.0,46.0930336215,124.558693486,414.183630094,391.313141928,14.1616749024,8.70881326388
 08/23  24:00:00,963.135359509,96.6916897739,575.680022552,0.0,46.0930336215,113.312780494,426.270279034,403.207113739,5.66466996096,17.3984953345
 08/24  01:00:00,970.33155139,96.6916897739,583.753656198,0.0,46.0930336215,113.312780494,432.401289448,409.339069253,5.66466996096,17.3975502347
 08/24  02:00:00,968.292407679,96.6916897739,581.737682275,0.0,46.0930336215,113.312780494,427.414536781,413.040754286,5.66466996096,8.7091125333
 08/24  03:00:00,970.409658487,96.6916897739,585.383759869,0.0,46.0930336215,113.312780494,443.134087509,420.073773157,5.66466996096,17.3956443906
 08/24  04:00:00,1053.47783041,96.6916897739,580.083049785,0.0,100.150657288,148.969399434,419.324769795,404.950253263,5.66466996096,8.70984657093
 08/24  05:00:00,1050.42621686,98.2061627642,575.695622518,0.0,100.150657288,149.894399434,561.399424342,529.837955617,14.1616749024,17.3997938226
 08/24  06:00:00,1270.12801546,103.407771884,573.05220995,0.0,176.471037341,302.612436532,437.813637009,400.782430796,28.3233498048,8.7078564073
 08/24  07:00:00,1379.53465373,107.191937152,554.120069059,0.0,243.2593065,310.10971186,421.375172491,352.57000024,42.4850247072,26.3201475437
 08/24  08:00:00,1357.74369018,108.565363138,483.854356137,0.0,243.2593065,310.10971186,402.556915247,319.465961172,56.6466996096,26.4442544658
 08/24  09:00:00,1356.53526126,109.793653094,447.551367142,0.0,243.2593065,302.612436532,368.840271766,290.974417755,42.4850247072,35.3808293035
 08/24  10:00:00,1357.02950818,111.339066429,441.278929959,0.0,243.2593065,310.10971186,381.322674862,274.940930161,70.808374512,35.5733701894
 08/24  11:00:00,1374.31236518,113.080352471,454.828587459,0.0,243.2593065,310.10971186,377.8776822,271.420671995,70.808374512,35.6486356931
 08/24  12:00:00,1329.1015137,114.981243665,449.718124286,0.0,243.2593065,310.10971186,357.518441835,251.238134361,70.808374512,35.4719329628
 08/24  13:00:00,1361.34122531,116.819239263,446.428641443,0.0,243.2593065,302.612436532,316.058541004,214.844053052,56.6466996096,44.5677883429
 08/24  14:00:00,1372.89054974,120.458896206,450.488942593,0.0,243.2593065,302.612436532,246.557416037,168.503623468,42.4850247072,35.5687678624
 08/24  15:00:00,1390.10534896,128.527690083,456.650978626,0.0,243.2593065,302.612436532,212.380041207,120.226766792,56.6466996096,35.5065748048
 08/24  16:00:00,1400.24251714,133.024952736,455.637596599,0.0,243.2593065,310.10971186,217.925171358,106.443283606,84.9700494144,26.5118383375
 08/24  17:00:00,1404.61240197,137.500519837,455.54489496,0.0,243.2593065,310.10971186,196.404822558,93.9331371985,84.9700494144,17.5016359452
 08/24  18:00:00,1100.39680882,96.6916897739,458.107384362,0.0,166.938926447,199.110933808,231.609071611,129.192407843,84.9700494144,17.4466143537
 08/24  19:00:00,1088.01711607,96.6916897739,452.15801711,0.0,166.938926447,191.61365848,244.752483491,170.661903584,56.6466996096,17.4438802976
 08/24  20:00:00,977.205790094,96.6916897739,460.305023839,0.0,100.150657288,124.558693486,285.00542259,210.914782808,56.6466996096,17.4439401727
 08/24  21:00:00,936.52447687,96.6916897739,458.803780337,0.0,100.150657288,124.558693486,291.479899119,231.591599928,42.4850247072,17.4032744842
 08/24  22:00:00,852.539868911,96.6916897739,446.748262279,0.0,46.0930336215,124.558693486,315.824879564,278.792143156,28.3233498048,8.70938660343
 08/24  23:00:00,837.623771599,96.6916897739,435.435064654,0.0,46.0930336215,124.558693486,370.773362155,339.214900109,14.1616749024,17.3967871438
 08/24  24:00:00,852.901506195,96.6916897739,460.547977539,0.0,46.0930336215,113.312780494,397.653231575,383.278425701,5.66466996096,8.71013591328
 08/25  01:00:00,887.289448897,96.6916897739,493.766167135,0.0,46.0930336215,113.312780494,416.834066241,393.771178921,5.66466996096,17.3982173591
 08/25  02:00:00,895.118217643,96.6916897739,502.096294507,0.0,46.0930336215,113.312780494,413.268387819,398.895586511,5.66466996096,8.70813134778
 08/25  03:00:00,909.742592439,96.6916897739,518.058560752,0.0,46.0930336215,113.312780494,427.312025117,404.250360129,5.66466996096,17.3969950264
 08/25  04:00:00,995.326743248,96.6916897739,509.812729546,0.0,100.150657288,148.969399434,400.16213952,385.788653721,5.66466996096,8.70881583833
 08/25  05:00:00,959.7579998,98.6934658955,470.042625885,0.0,100.150657288,149.894399434,525.576292686,494.015955207,14.1616749024,17.3986625771
 08/25  06:00:00,1147.42572565,103.894079611,438.933712384,0.0,176.471037341,302.612436532,394.671374955,348.95046016,28.3233498048,17.3975649904
 08/25  07:00:00,1275.48632009,108.182499338,441.938490238,0.0,243.2593065,310.10971186,339.648594934,279.611953014,42.4850247072,17.5516172133
 08/25  08:00:00,1344.78499448,121.128370495,452.579835684,0.0,243.2593065,310.10971186,255.568534105,172.47824221,56.6466996096,26.4435922856
 08/25  09:00:00,1395.94769784,139.427409361,451.895574421,0.0,243.2593065,302.612436532,151.443549222,73.570528495,42.4850247072,35.3879960199
 08/25  10:00:00,1401.31501353,133.760108388,455.35287261,0.0,243.2593065,310.10971186,185.479608576,79.0860143123,70.808374512,35.5852197515
 08/25  11:00:00,1401.76405099,130.873684649,457.623708573,0.0,243.2593065,310.10971186,209.474186376,94.0973580019,70.808374512,44.5684538617
 08/25  12:00:00,1361.57506245,132.182478403,457.919695622,0.0,243.2593065,310.10971186,188.377330296,90.9549799803,70.808374512,26.6139758035
 08/25  13:00:00,1398.65341071,135.835007016,458.016256751,0.0,243.2593065,302.612436532,179.052248326,77.846517013,56.6466996096,44.5590317036
 08/25  14:00:00,1403.12121371,140.292552355,457.983845822,0.0,243.2593065,302.612436532,141.95302986,63.8916007258,42.4850247072,35.5764044268
 08/25  15:00:00,1407.2874317,144.807830012,457.640808542,0.0,243.2593065,302.612436532,143.788547777,51.6272895471,56.6466996096,35.5145586204
 08/25  16:00:00,1417.8608581,148.807813467,457.53296438,0.0,243.2593065,310.10971186,147.605916535,36.1300211649,84.9700494144,26.5058459561
 08/25  17:00:00,1422.28558461,152.749662497,458.006061048,0.0,243.2593065,310.10971186,134.610421459,23.3991203834,84.9700494144,26.2412516615
 08/25  18:00:00,1103.37967698,96.6916897739,460.705242836,0.0,166.938926447,199.110933808,173.424865032,71.0128858271,84.9700494144,17.4419297904
 08/25  19:00:00,1100.73322332,96.6916897739,461.758829116,0.0,166.938926447,191.61365848,166.88121058,101.500957333,56.6466996096,8.73355363801
 08/25  20:00:00,977.259575087,96.6916897739,460.603206193,0.0,100.150657288,124.558693486,230.603204522,156.510703499,56.6466996096,17.445801413
 08/25  21:00:00,938.378991829,96.6916897739,461.103460466,0.0,100.150657288,124.558693486,247.503686869,187.614504862,42.4850247072,17.4041572994
 08/25  22:00:00,871.1932944,96.6916897739,461.022012092,0.0,46.0930336215,124.558693486,256.74040823,219.708577025,28.3233498048,8.70848140077
 08/25  23:00:00,872.004596205,96.6916897739,460.997404904,0.0,46.0930336215,124.558693486,268.29104237,236.731649805,14.1616749024,17.397717662
 08/25  24:00:00,856.4635647,96.6916897739,458.578655697,0.0,46.0930336215,113.312780494,275.356615098,252.29505578,5.66466996096,17.396889357
 08/26  01:00:00,858.570906358,96.6916897739,461.042581402,0.0,46.0930336215,113.312780494,278.25206647,263.878613901,5.66466996096,8.70878260726
 08/26  02:00:00,853.233040001,96.6916897739,456.116338367,0.0,46.0930336215,113.312780494,312.015817997,288.952787444,5.66466996096,17.3983605913
 08/26  03:00:00,825.769370666,96.6916897739,435.632219725,0.0,46.0930336215,113.312780494,366.394251087,352.020045309,5.66466996096,8.70953581716
 08/26  04:00:00,854.982270783,96.6916897739,453.364623637,0.0,55.6251445156,113.312780494,414.017441414,390.955681848,5.66466996096,17.3970896046
 08/26  05:00:00,897.33520436,96.6916897739,493.807971413,0.0,55.6251445156,113.312780494,427.73769423,404.865723123,14.1616749024,8.71029620452
 08/26  06:00:00,966.257251776,96.6916897739,501.558024126,0.0,65.1572554096,176.889270242,387.483095835,341.761240575,28.3233498048,17.3985054554
 08/26  07:00:00,1056.46980959,97.9655040647,472.26472202,0.0,109.682768182,220.96816451,492.578203507,441.384902551,42.4850247072,8.70827624912
 08/26  08:00:00,1034.10128506,98.1707408189,441.71669952,0.0,109.682768182,220.96816451,414.944501122,338.953230776,56.6466996096,19.3445707359
 08/26  09:00:00,1165.51100585,102.315132395,455.102070985,0.0,131.945524568,266.955817592,288.750814541,221.801364531,42.4850247072,24.4644253026
 08/26  10:00:00,1176.88108166,102.025858215,459.017440778,0.0,131.945524568,274.45309292,292.241342159,194.99330552,70.808374512,26.4396621267
 08/26  11:00:00,1178.58075243,102.093816298,459.750754744,0.0,131.945524568,274.45309292,287.337394006,190.086705992,70.808374512,26.4423135023
 08/26  12:00:00,1140.33631433,101.947261191,455.478730589,0.0,131.945524568,274.45309292,303.464683717,197.412640653,70.808374512,35.2436685525
 08/26  13:00:00,1132.17001577,102.26674832,454.432462035,0.0,131.945524568,266.955817592,270.624771395,187.540332122,56.6466996096,26.4377396638
 08/26  14:00:00,1141.07149535,103.538737014,459.983415828,0.0,131.945524568,266.955817592,229.641042066,160.716526457,42.4850247072,26.439490902
 08/26  15:00:00,1057.24168321,96.6916897739,459.742868146,0.0,109.682768182,212.545889182,190.146560652,107.057861212,56.6466996096,26.44199983
 08/26  16:00:00,1061.02140347,96.6916897739,457.903008465,0.0,109.682768182,220.04316451,224.010122396,112.600847057,84.9700494144,26.4392259244
 08/26  17:00:00,1006.44607822,96.6916897739,449.622131213,0.0,109.682768182,220.04316451,243.473653581,132.191135288,84.9700494144,26.3124688792
 08/26  18:00:00,963.508805986,96.6916897739,447.837053345,0.0,100.150657288,199.110933808,284.556593236,190.876961218,84.9700494144,8.70958260316
 08/26  19:00:00,958.112238438,96.6916897739,445.93107783,0.0,100.150657288,191.61365848,307.503051168,233.459185971,56.6466996096,17.3971655872
 08/26  20:00:00,862.433757145,96.6916897739,447.121450304,0.0,55.6251445156,124.558693486,334.549526692,269.19433396,56.6466996096,8.70849312198
 08/26  21:00:00,867.299503293,96.6916897739,450.551992156,0.0,55.6251445156,124.558693486,329.215929998,269.332324024,42.4850247072,17.3985812666
 08/26  22:00:00,867.307084518,96.6916897739,457.741532984,0.0,46.0930336215,124.558693486,310.033607376,273.001960176,28.3233498048,8.70829739509
 08/26  23:00:00,856.088314219,96.6916897739,448.883170415,0.0,46.0930336215,124.558693486,329.006166356,297.447149239,14.1616749024,17.3973422142
 08/26  24:00:00,827.542846901,96.6916897739,437.26881367,0.0,46.0930336215,113.312780494,366.492662584,352.11898336,5.66466996096,8.70900926233
 08/27  01:00:00,862.105409444,96.6916897739,480.5897212,0.0,34.9616554283,113.312780494,432.618397499,409.554902593,5.66466996096,17.3988249453
 08/27  02:00:00,870.085625497,96.6916897739,487.098832553,0.0,34.9616554283,113.312780494,434.386692421,411.324002881,5.66466996096,17.3980195783
 08/27  03:00:00,859.453466805,96.6916897739,476.559467056,0.0,34.9616554283,113.312780494,425.016173138,410.642142036,5.66466996096,8.70936114068
 08/27  04:00:00,867.493068761,96.6916897739,474.627642259,0.0,44.4937663224,113.312780494,423.691277299,400.629833483,5.66466996096,17.3967738549
 08/27  05:00:00,881.886738507,96.6916897739,489.284215742,0.0,44.4937663224,113.312780494,428.078053035,405.206253614,14.1616749024,8.7101245185
 08/27  06:00:00,941.644485053,96.6916897739,486.985941714,0.0,54.0258772165,176.889270242,387.647417093,341.92586263,28.3233498048,17.3982046582
 08/27  07:00:00,934.009174975,96.6916897739,476.063816794,0.0,54.0258772165,184.38654557,381.289154447,330.09599906,42.4850247072,8.70813068005
 08/27  08:00:00,1011.20251869,96.6916897739,474.100022129,0.0,65.1572554096,220.04316451,388.748365017,314.629508568,56.6466996096,17.47215684
 08/27  09:00:00,989.152608732,96.6916897739,460.668237048,0.0,65.1572554096,212.545889182,365.843488884,297.051547393,42.4850247072,26.3069167846
 08/27  10:00:00,973.652359088,96.6916897739,439.773193888,0.0,65.1572554096,220.04316451,356.699509425,259.472987889,70.808374512,26.4181470238
 08/27  11:00:00,977.763905201,96.6916897739,441.99938703,0.0,65.1572554096,220.04316451,315.075721223,217.848502268,70.808374512,26.4188444428
 08/27  12:00:00,976.640543462,96.6916897739,444.130251509,0.0,65.1572554096,220.04316451,328.519678989,231.297248405,70.808374512,26.4140560728
 08/27  13:00:00,980.331124947,96.6916897739,453.87361226,0.0,65.1572554096,212.545889182,332.848062816,249.786548116,56.6466996096,26.4148150895
 08/27  14:00:00,985.679970912,96.6916897739,458.65962174,0.0,65.1572554096,212.545889182,310.493730763,241.59321423,42.4850247072,26.4154918251
 08/27  15:00:00,986.888778928,96.6916897739,459.784245594,0.0,65.1572554096,212.545889182,316.168222087,233.1053528,56.6466996096,26.4161696774
 08/27  16:00:00,961.998150625,96.6916897739,460.182802612,0.0,65.1572554096,220.04316451,343.886073556,232.499178488,84.9700494144,26.4168456538
 08/27  17:00:00,916.409436672,96.6916897739,461.245572087,0.0,54.0258772165,184.38654557,360.988996443,249.712658131,84.9700494144,26.3062888981
 08/27  18:00:00,890.959599726,96.6916897739,465.692728893,0.0,44.4937663224,163.454314868,391.302800295,297.622562413,84.9700494144,8.71018846699
 08/27  19:00:00,906.173627394,96.6916897739,483.390513579,0.0,44.4937663224,155.95703954,402.254256611,328.209246196,56.6466996096,17.3983108047
 08/27  20:00:00,869.1092978,96.6916897739,465.851467947,0.0,44.4937663224,124.558693486,427.875599241,362.520721846,56.6466996096,8.70817778535
 08/27  21:00:00,847.620411094,96.6916897739,446.752321308,0.0,44.4937663224,124.558693486,427.530578511,367.648460796,42.4850247072,17.3970930075
 08/27  22:00:00,853.687823235,96.6916897739,461.358025033,0.0,34.9616554283,124.558693486,438.73228314,401.700062693,28.3233498048,8.70887064244
 08/27  23:00:00,868.874463741,96.6916897739,474.090197936,0.0,34.9616554283,124.558693486,442.982061768,411.421857946,14.1616749024,17.3985289198
 08/27  24:00:00,863.801312607,96.6916897739,480.498165751,0.0,34.9616554283,113.312780494,439.628643715,416.566258631,5.66466996096,17.3977151222
 08/28  01:00:00,870.217697233,96.6916897739,476.253787572,0.0,46.0930336215,113.312780494,432.281156207,417.907254661,5.66466996096,8.70923158455
 08/28  02:00:00,868.466395416,96.6916897739,474.696679525,0.0,46.0930336215,113.312780494,443.669387317,420.608254794,5.66466996096,17.3964625619
 08/28  03:00:00,868.089173553,96.6916897739,474.371792296,0.0,46.0930336215,113.312780494,437.676900398,423.302217791,5.66466996096,8.71001264651
 08/28  04:00:00,960.190999113,96.6916897739,475.430306976,0.0,100.150657288,148.969399434,426.856211676,403.792032184,5.66466996096,17.3995095316
 08/28  05:00:00,962.132338466,96.6916897739,476.029531542,0.0,100.150657288,149.894399434,734.298948655,711.429214945,14.1616749024,8.70805880771
 08/28  06:00:00,1177.64226857,98.3636185189,472.703150061,0.0,176.471037341,302.612436532,502.5428832,456.819853963,28.3233498048,17.3996794324
 08/28  07:00:00,1287.72553859,99.7795172662,463.158096897,0.0,243.2593065,310.10971186,459.717964936,399.681288859,42.4850247072,17.5516513701
 08/28  08:00:00,1310.40038753,100.664373968,445.469127989,0.0,243.2593065,310.10971186,453.039491437,361.134098841,56.6466996096,35.258692987
 08/28  09:00:00,1336.26699433,101.409678617,437.685275874,0.0,243.2593065,302.612436532,392.587957554,323.555819869,42.4850247072,26.5471129774
 08/28  10:00:00,1360.67801749,102.882620211,448.291791024,0.0,243.2593065,310.10971186,362.033727135,255.632025632,70.808374512,35.5933269907
 08/28  11:00:00,1367.87205755,104.770632456,450.878978231,0.0,243.2593065,310.10971186,321.640258215,206.27586329,70.808374512,44.5560204133
 08/28  12:00:00,1317.98859851,103.865410807,446.998767275,0.0,243.2593065,310.10971186,334.635176186,228.365311789,70.808374512,35.4614898851
 08/28  13:00:00,1350.61182735,104.572527052,446.631862226,0.0,243.2593065,302.612436532,325.124726226,232.832420238,56.6466996096,35.6456063778
 08/28  14:00:00,1357.7816192,106.055010764,450.104615859,0.0,243.2593065,302.612436532,286.793449808,208.718338799,42.4850247072,35.5900863013
 08/28  15:00:00,1370.07379475,108.549930637,457.24412119,0.0,243.2593065,302.612436532,270.452705052,178.278718707,56.6466996096,35.5272867363
 08/28  16:00:00,1380.559017,110.753270004,458.335397386,0.0,243.2593065,310.10971186,280.332780933,160.023946613,84.9700494144,35.3387849061
 08/28  17:00:00,1383.32834983,112.793648207,459.079132057,0.0,243.2593065,310.10971186,252.157584206,149.682520583,84.9700494144,17.5050142088
 08/28  18:00:00,1102.10019543,96.6916897739,459.505431568,0.0,166.938926447,199.110933808,256.797299085,154.379819068,84.9700494144,17.4474306034
 08/28  19:00:00,1100.87466924,96.6916897739,461.151164158,0.0,166.938926447,191.61365848,246.246627681,172.15440738,56.6466996096,17.4455206916
 08/28  20:00:00,977.414115082,96.6916897739,460.10539932,0.0,100.150657288,124.558693486,298.314438562,224.223929831,56.6466996096,17.4438091213
 08/28  21:00:00,935.416398854,96.6916897739,458.651485267,0.0,100.150657288,124.558693486,289.665909307,238.468153443,42.4850247072,8.71273115721
 08/28  22:00:00,861.742253027,96.6916897739,454.317833792,0.0,46.0930336215,124.558693486,307.804153477,262.082590743,28.3233498048,17.3982129288
 08/28  23:00:00,861.444924077,96.6916897739,453.430434612,0.0,46.0930336215,124.558693486,291.062259238,268.19244658,14.1616749024,8.70813775572
 08/28  24:00:00,842.109116515,96.6916897739,448.989769703,0.0,46.0930336215,113.312780494,331.225430031,308.164053534,5.66466996096,17.3967065368
 08/29  01:00:00,835.871227117,96.6916897739,445.295771999,0.0,46.0930336215,113.312780494,396.792058626,382.418531964,5.66466996096,8.70885670168
 08/29  02:00:00,922.366382696,96.6916897739,532.163955613,0.0,46.0930336215,113.312780494,450.449738175,427.386489484,5.66466996096,17.3985787301
 08/29  03:00:00,953.674862166,96.6916897739,565.687414782,0.0,46.0930336215,113.312780494,458.939137063,435.876668295,5.66466996096,17.3977988069
 08/29  04:00:00,1065.69977664,96.6916897739,586.541611891,0.0,100.150657288,148.969399434,435.885837661,421.511918071,5.66466996096,8.70924962868
 08/29  05:00:00,1063.13728399,97.3402221791,584.301779297,0.0,100.150657288,149.894399434,633.735850068,602.17485982,14.1616749024,17.3993153452
 08/29  06:00:00,1277.20628431,100.908815888,579.794568968,0.0,176.471037341,302.612436532,475.453051923,438.41966532,28.3233498048,8.7100367983
 08/29  07:00:00,1395.1552636,103.767818713,574.348772995,0.0,243.2593065,310.10971186,455.73190927,386.927606487,42.4850247072,26.3192780759
 08/29  08:00:00,1408.34537145,104.937713794,542.135228829,0.0,243.2593065,310.10971186,437.706329048,354.61099507,56.6466996096,26.4486343689
 08/29  09:00:00,1417.97460633,105.880590588,515.682164083,0.0,243.2593065,302.612436532,413.709067412,335.842985396,42.4850247072,35.381057309
 08/29  10:00:00,1430.30224463,107.095010819,519.730393524,0.0,243.2593065,310.10971186,428.917934763,322.535817922,70.808374512,35.5737423288
 08/29  11:00:00,1413.58877771,108.589206076,499.205647186,0.0,243.2593065,310.10971186,418.038397928,311.58089731,70.808374512,35.6491261056
 08/29  12:00:00,1355.123344,110.160115866,479.476010769,0.0,243.2593065,310.10971186,407.035046095,300.753971124,70.808374512,35.4727004595
 08/29  13:00:00,1399.20768804,111.652589054,490.188026779,0.0,243.2593065,302.612436532,385.503003557,293.197724152,56.6466996096,35.6585797957
 08/29  14:00:00,1401.44927746,112.882218056,492.134442042,0.0,243.2593065,302.612436532,373.543764589,286.585484083,42.4850247072,44.4732557983
 08/29  15:00:00,1396.12183821,114.747204799,484.53193875,0.0,243.2593065,302.612436532,364.087199564,271.932270518,56.6466996096,35.508229436
 08/29  16:00:00,1404.36563472,116.921395901,483.941802893,0.0,243.2593065,310.10971186,376.031564611,264.548623323,84.9700494144,26.512891874
 08/29  17:00:00,1405.93931777,118.232144488,484.414863362,0.0,243.2593065,310.10971186,368.869049583,266.396891747,84.9700494144,17.5021084219
 08/29  18:00:00,1137.21747212,96.6916897739,501.995865817,0.0,166.938926447,199.110933808,380.988065025,278.571076823,84.9700494144,17.4469387879
 08/29  19:00:00,1143.91361798,96.6916897739,511.654655382,0.0,166.938926447,191.61365848,377.392937344,303.301918427,56.6466996096,17.4443193073
 08/29  20:00:00,1031.91195404,96.6916897739,522.654831861,0.0,100.150657288,124.558693486,430.668094926,356.57695603,56.6466996096,17.4444392869
 08/29  21:00:00,1018.030229,96.6916897739,550.16808605,0.0,100.150657288,124.558693486,432.780257446,372.891497579,42.4850247072,17.4037351594
 08/29  22:00:00,975.952111936,96.6916897739,577.232066785,0.0,46.0930336215,124.558693486,435.021244397,397.988258843,28.3233498048,8.70963574872
 08/29  23:00:00,985.359864678,96.6916897739,587.522178577,0.0,46.0930336215,124.558693486,440.097030497,408.538029614,14.1616749024,17.397325981
 08/29  24:00:00,966.845369199,96.6916897739,582.539321437,0.0,46.0930336215,113.312780494,428.757368179,414.382262287,5.66466996096,8.71043593122
 08/30  01:00:00,962.375902838,96.6916897739,579.325934393,0.0,46.0930336215,113.312780494,442.060669936,418.997107629,5.66466996096,17.3988923454
 08/30  02:00:00,957.352901953,96.6916897739,575.731778372,0.0,46.0930336215,113.312780494,436.972697447,422.599531679,5.66466996096,8.70849580735
 08/30  03:00:00,954.022838564,96.6916897739,572.65778714,0.0,46.0930336215,113.312780494,448.409830648,425.347370098,5.66466996096,17.3977905889
 08/30  04:00:00,1044.47646338,96.6916897739,572.427805174,0.0,100.150657288,148.969399434,423.257359124,408.883440528,5.66466996096,8.70924863496
 08/30  05:00:00,1050.3278721,97.8148068387,574.999399339,0.0,100.150657288,149.894399434,592.290985631,560.729744189,14.1616749024,17.39956654
 08/30  06:00:00,1276.2916166,102.571565658,577.688964172,0.0,176.471037341,302.612436532,463.956341126,418.234452342,28.3233498048,17.398538979
 08/30  07:00:00,1403.14285636,105.635982801,580.709531633,0.0,243.2593065,310.10971186,442.017091561,381.97902632,42.4850247072,17.5530405335
 08/30  08:00:00,1379.78983744,106.63607054,509.724454554,0.0,243.2593065,310.10971186,441.902021766,358.809105652,56.6466996096,26.4462165047
 08/30  09:00:00,1373.51433842,107.484864739,465.657809332,0.0,243.2593065,302.612436532,419.215978169,341.338648887,42.4850247072,35.3923045755
 08/30  10:00:00,1362.31627911,108.602429252,447.457860358,0.0,243.2593065,310.10971186,418.228485084,311.833600635,70.808374512,35.5865099367
 08/30  11:00:00,1361.18073374,110.16394301,445.434044915,0.0,243.2593065,310.10971186,404.017675204,288.638634713,70.808374512,44.5706659789
 08/30  12:00:00,1336.6955533,111.665759078,459.951858358,0.0,243.2593065,310.10971186,378.355856722,280.945022044,70.808374512,26.6024601661
 08/30  13:00:00,1370.69881534,113.218333933,459.090682791,0.0,243.2593065,302.612436532,371.475648443,270.271410973,56.6466996096,44.5575378597
 08/30  14:00:00,1367.51290558,114.602652653,455.001472309,0.0,243.2593065,302.612436532,339.356943571,261.288852631,42.4850247072,35.5830662322
 08/30  15:00:00,1360.81763738,116.866222342,446.745028042,0.0,243.2593065,302.612436532,326.710345171,234.542521616,56.6466996096,35.5211239453
 08/30  16:00:00,1373.16291673,118.900401214,448.072161881,0.0,243.2593065,310.10971186,307.942929575,187.638624069,84.9700494144,35.3342560922
 08/30  17:00:00,1392.62703059,126.51907845,455.188676909,0.0,243.2593065,310.10971186,227.810359169,125.33869969,84.9700494144,17.5016100647
 08/30  18:00:00,1102.66572611,96.6916897739,459.999533878,0.0,166.938926447,199.110933808,232.10145232,129.687045478,84.9700494144,17.4443574275
 08/30  19:00:00,1101.30960776,96.6916897739,461.486106855,0.0,166.938926447,191.61365848,226.100315227,152.010968246,56.6466996096,17.4426473709
 08/30  20:00:00,972.545377865,96.6916897739,456.787418961,0.0,100.150657288,124.558693486,273.861250267,208.480597549,56.6466996096,8.73395310754
 08/30  21:00:00,931.470654771,96.6916897739,455.704447866,0.0,100.150657288,124.558693486,280.554631693,220.66576007,42.4850247072,17.4038469158
 08/30  22:00:00,868.852561116,96.6916897739,459.34447668,0.0,46.0930336215,124.558693486,279.912371009,234.191016943,28.3233498048,17.3980042615
 08/30  23:00:00,868.777118177,96.6916897739,458.769910787,0.0,46.0930336215,124.558693486,267.03378971,244.162753041,14.1616749024,8.70936176585
 08/30  24:00:00,850.601024435,96.6916897739,454.556341874,0.0,46.0930336215,113.312780494,277.665207935,254.602833163,5.66466996096,17.3977048114
 08/31  01:00:00,850.27460335,96.6916897739,454.334516515,0.0,46.0930336215,113.312780494,273.715506934,259.340625651,5.66466996096,8.7102113223
 08/31  02:00:00,850.10820785,96.6916897739,454.209404355,0.0,46.0930336215,113.312780494,286.391795883,263.32865045,5.66466996096,17.3984754728
 08/31  03:00:00,851.501164844,96.6916897739,455.182916306,0.0,46.0930336215,113.312780494,278.721195664,264.348225813,5.66466996096,8.70829989048
 08/31  04:00:00,947.943345161,96.6916897739,459.314961902,0.0,100.150657288,148.969399434,258.805099372,235.742460469,5.66466996096,17.3979689425
 08/31  05:00:00,952.392271508,99.1838654305,459.727836196,0.0,100.150657288,149.894399434,359.71527208,336.844553053,14.1616749024,8.70904412522
 08/31  06:00:00,1181.15518333,106.938192373,459.532606886,0.0,176.471037341,302.612436532,240.752412015,195.030029263,28.3233498048,17.3990329473
 08/31  07:00:00,1307.80501222,118.078441094,459.431727436,0.0,243.2593065,310.10971186,198.942807802,130.137779335,42.4850247072,26.32000376
 08/31  08:00:00,1358.37665289,127.552364829,459.293964043,0.0,243.2593065,310.10971186,166.202715712,83.105261821,56.6466996096,26.4507542818
 08/31  09:00:00,1401.33242499,137.501844418,458.972849333,0.0,243.2593065,302.612436532,115.553168113,46.5225896485,42.4850247072,26.5455537574
 08/31  10:00:00,1414.65035163,143.539025869,458.700095075,0.0,243.2593065,310.10971186,141.490227657,26.1962515609,70.808374512,44.4856015841
 08/31  11:00:00,1421.03362447,148.963038796,458.589254609,0.0,243.2593065,310.10971186,123.119218976,16.6667372325,70.808374512,35.6441072311
 08/31  12:00:00,1386.27278758,155.786572438,458.737268913,0.0,243.2593065,310.10971186,115.406061424,9.12908163765,70.808374512,35.4686052743
 08/31  13:00:00,1424.03305764,160.276798361,458.658275489,0.0,243.2593065,302.612436532,99.0353765019,6.73456026691,56.6466996096,35.6541166254
 08/31  14:00:00,1428.13769846,164.814780918,458.223900382,0.0,243.2593065,302.612436532,90.2904346384,4.28315918105,42.4850247072,43.5222507501
 08/31  15:00:00,1427.34092814,164.597535077,457.768578058,0.0,243.2593065,302.612436532,99.3918034354,6.27008261916,56.6466996096,36.4750212067
 08/31  16:00:00,1424.89720403,157.690497524,455.700818392,0.0,243.2593065,310.10971186,132.657735425,21.1747209047,84.9700494144,26.5129651063
 08/31  17:00:00,1420.38313583,157.065474049,451.848556588,0.0,243.2593065,310.10971186,137.812501404,35.3422503475,84.9700494144,17.500201642
 08/31  18:00:00,1100.51665814,96.6916897739,457.905326753,0.0,166.938926447,199.110933808,194.676563862,92.2601809442,84.9700494144,17.4463335031
 08/31  19:00:00,1102.2953004,96.6916897739,458.790644431,0.0,166.938926447,191.61365848,199.493140407,125.403979473,56.6466996096,17.4424613241
 08/31  20:00:00,967.32051485,96.6916897739,451.596568636,0.0,100.150657288,124.558693486,293.577094449,219.483137054,56.6466996096,17.4472577855
 08/31  21:00:00,907.158718936,96.6916897739,437.067102361,0.0,100.150657288,124.558693486,326.036426107,274.839775492,42.4850247072,8.71162590738
 08/31  22:00:00,858.950789284,96.6916897739,456.695568767,0.0,46.0930336215,124.558693486,397.852943237,352.130626974,28.3233498048,17.3989664579
 08/31  23:00:00,936.037663744,96.6916897739,533.132072564,0.0,46.0930336215,124.558693486,415.563635511,384.003761236,14.1616749024,17.3981993728
 08/31  24:00:00,957.811117679,96.6916897739,569.929535218,0.0,46.0930336215,113.312780494,411.061046727,396.686904539,5.66466996096,8.70947222719
 09/01  01:00:00,973.121409389,96.6916897739,588.188688211,0.0,46.0930336215,113.312780494,431.040591875,407.97946441,5.66466996096,17.3964575041
 09/01  02:00:00,952.15045752,96.6916897739,570.921186151,0.0,46.0930336215,113.312780494,430.240324293,415.865291869,5.66466996096,8.7103624624
 09/01  03:00:00,836.071497947,96.6916897739,457.496575569,0.0,46.0930336215,113.312780494,445.554287108,422.490852166,5.66466996096,17.3987649802
 09/01  04:00:00,894.988496029,96.6916897739,424.179737433,0.0,100.150657288,148.969399434,422.371833254,407.998719733,5.66466996096,8.70844355935
 09/01  05:00:00,896.643451367,98.530168417,423.616339695,0.0,100.150657288,149.894399434,564.847019258,533.286610463,14.1616749024,17.3987338923
 09/01  06:00:00,1122.06850566,103.00284068,424.389881851,0.0,176.471037341,302.612436532,443.20053693,406.167988352,28.3233498048,8.70919877315
 09/01  07:00:00,1247.57575003,106.11873658,432.129204054,0.0,243.2593065,310.10971186,433.489356619,364.678632521,42.4850247072,26.3256993902
 09/01  08:00:00,1336.63185525,107.098112787,478.716561394,0.0,243.2593065,310.10971186,424.395391261,341.298676626,56.6466996096,26.4500150251
 09/01  09:00:00,1450.85824246,107.825958286,556.378778552,0.0,243.2593065,302.612436532,405.69836052,327.823452287,42.4850247072,35.3898835259
 09/01  10:00:00,1476.21332198,108.919142996,570.477041175,0.0,243.2593065,310.10971186,424.471789879,318.078948113,70.808374512,35.584467254
 09/01  11:00:00,1484.29579526,110.25511203,575.842751691,0.0,243.2593065,310.10971186,414.136588537,307.548594932,70.808374512,35.7796190936
 09/01  12:00:00,1440.92081725,111.573207627,572.867865914,0.0,243.2593065,310.10971186,406.398663732,300.224446873,70.808374512,35.3658423462
 09/01  13:00:00,1468.95089677,112.740155051,566.155166672,0.0,243.2593065,302.612436532,396.740739633,295.528478836,56.6466996096,44.5655611868
 09/01  14:00:00,1468.76672673,113.886010548,564.807628311,0.0,243.2593065,302.612436532,367.457380707,289.390760352,42.4850247072,35.5815956479
 09/01  15:00:00,1459.18859692,115.268587265,553.373714708,0.0,243.2593065,302.612436532,374.364615737,282.197941094,56.6466996096,35.5199750327
 09/01  16:00:00,1455.57975737,116.921820593,540.882787126,0.0,243.2593065,310.10971186,387.028994595,275.549460314,84.9700494144,26.5094848662
 09/01  17:00:00,1458.21650428,118.295711165,542.18968505,0.0,243.2593065,310.10971186,383.149984252,271.935793323,84.9700494144,26.2441415151
 09/01  18:00:00,1201.41234723,96.6916897739,574.097927446,0.0,166.938926447,199.110933808,389.488908948,287.075138891,84.9700494144,17.4437206429
 09/01  19:00:00,1198.885321,96.6916897739,572.797722527,0.0,166.938926447,191.61365848,378.300083625,312.922138842,56.6466996096,8.73124517303
 09/01  20:00:00,1063.84992939,96.6916897739,565.337762655,0.0,100.150657288,124.558693486,441.26628482,367.171767977,56.6466996096,17.4478172336
 09/01  21:00:00,1013.29228684,96.6916897739,555.136946416,0.0,100.150657288,124.558693486,440.900831742,381.012522707,42.4850247072,17.4032843281
 09/01  22:00:00,861.290162981,96.6916897739,471.220775667,0.0,46.0930336215,124.558693486,440.491712959,403.458899485,28.3233498048,8.70946366862
 09/01  23:00:00,830.807791077,96.6916897739,439.145215265,0.0,46.0930336215,124.558693486,444.093318991,412.531868045,14.1616749024,17.3997760441
 09/01  24:00:00,824.541786137,96.6916897739,442.776420751,0.0,46.0930336215,113.312780494,442.06777957,419.004076435,5.66466996096,17.399033174
 09/02  01:00:00,818.143143357,96.6916897739,433.29315766,0.0,46.0930336215,113.312780494,439.241194921,424.866559199,5.66466996096,8.70996576077
 09/02  02:00:00,807.200296087,96.6916897739,420.968503067,0.0,46.0930336215,113.312780494,453.684126674,430.621388985,5.66466996096,17.3980677275
 09/02  03:00:00,794.439736428,96.6916897739,405.102234134,0.0,46.0930336215,113.312780494,450.562824637,436.190414067,5.66466996096,8.70774060819
 09/02  04:00:00,790.319918575,96.6916897739,389.46590251,0.0,55.6251445156,113.312780494,452.926349725,429.861986287,5.66466996096,17.3996934768
 09/02  05:00:00,778.530516227,96.6916897739,372.159947082,0.0,55.6251445156,113.312780494,457.726329104,434.855765865,14.1616749024,8.70888833728
 09/02  06:00:00,834.123101168,96.6916897739,362.040459334,0.0,65.1572554096,176.889270242,420.6621697,374.940193842,28.3233498048,17.3986260524
 09/02  07:00:00,960.035854532,97.1068441217,383.802379471,0.0,109.682768182,220.96816451,612.096201042,552.213248108,42.4850247072,17.3979282272
 09/02  08:00:00,1012.02474669,97.0831328457,434.412745703,0.0,109.682768182,220.96816451,540.431956095,466.304074449,56.6466996096,17.4811820364
 09/02  09:00:00,1228.22364962,98.3943426588,540.31371641,0.0,131.945524568,266.955817592,487.288640313,427.24184533,42.4850247072,17.5617702759
 09/02  10:00:00,1260.6547857,98.5228776069,562.876533799,0.0,131.945524568,274.45309292,508.637863207,411.383178237,70.808374512,26.4463104574
 09/02  11:00:00,1270.22525669,98.6109603901,570.111689555,0.0,131.945524568,274.45309292,504.515575175,398.450463721,70.808374512,35.2567369418
 09/02  12:00:00,1241.91458842,98.6863544966,573.220297859,0.0,131.945524568,274.45309292,484.207166891,386.956156105,70.808374512,26.442636274
 09/02  13:00:00,1236.18884375,98.7587926844,574.691914389,0.0,131.945524568,266.955817592,465.647267924,382.560408868,56.6466996096,26.4401594461
 09/02  14:00:00,1235.96173931,98.8443263931,574.22232696,0.0,131.945524568,266.955817592,446.298214649,377.371016844,42.4850247072,26.4421730974
 09/02  15:00:00,1155.55107285,96.6916897739,572.604013006,0.0,109.682768182,212.545889182,385.468709187,302.379363015,56.6466996096,26.4426465618
 09/02  16:00:00,1164.8484552,96.6916897739,575.031132564,0.0,109.682768182,220.04316451,419.348940089,307.942207344,84.9700494144,26.4366833298
 09/02  17:00:00,1119.37344367,96.6916897739,572.991332924,0.0,109.682768182,220.04316451,426.687342823,315.40136799,84.9700494144,26.3159254185
 09/02  18:00:00,1076.16006011,96.6916897739,569.446569192,0.0,100.150657288,199.110933808,447.691599678,354.012219768,84.9700494144,8.70933049548
 09/02  19:00:00,1075.26778844,96.6916897739,568.392180366,0.0,100.150657288,191.61365848,437.259645297,363.213460271,56.6466996096,17.3994854173
 09/02  20:00:00,970.92005817,96.6916897739,568.162862538,0.0,55.6251445156,124.558693486,482.055482298,408.01002242,56.6466996096,17.3987602687
 09/02  21:00:00,970.742540545,96.6916897739,568.302429888,0.0,55.6251445156,124.558693486,465.981421757,414.786635165,42.4850247072,8.70976188533
 09/02  22:00:00,960.560344475,96.6916897739,568.305762867,0.0,46.0930336215,124.558693486,477.618203868,431.897205004,28.3233498048,17.3976490589
 09/02  23:00:00,960.926267509,96.6916897739,567.713342244,0.0,46.0930336215,124.558693486,460.509421474,437.637134927,14.1616749024,8.7106116441
 09/02  24:00:00,947.977698981,96.6916897739,567.329199312,0.0,46.0930336215,113.312780494,464.986155135,441.920739285,5.66466996096,17.4007458888
 09/03  01:00:00,936.228401995,96.6916897739,566.911499138,0.0,34.9616554283,113.312780494,460.812238816,446.43884143,5.66466996096,8.70872742464
 09/03  02:00:00,936.321360595,96.6916897739,566.974119527,0.0,34.9616554283,113.312780494,473.001966931,449.938926962,5.66466996096,17.3983700079
 09/03  03:00:00,935.900811298,96.6916897739,566.730393377,0.0,34.9616554283,113.312780494,468.660283063,454.286034032,5.66466996096,8.70957907
 09/03  04:00:00,945.187760967,96.6916897739,565.904581842,0.0,44.4937663224,113.312780494,469.387527773,446.322811311,5.66466996096,17.4000465017
 09/03  05:00:00,944.637274662,96.6916897739,565.540165597,0.0,44.4937663224,113.312780494,480.122040004,448.561027909,14.1616749024,17.399337192
 09/03  06:00:00,1010.69044535,96.6916897739,566.159886269,0.0,54.0258772165,176.889270242,424.948720827,387.915293824,28.3233498048,8.71007719787
 09/03  07:00:00,1011.19816928,96.6916897739,567.324815245,0.0,54.0258772165,184.38654557,442.625583323,382.74228398,42.4850247072,17.3982746358
 09/03  08:00:00,1090.49656622,96.6916897739,567.010016057,0.0,65.1572554096,220.04316451,443.392929848,369.274090533,56.6466996096,17.4721397053
 09/03  09:00:00,1085.89451321,96.6916897739,569.199353509,0.0,65.1572554096,212.545889182,424.591775393,364.56022898,42.4850247072,17.5465217052
 09/03  10:00:00,1100.78167159,96.6916897739,574.043897236,0.0,65.1572554096,220.04316451,456.844768634,359.616868062,70.808374512,26.41952606
 09/03  11:00:00,1106.96333226,96.6916897739,576.49360173,0.0,65.1572554096,220.04316451,452.406450678,355.17772135,70.808374512,26.420354816
 09/03  12:00:00,1093.1907833,96.6916897739,562.418223027,0.0,65.1572554096,220.04316451,446.540976315,349.311268981,70.808374512,26.4213328216
 09/03  13:00:00,1071.11787248,96.6916897739,546.436707428,0.0,65.1572554096,212.545889182,435.803332625,343.936582705,56.6466996096,35.2200503111
 09/03  14:00:00,1076.00963433,96.6916897739,551.59676695,0.0,65.1572554096,212.545889182,410.174406867,341.271198054,42.4850247072,26.4181841051
 09/03  15:00:00,1072.44543313,96.6916897739,548.098476258,0.0,65.1572554096,212.545889182,422.979369366,339.913498476,56.6466996096,26.4191712805
 09/03  16:00:00,1032.73888328,96.6916897739,532.649023059,0.0,65.1572554096,220.04316451,449.480751439,338.090538758,84.9700494144,26.4201632667
 09/03  17:00:00,980.817724133,96.6916897739,526.765948857,0.0,54.0258772165,184.38654557,453.660452668,351.145594705,84.9700494144,17.5448085481
 09/03  18:00:00,950.975862164,96.6916897739,527.097654424,0.0,44.4937663224,163.454314868,489.617088292,387.248096886,84.9700494144,17.3989419916
 09/03  19:00:00,965.5488243,96.6916897739,541.69789719,0.0,44.4937663224,155.95703954,464.419142527,399.063877123,56.6466996096,8.70856579483
 09/03  20:00:00,951.378086937,96.6916897739,552.069299296,0.0,44.4937663224,124.558693486,512.812945239,438.768979011,56.6466996096,17.3972666188
 09/03  21:00:00,951.822359162,96.6916897739,553.007757701,0.0,44.4937663224,124.558693486,497.182169225,445.987790451,42.4850247072,8.70935406708
 09/03  22:00:00,945.106198431,96.6916897739,556.609589451,0.0,34.9616554283,124.558693486,509.013920229,463.290966778,28.3233498048,17.3996036462
 09/03  23:00:00,949.743827033,96.6916897739,560.461662501,0.0,34.9616554283,124.558693486,500.888799155,469.328219682,14.1616749024,17.3989045704
 09/03  24:00:00,939.706279221,96.6916897739,563.019934117,0.0,34.9616554283,113.312780494,487.958619377,473.584092681,5.66466996096,8.70985673496
 09/04  01:00:00,940.459641458,96.6916897739,563.88167128,0.0,34.9616554283,113.312780494,500.30914717,477.246505669,5.66466996096,17.3979715401
 09/04  02:00:00,938.452391235,96.6916897739,561.748506901,0.0,34.9616554283,113.312780494,494.231936995,479.856437662,5.66466996096,8.71082937252
 09/04  03:00:00,945.218973095,96.6916897739,569.022996233,0.0,34.9616554283,113.312780494,507.028736071,483.964340927,5.66466996096,17.3997251836
 09/04  04:00:00,956.911590865,96.6916897739,570.700919469,0.0,44.4937663224,113.312780494,491.062697418,476.689093364,5.66466996096,8.70893409301
 09/04  05:00:00,961.233060862,96.6916897739,575.417522245,0.0,44.4937663224,113.312780494,509.665299097,478.104885333,14.1616749024,17.398738861
 09/04  06:00:00,1034.19822904,96.6916897739,583.661622033,0.0,54.0258772165,176.889270242,452.668482843,414.689919342,28.3233498048,9.65521369621
 09/04  07:00:00,1036.02255752,96.6916897739,586.13603097,0.0,54.0258772165,184.38654557,464.069083515,405.130068232,42.4850247072,16.4539905758
 09/04  08:00:00,1114.95571191,96.6916897739,585.626576589,0.0,65.1572554096,220.04316451,457.612044746,383.495397688,56.6466996096,17.4699474485
 09/04  09:00:00,1107.20358673,96.6916897739,585.715204442,0.0,65.1572554096,212.545889182,443.812980181,375.018963087,42.4850247072,26.3089923865
 09/04  10:00:00,1104.55969063,96.6916897739,574.881035362,0.0,65.1572554096,220.04316451,459.964947944,362.734400793,70.808374512,26.4221726392
 09/04  11:00:00,1089.03776069,96.6916897739,557.089142647,0.0,65.1572554096,220.04316451,446.568022251,349.336394987,70.808374512,26.423252752
 09/04  12:00:00,1086.63325949,96.6916897739,555.555018803,0.0,65.1572554096,220.04316451,447.26743284,350.040128149,70.808374512,26.4189301793
 09/04  13:00:00,1074.52736591,96.6916897739,550.590598588,0.0,65.1572554096,212.545889182,422.484759825,339.418087637,56.6466996096,26.4199725783
 09/04  14:00:00,1078.00097956,96.6916897739,554.2281403,0.0,65.1572554096,212.545889182,400.754884577,331.848834242,42.4850247072,26.4210256278
 09/04  15:00:00,1080.02584899,96.6916897739,556.404569707,0.0,65.1572554096,212.545889182,412.686076888,329.617300935,56.6466996096,26.4220763432
