Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  16:00:00,1060.98053961,96.6916897739,562.931862605,0.0,65.1572554096,220.04316451,440.73216994,329.341403257,84.9700494144,26.4207172679
 09/04  17:00:00,1017.82747632,96.6916897739,566.669841791,0.0,54.0258772165,184.38654557,463.675399718,352.398386381,84.9700494144,26.3069639229
 09/04  18:00:00,1001.07426453,96.6916897739,581.233486411,0.0,44.4937663224,163.454314868,489.789717462,396.109707917,84.9700494144,8.70996013085
 09/04  19:00:00,1005.45086243,96.6916897739,585.977899408,0.0,44.4937663224,155.95703954,488.79263286,414.74785279,56.6466996096,17.3980804609
 09/04  20:00:00,979.101555305,96.6916897739,583.537525955,0.0,44.4937663224,124.558693486,520.622438158,455.26488632,56.6466996096,8.71085222763
 09/04  21:00:00,980.420711689,96.6916897739,584.431260387,0.0,44.4937663224,124.558693486,523.040121128,463.155337895,42.4850247072,17.399758525
 09/04  22:00:00,971.350628229,96.6916897739,585.314126678,0.0,34.9616554283,124.558693486,518.990533291,481.958235625,28.3233498048,8.70894786101
 09/04  23:00:00,972.208011,96.6916897739,585.171341298,0.0,34.9616554283,124.558693486,520.322140018,488.761698368,14.1616749024,17.3987667485
 09/04  24:00:00,959.343956809,96.6916897739,584.853404826,0.0,34.9616554283,113.312780494,510.73454615,494.122692037,5.66466996096,10.947184152
 09/05  01:00:00,970.381710588,96.6916897739,584.6779762,0.0,46.0930336215,113.312780494,516.90220873,496.076440945,5.66466996096,15.1610978235
 09/05  02:00:00,970.517283831,96.6916897739,584.44117844,0.0,46.0930336215,113.312780494,521.693008936,498.628338137,5.66466996096,17.4000008379
 09/05  03:00:00,971.503529482,96.6916897739,585.5502543,0.0,46.0930336215,113.312780494,517.070791817,502.695678448,5.66466996096,8.71044340796
 09/05  04:00:00,1063.76855236,96.6916897739,584.586890569,0.0,100.150657288,148.969399434,497.572040659,474.506840922,5.66466996096,17.4005297759
 09/05  05:00:00,1065.47867362,96.6916897739,585.376652169,0.0,100.150657288,149.894399434,963.06225677,940.191950843,14.1616749024,8.7086310245
 09/05  06:00:00,1285.05475623,96.7020064773,585.159197138,0.0,176.471037341,302.612436532,626.131257995,580.406004712,28.3233498048,17.4019034779
 09/05  07:00:00,1398.78329602,96.9334309354,583.832380749,0.0,243.2593065,310.10971186,571.812629693,508.051521514,42.4850247072,21.2760834713
 09/05  08:00:00,1434.12691007,97.0732435771,577.451705146,0.0,243.2593065,310.10971186,554.09007213,465.921883701,56.6466996096,31.5214888191
 09/05  09:00:00,1454.30380521,97.1834793714,563.280480792,0.0,243.2593065,302.612436532,507.484685142,438.448670151,42.4850247072,26.550990283
 09/05  10:00:00,1442.83822241,97.2806705913,542.725541216,0.0,243.2593065,310.10971186,521.459400386,406.150578229,70.808374512,44.5004476452
 09/05  11:00:00,1420.14848348,97.3695958119,516.84321492,0.0,243.2593065,310.10971186,487.033671034,380.576956521,70.808374512,35.6483400009
 09/05  12:00:00,1347.60946782,97.6354691603,483.144914196,0.0,243.2593065,310.10971186,465.810868126,359.530001701,70.808374512,35.4724919122
 09/05  13:00:00,1358.42732445,98.4959627096,460.937023723,0.0,243.2593065,302.612436532,428.108528026,335.802501006,56.6466996096,35.6593274099
 09/05  14:00:00,1376.57372748,99.4144858836,478.796395143,0.0,243.2593065,302.612436532,413.615366214,326.858856318,42.4850247072,44.271485189
 09/05  15:00:00,1387.95058685,100.203527735,489.66648163,0.0,243.2593065,302.612436532,402.772031811,310.385607904,56.6466996096,35.7397242981
 09/05  16:00:00,1384.77856954,101.305106796,477.699049551,0.0,243.2593065,310.10971186,413.824884475,302.337901752,84.9700494144,26.5169333091
 09/05  17:00:00,1384.89027836,102.334734778,476.582932235,0.0,243.2593065,310.10971186,403.046239425,300.57381464,84.9700494144,17.5023753711
 09/05  18:00:00,1143.84309085,96.6916897739,507.944855995,0.0,166.938926447,199.110933808,396.291815501,293.874000458,84.9700494144,17.4477656288
 09/05  19:00:00,1162.65918885,96.6916897739,527.988871204,0.0,166.938926447,191.61365848,396.169749402,322.078643176,56.6466996096,17.444406616
 09/05  20:00:00,1059.50041592,96.6916897739,552.904447689,0.0,100.150657288,124.558693486,454.894058779,380.799422046,56.6466996096,17.4479371227
 09/05  21:00:00,1030.05556604,96.6916897739,563.729943766,0.0,100.150657288,124.558693486,453.778607787,393.8897052,42.4850247072,17.4038778793
 09/05  22:00:00,971.857249339,96.6916897739,573.377301605,0.0,46.0930336215,124.558693486,452.163612905,415.130540818,28.3233498048,8.7097222822
 09/05  23:00:00,983.512655297,96.6916897739,585.094521797,0.0,46.0930336215,124.558693486,454.820733311,423.258679427,14.1616749024,17.4003789813
 09/05  24:00:00,971.26634819,96.6916897739,586.009376488,0.0,46.0930336215,113.312780494,442.313582957,427.938273718,5.66466996096,8.71063927819
 09/06  01:00:00,968.199433168,96.6916897739,583.639799355,0.0,46.0930336215,113.312780494,455.366535264,432.302339731,5.66466996096,17.399525572
 09/06  02:00:00,966.053705233,96.6916897739,581.876068934,0.0,46.0930336215,113.312780494,450.502328297,436.128757255,5.66466996096,8.70890108053
 09/06  03:00:00,963.368937368,96.6916897739,580.07750298,0.0,46.0930336215,113.312780494,463.347724278,440.284350266,5.66466996096,17.3987040506
 09/06  04:00:00,1050.43476136,96.6916897739,577.581413453,0.0,100.150657288,148.969399434,436.746360787,422.371928331,5.66466996096,8.70976249482
 09/06  05:00:00,1048.29220571,96.6949872554,575.145347948,0.0,100.150657288,149.894399434,691.954447044,660.392029464,14.1616749024,17.4007426777
 09/06  06:00:00,1267.3814525,97.4341767605,572.768735169,0.0,176.471037341,302.612436532,506.977073692,461.253844565,28.3233498048,17.3998793216
 09/06  07:00:00,1385.54894997,98.497667635,573.229202286,0.0,243.2593065,310.10971186,469.139453994,409.098999042,42.4850247072,17.5554302448
 09/06  08:00:00,1430.55522291,99.3716848869,573.02686408,0.0,243.2593065,310.10971186,459.246903982,376.149122848,56.6466996096,26.451081524
 09/06  09:00:00,1447.9216399,100.057389426,554.409838829,0.0,243.2593065,302.612436532,434.385491903,356.499938028,42.4850247072,35.4005291671
 09/06  10:00:00,1443.31686162,100.904257642,540.599705441,0.0,243.2593065,310.10971186,441.319919314,334.914749811,70.808374512,35.5967949907
 09/06  11:00:00,1437.3029271,102.09300769,531.988434998,0.0,243.2593065,310.10971186,437.179758138,321.792357913,70.808374512,44.579025713
 09/06  12:00:00,1391.81308928,103.539982061,526.836113727,0.0,243.2593065,310.10971186,420.491407808,314.21693552,70.808374512,35.4660977757
 09/06  13:00:00,1422.80400527,104.794269243,523.278910972,0.0,243.2593065,302.612436532,399.667753032,307.369107001,56.6466996096,35.6519464212
 09/06  14:00:00,1415.10820345,106.084568972,514.093268871,0.0,243.2593065,302.612436532,375.999122923,297.916978673,42.4850247072,35.5971195425
 09/06  15:00:00,1409.94662032,107.334559963,507.460140952,0.0,243.2593065,302.612436532,377.057320588,284.875582143,56.6466996096,35.5350388355
 09/06  16:00:00,1413.65140004,108.247056696,503.461992004,0.0,243.2593065,310.10971186,403.103122017,282.787020987,84.9700494144,35.3460516151
 09/06  17:00:00,1413.9174423,108.689551788,503.251021486,0.0,243.2593065,310.10971186,395.774627419,293.297075531,84.9700494144,17.507502474
 09/06  18:00:00,1161.90943654,96.6916897739,529.516772244,0.0,166.938926447,199.110933808,399.797546729,297.379364101,84.9700494144,17.4481332131
 09/06  19:00:00,1193.88922945,96.6916897739,562.12612801,0.0,166.938926447,191.61365848,393.717607612,319.62295338,56.6466996096,17.4479546225
 09/06  20:00:00,1088.03530996,96.6916897739,583.987279729,0.0,100.150657288,124.558693486,446.245049038,372.151937456,56.6466996096,17.4464119724
 09/06  21:00:00,1049.1491922,96.6916897739,585.545733392,0.0,100.150657288,124.558693486,435.46800296,384.268978929,42.4850247072,8.71399932312
 09/06  22:00:00,975.935589778,96.6916897739,581.321184111,0.0,46.0930336215,124.558693486,451.293710363,405.56957239,28.3233498048,17.4007881687
 09/06  23:00:00,971.110332417,96.6916897739,576.803424337,0.0,46.0930336215,124.558693486,436.545900549,413.674769829,14.1616749024,8.70945581817
 09/06  24:00:00,953.685909623,96.6916897739,572.729082662,0.0,46.0930336215,113.312780494,442.529279731,419.464633243,5.66466996096,17.3999765271
 09/07  01:00:00,948.691560538,96.6916897739,568.598473506,0.0,46.0930336215,113.312780494,447.653339444,424.589267635,5.66466996096,17.3994018479
 09/07  02:00:00,929.075773082,96.6916897739,549.776832993,0.0,46.0930336215,113.312780494,443.463195643,429.088358204,5.66466996096,8.71016747843
 09/07  03:00:00,846.849203982,96.6916897739,468.460112858,0.0,46.0930336215,113.312780494,457.120368943,434.05728051,5.66466996096,17.3984184712
 09/07  04:00:00,920.023048661,96.6916897739,451.711968227,0.0,100.150657288,148.969399434,432.609947995,418.234138848,5.66466996096,8.71113918542
 09/07  05:00:00,918.660302617,97.04295841,448.965409678,0.0,100.150657288,149.894399434,639.905457049,608.341532579,14.1616749024,17.4022495671
 09/07  06:00:00,1139.50251388,98.6968927964,446.989202687,0.0,176.471037341,302.612436532,480.522310019,443.489657912,28.3233498048,8.70930230308
 09/07  07:00:00,1324.381026,101.053324907,512.817435449,0.0,243.2593065,310.10971186,463.590910143,394.778481199,42.4850247072,26.327404237
 09/07  08:00:00,1424.1163654,102.048488035,565.623211043,0.0,243.2593065,310.10971186,448.237768245,365.137964616,56.6466996096,26.4531040186
 09/07  09:00:00,1437.73699953,102.805822686,540.980371675,0.0,243.2593065,302.612436532,421.004670985,343.124227578,42.4850247072,35.3954187003
 09/07  10:00:00,1410.80297575,103.677309619,502.672416672,0.0,243.2593065,310.10971186,422.342513449,315.942341932,70.808374512,35.5917970056
 09/07  11:00:00,1403.97839733,104.859491715,492.796873778,0.0,243.2593065,310.10971186,416.160990265,302.873516903,70.808374512,42.47909885
 09/07  12:00:00,1369.21943864,106.259990018,499.654384169,0.0,243.2593065,310.10971186,393.619441779,294.09527809,70.808374512,28.7157891772
 09/07  13:00:00,1402.20589857,107.545116322,498.526248728,0.0,243.2593065,302.612436532,387.64567676,286.427100078,56.6466996096,44.5718770728
 09/07  14:00:00,1400.41198244,108.583528859,495.918479844,0.0,243.2593065,302.612436532,356.084261254,278.007303671,42.4850247072,35.5919328751
 09/07  15:00:00,1397.60986338,109.915570896,491.847168129,0.0,243.2593065,302.612436532,357.979070165,265.801877108,56.6466996096,35.5304934478
 09/07  16:00:00,1403.30909321,111.458012348,489.192298169,0.0,243.2593065,310.10971186,381.066431488,260.753604755,84.9700494144,35.3427773183
 09/07  17:00:00,1399.71837672,112.384499605,484.186325687,0.0,243.2593065,310.10971186,365.130726634,262.655711551,84.9700494144,17.5049656689
 09/07  18:00:00,1142.48063789,96.6916897739,508.71894268,0.0,166.938926447,199.110933808,379.219326563,276.801880423,84.9700494144,17.4473967249
 09/07  19:00:00,1148.83265232,96.6916897739,513.167474849,0.0,166.938926447,191.61365848,377.234284894,303.141767758,56.6466996096,17.4458175266
 09/07  20:00:00,1054.62432229,96.6916897739,546.936889895,0.0,100.150657288,124.558693486,431.898439564,357.807409181,56.6466996096,17.4443307732
 09/07  21:00:00,1031.04595692,96.6916897739,564.274177148,0.0,100.150657288,124.558693486,424.234949896,373.037114688,42.4850247072,8.71281050144
 09/07  22:00:00,977.170165059,96.6916897739,579.204613105,0.0,46.0930336215,124.558693486,441.921689055,396.199726085,28.3233498048,17.3986131654
 09/07  23:00:00,984.512914778,96.6916897739,587.176436414,0.0,46.0930336215,124.558693486,427.706006835,404.833175746,14.1616749024,8.71115618692
 09/07  24:00:00,966.220388597,96.6916897739,582.661748816,0.0,46.0930336215,113.312780494,433.816045921,410.749433426,5.66466996096,17.401942534
 09/08  01:00:00,961.403210265,96.6916897739,578.870419342,0.0,46.0930336215,113.312780494,430.465259646,416.091208372,5.66466996096,8.70938131323
 09/08  02:00:00,957.508889648,96.6916897739,575.776786974,0.0,46.0930336215,113.312780494,443.898436214,420.833948874,5.66466996096,17.3998173788
 09/08  03:00:00,953.037736601,96.6916897739,572.247802237,0.0,46.0930336215,113.312780494,448.556955672,425.492995618,5.66466996096,17.3992900932
 09/08  04:00:00,1041.23084698,96.6916897739,568.151764071,0.0,100.150657288,148.969399434,424.090766497,409.716013478,5.66466996096,8.71008305797
 09/08  05:00:00,1014.89545211,97.1927140107,541.593525974,0.0,100.150657288,149.894399434,601.979629151,570.416764084,14.1616749024,17.4011901641
 09/08  06:00:00,1189.50055094,99.8214645958,494.010584569,0.0,176.471037341,302.612436532,461.235791295,424.201364878,28.3233498048,8.71107661219
 09/08  07:00:00,1376.00676626,102.282566063,561.953820576,0.0,243.2593065,310.10971186,453.787161517,384.977186609,42.4850247072,26.3249502004
 09/08  08:00:00,1413.23130809,103.267213751,550.885068337,0.0,243.2593065,310.10971186,435.290010529,352.187071158,56.6466996096,26.456239761
 09/08  09:00:00,1408.9294854,104.012643211,508.060891003,0.0,243.2593065,302.612436532,404.785614819,326.907736233,42.4850247072,35.3928538791
 09/08  10:00:00,1393.89212727,105.11940493,482.380372286,0.0,243.2593065,310.10971186,408.34609952,301.948797333,70.808374512,35.5889276757
 09/08  11:00:00,1398.33414013,106.263501775,485.870955077,0.0,243.2593065,310.10971186,396.981585892,290.506277399,70.808374512,35.6669339812
 09/08  12:00:00,1347.161219,106.981922665,475.032535743,0.0,243.2593065,310.10971186,397.321028767,291.023591659,70.808374512,35.4890625955
 09/08  13:00:00,1379.67353954,108.25100425,472.786336197,0.0,243.2593065,302.612436532,384.14982917,282.921218284,56.6466996096,44.5819112755
 09/08  14:00:00,1382.2190349,110.119100536,473.779396469,0.0,243.2593065,302.612436532,348.819917144,270.745298545,42.4850247072,35.589593892
 09/08  15:00:00,1381.0152446,110.909146067,471.912606773,0.0,243.2593065,302.612436532,364.463951805,272.288818916,56.6466996096,35.5284332795
 09/08  16:00:00,1386.24818305,113.094953879,468.173755514,0.0,243.2593065,310.10971186,370.592424058,259.107104094,84.9700494144,26.5152705499
 09/08  17:00:00,1386.0659902,114.603311737,466.392834667,0.0,243.2593065,310.10971186,366.289410933,255.070896576,84.9700494144,26.2484649425
 09/08  18:00:00,1127.63801917,96.6916897739,492.51775023,0.0,166.938926447,199.110933808,368.613203784,266.196766443,84.9700494144,17.446387927
 09/08  19:00:00,1139.72814181,96.6916897739,500.289308159,0.0,166.938926447,191.61365848,369.555995208,295.464399217,56.6466996096,17.444896382
 09/08  20:00:00,1023.06057702,96.6916897739,513.142030796,0.0,100.150657288,124.558693486,416.23144055,350.849538663,56.6466996096,8.73520227714
 09/08  21:00:00,998.110317943,96.6916897739,528.716062273,0.0,100.150657288,124.558693486,425.347677283,365.456551105,42.4850247072,17.4061014714
 09/08  22:00:00,948.394853948,96.6916897739,547.651155727,0.0,46.0930336215,124.558693486,434.715639066,388.991848911,28.3233498048,17.4004403506
 09/08  23:00:00,966.097066233,96.6916897739,565.98988602,0.0,46.0930336215,124.558693486,422.706287658,399.833924376,14.1616749024,8.7106883793
 09/08  24:00:00,971.005748487,96.6916897739,584.961204224,0.0,46.0930336215,113.312780494,430.922803957,407.857034645,5.66466996096,17.4010993507
 09/09  01:00:00,970.031660363,96.6916897739,585.529087447,0.0,46.0930336215,113.312780494,427.700674767,413.326993472,5.66466996096,8.70901133422
 09/09  02:00:00,964.810813529,96.6916897739,581.50660834,0.0,46.0930336215,113.312780494,440.949251412,417.882818571,5.66466996096,17.4017628799
 09/09  03:00:00,958.897346773,96.6916897739,577.106024796,0.0,46.0930336215,113.312780494,437.178258355,422.803610742,5.66466996096,8.70997765267
 09/09  04:00:00,962.823525468,96.6916897739,571.826542807,0.0,55.6251445156,113.312780494,438.055367304,414.989708568,5.66466996096,17.4009887751
 09/09  05:00:00,956.72632838,96.6916897739,566.717063164,0.0,55.6251445156,113.312780494,449.334940215,417.772801105,14.1616749024,17.4004642079
 09/09  06:00:00,1019.58447221,96.6916897739,564.435727379,0.0,65.1572554096,176.889270242,392.597685734,355.563630216,28.3233498048,8.7107057132
 09/09  07:00:00,1143.47271582,97.0795438826,570.580950586,0.0,109.682768182,220.96816451,557.79401096,497.906706323,42.4850247072,17.4022799294
 09/09  08:00:00,1126.81493725,97.1966887388,538.420816173,0.0,109.682768182,220.96816451,490.889509769,416.75621622,56.6466996096,17.4865939401
 09/09  09:00:00,1203.41680994,98.6137246963,503.395615529,0.0,131.945524568,266.955817592,442.283765414,373.462366479,42.4850247072,26.3363742279
 09/09  10:00:00,1210.73051035,98.939709234,504.04989889,0.0,131.945524568,274.45309292,441.686327885,344.425527458,70.808374512,26.4524259148
 09/09  11:00:00,1186.18156949,99.1817821245,476.287039324,0.0,131.945524568,274.45309292,417.705886979,320.446516633,70.808374512,26.4509958343
 09/09  12:00:00,1141.98563223,99.4275866127,464.186159827,0.0,131.945524568,274.45309292,396.206317314,298.954466121,70.808374512,26.4434766808
 09/09  13:00:00,1132.4505914,99.6308527336,462.449367688,0.0,131.945524568,266.955817592,375.230052902,292.136487446,56.6466996096,26.4468658467
 09/09  14:00:00,1127.9177202,99.9260223779,457.910446414,0.0,131.945524568,266.955817592,344.156087117,275.227659294,42.4850247072,26.4434031163
 09/09  15:00:00,1043.95031666,96.6916897739,454.438481038,0.0,109.682768182,212.545889182,288.857051349,196.956814311,56.6466996096,35.2535374288
 09/09  16:00:00,1049.09643768,96.6916897739,452.86655158,0.0,109.682768182,220.04316451,299.80146469,188.385934911,84.9700494144,26.4454803653
 09/09  17:00:00,1004.70752996,96.6916897739,451.053557015,0.0,109.682768182,220.04316451,291.123078665,188.599032217,84.9700494144,17.5539970334
 09/09  18:00:00,968.642168023,96.6916897739,453.66627207,0.0,100.150657288,199.110933808,337.629589356,235.260874304,84.9700494144,17.3986656381
 09/09  19:00:00,985.079284841,96.6916897739,463.961921361,0.0,100.150657288,191.61365848,342.092953955,276.7361318,56.6466996096,8.7101225458
 09/09  20:00:00,891.251767809,96.6916897739,476.531723691,0.0,55.6251445156,124.558693486,413.995448448,339.947350195,56.6466996096,17.4013986436
 09/09  21:00:00,874.379235263,96.6916897739,461.089481953,0.0,55.6251445156,124.558693486,397.926924638,338.041143117,42.4850247072,17.4007568141
 09/09  22:00:00,840.131784443,96.6916897739,439.147118166,0.0,46.0930336215,124.558693486,379.635919403,342.601710139,28.3233498048,8.71085945902
 09/09  23:00:00,838.794522849,96.6916897739,437.055437637,0.0,46.0930336215,124.558693486,386.568734144,355.007103865,14.1616749024,17.399955377
 09/09  24:00:00,846.861174115,96.6916897739,455.269065734,0.0,46.0930336215,113.312780494,403.004921823,388.631116818,5.66466996096,8.70913504365
 09/10  01:00:00,870.736668161,96.6916897739,488.369584758,0.0,34.9616554283,113.312780494,425.205210148,402.138452586,5.66466996096,17.402087601
 09/10  02:00:00,886.406916055,96.6916897739,504.799849374,0.0,34.9616554283,113.312780494,423.342885527,408.968039711,5.66466996096,8.7101758553
 09/10  03:00:00,900.998660048,96.6916897739,520.750046516,0.0,34.9616554283,113.312780494,438.314282551,415.248178176,5.66466996096,17.4014344133
 09/10  04:00:00,925.36863794,96.6916897739,536.168210374,0.0,44.4937663224,113.312780494,432.67715595,409.611537847,5.66466996096,17.4009481426
 09/10  05:00:00,942.460505355,96.6916897739,554.772737729,0.0,44.4937663224,113.312780494,437.007479501,414.134836709,14.1616749024,8.71096788928
 09/10  06:00:00,1017.61491844,96.6916897739,565.481638018,0.0,54.0258772165,176.889270242,400.005601776,354.282051125,28.3233498048,17.4002008465
 09/10  07:00:00,1001.58586027,96.6916897739,548.833851615,0.0,54.0258772165,184.38654557,388.385110753,337.19082579,42.4850247072,8.70926025601
 09/10  08:00:00,1048.89363158,96.6916897739,514.039124675,0.0,65.1572554096,220.04316451,384.184550467,310.062227109,56.6466996096,17.4756237487
 09/10  09:00:00,1015.94708751,96.6916897739,486.067341666,0.0,65.1572554096,212.545889182,361.999904173,293.200572277,42.4850247072,26.3143071892
 09/10  10:00:00,1023.53161916,96.6916897739,486.973955171,0.0,65.1572554096,220.04316451,384.320796264,287.087351315,70.808374512,26.4250704368
 09/10  11:00:00,1035.47787718,96.6916897739,499.651892497,0.0,65.1572554096,220.04316451,387.276859054,290.04457163,70.808374512,26.4239129122
 09/10  12:00:00,1021.52151037,96.6916897739,485.965377644,0.0,65.1572554096,220.04316451,374.666105769,277.432324366,70.808374512,26.4254068914
 09/10  13:00:00,1005.28555096,96.6916897739,476.442186186,0.0,65.1572554096,212.545889182,355.040783156,271.967165846,56.6466996096,26.4269177007
 09/10  14:00:00,998.203926517,96.6916897739,469.647753918,0.0,65.1572554096,212.545889182,325.292184202,256.384297428,42.4850247072,26.422862067
 09/10  15:00:00,989.159442267,96.6916897739,461.788503915,0.0,65.1572554096,212.545889182,333.620820792,250.549892078,56.6466996096,26.4242291039
 09/10  16:00:00,960.900409163,96.6916897739,459.28324208,0.0,65.1572554096,220.04316451,357.893917408,246.498133253,84.9700494144,26.4257347409
 09/10  17:00:00,911.805143774,96.6916897739,457.163670214,0.0,54.0258772165,184.38654557,364.806647667,253.521024176,84.9700494144,26.3155740759
 09/10  18:00:00,881.984406651,96.6916897739,457.82059266,0.0,44.4937663224,163.454314868,398.631805342,296.260871194,84.9700494144,17.4008847342
 09/10  19:00:00,893.608587546,96.6916897739,463.768878366,0.0,44.4937663224,155.95703954,383.528682177,318.171045993,56.6466996096,8.71093657457
 09/10  20:00:00,875.012806491,96.6916897739,471.771234063,0.0,44.4937663224,124.558693486,439.332123132,365.285281176,56.6466996096,17.4001423459
 09/10  21:00:00,882.311095403,96.6916897739,479.157111058,0.0,44.4937663224,124.558693486,427.559903483,376.365645963,42.4850247072,8.70923281257
 09/10  22:00:00,875.800777479,96.6916897739,483.003832312,0.0,34.9616554283,124.558693486,440.779264779,395.053762831,28.3233498048,17.4021521437
 09/10  23:00:00,872.413953865,96.6916897739,478.616457086,0.0,34.9616554283,124.558693486,423.357919442,400.486074735,14.1616749024,8.7101698047
 09/10  24:00:00,848.927265215,96.6916897739,467.214996354,0.0,34.9616554283,113.312780494,427.842117636,404.775931128,5.66466996096,17.401516547
 09/11  01:00:00,861.626341672,96.6916897739,468.967492067,0.0,46.0930336215,113.312780494,432.050038898,408.984255856,5.66466996096,17.4011130808
 09/11  02:00:00,861.415792234,96.6916897739,468.615632304,0.0,46.0930336215,113.312780494,424.297229948,409.921458673,5.66466996096,8.7111013141
 09/11  03:00:00,833.080732145,96.6916897739,442.647117443,0.0,46.0930336215,113.312780494,416.589165397,393.523986128,5.66466996096,17.4005093077
 09/11  04:00:00,919.203063465,96.6916897739,438.842903929,0.0,100.150657288,148.969399434,390.647934223,376.273825902,5.66466996096,8.70943835961
 09/11  05:00:00,928.181249473,96.6916897739,445.677293901,0.0,100.150657288,149.894399434,756.717717499,725.153868098,14.1616749024,17.402174499
 09/11  06:00:00,1165.38252144,96.9383931936,459.988547887,0.0,176.471037341,302.612436532,500.549683974,463.515936548,28.3233498048,8.7103976209
 09/11  07:00:00,1295.80299186,97.3486847325,473.095854431,0.0,243.2593065,310.10971186,480.477497613,411.660084202,42.4850247072,26.3323887031
 09/11  08:00:00,1327.97014847,98.0077908003,464.048902781,0.0,243.2593065,310.10971186,453.047089834,369.947173158,56.6466996096,26.453217066
 09/11  09:00:00,1337.46825191,98.5517464986,441.912585664,0.0,243.2593065,302.612436532,402.69239724,324.80300833,42.4850247072,35.4043642034
 09/11  10:00:00,1346.08293628,99.0051172542,443.719346581,0.0,243.2593065,310.10971186,411.970395154,305.559150564,70.808374512,35.6028700776
 09/11  11:00:00,1361.50881594,99.9378585387,455.816420191,0.0,243.2593065,310.10971186,410.897741798,295.499229822,70.808374512,44.5901374638
 09/11  12:00:00,1321.89624932,101.150831291,456.739524612,0.0,243.2593065,310.10971186,387.707555631,281.42621052,70.808374512,35.4729705989
 09/11  13:00:00,1352.44124708,102.348951086,453.08461556,0.0,243.2593065,302.612436532,359.764720669,267.457249179,56.6466996096,35.66077188
 09/11  14:00:00,1348.70471448,103.303337481,448.994992507,0.0,243.2593065,302.612436532,338.052080274,259.960559983,42.4850247072,35.6064955839
 09/11  15:00:00,1355.02258059,104.120800063,454.335507385,0.0,243.2593065,302.612436532,370.522728936,278.331303198,56.6466996096,35.5447261275
 09/11  16:00:00,1370.71651521,105.025847371,460.953745096,0.0,243.2593065,310.10971186,407.828626188,287.503971579,84.9700494144,35.3546051943
 09/11  17:00:00,1371.58782436,105.741230902,461.338405044,0.0,243.2593065,310.10971186,392.174267952,289.697200832,84.9700494144,17.5070177063
 09/11  18:00:00,1123.05022472,96.6916897739,487.435016783,0.0,166.938926447,199.110933808,391.620022319,289.200983319,84.9700494144,17.4489895853
 09/11  19:00:00,1136.94161136,96.6916897739,496.594424568,0.0,166.938926447,191.61365848,378.642491988,304.547605058,56.6466996096,17.4481873202
 09/11  20:00:00,1007.72562996,96.6916897739,497.383105472,0.0,100.150657288,124.558693486,424.499816558,350.403086879,56.6466996096,17.4500300697
 09/11  21:00:00,970.072224513,96.6916897739,499.387229831,0.0,100.150657288,124.558693486,410.677289602,359.479381751,42.4850247072,8.71288314355
 09/11  22:00:00,890.566911097,96.6916897739,485.89998073,0.0,46.0930336215,124.558693486,425.238890626,379.513888819,28.3233498048,17.4016520027
 09/11  23:00:00,896.609317294,96.6916897739,491.387213385,0.0,46.0930336215,124.558693486,418.157756583,386.59489245,14.1616749024,17.4011892313
 09/11  24:00:00,875.851353152,96.6916897739,482.671512429,0.0,46.0930336215,113.312780494,404.095806393,389.720028695,5.66466996096,8.71110773766
 09/12  01:00:00,861.03280603,96.6916897739,467.86759706,0.0,46.0930336215,113.312780494,414.53205891,391.466705944,5.66466996096,17.4006830053
 09/12  02:00:00,859.522919697,96.6916897739,466.521143883,0.0,46.0930336215,113.312780494,408.7649403,394.390699929,5.66466996096,8.70957041023
 09/12  03:00:00,862.783987634,96.6916897739,469.57673156,0.0,46.0930336215,113.312780494,422.38914841,399.324532864,5.66466996096,17.3999455852
 09/12  04:00:00,965.240443351,96.6916897739,477.633953333,0.0,100.150657288,148.969399434,398.565582215,384.190328574,5.66466996096,8.71058367972
 09/12  05:00:00,973.361172061,96.8520906485,484.778501731,0.0,100.150657288,149.894399434,579.082052562,547.517826588,14.1616749024,17.4025510713
 09/12  06:00:00,1200.12010015,98.6518009669,486.176488327,0.0,176.471037341,302.612436532,445.748250447,400.023007015,28.3233498048,17.4018936271
 09/12  07:00:00,1311.47352526,100.128914071,485.706089668,0.0,243.2593065,310.10971186,424.91522296,364.871215763,42.4850247072,17.558982489
 09/12  08:00:00,1346.0931613,101.357733703,477.511328258,0.0,243.2593065,310.10971186,433.140390073,350.035970719,56.6466996096,26.4577197438
 09/12  09:00:00,1375.18427874,102.395669682,472.433619458,0.0,243.2593065,302.612436532,414.679395182,336.782783528,42.4850247072,35.4115869466
 09/12  10:00:00,1364.38127924,103.334247757,454.558618722,0.0,243.2593065,310.10971186,419.018354721,312.599562043,70.808374512,35.610418166
 09/12  11:00:00,1351.98361141,104.571579239,439.572860233,0.0,243.2593065,310.10971186,367.189877308,251.799319131,70.808374512,44.5821836649
 09/12  12:00:00,1315.0791151,105.733842401,442.90837256,0.0,243.2593065,310.10971186,319.541920491,213.253394383,70.808374512,35.4801515956
 09/12  13:00:00,1350.8614744,106.259185133,445.496080556,0.0,243.2593065,302.612436532,307.624434247,215.308142813,56.6466996096,35.6695918252
 09/12  14:00:00,1350.50251653,106.953592692,445.029398301,0.0,243.2593065,302.612436532,308.396959795,221.397148964,42.4850247072,44.5147861236
 09/12  15:00:00,1347.97743442,107.575601759,443.379468597,0.0,243.2593065,302.612436532,330.78135823,238.612612916,56.6466996096,35.522045704
 09/12  16:00:00,1358.96144742,108.266196574,444.657746523,0.0,243.2593065,310.10971186,350.483765911,238.988829913,84.9700494144,26.5248865842
 09/12  17:00:00,1376.62147406,111.972082321,453.318922117,0.0,243.2593065,310.10971186,280.847281218,178.371006455,84.9700494144,17.5062253488
 09/12  18:00:00,1098.20027906,96.6916897739,455.755148329,0.0,166.938926447,199.110933808,289.461861062,187.041206914,84.9700494144,17.4506047336
 09/12  19:00:00,1105.06725097,96.6916897739,458.539128621,0.0,166.938926447,191.61365848,271.652158732,197.557176454,56.6466996096,17.4482826684
 09/12  20:00:00,968.61172808,96.6916897739,453.499689889,0.0,100.150657288,124.558693486,329.11912904,255.023653237,56.6466996096,17.4487761939
 09/12  21:00:00,922.34189511,96.6916897739,448.810936412,0.0,100.150657288,124.558693486,333.182823425,273.289905582,42.4850247072,17.4078931362
 09/12  22:00:00,854.331826886,96.6916897739,448.088470981,0.0,46.0930336215,124.558693486,330.294282646,293.259079281,28.3233498048,8.71185356042
 09/12  23:00:00,852.958851481,96.6916897739,446.438559762,0.0,46.0930336215,124.558693486,335.018524836,303.454890849,14.1616749024,17.4019590839
 09/12  24:00:00,836.939944428,96.6916897739,443.69470493,0.0,46.0930336215,113.312780494,328.685127574,314.310317944,5.66466996096,8.71013966905
 09/13  01:00:00,839.763934368,96.6916897739,445.842373089,0.0,46.0930336215,113.312780494,336.778007393,313.711816902,5.66466996096,17.4015205298
 09/13  02:00:00,847.152840877,96.6916897739,451.328666495,0.0,46.0930336215,113.312780494,330.418889594,307.352960173,5.66466996096,17.4012594609
 09/13  03:00:00,856.409704757,96.6916897739,458.052343168,0.0,46.0930336215,113.312780494,312.309742238,297.933907832,5.66466996096,8.71116444446
 09/13  04:00:00,947.410484595,96.6916897739,458.472054332,0.0,100.150657288,148.969399434,300.342677579,277.277300227,5.66466996096,17.4007073906
 09/13  05:00:00,942.245791675,97.1815421245,452.859530813,0.0,100.150657288,149.894399434,454.712739464,431.842027044,14.1616749024,8.70903751708
 09/13  06:00:00,1169.74150767,99.993377332,452.458075588,0.0,176.471037341,302.612436532,338.755569039,293.028208639,28.3233498048,17.4040105959
 09/13  07:00:00,1288.42699206,103.828104256,454.558828569,0.0,243.2593065,310.10971186,297.839793225,229.025984149,42.4850247072,26.3287843684
 09/13  08:00:00,1334.58165681,107.778920723,455.433054028,0.0,243.2593065,310.10971186,246.664639518,163.558196234,56.6466996096,26.4597436743
 09/13  09:00:00,1368.24675027,107.257671051,456.236119209,0.0,243.2593065,302.612436532,223.582286055,154.540157799,42.4850247072,26.5571035488
 09/13  10:00:00,1377.86951114,107.354994959,458.229336017,0.0,243.2593065,310.10971186,277.131749614,161.818613473,70.808374512,44.5047616293
 09/13  11:00:00,1380.9617969,108.758764618,458.886780688,0.0,243.2593065,310.10971186,258.579918116,152.104106107,70.808374512,35.6674374966
 09/13  12:00:00,1340.8133072,109.796449322,459.508709354,0.0,243.2593065,310.10971186,257.994214492,151.695284823,70.808374512,35.4905551565
 09/13  13:00:00,1377.23272087,113.750900217,458.745555905,0.0,243.2593065,302.612436532,241.702272424,140.457064774,56.6466996096,44.5985080405
 09/13  14:00:00,1387.72477774,129.501062019,453.534710552,0.0,243.2593065,302.612436532,151.922408107,73.8435064357,42.4850247072,35.5938769644
 09/13  15:00:00,1398.60300141,141.852650463,452.039245632,0.0,243.2593065,302.612436532,129.559659841,37.3803163923,56.6466996096,35.5326438395
 09/13  16:00:00,1416.80221984,153.877837379,451.510686944,0.0,243.2593065,310.10971186,127.556404193,16.066267531,84.9700494144,26.5200872472
 09/13  17:00:00,1423.69696439,160.789569553,451.459507836,0.0,243.2593065,310.10971186,119.646451429,8.42654221463,84.9700494144,26.2498598004
 09/13  18:00:00,1099.860448,96.6916897739,457.235503154,0.0,166.938926447,199.110933808,165.026128099,62.6088893797,84.9700494144,17.4471893049
 09/13  19:00:00,1110.65437934,96.6916897739,463.244281141,0.0,166.938926447,191.61365848,157.918805012,92.5389943967,56.6466996096,8.73311100524
 09/13  20:00:00,976.334435859,96.6916897739,459.017048791,0.0,100.150657288,124.558693486,210.22079229,136.122143259,56.6466996096,17.451949421
 09/13  21:00:00,937.52456115,96.6916897739,459.762795431,0.0,100.150657288,124.558693486,212.530634596,152.638502422,42.4850247072,17.4071074666
 09/13  22:00:00,869.579040389,96.6916897739,459.493026288,0.0,46.0930336215,124.558693486,225.212922562,179.487991581,28.3233498048,17.4015811765
 09/13  23:00:00,870.20239419,96.6916897739,459.267222125,0.0,46.0930336215,124.558693486,222.515717631,199.642717098,14.1616749024,8.71132562987
 09/13  24:00:00,856.435893281,96.6916897739,457.868021691,0.0,46.0930336215,113.312780494,245.261809965,222.194616117,5.66466996096,17.4025238877
 09/14  01:00:00,857.565017949,96.6916897739,459.032235587,0.0,46.0930336215,113.312780494,246.975421927,232.600954259,5.66466996096,8.70979770685
 09/14  02:00:00,857.517771809,96.6916897739,459.001958302,0.0,46.0930336215,113.312780494,262.216271492,239.15069351,5.66466996096,17.4009080205
 09/14  03:00:00,857.251073619,96.6916897739,458.749907675,0.0,46.0930336215,113.312780494,263.59254222,249.216946321,5.66466996096,8.71092593814
 09/14  04:00:00,947.639985897,96.6916897739,458.676839337,0.0,100.150657288,148.969399434,264.591742911,241.524023433,5.66466996096,17.403049517
 09/14  05:00:00,946.897736299,99.0979039308,454.494258103,0.0,100.150657288,149.894399434,399.942456762,368.378053176,14.1616749024,17.4027286837
 09/14  06:00:00,1174.4133525,102.326393544,453.706723646,0.0,176.471037341,302.612436532,294.880343201,257.845057383,28.3233498048,8.71193601306
 09/14  07:00:00,1288.35702307,105.825580217,452.393277894,0.0,243.2593065,310.10971186,302.555144049,233.740208766,42.4850247072,26.329910576
 09/14  08:00:00,1329.11038621,106.29060828,452.2737929,0.0,243.2593065,310.10971186,321.961536106,238.851890386,56.6466996096,26.4629461105
 09/14  09:00:00,1366.30627974,108.555013959,453.318120094,0.0,243.2593065,302.612436532,289.583000341,211.694537961,42.4850247072,35.4034376725
 09/14  10:00:00,1378.11931705,114.005582269,451.93147829,0.0,243.2593065,310.10971186,256.549744865,150.1348305,70.808374512,35.6065398529
 09/14  11:00:00,1381.3376166,111.256676487,456.778308572,0.0,243.2593065,310.10971186,279.677863328,164.539813305,70.808374512,44.3296755109
 09/14  12:00:00,1340.95673429,112.104085057,457.468004086,0.0,243.2593065,310.10971186,262.584016755,164.878616511,70.808374512,26.897025732
 09/14  13:00:00,1377.58700179,114.630103786,458.091397276,0.0,243.2593065,302.612436532,247.451891195,146.218162695,56.6466996096,44.5870288906
 09/14  14:00:00,1381.88382943,118.902169118,458.072294131,0.0,243.2593065,302.612436532,197.343312545,119.250378143,42.4850247072,35.6079096946
 09/14  15:00:00,1387.81420864,124.884509314,458.030597653,0.0,243.2593065,302.612436532,183.983492894,91.7899644798,56.6466996096,35.5468288044
 09/14  16:00:00,1400.08895292,130.830842079,457.673737055,0.0,243.2593065,310.10971186,193.004410071,72.6773239492,84.9700494144,35.3570367073
 09/14  17:00:00,1410.21374738,140.675819977,457.932734588,0.0,243.2593065,310.10971186,152.16072745,49.6792573035,84.9700494144,17.5114207318
 09/14  18:00:00,1102.98387345,96.6916897739,460.235249117,0.0,166.938926447,199.110933808,191.224702701,88.8034926009,84.9700494144,17.4511606853
 09/14  19:00:00,1109.41826869,96.6916897739,461.901780195,0.0,166.938926447,191.61365848,209.229127489,135.13066082,56.6466996096,17.4517670594
 09/14  20:00:00,977.164280123,96.6916897739,460.170466474,0.0,100.150657288,124.558693486,291.610564354,217.513401848,56.6466996096,17.4504628962
 09/14  21:00:00,937.446659221,96.6916897739,459.700224473,0.0,100.150657288,124.558693486,263.599866151,212.401772724,42.4850247072,8.71306871957
 09/14  22:00:00,869.19289402,96.6916897739,459.116773551,0.0,46.0930336215,124.558693486,268.405842651,222.680447775,28.3233498048,17.4020450713
 09/14  23:00:00,869.887970051,96.6916897739,458.952063884,0.0,46.0930336215,124.558693486,261.099454468,229.536077206,14.1616749024,17.4017023597
 09/14  24:00:00,856.252451807,96.6916897739,457.688309373,0.0,46.0930336215,113.312780494,255.018589744,240.642518047,5.66466996096,8.71140173621
 09/15  01:00:00,857.491822876,96.6916897739,458.961044416,0.0,46.0930336215,113.312780494,264.786789651,241.720721369,5.66466996096,17.4013983211
 09/15  02:00:00,857.588664488,96.6916897739,459.070495324,0.0,46.0930336215,113.312780494,256.280805888,241.906154771,5.66466996096,8.70998115693
 09/15  03:00:00,857.480605544,96.6916897739,458.974567318,0.0,46.0930336215,113.312780494,265.217881616,242.149746224,5.66466996096,17.4034654315
 09/15  04:00:00,951.020045592,96.6916897739,458.923384097,0.0,100.150657288,148.969399434,243.535526573,229.159767746,5.66466996096,8.71108886604
 09/15  05:00:00,949.893897524,99.1354629445,454.966574092,0.0,100.150657288,149.894399434,372.431847363,340.866513053,14.1616749024,17.4036594072
 09/15  06:00:00,1177.49718115,103.078432771,454.791682391,0.0,176.471037341,302.612436532,272.686697367,226.960220801,28.3233498048,17.4031267614
 09/15  07:00:00,1295.8411334,110.63601286,455.047463348,0.0,243.2593065,310.10971186,235.05455306,175.008557567,42.4850247072,17.5609707857
 09/15  08:00:00,1342.7911342,117.494490915,453.931418719,0.0,243.2593065,310.10971186,223.584908949,131.664909957,56.6466996096,35.2732993823
 09/15  09:00:00,1378.29347903,118.975508338,454.580927211,0.0,243.2593065,302.612436532,181.708371051,112.655823556,42.4850247072,26.5675227874
 09/15  10:00:00,1387.98289989,117.335881813,458.324157353,0.0,243.2593065,310.10971186,219.762368341,113.335092267,70.808374512,35.6189015621
 09/15  11:00:00,1392.09246729,119.736807665,458.97344825,0.0,243.2593065,310.10971186,217.679550576,102.279313553,70.808374512,44.5918625101
 09/15  12:00:00,1353.13414398,122.531024617,459.001729764,0.0,243.2593065,310.10971186,199.919741411,93.6224280673,70.808374512,35.4889388314
 09/15  13:00:00,1388.99353391,125.224128524,458.833784112,0.0,243.2593065,302.612436532,179.064541613,86.7373132698,56.6466996096,35.6805287336
 09/15  14:00:00,1391.72633765,128.183393811,458.605710723,0.0,243.2593065,302.612436532,166.264688437,79.2686570655,42.4850247072,44.5110066638
 09/15  15:00:00,1394.43833237,131.006466211,458.514388512,0.0,243.2593065,302.612436532,165.396641178,73.2176264916,56.6466996096,35.5323150771
 09/15  16:00:00,1403.64033375,135.626310114,456.58130106,0.0,243.2593065,310.10971186,191.7268093,80.2354851567,84.9700494144,26.5212747292
 09/15  17:00:00,1406.1466681,143.312315017,451.493292581,0.0,243.2593065,310.10971186,178.46392995,67.240508458,84.9700494144,26.2533720776
 09/15  18:00:00,1097.23146345,96.6916897739,454.734057576,0.0,166.938926447,199.110933808,234.561803004,140.858287065,84.9700494144,8.73346652426
 09/15  19:00:00,1102.9072671,96.6916897739,456.384944523,0.0,166.938926447,191.61365848,261.90317824,187.803780997,56.6466996096,17.4526976342
 09/15  20:00:00,967.77879919,96.6916897739,452.819844394,0.0,100.150657288,124.558693486,328.039557182,253.941457478,56.6466996096,17.4514000944
 09/15  21:00:00,915.769043451,96.6916897739,443.844517697,0.0,100.150657288,124.558693486,341.780922711,281.889918337,42.4850247072,17.4059796666
 09/15  22:00:00,841.055480239,96.6916897739,438.011612691,0.0,46.0930336215,124.558693486,353.499093495,316.464514293,28.3233498048,8.71122939686
 09/15  23:00:00,839.136928434,96.6916897739,436.602701089,0.0,46.0930336215,124.558693486,372.429979861,340.864622042,14.1616749024,17.4036829158
 09/15  24:00:00,825.376601671,96.6916897739,435.981659731,0.0,46.0930336215,113.312780494,391.294734382,368.226670959,5.66466996096,17.4033934617
 09/16  01:00:00,833.615106557,96.6916897739,443.174846482,0.0,46.0930336215,113.312780494,397.808205276,383.431118465,5.66466996096,8.71241685
 09/16  02:00:00,841.66338447,96.6916897739,450.425997251,0.0,46.0930336215,113.312780494,414.728622094,391.660665685,5.66466996096,17.4032864486
 09/16  03:00:00,847.495784986,96.6916897739,455.763421617,0.0,46.0930336215,113.312780494,414.880209005,400.504676924,5.66466996096,8.71086211992
 09/16  04:00:00,866.624569032,96.6916897739,463.746141564,0.0,55.6251445156,113.312780494,418.731359021,395.663740321,5.66466996096,17.4029487384
 09/16  05:00:00,873.366966177,96.6916897739,469.957163634,0.0,55.6251445156,113.312780494,430.159858976,398.595485534,14.1616749024,17.4026985396
 09/16  06:00:00,953.410809102,96.6916897739,479.737324721,0.0,65.1572554096,176.889270242,376.854595552,339.81930821,28.3233498048,8.7119375373
 09/16  07:00:00,1081.29336295,97.137027006,498.467866182,0.0,109.682768182,220.96816451,530.072453987,470.182858326,42.4850247072,17.404570954
 09/16  08:00:00,1091.28667102,97.1662118682,498.533000843,0.0,109.682768182,220.96816451,492.786905248,418.649705337,56.6466996096,17.490500302
 09/16  09:00:00,1205.34678184,98.4419999994,504.612756139,0.0,131.945524568,266.955817592,465.525203427,396.696326277,42.4850247072,26.3438524427
 09/16  10:00:00,1206.23612522,98.5715627352,497.424773637,0.0,131.945524568,274.45309292,480.418267036,383.147842256,70.808374512,26.4620502682
 09/16  11:00:00,1211.52210087,98.649317672,501.921719549,0.0,131.945524568,274.45309292,472.085104333,374.815444483,70.808374512,26.4612853376
 09/16  12:00:00,1187.00608728,98.7161202427,510.114187028,0.0,131.945524568,274.45309292,467.203152944,369.94054267,70.808374512,26.4542357626
 09/16  13:00:00,1173.50111578,98.8106336756,503.477896377,0.0,131.945524568,266.955817592,450.530857857,367.431945917,56.6466996096,26.4522123311
 09/16  14:00:00,1173.65271149,98.8807797656,503.554511605,0.0,131.945524568,266.955817592,443.698163137,365.948599878,42.4850247072,35.2645385516
 09/16  15:00:00,1099.07414858,96.6916897739,508.076953765,0.0,109.682768182,212.545889182,381.941826848,298.839742512,56.6466996096,26.4553847271
 09/16  16:00:00,1111.10168471,96.6916897739,513.156541483,0.0,109.682768182,220.04316451,415.979910365,304.556178702,84.9700494144,26.4536822489
 09/16  17:00:00,1071.88580173,96.6916897739,516.585507128,0.0,109.682768182,220.04316451,420.676728169,309.381368682,84.9700494144,26.3253100728
 09/16  18:00:00,1034.34623618,96.6916897739,518.07498926,0.0,100.150657288,199.110933808,439.707419255,346.02494295,84.9700494144,8.71242689137
 09/16  19:00:00,1044.71542988,96.6916897739,519.998574372,0.0,100.150657288,191.61365848,427.454029475,353.404105716,56.6466996096,17.4032241491
 09/16  20:00:00,933.564736439,96.6916897739,520.525689798,0.0,55.6251445156,124.558693486,461.635542667,396.278016422,56.6466996096,8.71082663543
 09/16  21:00:00,941.301383919,96.6916897739,529.301442356,0.0,55.6251445156,124.558693486,464.301847564,404.413975094,42.4850247072,17.4028477625
 09/16  22:00:00,949.488196437,96.6916897739,549.007035496,0.0,46.0930336215,124.558693486,470.910925198,425.184984931,28.3233498048,17.4025904617
 09/16  23:00:00,968.454697883,96.6916897739,568.341690061,0.0,46.0930336215,124.558693486,457.148689014,434.275134156,14.1616749024,8.71187995567
 09/16  24:00:00,971.196396237,96.6916897739,584.816321551,0.0,46.0930336215,113.312780494,464.379868989,441.31147264,5.66466996096,17.4037263885
 09/17  01:00:00,959.279343553,96.6916897739,585.426610237,0.0,34.9616554283,113.312780494,461.584726309,447.209614111,5.66466996096,8.71044223698
 09/17  02:00:00,954.252981008,96.6916897739,581.570974735,0.0,34.9616554283,113.312780494,474.771911229,451.705043341,5.66466996096,17.4021979276
 09/17  03:00:00,948.067846852,96.6916897739,577.369700529,0.0,34.9616554283,113.312780494,480.004671907,456.937972665,5.66466996096,17.4020292812
 09/17  04:00:00,951.646758183,96.6916897739,572.445423895,0.0,44.4937663224,113.312780494,464.803918381,450.427650913,5.66466996096,8.7115975071
 09/17  05:00:00,886.646154217,96.6916897739,508.773753076,0.0,44.4937663224,113.312780494,485.595599208,454.030417174,14.1616749024,17.4035071315
 09/17  06:00:00,900.667766773,96.6916897739,454.392360388,0.0,54.0258772165,176.889270242,431.734634137,394.698394141,28.3233498048,8.71289019158
 09/17  07:00:00,947.597130674,96.6916897739,505.320042162,0.0,54.0258772165,184.38654557,435.921185555,376.031990939,42.4850247072,17.4041699094
 09/17  08:00:00,1086.73186321,96.6916897739,562.636753336,0.0,65.1572554096,220.04316451,422.046811438,347.920037013,56.6466996096,17.4800748157
 09/17  09:00:00,1088.95726792,96.6916897739,568.144724942,0.0,65.1572554096,212.545889182,401.878933449,333.077695729,42.4850247072,26.3162130127
 09/17  10:00:00,1087.72779933,96.6916897739,557.025661857,0.0,65.1572554096,220.04316451,413.724188993,316.483307935,70.808374512,26.432506546
 09/17  11:00:00,1074.30047092,96.6916897739,541.538703663,0.0,65.1572554096,220.04316451,404.619927906,307.37681577,70.808374512,26.4347376241
 09/17  12:00:00,1063.13881451,96.6916897739,531.19035473,0.0,65.1572554096,220.04316451,395.302022896,298.062144731,70.808374512,26.4315036526
 09/17  13:00:00,1047.50293514,96.6916897739,522.653367012,0.0,65.1572554096,212.545889182,372.186245747,289.105850317,56.6466996096,26.4336958211
 09/17  14:00:00,1044.42070162,96.6916897739,519.319643526,0.0,65.1572554096,212.545889182,348.339610344,279.424133497,42.4850247072,26.4304521406
 09/17  15:00:00,1037.63980182,96.6916897739,512.050699264,0.0,65.1572554096,212.545889182,347.27158946,264.192363041,56.6466996096,26.4325268089
 09/17  16:00:00,1008.76179906,96.6916897739,508.147964122,0.0,65.1572554096,220.04316451,369.007316605,257.606932384,84.9700494144,26.4303348062
 09/17  17:00:00,967.768220786,96.6916897739,514.289122073,0.0,54.0258772165,184.38654557,378.437581849,267.149511013,84.9700494144,26.318021421
 09/17  18:00:00,946.351426735,96.6916897739,524.003423408,0.0,44.4937663224,163.454314868,407.493262697,313.811796055,84.9700494144,8.71141722703
 09/17  19:00:00,970.020887412,96.6916897739,539.67257392,0.0,44.4937663224,155.95703954,422.911177535,348.860284786,56.6466996096,17.4041931391
 09/17  20:00:00,969.959654748,96.6916897739,572.889103905,0.0,44.4937663224,124.558693486,472.874577312,398.824021034,56.6466996096,17.403856669
 09/17  21:00:00,976.609025424,96.6916897739,580.647257824,0.0,44.4937663224,124.558693486,460.52387164,409.326291999,42.4850247072,8.71255493296
 09/17  22:00:00,971.57530125,96.6916897739,586.514677488,0.0,34.9616554283,124.558693486,473.24899282,427.522107613,28.3233498048,17.4035354031
 09/17  23:00:00,969.343030085,96.6916897739,584.038719423,0.0,34.9616554283,124.558693486,458.134419869,435.261752844,14.1616749024,8.71099212249
 09/17  24:00:00,953.746988529,96.6916897739,581.536369406,0.0,34.9616554283,113.312780494,464.516154212,441.448127805,5.66466996096,17.4033564461
 09/18  01:00:00,962.156067585,96.6916897739,579.316282237,0.0,46.0930336215,113.312780494,469.827669418,446.759712989,5.66466996096,17.4032864683
 09/18  02:00:00,960.546369909,96.6916897739,577.95066206,0.0,46.0930336215,113.312780494,467.346482789,452.969493552,5.66466996096,8.71231927539
 09/18  03:00:00,957.67120693,96.6916897739,575.943736416,0.0,46.0930336215,113.312780494,482.610356825,459.542523509,5.66466996096,17.4031633553
 09/18  04:00:00,1044.74421413,96.6916897739,573.16841123,0.0,100.150657288,148.969399434,451.322963859,436.947437441,5.66466996096,8.71085645794
 09/18  05:00:00,1043.62694661,96.6916897739,571.110087773,0.0,100.150657288,149.894399434,848.00159079,816.435905803,14.1616749024,17.4040100841
 09/18  06:00:00,1247.47028675,96.9676968548,550.967955074,0.0,176.471037341,302.612436532,564.449750013,518.723614603,28.3233498048,17.4027856048
 09/18  07:00:00,1368.32024164,97.3272653861,559.607691895,0.0,243.2593065,310.10971186,517.396389889,457.349708425,42.4850247072,17.5616567562
