Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  08:00:00,1416.8622966,97.7999040267,564.630938631,0.0,243.2593065,310.10971186,502.158748388,419.048420863,56.6466996096,26.4636279148
 09/18  09:00:00,1458.18825945,98.3899265287,570.024204072,0.0,243.2593065,302.612436532,470.096017888,392.189072231,42.4850247072,35.4219209497
 09/18  10:00:00,1438.53371734,99.060334786,539.585766341,0.0,243.2593065,310.10971186,464.815219333,358.38264342,70.808374512,35.624201401
 09/18  11:00:00,1418.73041073,99.7554031607,515.695640368,0.0,243.2593065,310.10971186,451.800084788,336.39155552,70.808374512,44.6001547555
 09/18  12:00:00,1372.10597258,100.88384357,509.15384514,0.0,243.2593065,310.10971186,427.809643307,321.506413542,70.808374512,35.4948552525
 09/18  13:00:00,1399.77474181,102.020640987,501.708499825,0.0,243.2593065,302.612436532,400.342146729,308.007216938,56.6466996096,35.6882301812
 09/18  14:00:00,1397.42371849,103.138624642,497.896220359,0.0,243.2593065,302.612436532,382.595480845,295.594847717,42.4850247072,44.5156084206
 09/18  15:00:00,1392.86203344,104.687777368,491.391616298,0.0,243.2593065,302.612436532,370.401294519,278.214171598,56.6466996096,35.540423311
 09/18  16:00:00,1395.76752798,106.143034394,485.79806516,0.0,243.2593065,310.10971186,381.680841003,270.180716672,84.9700494144,26.5300749166
 09/18  17:00:00,1395.93379222,107.144445379,484.902140189,0.0,243.2593065,310.10971186,383.424776955,272.201284116,84.9700494144,26.2534434253
 09/18  18:00:00,1142.50662908,96.6916897739,508.499877844,0.0,166.938926447,199.110933808,378.846380742,276.42695178,84.9700494144,17.4493795476
 09/18  19:00:00,1150.57147504,96.6916897739,506.803774552,0.0,166.938926447,191.61365848,374.275919054,305.884525671,56.6466996096,11.7446937729
 09/18  20:00:00,1030.75651181,96.6916897739,520.933921441,0.0,100.150657288,124.558693486,430.393237583,359.305253865,56.6466996096,14.4412841087
 09/18  21:00:00,999.54530758,96.6916897739,529.951177615,0.0,100.150657288,124.558693486,431.779311333,371.884778473,42.4850247072,17.4095081528
 09/18  22:00:00,943.700574894,96.6916897739,542.763750728,0.0,46.0930336215,124.558693486,439.763047425,394.035527073,28.3233498048,17.4041705479
 09/18  23:00:00,955.427297943,96.6916897739,554.580843561,0.0,46.0930336215,124.558693486,426.330856411,403.456447902,14.1616749024,8.71273360638
 09/18  24:00:00,951.082688291,96.6916897739,563.320873738,0.0,46.0930336215,113.312780494,433.344907299,410.274779806,5.66466996096,17.405457532
 09/19  01:00:00,960.549700672,96.6916897739,573.570900213,0.0,46.0930336215,113.312780494,430.666322917,416.290342654,5.66466996096,8.7113103022
 09/19  02:00:00,966.348778974,96.6916897739,579.875786815,0.0,46.0930336215,113.312780494,444.059265995,420.990517868,5.66466996096,17.4040781659
 09/19  03:00:00,971.798812122,96.6916897739,586.529343991,0.0,46.0930336215,113.312780494,448.93899343,425.870316137,5.66466996096,17.404007332
 09/19  04:00:00,1060.5222324,96.6916897739,583.040999552,0.0,100.150657288,148.969399434,423.602930374,409.225601362,5.66466996096,8.71265905098
 09/19  05:00:00,1057.31935963,96.8657152424,580.171214062,0.0,100.150657288,149.894399434,630.862571832,599.294785557,14.1616749024,17.406111373
 09/19  06:00:00,1275.56288383,98.3823375059,575.253310543,0.0,176.471037341,302.612436532,471.300481517,434.265934007,28.3233498048,8.71119770488
 09/19  07:00:00,1382.74520754,99.93196056,570.791141552,0.0,243.2593065,310.10971186,463.032482559,394.20893014,42.4850247072,26.3385277123
 09/19  08:00:00,1417.43041398,101.151649631,557.436712188,0.0,243.2593065,310.10971186,440.936853925,357.823674471,56.6466996096,26.4664798438
 09/19  09:00:00,1402.72926611,102.148207615,503.052689515,0.0,243.2593065,302.612436532,405.906581221,328.002600052,42.4850247072,35.4189564622
 09/19  10:00:00,1381.11523107,103.508750575,469.97404447,0.0,243.2593065,310.10971186,407.763313489,301.333001435,70.808374512,35.6219375422
 09/19  11:00:00,1384.79484924,105.040324254,472.638394599,0.0,243.2593065,310.10971186,401.995423911,286.579249055,70.808374512,44.6078003439
 09/19  12:00:00,1343.60287616,106.463186274,471.462619293,0.0,243.2593065,310.10971186,383.458716854,277.157272243,70.808374512,35.4930700983
 09/19  13:00:00,1376.15576316,107.537879516,469.648423876,0.0,243.2593065,302.612436532,362.649541054,270.316437723,56.6466996096,35.6864037214
 09/19  14:00:00,1376.63359965,109.276530375,468.542617573,0.0,243.2593065,302.612436532,347.023447546,260.010202765,42.4850247072,44.5282200745
 09/19  15:00:00,1378.78969639,111.017366148,469.174900485,0.0,243.2593065,302.612436532,340.919889728,248.733766876,56.6466996096,35.5394232426
 09/19  16:00:00,1384.78405072,112.669937805,466.783449688,0.0,243.2593065,310.10971186,355.114683673,243.609390728,84.9700494144,26.5352435299
 09/19  17:00:00,1387.36974331,113.852265033,468.314870668,0.0,243.2593065,310.10971186,356.035636733,244.808891149,84.9700494144,26.2566961699
 09/19  18:00:00,1134.35129882,96.6916897739,499.547122453,0.0,166.938926447,199.110933808,357.100211226,263.395699549,84.9700494144,8.73446226314
 09/19  19:00:00,1133.67488543,96.6916897739,489.040084852,0.0,166.938926447,191.61365848,366.130427294,292.028939145,56.6466996096,17.4547885404
 09/19  20:00:00,1008.71837785,96.6916897739,497.270732933,0.0,100.150657288,124.558693486,417.942445889,343.841989706,56.6466996096,17.4537565731
 09/19  21:00:00,975.836633097,96.6916897739,504.344645512,0.0,100.150657288,124.558693486,416.884425892,356.99060928,42.4850247072,17.4087919046
 09/19  22:00:00,914.334442084,96.6916897739,510.496335361,0.0,46.0930336215,124.558693486,424.510739199,378.783939231,28.3233498048,17.403450163
 09/19  23:00:00,922.410527456,96.6916897739,518.3710208,0.0,46.0930336215,124.558693486,411.098841831,388.224803456,14.1616749024,8.71236347261
 09/19  24:00:00,916.308932983,96.6916897739,525.257961747,0.0,46.0930336215,113.312780494,418.202236848,395.132753639,5.66466996096,17.404813248
 09/20  01:00:00,921.434898455,96.6916897739,530.890419108,0.0,46.0930336215,113.312780494,415.031920052,400.656209069,5.66466996096,8.71104102248
 09/20  02:00:00,922.358689633,96.6916897739,531.959507364,0.0,46.0930336215,113.312780494,428.058950083,404.990758999,5.66466996096,17.4035211229
 09/20  03:00:00,930.303253265,96.6916897739,540.562007823,0.0,46.0930336215,113.312780494,433.456969177,410.388798389,5.66466996096,17.4035008269
 09/20  04:00:00,1026.40162631,96.6916897739,546.775559976,0.0,100.150657288,148.969399434,409.673119238,395.296046566,5.66466996096,8.71240271143
 09/20  05:00:00,1035.84513655,97.2887083557,555.193034698,0.0,100.150657288,149.894399434,571.697253277,540.129502037,14.1616749024,17.4060763372
 09/20  06:00:00,1263.92406323,99.7626382483,556.009461791,0.0,176.471037341,302.612436532,443.251054155,406.216676934,28.3233498048,8.71102741594
 09/20  07:00:00,1362.29888642,102.097757155,539.365240735,0.0,243.2593065,310.10971186,436.160299832,367.336858095,42.4850247072,26.3384170299
 09/20  08:00:00,1387.95447155,103.239730625,521.555257319,0.0,243.2593065,310.10971186,422.591255256,339.476573376,56.6466996096,26.4679822697
 09/20  09:00:00,1407.67674499,104.382041581,506.100806783,0.0,243.2593065,302.612436532,395.140460854,317.235561554,42.4850247072,35.4198745921
 09/20  10:00:00,1410.27336405,105.58926799,500.469446371,0.0,243.2593065,310.10971186,407.479313964,301.047610781,70.808374512,35.6233286711
 09/20  11:00:00,1409.17082552,106.650117668,497.741176537,0.0,243.2593065,310.10971186,408.683657464,293.264930728,70.808374512,44.6103522241
 09/20  12:00:00,1355.19618702,107.645766327,483.564028821,0.0,243.2593065,310.10971186,391.160986024,284.85787572,70.808374512,35.4947357915
 09/20  13:00:00,1386.17032735,108.749648445,479.497412592,0.0,243.2593065,302.612436532,368.622279458,276.28695311,56.6466996096,35.6886267391
 09/20  14:00:00,1368.12202391,109.609191652,459.804180635,0.0,243.2593065,302.612436532,359.838946943,272.822683428,42.4850247072,44.531238808
 09/20  15:00:00,1345.70755632,110.262375548,438.08634376,0.0,243.2593065,302.612436532,362.174412493,269.985826176,56.6466996096,35.5418867076
 09/20  16:00:00,1348.72970474,110.850631534,434.320302832,0.0,243.2593065,310.10971186,383.891448936,272.391669913,84.9700494144,26.5297296089
 09/20  17:00:00,1347.36656738,111.272205528,433.000574199,0.0,243.2593065,310.10971186,386.503976664,275.275957722,84.9700494144,26.2579695277
 09/20  18:00:00,1103.88694986,96.6916897739,467.208771462,0.0,166.938926447,199.110933808,401.311507777,298.892007949,84.9700494144,17.4494504134
 09/20  19:00:00,1139.05573786,96.6916897739,492.60655684,0.0,166.938926447,191.61365848,377.193392959,311.808998838,56.6466996096,8.73769451154
 09/20  20:00:00,1005.27524624,96.6916897739,492.736856935,0.0,100.150657288,124.558693486,429.046900419,354.945531705,56.6466996096,17.4546691045
 09/20  21:00:00,967.434287,96.6916897739,494.588603237,0.0,100.150657288,124.558693486,424.701495836,364.806823474,42.4850247072,17.4096476552
 09/20  22:00:00,903.410045574,96.6916897739,498.554006148,0.0,46.0930336215,124.558693486,431.03614401,385.308430403,28.3233498048,17.4043638015
 09/20  23:00:00,907.624373773,96.6916897739,502.228856342,0.0,46.0930336215,124.558693486,415.980330109,393.105799947,14.1616749024,8.71285525932
 09/20  24:00:00,898.31179532,96.6916897739,505.621583414,0.0,46.0930336215,113.312780494,421.613994473,398.543518074,5.66466996096,17.4058064383
 09/21  01:00:00,899.466391378,96.6916897739,506.94324012,0.0,46.0930336215,113.312780494,417.008473121,402.632266368,5.66466996096,8.71153679288
 09/21  02:00:00,897.408392606,96.6916897739,504.74663224,0.0,46.0930336215,113.312780494,428.803969872,405.734706367,5.66466996096,17.4045935439
 09/21  03:00:00,902.582610901,96.6916897739,510.368834208,0.0,46.0930336215,113.312780494,433.086138693,410.016842616,5.66466996096,17.4046261162
 09/21  04:00:00,996.102787657,96.6916897739,513.783377055,0.0,100.150657288,148.969399434,408.086439837,393.708763869,5.66466996096,8.71300600712
 09/21  05:00:00,1000.33987662,97.4805530876,516.426190067,0.0,100.150657288,149.894399434,570.501286329,538.932716794,14.1616749024,17.4068946332
 09/21  06:00:00,1237.87087609,100.202316704,527.225279217,0.0,176.471037341,302.612436532,440.922496685,403.887528057,28.3233498048,8.71161882271
 09/21  07:00:00,1356.66950413,102.644919733,532.528013938,0.0,243.2593065,310.10971186,437.443865222,368.617920017,42.4850247072,26.3409204981
 09/21  08:00:00,1384.38584785,103.521233621,517.286659263,0.0,243.2593065,310.10971186,431.48590659,348.374246256,56.6466996096,26.4649607243
 09/21  09:00:00,1397.33061513,104.575929717,494.233249832,0.0,243.2593065,302.612436532,402.694312,324.785166361,42.4850247072,35.4241209322
 09/21  10:00:00,1384.85745536,105.515059342,471.657715674,0.0,243.2593065,310.10971186,416.131485221,309.694630133,70.808374512,35.6284805765
 09/21  11:00:00,1365.8975589,106.951506699,451.497685215,0.0,243.2593065,310.10971186,405.290060765,289.867480764,70.808374512,44.614205489
 09/21  12:00:00,1307.16272478,107.572162715,435.854293284,0.0,243.2593065,310.10971186,383.693324789,277.38505335,70.808374512,35.4998969266
 09/21  13:00:00,1343.21407096,108.850282908,437.585849753,0.0,243.2593065,302.612436532,351.468639218,259.126936852,56.6466996096,35.6950027558
 09/21  14:00:00,1363.47050705,110.051158202,455.751139949,0.0,243.2593065,302.612436532,362.05546384,275.042321778,42.4850247072,44.5281173543
 09/21  15:00:00,1377.26552115,111.408819853,466.863995006,0.0,243.2593065,302.612436532,360.941125412,268.74654422,56.6466996096,35.5478815827
 09/21  16:00:00,1384.32017222,112.503998702,466.030164887,0.0,243.2593065,310.10971186,377.50931322,266.013018366,84.9700494144,26.5262454396
 09/21  17:00:00,1380.37220885,112.986019733,461.776627052,0.0,243.2593065,310.10971186,379.444252684,268.216779356,84.9700494144,26.2574239135
 09/21  18:00:00,1104.10299934,96.6916897739,467.478920584,0.0,166.938926447,199.110933808,382.468606602,280.046703259,84.9700494144,17.4518539284
 09/21  19:00:00,1083.19478234,96.6916897739,440.5816208,0.0,166.938926447,191.61365848,352.961971671,278.864387456,56.6466996096,17.4508846058
 09/21  20:00:00,958.248020886,96.6916897739,449.002648361,0.0,100.150657288,124.558693486,413.523331191,339.426690739,56.6466996096,17.4499408423
 09/21  21:00:00,968.634110892,96.6916897739,496.333042951,0.0,100.150657288,124.558693486,416.071838795,364.871408843,42.4850247072,8.71540524451
 09/21  22:00:00,907.131271572,96.6916897739,502.58999108,0.0,46.0930336215,124.558693486,430.102884629,384.375439919,28.3233498048,17.4040949048
 09/21  23:00:00,909.99599053,96.6916897739,504.823592592,0.0,46.0930336215,124.558693486,414.660889627,391.787844317,14.1616749024,8.71137040807
 09/21  24:00:00,900.682150018,96.6916897739,508.21224142,0.0,46.0930336215,113.312780494,420.379433697,397.310530691,5.66466996096,17.4042330451
 09/22  01:00:00,901.827281936,96.6916897739,509.521939869,0.0,46.0930336215,113.312780494,424.439157104,401.370108933,5.66466996096,17.4043782101
 09/22  02:00:00,899.722774443,96.6916897739,507.275195667,0.0,46.0930336215,113.312780494,418.864822696,404.487207744,5.66466996096,8.71294499059
 09/22  03:00:00,901.680295588,96.6916897739,509.405572064,0.0,46.0930336215,113.312780494,431.559575453,408.490318787,5.66466996096,17.4045867055
 09/22  04:00:00,996.423743215,96.6916897739,510.966014323,0.0,100.150657288,148.969399434,406.24880583,391.872503957,5.66466996096,8.71163191282
 09/22  05:00:00,1000.15286237,97.5623850606,513.645703036,0.0,100.150657288,149.894399434,559.559185918,527.991774583,14.1616749024,17.4057364326
 09/22  06:00:00,1231.01297449,100.36167017,518.41786116,0.0,176.471037341,302.612436532,444.178474815,398.450411043,28.3233498048,17.4047139667
 09/22  07:00:00,1347.39821414,102.865541682,522.278284833,0.0,243.2593065,310.10971186,422.926576391,362.876419096,42.4850247072,17.5651325873
 09/22  08:00:00,1389.62045981,103.892624632,522.511242606,0.0,243.2593065,310.10971186,436.721388613,344.789984491,56.6466996096,35.2847045125
 09/22  09:00:00,1411.56652935,104.751841582,509.48703769,0.0,243.2593065,302.612436532,403.150099867,334.086530267,42.4850247072,26.5785448933
 09/22  10:00:00,1409.83674043,106.097918489,498.148089424,0.0,243.2593065,310.10971186,430.370547063,315.019174335,70.808374512,44.542998216
 09/22  11:00:00,1418.65674263,107.351013474,505.21685704,0.0,243.2593065,310.10971186,412.986841824,306.491283908,70.808374512,35.6871834038
 09/22  12:00:00,1395.92724293,108.325148604,524.857738768,0.0,243.2593065,310.10971186,413.310677621,306.992998565,70.808374512,35.5093045433
 09/22  13:00:00,1449.86206562,109.35366751,546.018205108,0.0,243.2593065,302.612436532,407.062574948,305.793555289,56.6466996096,44.6223200495
 09/22  14:00:00,1464.16196744,110.310803214,560.444195506,0.0,243.2593065,302.612436532,382.662516206,304.559277835,42.4850247072,35.6182136639
 09/22  15:00:00,1466.99930118,110.826100023,563.099160763,0.0,243.2593065,302.612436532,399.91694214,307.711889648,56.6466996096,35.5583528817
 09/22  16:00:00,1490.91386918,111.570598202,581.793251079,0.0,243.2593065,310.10971186,428.901343066,308.562966487,84.9700494144,35.368327164
 09/22  17:00:00,1487.72246631,111.677529933,579.38566049,0.0,243.2593065,310.10971186,418.85119716,316.366561897,84.9700494144,17.5145858482
 09/22  18:00:00,1204.2083159,96.6916897739,577.543571184,0.0,166.938926447,199.110933808,432.557420668,330.131251738,84.9700494144,17.4561195153
 09/22  19:00:00,1209.45094853,96.6916897739,575.442410007,0.0,166.938926447,191.61365848,416.060855591,341.959102853,56.6466996096,17.4550531286
 09/22  20:00:00,1074.94001595,96.6916897739,574.775366895,0.0,100.150657288,124.558693486,458.940681668,384.839857207,56.6466996096,17.4541248518
 09/22  21:00:00,1036.94397263,96.6916897739,575.414165616,0.0,100.150657288,124.558693486,444.566054328,393.366319456,42.4850247072,8.71471016524
 09/22  22:00:00,972.446975043,96.6916897739,577.28824373,0.0,46.0930336215,124.558693486,458.135725999,412.406829436,28.3233498048,17.4055467583
 09/22  23:00:00,975.827038105,96.6916897739,579.080109102,0.0,46.0930336215,124.558693486,450.021405979,418.454148108,14.1616749024,17.4055829686
 09/22  24:00:00,965.904585106,96.6916897739,580.973593204,0.0,46.0930336215,113.312780494,437.234449355,422.856256042,5.66466996096,8.71352335228
 09/23  01:00:00,968.396535893,96.6916897739,582.834409065,0.0,46.0930336215,113.312780494,449.435891913,426.365305792,5.66466996096,17.4059161606
 09/23  02:00:00,965.242554801,96.6916897739,578.699397108,0.0,46.0930336215,113.312780494,442.947600419,428.570583534,5.66466996096,8.71234692397
 09/23  03:00:00,959.13804004,96.6916897739,572.046916863,0.0,46.0930336215,113.312780494,453.693607005,430.622709741,5.66466996096,17.4062273036
 09/23  04:00:00,961.408892988,96.6916897739,563.470715864,0.0,55.6251445156,113.312780494,444.237370981,421.166365919,5.66466996096,17.4063351016
 09/23  05:00:00,956.0839011,96.6916897739,557.724133293,0.0,55.6251445156,113.312780494,443.875885022,421.000284976,14.1616749024,8.7139251435
 09/23  06:00:00,1020.99950417,96.6916897739,553.054285991,0.0,65.1572554096,176.889270242,405.452128571,359.722293643,28.3233498048,17.4064851232
 09/23  07:00:00,1128.64126227,96.9994696391,550.362761473,0.0,109.682768182,220.96816451,581.879294085,530.681701782,42.4850247072,8.71256759622
 09/23  08:00:00,1130.80642825,96.9990465532,541.939019604,0.0,109.682768182,220.96816451,537.368714743,454.493210684,56.6466996096,26.2288044494
 09/23  09:00:00,1211.5743276,97.989933924,512.174522858,0.0,131.945524568,266.955817592,477.759104746,417.699478046,42.4850247072,17.5746019936
 09/23  10:00:00,1196.02074262,98.4559657736,486.512275516,0.0,131.945524568,274.45309292,485.058313903,378.964458247,70.808374512,35.2854811434
 09/23  11:00:00,1187.33438607,98.6983267706,475.951645565,0.0,131.945524568,274.45309292,454.005325377,356.724528768,70.808374512,26.4724220974
 09/23  12:00:00,1154.94450016,98.9251284463,476.901308702,0.0,131.945524568,274.45309292,438.726085063,341.457047679,70.808374512,26.4606628723
 09/23  13:00:00,1163.47848816,99.1078668485,494.058182378,0.0,131.945524568,266.955817592,414.663390383,331.557081606,56.6466996096,26.4596091679
 09/23  14:00:00,1159.7287741,99.0205099605,490.158294334,0.0,131.945524568,266.955817592,405.192302332,327.432032417,42.4850247072,35.2752452073
 09/23  15:00:00,1086.38483289,96.6916897739,496.206945816,0.0,109.682768182,212.545889182,352.932266391,269.821180827,56.6466996096,26.4643859542
 09/23  16:00:00,1095.656444,96.6916897739,498.294736132,0.0,109.682768182,220.04316451,381.397017445,269.963385145,84.9700494144,26.4635828854
 09/23  17:00:00,1050.85158739,96.6916897739,495.608361951,0.0,109.682768182,220.04316451,382.144913556,270.84076332,84.9700494144,26.334100822
 09/23  18:00:00,991.88768977,96.6916897739,474.376351824,0.0,100.150657288,199.110933808,400.449418909,306.767627865,84.9700494144,8.7117416296
 09/23  19:00:00,975.479136197,96.6916897739,450.880212779,0.0,100.150657288,191.61365848,388.086520803,314.03495265,56.6466996096,17.4048685434
 09/23  20:00:00,889.52425005,96.6916897739,473.994378697,0.0,55.6251445156,124.558693486,451.833477623,377.781806551,56.6466996096,17.4049714625
 09/23  21:00:00,906.33886892,96.6916897739,490.942127658,0.0,55.6251445156,124.558693486,437.714536965,386.516312914,42.4850247072,8.71319934358
 09/23  22:00:00,900.615687149,96.6916897739,495.74011099,0.0,46.0930336215,124.558693486,449.476659533,403.748202761,28.3233498048,17.4051069672
 09/23  23:00:00,906.464497758,96.6916897739,500.991762421,0.0,46.0930336215,124.558693486,432.845202122,409.971624134,14.1616749024,8.71190308585
 09/23  24:00:00,898.133212776,96.6916897739,505.458105992,0.0,46.0930336215,113.312780494,437.498390998,414.428334334,5.66466996096,17.4053867038
 09/24  01:00:00,889.713425578,96.6916897739,508.531499808,0.0,34.9616554283,113.312780494,442.002305742,418.931975718,5.66466996096,17.4056600628
 09/24  02:00:00,890.197951858,96.6916897739,509.107457517,0.0,34.9616554283,113.312780494,436.899116522,422.520801156,5.66466996096,8.71364540427
 09/24  03:00:00,897.838160516,96.6916897739,517.417591897,0.0,34.9616554283,113.312780494,450.386090448,427.315377908,5.66466996096,17.406042579
 09/24  04:00:00,912.009888062,96.6916897739,521.745919366,0.0,44.4937663224,113.312780494,433.883330882,419.506279805,5.66466996096,8.71238111556
 09/24  05:00:00,917.742757337,96.6916897739,528.0486522,0.0,44.4937663224,113.312780494,452.569569278,421.001611575,14.1616749024,17.4062828002
 09/24  06:00:00,998.357944584,96.6916897739,540.427138435,0.0,54.0258772165,176.889270242,408.379095694,362.649307962,28.3233498048,17.4064379279
 09/24  07:00:00,992.582696116,96.6916897739,538.923500572,0.0,54.0258772165,184.38654557,408.084011145,356.884996172,42.4850247072,8.71399026638
 09/24  08:00:00,1065.56622553,96.6916897739,531.962137774,0.0,65.1572554096,220.04316451,416.916977669,342.788347864,56.6466996096,17.4819301958
 09/24  09:00:00,1028.21423624,96.6916897739,499.489374994,0.0,65.1572554096,212.545889182,400.712891028,331.899967736,42.4850247072,26.3278985845
 09/24  10:00:00,1018.436691,96.6916897739,481.319535306,0.0,65.1572554096,220.04316451,415.274715395,318.025941772,70.808374512,26.4403991109
 09/24  11:00:00,1039.56913284,96.6916897739,504.122999562,0.0,65.1572554096,220.04316451,406.870635993,309.618830244,70.808374512,26.4434312368
 09/24  12:00:00,1039.07082908,96.6916897739,505.121452658,0.0,65.1572554096,220.04316451,403.052443923,305.803547974,70.808374512,26.4405214372
 09/24  13:00:00,1030.39031602,96.6916897739,503.865951032,0.0,65.1572554096,212.545889182,394.816435959,302.920972156,56.6466996096,35.2487641933
 09/24  14:00:00,1029.38233728,96.6916897739,502.777855025,0.0,65.1572554096,212.545889182,370.139203963,301.212186508,42.4850247072,26.441992748
 09/24  15:00:00,1027.61527604,96.6916897739,500.889171106,0.0,65.1572554096,212.545889182,382.22780557,299.135943438,56.6466996096,26.4451625223
 09/24  16:00:00,1003.43948014,96.6916897739,502.0392889,0.0,65.1572554096,220.04316451,414.376705356,302.963931688,84.9700494144,26.4427242542
 09/24  17:00:00,958.296928295,96.6916897739,503.586569415,0.0,54.0258772165,184.38654557,428.463747872,317.169032085,84.9700494144,26.3246663727
 09/24  18:00:00,920.652533525,96.6916897739,490.837072496,0.0,44.4937663224,163.454314868,450.016060183,356.332084726,84.9700494144,8.71392604254
 09/24  19:00:00,904.656144999,96.6916897739,469.311175073,0.0,44.4937663224,155.95703954,435.482284621,361.429041082,56.6466996096,17.4065439293
 09/24  20:00:00,866.707632244,96.6916897739,463.474614115,0.0,44.4937663224,124.558693486,460.85191595,395.492604324,56.6466996096,8.71261201614
 09/24  21:00:00,872.196065631,96.6916897739,468.921493468,0.0,44.4937663224,124.558693486,464.457495021,404.565703918,42.4850247072,17.4067663958
 09/24  22:00:00,881.829174137,96.6916897739,487.904841028,0.0,34.9616554283,124.558693486,472.077367252,426.347097966,28.3233498048,17.4069194816
 09/24  23:00:00,896.912801969,96.6916897739,502.777646493,0.0,34.9616554283,124.558693486,457.665949192,434.790030792,14.1616749024,8.71424349787
 09/24  24:00:00,894.358525749,96.6916897739,513.54427524,0.0,34.9616554283,113.312780494,464.457832112,441.384463742,5.66466996096,17.4086984095
 09/25  01:00:00,915.370071575,96.6916897739,524.305483378,0.0,46.0930336215,113.312780494,460.292010893,445.9143168,5.66466996096,8.71302413217
 09/25  02:00:00,922.94845643,96.6916897739,532.597273706,0.0,46.0930336215,113.312780494,473.819826449,450.747325476,5.66466996096,17.4078310126
 09/25  03:00:00,936.9205346,96.6916897739,547.744827796,0.0,46.0930336215,113.312780494,480.104471915,457.032860045,5.66466996096,17.4069419088
 09/25  04:00:00,1038.03187694,96.6916897739,559.412006949,0.0,100.150657288,148.969399434,449.722620058,435.345895162,5.66466996096,8.71205493591
 09/25  05:00:00,1054.08924281,96.6916897739,575.22635711,0.0,100.150657288,149.894399434,843.059488336,811.490741796,14.1616749024,17.4070716371
 09/25  06:00:00,1289.68161268,96.9420608155,582.43509116,0.0,176.471037341,302.612436532,560.060899971,514.331745649,28.3233498048,17.4058045179
 09/25  07:00:00,1397.68954716,97.2455502324,582.28220677,0.0,243.2593065,310.10971186,521.856868104,461.804536839,42.4850247072,17.5673065584
 09/25  08:00:00,1430.73765266,97.3837032703,573.498590007,0.0,243.2593065,310.10971186,531.360442315,439.422874145,56.6466996096,35.2908685599
 09/25  09:00:00,1450.80230872,97.6388492264,559.022904024,0.0,243.2593065,302.612436532,495.151680722,426.082082912,42.4850247072,26.584573103
 09/25  10:00:00,1424.45982714,98.0189454081,522.129182861,0.0,243.2593065,310.10971186,516.650627822,401.295306341,70.808374512,44.5469469695
 09/25  11:00:00,1395.82606785,98.4872241825,489.158308834,0.0,243.2593065,310.10971186,486.721779245,380.214938396,70.808374512,35.698466337
 09/25  12:00:00,1356.61082909,99.0873827013,491.203382144,0.0,243.2593065,310.10971186,472.067434781,365.738970838,70.808374512,35.5200894309
 09/25  13:00:00,1420.94324063,99.5040925425,524.397263603,0.0,243.2593065,302.612436532,468.888792453,367.61096959,56.6466996096,44.6311232539
 09/25  14:00:00,1468.24826405,99.9769957168,575.103273224,0.0,243.2593065,302.612436532,450.424097544,372.30755175,42.4850247072,35.631521087
 09/25  15:00:00,1474.72290055,100.503919824,585.029008552,0.0,243.2593065,302.612436532,465.191960336,372.973177817,56.6466996096,35.5720829097
 09/25  16:00:00,1468.40399511,100.974666432,574.14402899,0.0,243.2593065,310.10971186,493.056411935,372.706174815,84.9700494144,35.380187705
 09/25  17:00:00,1365.12061385,101.492383171,472.277106,0.0,243.2593065,310.10971186,477.987299916,375.501373827,84.9700494144,17.5158766749
 09/25  18:00:00,1058.70652823,96.6916897739,433.038416364,0.0,166.938926447,199.110933808,468.224916044,365.79834575,84.9700494144,17.4565208796
 09/25  19:00:00,1077.96204771,96.6916897739,447.660565466,0.0,166.938926447,191.61365848,448.573384427,374.473237237,56.6466996096,17.4534475806
 09/25  20:00:00,943.113722205,96.6916897739,446.749832378,0.0,100.150657288,124.558693486,492.080560844,417.979278369,56.6466996096,17.4545828661
 09/25  21:00:00,900.873667023,96.6916897739,443.996659317,0.0,100.150657288,124.558693486,485.468893434,425.570525773,42.4850247072,17.413342953
 09/25  22:00:00,833.107091676,96.6916897739,441.928874524,0.0,46.0930336215,124.558693486,481.72994317,444.69474101,28.3233498048,8.71185235542
 09/25  23:00:00,832.392679536,96.6916897739,439.047141929,0.0,46.0930336215,124.558693486,482.772906285,451.205796877,14.1616749024,17.4054345049
 09/25  24:00:00,818.539849106,96.6916897739,436.518012048,0.0,46.0930336215,113.312780494,478.898323192,455.827992995,5.66466996096,17.4056602368
 09/26  01:00:00,818.670985638,96.6916897739,435.134706123,0.0,46.0930336215,113.312780494,474.173149736,459.794722009,5.66466996096,8.71375776631
 09/26  02:00:00,819.553481191,96.6916897739,435.974728503,0.0,46.0930336215,113.312780494,486.180872407,463.109749243,5.66466996096,17.406453203
 09/26  03:00:00,821.410981598,96.6916897739,435.590730062,0.0,46.0930336215,113.312780494,481.292589799,466.915267883,5.66466996096,8.71265195561
 09/26  04:00:00,914.311732178,96.6916897739,435.713527472,0.0,100.150657288,148.969399434,471.621429247,448.549857613,5.66466996096,17.4069016733
 09/26  05:00:00,915.279500436,96.8641473297,434.116768753,0.0,100.150657288,149.894399434,762.001728004,730.432856438,14.1616749024,17.4071966633
 09/26  06:00:00,1128.72241852,97.6900853175,426.325740472,0.0,176.471037341,302.612436532,537.637714229,500.599949666,28.3233498048,8.71441475793
 09/26  07:00:00,1230.49932577,98.8274847866,422.341127793,0.0,243.2593065,310.10971186,525.39403283,456.565360949,42.4850247072,26.343647174
 09/26  08:00:00,1272.32234337,99.7306597831,422.118241093,0.0,243.2593065,310.10971186,521.328708501,438.206194921,56.6466996096,26.4758139704
 09/26  09:00:00,1319.06996632,100.459121604,434.774563389,0.0,243.2593065,302.612436532,504.414527967,426.496221287,42.4850247072,35.4332819728
 09/26  10:00:00,1364.78054948,101.079597064,472.128866892,0.0,243.2593065,310.10971186,514.651275036,408.201941458,70.808374512,35.6409590661
 09/26  11:00:00,1368.06839366,101.602197283,473.756171109,0.0,243.2593065,310.10971186,513.81499662,398.372218796,70.808374512,44.6344033119
 09/26  12:00:00,1316.33415453,102.073773028,463.588823475,0.0,243.2593065,310.10971186,499.684783198,393.362784371,70.808374512,35.5136243147
 09/26  13:00:00,1346.34785354,102.541128831,459.848412539,0.0,243.2593065,302.612436532,487.117977392,387.860702592,56.6466996096,42.6105751899
 09/26  14:00:00,1346.58026958,102.974702185,459.635850504,0.0,243.2593065,302.612436532,463.628238271,383.493126921,42.4850247072,37.650086642
 09/26  15:00:00,1354.06636239,103.364284849,466.715208088,0.0,243.2593065,302.612436532,472.794691305,380.581671854,56.6466996096,35.5663198413
 09/26  16:00:00,1360.53338761,103.728873223,466.157275585,0.0,243.2593065,310.10971186,500.577684338,380.231666325,84.9700494144,35.3759685984
 09/26  17:00:00,1350.72009385,104.056296565,456.076474595,0.0,243.2593065,310.10971186,484.330103887,381.842981597,84.9700494144,17.5170728752
 09/26  18:00:00,1075.28933617,96.6916897739,449.746900139,0.0,166.938926447,199.110933808,480.132911985,377.70447677,84.9700494144,17.4583858014
 09/26  19:00:00,1070.872453,96.6916897739,441.355786347,0.0,166.938926447,191.61365848,458.473458491,384.369210545,56.6466996096,17.4575483362
 09/26  20:00:00,925.052242953,96.6916897739,429.44913757,0.0,100.150657288,124.558693486,500.299087607,426.195554547,56.6466996096,17.4568334502
 09/26  21:00:00,881.714601219,96.6916897739,425.439837437,0.0,100.150657288,124.558693486,484.13734761,432.936383952,42.4850247072,8.71593895072
 09/26  22:00:00,812.239684427,96.6916897739,423.079869949,0.0,46.0930336215,124.558693486,498.071264459,452.339739633,28.3233498048,17.4081750215
 09/26  23:00:00,810.989872231,96.6916897739,420.860668855,0.0,46.0930336215,124.558693486,490.126792734,458.556681582,14.1616749024,17.4084362499
 09/26  24:00:00,798.000084856,96.6916897739,420.362853259,0.0,46.0930336215,113.312780494,476.991886922,462.615608611,5.66466996096,8.71160834984
 09/27  01:00:00,797.739956201,96.6916897739,420.134307139,0.0,46.0930336215,113.312780494,489.382249454,466.311310169,5.66466996096,17.4062693239
 09/27  02:00:00,800.024376208,96.6916897739,422.413424497,0.0,46.0930336215,113.312780494,493.206242189,470.134792429,5.66466996096,17.4067797984
 09/27  03:00:00,800.799974484,96.6916897739,423.195256426,0.0,46.0930336215,113.312780494,488.490775024,474.111881046,5.66466996096,8.71422401707
 09/27  04:00:00,892.963985451,96.6916897739,425.016287802,0.0,100.150657288,148.969399434,478.03594954,454.963953336,5.66466996096,17.4073262435
 09/27  05:00:00,894.175189488,97.108714038,424.469839056,0.0,100.150657288,149.894399434,758.418313433,735.543542891,14.1616749024,8.71309563927
 09/27  06:00:00,1122.35987307,98.2635032802,422.655710353,0.0,176.471037341,302.612436532,552.322659587,506.591356025,28.3233498048,17.407953757
 09/27  07:00:00,1232.02011787,100.463655606,422.207208573,0.0,243.2593065,310.10971186,528.986058189,460.155492178,42.4850247072,26.3455413041
 09/27  08:00:00,1277.3146293,101.294003631,425.507950891,0.0,243.2593065,310.10971186,523.765227942,440.639410915,56.6466996096,26.4791174182
 09/27  09:00:00,1316.3813158,101.881207224,430.688533604,0.0,243.2593065,302.612436532,508.982078752,431.066187309,42.4850247072,35.4308667352
 09/27  10:00:00,1333.61320148,102.420175359,439.855753548,0.0,243.2593065,310.10971186,520.29764209,413.85096531,70.808374512,35.6383022683
 09/27  11:00:00,1354.41474054,102.933899403,458.557748895,0.0,243.2593065,310.10971186,514.749373951,399.299135125,70.808374512,44.6418643131
 09/27  12:00:00,1390.134643,103.445736794,531.448667675,0.0,243.2593065,310.10971186,492.099502236,385.779450616,70.808374512,35.5116771087
 09/27  13:00:00,1442.46823503,103.878713377,544.919524144,0.0,243.2593065,302.612436532,471.40235402,379.045022778,56.6466996096,35.7106316323
 09/27  14:00:00,1444.29834845,104.326901795,544.826838548,0.0,243.2593065,302.612436532,458.393446763,371.357996191,42.4850247072,44.5504258642
 09/27  15:00:00,1460.61472815,104.699541495,544.728264866,0.0,243.2593065,302.612436532,455.246102336,363.034273615,56.6466996096,35.5651291113
 09/27  16:00:00,1472.92927773,105.065697002,545.363798016,0.0,243.2593065,310.10971186,474.513915477,356.585680975,84.9700494144,32.9581850871
 09/27  17:00:00,1464.69701704,105.32461294,548.083763368,0.0,243.2593065,310.10971186,466.882858997,362.005360991,84.9700494144,19.9074485919
 09/27  18:00:00,1163.63784307,96.6916897739,534.810755502,0.0,166.938926447,199.110933808,469.976650282,367.54907267,84.9700494144,17.4575281984
 09/27  19:00:00,1171.88392357,96.6916897739,540.274186131,0.0,166.938926447,191.61365848,450.966657143,376.863137714,56.6466996096,17.4568198195
 09/27  20:00:00,1058.90164203,96.6916897739,560.751950292,0.0,100.150657288,124.558693486,491.923682603,417.820805592,56.6466996096,17.4561774015
 09/27  21:00:00,1020.89343756,96.6916897739,562.252681431,0.0,100.150657288,124.558693486,475.671054024,424.470414769,42.4850247072,8.71561454834
 09/27  22:00:00,939.912885233,96.6916897739,549.186116433,0.0,46.0930336215,124.558693486,488.677449324,442.946623877,28.3233498048,17.4074756423
 09/27  23:00:00,917.088676154,96.6916897739,525.709527507,0.0,46.0930336215,124.558693486,480.768483292,449.199005339,14.1616749024,17.4078030507
 09/27  24:00:00,878.201305876,96.6916897739,499.561841759,0.0,46.0930336215,113.312780494,468.406665844,454.027242847,5.66466996096,8.71475303668
 09/28  01:00:00,871.332328256,96.6916897739,492.893967901,0.0,46.0930336215,113.312780494,480.777793557,457.704510959,5.66466996096,17.4086126371
 09/28  02:00:00,879.928598341,96.6916897739,501.517556115,0.0,46.0930336215,113.312780494,475.455118643,461.076655842,5.66466996096,8.71379283981
 09/28  03:00:00,864.517148694,96.6916897739,486.295829721,0.0,46.0930336215,113.312780494,488.298954422,465.224901044,5.66466996096,17.409383417
 09/28  04:00:00,952.849138493,96.6916897739,484.412485124,0.0,100.150657288,148.969399434,469.774546546,446.703436863,5.66466996096,17.4064397215
 09/28  05:00:00,955.707740378,97.1876213882,485.51380615,0.0,100.150657288,149.894399434,726.577037017,703.702415399,14.1616749024,8.71294671616
 09/28  06:00:00,1174.66165398,98.8052498567,474.085086825,0.0,176.471037341,302.612436532,537.323789276,491.592770101,28.3233498048,17.4076693705
 09/28  07:00:00,1277.61225283,101.289217247,466.713829549,0.0,243.2593065,310.10971186,512.238188215,443.407404682,42.4850247072,26.3457588251
 09/28  08:00:00,1325.1126914,102.191858625,472.135390571,0.0,243.2593065,310.10971186,499.521588468,416.395108803,56.6466996096,26.479780056
 09/28  09:00:00,1417.46405659,102.86437875,530.016587052,0.0,243.2593065,302.612436532,477.031331373,399.113879283,42.4850247072,35.4324273823
 09/28  10:00:00,1448.50942387,103.319615028,552.017224766,0.0,243.2593065,310.10971186,491.191424546,384.74265472,70.808374512,35.6403953142
 09/28  11:00:00,1452.60343926,103.768766099,554.132370094,0.0,243.2593065,310.10971186,491.27183043,375.818165552,70.808374512,44.645290366
 09/28  12:00:00,1413.13113748,104.306624106,556.014780843,0.0,243.2593065,310.10971186,471.433710594,365.111191867,70.808374512,35.5141442145
 09/28  13:00:00,1449.54822711,104.907957642,558.136017645,0.0,243.2593065,302.612436532,443.981722565,351.621183226,56.6466996096,35.7138397301
 09/28  14:00:00,1451.49812721,105.107201628,559.048597483,0.0,243.2593065,302.612436532,436.907385991,349.867874015,42.4850247072,44.554487269
 09/28  15:00:00,1455.07743001,105.590091336,561.56279084,0.0,243.2593065,302.612436532,429.435453138,337.220162156,56.6466996096,35.5685913728
 09/28  16:00:00,1464.6773043,106.143437379,563.770861852,0.0,243.2593065,310.10971186,452.914444398,332.565955497,84.9700494144,35.3784394868
 09/28  17:00:00,1465.70995164,106.58039448,564.592630055,0.0,243.2593065,310.10971186,440.11313856,337.625685099,84.9700494144,17.5174040473
 09/28  18:00:00,1190.13629078,96.6916897739,561.918815146,0.0,166.938926447,199.110933808,451.705114835,349.276368673,84.9700494144,17.4586967479
 09/28  19:00:00,1100.05787981,96.6916897739,467.866576225,0.0,166.938926447,191.61365848,439.408790088,365.304065015,56.6466996096,17.4580254631
 09/28  20:00:00,925.207370382,96.6916897739,426.028986341,0.0,100.150657288,124.558693486,483.438345815,409.33421028,56.6466996096,17.4574359258
 09/28  21:00:00,889.214873342,96.6916897739,427.870196934,0.0,100.150657288,124.558693486,469.721329731,418.520108993,42.4850247072,8.716196031
 09/28  22:00:00,817.559509092,96.6916897739,418.423593988,0.0,46.0930336215,124.558693486,484.431772869,438.699701014,28.3233498048,17.4087220497
 09/28  23:00:00,808.053878757,96.6916897739,405.369298542,0.0,46.0930336215,124.558693486,477.555542869,445.984759163,14.1616749024,17.4091088041
 09/28  24:00:00,785.315865256,96.6916897739,390.770123506,0.0,46.0930336215,113.312780494,467.310279077,452.930156163,5.66466996096,8.7154529528
 09/29  01:00:00,775.315147535,96.6916897739,376.306775609,0.0,46.0930336215,113.312780494,481.819651413,458.747846598,5.66466996096,17.4071348545
 09/29  02:00:00,765.47935517,96.6916897739,364.294577275,0.0,46.0930336215,113.312780494,487.202161769,464.129727382,5.66466996096,17.407764426
 09/29  03:00:00,755.96518716,96.6916897739,350.181967748,0.0,46.0930336215,113.312780494,484.146087031,469.766648448,5.66466996096,8.7147686224
 09/29  04:00:00,837.641573034,96.6916897739,336.744645336,0.0,100.150657288,148.969399434,476.063329612,452.990156741,5.66466996096,17.4085029102
 09/29  05:00:00,829.99821765,97.2251649107,322.877022134,0.0,100.150657288,149.894399434,744.735912591,721.860516502,14.1616749024,8.71372118647
 09/29  06:00:00,1053.40439688,99.0355131217,320.100533629,0.0,176.471037341,302.612436532,551.073053516,505.340391333,28.3233498048,17.4093123783
 09/29  07:00:00,1180.9489941,101.755493702,340.692533975,0.0,243.2593065,310.10971186,519.676045889,450.842041691,42.4850247072,26.3489794903
 09/29  08:00:00,1241.53183275,102.744435472,377.707045917,0.0,243.2593065,310.10971186,499.260929096,416.130704778,56.6466996096,26.4835247088
 09/29  09:00:00,1344.63085357,103.496871053,456.993638634,0.0,243.2593065,302.612436532,468.732442351,390.809816391,42.4850247072,35.4376012526
 09/29  10:00:00,1440.15002002,104.216225813,542.163158231,0.0,243.2593065,310.10971186,468.227967146,361.772569473,70.808374512,35.6470231614
 09/29  11:00:00,1459.64889682,104.85223495,558.109716426,0.0,243.2593065,310.10971186,460.725890028,345.272915483,70.808374512,44.6446000338
 09/29  12:00:00,1430.02881562,105.590635539,568.354947917,0.0,243.2593065,310.10971186,440.233502329,333.904400035,70.808374512,35.5207277815
 09/29  13:00:00,1462.47643994,106.373416627,565.687414968,0.0,243.2593065,302.612436532,428.031318794,326.735070347,56.6466996096,44.6495488373
 09/29  14:00:00,1458.86989311,107.27087628,560.810209867,0.0,243.2593065,302.612436532,393.051777379,314.930704493,42.4850247072,35.6360481787
 09/29  15:00:00,1455.94780505,107.935257752,557.066570492,0.0,243.2593065,302.612436532,396.942246771,304.719029598,56.6466996096,35.576517563
 09/29  16:00:00,1459.8518236,108.651168904,553.495133836,0.0,243.2593065,310.10971186,419.550254547,299.194874334,84.9700494144,35.3853307985
 09/29  17:00:00,1463.57907106,109.275800523,556.787443861,0.0,243.2593065,310.10971186,403.712569748,301.221573386,84.9700494144,17.5209469481
 09/29  18:00:00,1210.48587679,96.6916897739,579.032018505,0.0,166.938926447,199.110933808,423.70283455,321.274636523,84.9700494144,17.458148613
 09/29  19:00:00,1215.87436695,96.6916897739,580.416609821,0.0,166.938926447,191.61365848,417.319575172,343.21904702,56.6466996096,17.4538285429
 09/29  20:00:00,1074.59816869,96.6916897739,575.693882698,0.0,100.150657288,124.558693486,465.009279982,390.901896838,56.6466996096,17.4606835351
 09/29  21:00:00,1022.73004247,96.6916897739,564.583613334,0.0,100.150657288,124.558693486,460.506515894,400.607225328,42.4850247072,17.4142658585
 09/29  22:00:00,910.714916567,96.6916897739,520.204675542,0.0,46.0930336215,124.558693486,457.197882375,420.159221627,28.3233498048,8.71531094339
 09/29  23:00:00,872.709385528,96.6916897739,481.750271572,0.0,46.0930336215,124.558693486,458.206357006,426.635151431,14.1616749024,17.4095306731
 09/29  24:00:00,840.216056936,96.6916897739,462.04911836,0.0,46.0930336215,113.312780494,447.642125569,431.709232906,5.66466996096,10.2682227026
 09/30  01:00:00,845.160770334,96.6916897739,467.152292602,0.0,46.0930336215,113.312780494,457.415197527,435.895642317,5.66466996096,15.8548852497
 09/30  02:00:00,849.366283687,96.6916897739,471.413626786,0.0,46.0930336215,113.312780494,463.400043222,440.327038473,5.66466996096,17.4083347883
 09/30  03:00:00,844.357453402,96.6916897739,466.482167477,0.0,46.0930336215,113.312780494,459.47278332,445.094434014,5.66466996096,8.71367934586
 09/30  04:00:00,850.278560037,96.6916897739,462.286695787,0.0,55.6251445156,113.312780494,460.957085302,437.883258914,5.66466996096,17.4091564267
 09/30  05:00:00,844.283843209,96.6916897739,456.384344927,0.0,55.6251445156,113.312780494,471.302710139,439.731349911,14.1616749024,17.4096853252
 09/30  06:00:00,924.973012438,96.6916897739,463.929849563,0.0,65.1572554096,176.889270242,415.952134166,378.913006239,28.3233498048,8.71577812297
 09/30  07:00:00,1074.00802189,97.0071574898,506.288747018,0.0,109.682768182,220.96816451,662.349728918,602.454346956,42.4850247072,17.410357254
 09/30  08:00:00,1133.98922767,97.0042794525,555.452269454,0.0,109.682768182,220.96816451,571.889074527,497.744238496,56.6466996096,17.4981364214
 09/30  09:00:00,1247.24787291,97.600073104,559.423035898,0.0,131.945524568,266.955817592,531.855811911,463.009641391,42.4850247072,26.3611458123
 09/30  10:00:00,1261.85573903,97.8706060901,565.12551618,0.0,131.945524568,274.45309292,538.561186206,441.274425879,70.808374512,26.4783858144
 09/30  11:00:00,1272.51135679,97.9979197577,573.487984865,0.0,131.945524568,274.45309292,536.21022144,430.105749325,70.808374512,35.2960976032
 09/30  12:00:00,1245.27201774,98.0853724314,577.307854187,0.0,131.945524568,274.45309292,519.059884986,421.776403558,70.808374512,26.4751069154
 09/30  13:00:00,1241.57659976,98.1633857066,580.421019665,0.0,131.945524568,266.955817592,500.256228115,417.133695154,56.6466996096,26.4758333509
 09/30  14:00:00,1243.58964301,98.2319723891,582.116050966,0.0,131.945524568,266.955817592,481.585019718,412.630927861,42.4850247072,26.4690671503
 09/30  15:00:00,1165.75785129,96.6916897739,581.952591128,0.0,109.682768182,212.545889182,413.820403867,321.88206691,56.6466996096,35.291637347
 09/30  16:00:00,1171.0633316,96.6916897739,581.836653544,0.0,109.682768182,220.04316451,440.307166432,328.860401767,84.9700494144,26.4767152505
 09/30  17:00:00,1119.47284959,96.6916897739,574.426266113,0.0,109.682768182,220.04316451,446.747403473,335.436604035,84.9700494144,26.3407500237
 09/30  18:00:00,1079.02652297,96.6916897739,569.995861879,0.0,100.150657288,199.110933808,467.872088765,374.18638813,84.9700494144,8.7156512206
 09/30  19:00:00,1068.03181628,96.6916897739,555.265364497,0.0,100.150657288,191.61365848,456.282543165,382.225607385,56.6466996096,17.4102361698
 09/30  20:00:00,949.795651675,96.6916897739,548.998479383,0.0,55.6251445156,124.558693486,500.574820393,426.520216751,56.6466996096,17.4079040319
 09/30  21:00:00,935.704592728,96.6916897739,535.421847601,0.0,55.6251445156,124.558693486,484.81286279,433.613018144,42.4850247072,8.71481993946
 09/30  22:00:00,852.539683461,96.6916897739,463.027659759,0.0,46.0930336215,124.558693486,498.31845807,452.586446445,28.3233498048,17.40866182
 09/30  23:00:00,818.405350317,96.6916897739,428.179911251,0.0,46.0930336215,124.558693486,483.361637554,460.486146367,14.1616749024,8.71381628485
 09/30  24:00:00,787.935830939,96.6916897739,407.938325885,0.0,46.0930336215,113.312780494,490.568158767,467.493929064,5.66466996096,17.4095597414
 10/01  01:00:00,808.544447966,96.6916897739,382.226273668,0.0,34.9616554283,113.312780494,499.296654179,476.221657454,5.66466996096,17.4103267645
 10/01  02:00:00,816.387716344,96.6916897739,353.099501916,0.0,34.9616554283,113.312780494,495.927536104,481.546663322,5.66466996096,8.71620282153
 10/01  03:00:00,782.521536336,96.6916897739,325.045360189,0.0,34.9616554283,113.312780494,512.412711357,489.339531899,5.66466996096,17.4085094969
 10/01  04:00:00,760.606337775,96.6916897739,298.462608446,0.0,44.4937663224,113.312780494,512.795268503,489.721506296,5.66466996096,17.4090922466
 10/01  05:00:00,745.357889034,96.6916897739,283.599149813,0.0,44.4937663224,113.312780494,528.039299868,505.162145104,14.1616749024,8.71547986174
 10/01  06:00:00,800.145666934,96.6916897739,268.811642785,0.0,54.0258772165,176.889270242,505.424313219,459.690966506,28.3233498048,17.4099969079
 10/01  07:00:00,790.510739025,96.6916897739,270.163324961,0.0,54.0258772165,184.38654557,501.698914002,450.499403707,42.4850247072,8.71448558812
 10/01  08:00:00,896.626819154,96.6916897739,295.635456352,0.0,65.1572554096,220.04316451,484.72015393,401.854771088,56.6466996096,26.2186832328
 10/01  09:00:00,914.477949833,96.6916897739,320.31437733,0.0,65.1572554096,212.545889182,441.142094222,381.093914823,42.4850247072,17.5631546918
 10/01  10:00:00,967.383456005,96.6916897739,360.454241789,0.0,65.1572554096,220.04316451,463.577623309,366.316604123,70.808374512,26.4526446747
 10/01  11:00:00,1001.7411686,96.6916897739,386.169604927,0.0,65.1572554096,220.04316451,464.928318859,358.853815308,70.808374512,35.2661290392
 10/01  12:00:00,1031.88923396,96.6916897739,412.558919582,0.0,65.1572554096,220.04316451,447.30080824,350.036057642,70.808374512,26.4563760865
 10/01  13:00:00,1065.96799027,96.6916897739,443.213337014,0.0,65.1572554096,212.545889182,426.555492593,343.453821263,56.6466996096,26.4549717204
 10/01  14:00:00,1086.56916415,96.6916897739,455.343621639,0.0,65.1572554096,212.545889182,403.944397442,335.006002041,42.4850247072,26.4533706933
 10/01  15:00:00,1096.04462215,96.6916897739,458.003919825,0.0,65.1572554096,212.545889182,403.175773404,320.077675408,56.6466996096,26.4513983861
 10/01  16:00:00,1074.61950447,96.6916897739,458.665197955,0.0,65.1572554096,220.04316451,435.446866031,315.212177141,84.9700494144,35.2646394761
 10/01  17:00:00,1015.80538889,96.6916897739,447.699549931,0.0,54.0258772165,184.38654557,435.172397869,332.639141135,84.9700494144,17.56320732
 10/01  18:00:00,953.792378081,96.6916897739,406.346248368,0.0,44.4937663224,163.454314868,493.160457993,390.780309085,84.9700494144,17.4100994936
 10/01  19:00:00,884.36306919,96.6916897739,349.977364305,0.0,44.4937663224,155.95703954,495.179220163,421.123396826,56.6466996096,17.4091237272
 10/01  20:00:00,792.456290618,96.6916897739,293.97146008,0.0,44.4937663224,124.558693486,548.895773886,483.533579122,56.6466996096,8.71549515444
 10/01  21:00:00,734.283997584,96.6916897739,247.161113812,0.0,44.4937663224,124.558693486,604.204465542,544.309415363,42.4850247072,17.4100254713
 10/01  22:00:00,698.58064465,96.6916897739,228.260928551,0.0,34.9616554283,124.558693486,623.42298478,586.385135966,28.3233498048,8.71449900906
 10/01  23:00:00,686.388685769,96.6916897739,214.33969645,0.0,34.9616554283,124.558693486,647.822910939,616.25033795,14.1616749024,17.4108980862
