Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  24:00:00,662.274757553,96.6916897739,204.91129749,0.0,34.9616554283,113.312780494,658.714441566,635.639579012,5.66466996096,17.4101925938
 10/02  01:00:00,658.162196358,96.6916897739,192.171904839,0.0,46.0930336215,113.312780494,678.627720545,664.249065281,5.66466996096,8.71398530318
 10/02  02:00:00,649.212073034,96.6916897739,183.88245204,0.0,46.0930336215,113.312780494,704.979600382,681.904912233,5.66466996096,17.4100181875
 10/02  03:00:00,640.037798506,96.6916897739,172.315118911,0.0,46.0930336215,113.312780494,733.670347447,710.59494707,5.66466996096,17.4107304155
 10/02  04:00:00,721.405814292,96.6916897739,164.48135168,0.0,100.150657288,148.969399434,708.106003523,693.724964779,5.66466996096,8.71636878327
 10/02  05:00:00,713.41085363,96.6916897739,153.09207992,0.0,100.150657288,149.894399434,1157.8959973,1126.32393502,14.1616749024,17.4103873722
 10/02  06:00:00,936.105015546,96.9779203023,145.693177248,0.0,176.471037341,302.612436532,800.816140653,755.083292908,28.3233498048,17.40949794
 10/02  07:00:00,1065.06397156,97.2847625549,173.994896968,0.0,243.2593065,310.10971186,685.062976411,625.003837239,42.4850247072,17.5741144646
 10/02  08:00:00,1162.14948921,97.4132678021,240.722237507,0.0,243.2593065,310.10971186,603.067006617,511.111582629,56.6466996096,35.3087243775
 10/02  09:00:00,1263.12969396,97.5313746602,308.00026041,0.0,243.2593065,302.612436532,542.462969132,473.389911911,42.4850247072,26.588032513
 10/02  10:00:00,1357.5679411,97.7955138101,380.06374036,0.0,243.2593065,310.10971186,555.413350644,440.041953465,70.808374512,44.563022667
 10/02  11:00:00,1425.20284633,98.2354524112,432.958544695,0.0,243.2593065,310.10971186,531.467360426,417.911189148,70.808374512,42.7477967665
 10/02  12:00:00,1438.93115659,98.7891968528,481.191822743,0.0,243.2593065,310.10971186,506.677064876,398.445843724,70.808374512,37.42284664
 10/02  13:00:00,1496.14046888,99.2308245498,496.113111737,0.0,243.2593065,302.612436532,479.652124647,387.285158126,56.6466996096,35.7202669115
 10/02  14:00:00,1507.42082522,99.7363580231,498.127849023,0.0,243.2593065,302.612436532,455.998918999,368.93967729,42.4850247072,44.5742170014
 10/02  15:00:00,1514.3448833,100.164924363,500.711018982,0.0,243.2593065,302.612436532,440.857421504,348.633534995,56.6466996096,35.5771868996
 10/02  16:00:00,1517.23971135,100.355285116,502.25121698,0.0,243.2593065,310.10971186,467.024939379,355.417024979,84.9700494144,26.6378649852
 10/02  17:00:00,1507.03098024,100.628906824,501.083143249,0.0,243.2593065,310.10971186,479.661123654,368.50992234,84.9700494144,26.1811519003
 10/02  18:00:00,1176.82376495,96.6916897739,437.93162197,0.0,166.938926447,199.110933808,462.205782358,359.774589321,84.9700494144,17.4611436222
 10/02  19:00:00,1162.30219314,96.6916897739,424.115140806,0.0,166.938926447,191.61365848,446.811581368,372.704138069,56.6466996096,17.4607436901
 10/02  20:00:00,1018.62251122,96.6916897739,418.091228922,0.0,100.150657288,124.558693486,492.010002429,417.902897858,56.6466996096,17.4604049615
 10/02  21:00:00,969.998219188,96.6916897739,413.977101181,0.0,100.150657288,124.558693486,476.641762551,425.43919555,42.4850247072,8.71754229386
 10/02  22:00:00,918.166448742,96.6916897739,426.139759641,0.0,46.0930336215,124.558693486,489.866897217,444.13194296,28.3233498048,17.4116044523
 10/02  23:00:00,930.361392827,96.6916897739,435.319046064,0.0,46.0930336215,124.558693486,481.705712371,450.134656811,14.1616749024,17.4093806579
 10/02  24:00:00,907.130377605,96.6916897739,435.995435097,0.0,46.0930336215,113.312780494,468.231463121,453.852558412,5.66466996096,8.71423474777
 10/03  01:00:00,851.234406071,96.6916897739,412.894244374,0.0,46.0930336215,113.312780494,483.7158181,460.640507429,5.66466996096,17.41064071
 10/03  02:00:00,820.89087262,96.6916897739,396.767482927,0.0,46.0930336215,113.312780494,491.510905179,468.434659074,5.66466996096,17.4115761435
 10/03  03:00:00,813.633159289,96.6916897739,394.946492169,0.0,46.0930336215,113.312780494,497.046230053,482.664724935,5.66466996096,8.716835157
 10/03  04:00:00,899.94806653,96.6916897739,393.899543284,0.0,100.150657288,148.969399434,476.788948934,453.714463339,5.66466996096,17.4098156335
 10/03  05:00:00,905.005356532,96.8831031694,404.819669727,0.0,100.150657288,149.894399434,798.269855375,766.697629208,14.1616749024,17.4105512646
 10/03  06:00:00,1129.69676145,97.6047134255,413.130523153,0.0,176.471037341,302.612436532,550.738853666,513.699228143,28.3233498048,8.71627571855
 10/03  07:00:00,1240.99053033,98.3687281846,414.778013346,0.0,243.2593065,310.10971186,538.170465926,469.331418174,42.4850247072,26.3540230451
 10/03  08:00:00,1291.51360881,99.1196636078,426.453498645,0.0,243.2593065,310.10971186,528.507524805,445.375016516,56.6466996096,26.4858086795
 10/03  09:00:00,1387.15937956,99.9730432724,491.496761665,0.0,243.2593065,302.612436532,491.464874867,413.52419536,42.4850247072,35.4556547997
 10/03  10:00:00,1456.9599848,100.404602739,533.748798472,0.0,243.2593065,310.10971186,512.321610273,396.930117675,70.808374512,44.5831180863
 10/03  11:00:00,1470.29232101,100.920737188,534.145049708,0.0,243.2593065,310.10971186,489.133436938,382.601069132,70.808374512,35.7239932939
 10/03  12:00:00,1440.3660277,101.297625303,534.190556147,0.0,243.2593065,310.10971186,482.788525129,376.435865865,70.808374512,35.5442847517
 10/03  13:00:00,1482.50702005,101.655534727,530.819637517,0.0,243.2593065,302.612436532,473.248784694,371.939102828,56.6466996096,44.6629822565
 10/03  14:00:00,1486.10276073,101.97002081,526.358890005,0.0,243.2593065,302.612436532,448.599857528,370.451210577,42.4850247072,35.6636222439
 10/03  15:00:00,1484.30909603,102.267333981,521.440488455,0.0,243.2593065,302.612436532,470.136875879,369.004101942,56.6466996096,44.4860743281
 10/03  16:00:00,1489.51838446,102.627420062,519.469915003,0.0,243.2593065,310.10971186,467.809120762,356.284314535,84.9700494144,26.5547568124
 10/03  17:00:00,1489.4233526,103.00204801,518.779879421,0.0,243.2593065,310.10971186,471.391497288,360.148561228,84.9700494144,26.2728866454
 10/03  18:00:00,1147.628591,96.6916897739,440.164771399,0.0,166.938926447,199.110933808,468.942830805,366.514351656,84.9700494144,17.4584297349
 10/03  19:00:00,1127.08333579,96.6916897739,424.465745862,0.0,166.938926447,191.61365848,450.637905846,376.533080563,56.6466996096,17.4581256739
 10/03  20:00:00,995.094869568,96.6916897739,429.45541276,0.0,100.150657288,124.558693486,492.079598935,417.975035592,56.6466996096,17.4578637341
 10/03  21:00:00,960.959524162,96.6916897739,434.193593807,0.0,100.150657288,124.558693486,476.005646188,424.80145631,42.4850247072,8.71916517122
 10/03  22:00:00,886.473582399,96.6916897739,425.046226176,0.0,46.0930336215,124.558693486,490.545099334,444.809827051,28.3233498048,17.4119224779
 10/03  23:00:00,879.281438068,96.6916897739,417.397864332,0.0,46.0930336215,124.558693486,484.801846205,453.230425822,14.1616749024,17.4097454804
 10/03  24:00:00,831.627249949,96.6916897739,383.06721483,0.0,46.0930336215,113.312780494,476.097156147,461.716637027,5.66466996096,8.71584915871
 10/04  01:00:00,800.920292042,96.6916897739,347.088796685,0.0,46.0930336215,113.312780494,491.28181487,468.205969229,5.66466996096,17.4111756798
 10/04  02:00:00,776.410590063,96.6916897739,325.463090632,0.0,46.0930336215,113.312780494,488.830644356,474.450739739,5.66466996096,8.71523465652
 10/04  03:00:00,764.400108373,96.6916897739,316.004642788,0.0,46.0930336215,113.312780494,502.193592979,479.116351382,5.66466996096,17.4125716359
 10/04  04:00:00,837.952611165,96.6916897739,303.552014972,0.0,100.150657288,148.969399434,484.370315986,461.295146653,5.66466996096,17.4104993727
 10/04  05:00:00,822.089348318,97.130803211,285.512050879,0.0,100.150657288,149.894399434,788.315608856,765.439090383,14.1616749024,8.71484357157
 10/04  06:00:00,1035.17412469,98.2045747833,267.105956409,0.0,176.471037341,302.612436532,572.511885669,526.776736181,28.3233498048,17.4117996834
 10/04  07:00:00,1152.01255935,99.8522679842,278.301347099,0.0,243.2593065,310.10971186,547.77829533,478.936852978,42.4850247072,26.356417645
 10/04  08:00:00,1230.32001845,100.731659729,320.156008029,0.0,243.2593065,310.10971186,528.533887332,445.393645746,56.6466996096,26.4935419765
 10/04  09:00:00,1306.3245491,101.236071829,374.806511775,0.0,243.2593065,302.612436532,507.164997436,429.226365002,42.4850247072,35.4536077273
 10/04  10:00:00,1355.20351056,101.852093072,426.564550759,0.0,243.2593065,310.10971186,505.653090111,399.176841722,70.808374512,35.6678738767
 10/04  11:00:00,1438.58096581,102.406115713,505.492456442,0.0,243.2593065,310.10971186,489.270300405,373.7986602,70.808374512,44.663265692
 10/04  12:00:00,1421.80430163,102.669781572,530.456648049,0.0,243.2593065,310.10971186,472.81244045,366.461157547,70.808374512,35.5429083917
 10/04  13:00:00,1464.46129198,103.126413061,537.010910357,0.0,243.2593065,302.612436532,455.257223613,353.942294804,56.6466996096,44.6682291995
 10/04  14:00:00,1487.25872045,103.691636062,538.448559996,0.0,243.2593065,302.612436532,415.445645306,337.297724394,42.4850247072,35.6628962049
 10/04  15:00:00,1493.2648436,104.224579833,538.391207288,0.0,243.2593065,302.612436532,421.969412988,320.820991396,56.6466996096,44.5017219823
 10/04  16:00:00,1494.43518665,104.63573412,542.177369408,0.0,243.2593065,310.10971186,430.529070556,318.997671005,84.9700494144,26.5613501368
 10/04  17:00:00,1493.93017795,105.002946146,543.885965704,0.0,243.2593065,310.10971186,441.135315047,329.892754632,84.9700494144,26.2725110001
 10/04  18:00:00,1233.71232092,96.6916897739,537.989469629,0.0,166.938926447,199.110933808,451.384406324,348.956369582,84.9700494144,17.4579873274
 10/04  19:00:00,1085.37922048,96.6916897739,391.7706901,0.0,166.938926447,191.61365848,441.560887967,367.456484556,56.6466996096,17.4577038019
 10/04  20:00:00,932.974349089,96.6916897739,370.331532892,0.0,100.150657288,124.558693486,482.638388257,414.092357682,56.6466996096,11.8993309657
 10/04  21:00:00,878.646759541,96.6916897739,357.392115398,0.0,100.150657288,124.558693486,479.827148192,423.079132661,42.4850247072,14.2629908235
 10/04  22:00:00,804.175456406,96.6916897739,351.109478211,0.0,46.0930336215,124.558693486,487.611559348,441.876666676,28.3233498048,17.4115428669
 10/04  23:00:00,826.542276016,96.6916897739,372.567470434,0.0,46.0930336215,124.558693486,468.580780055,445.703768164,14.1616749024,8.71533698873
 10/04  24:00:00,836.581426644,96.6916897739,389.623071425,0.0,46.0930336215,113.312780494,473.181741091,450.104216956,5.66466996096,17.4128541739
 10/05  01:00:00,813.761925262,96.6916897739,359.538146962,0.0,46.0930336215,113.312780494,482.244310786,459.168642652,5.66466996096,17.4109981727
 10/05  02:00:00,781.660224153,96.6916897739,326.157955386,0.0,46.0930336215,113.312780494,481.839066596,467.459210049,5.66466996096,8.71518658629
 10/05  03:00:00,762.603428673,96.6916897739,306.831627115,0.0,46.0930336215,113.312780494,496.866130512,473.788965716,5.66466996096,17.412494835
 10/05  04:00:00,842.551811221,96.6916897739,297.831931739,0.0,100.150657288,148.969399434,479.731949046,456.65389487,5.66466996096,17.4133842144
 10/05  05:00:00,830.496374658,97.2135327855,285.764940833,0.0,100.150657288,149.894399434,763.650197957,740.773638236,14.1616749024,8.71488481806
 10/05  06:00:00,1044.91814848,98.8206886538,276.938224765,0.0,176.471037341,302.612436532,559.621366727,513.886113815,28.3233498048,17.4119031071
 10/05  07:00:00,1170.14008474,100.653818893,295.321983856,0.0,243.2593065,310.10971186,534.678904895,465.836555903,42.4850247072,26.3573242851
 10/05  08:00:00,1264.76220735,101.630819566,349.384266007,0.0,243.2593065,310.10971186,510.819659357,427.677982664,56.6466996096,26.4949770837
 10/05  09:00:00,1359.97568269,102.311216185,405.27908653,0.0,243.2593065,302.612436532,477.414197698,399.472976299,42.4850247072,35.4561966917
 10/05  10:00:00,1433.56560928,102.998893847,473.801369782,0.0,243.2593065,310.10971186,474.155748249,367.676078831,70.808374512,35.671294906
 10/05  11:00:00,1468.82197184,103.609768298,517.646675764,0.0,243.2593065,310.10971186,464.324907704,348.848412508,70.808374512,44.6681206838
 10/05  12:00:00,1442.49994963,104.191725309,534.051980587,0.0,243.2593065,310.10971186,441.987080708,335.632021111,70.808374512,35.5466850848
 10/05  13:00:00,1474.59033832,105.013919967,530.743351552,0.0,243.2593065,302.612436532,425.44072127,324.12468425,56.6466996096,44.6693374106
 10/05  14:00:00,1458.09510978,105.779636932,517.615961752,0.0,243.2593065,302.612436532,388.588499315,310.43562488,42.4850247072,35.6678497277
 10/05  15:00:00,1451.34657318,106.419186847,517.869236337,0.0,243.2593065,302.612436532,394.966891496,293.820473945,56.6466996096,44.4997179414
 10/05  16:00:00,1461.92711858,107.119219761,519.497879248,0.0,243.2593065,310.10971186,401.324059753,289.789312015,84.9700494144,26.5646983233
 10/05  17:00:00,1476.52502511,107.632383193,525.437357969,0.0,243.2593065,310.10971186,406.77685346,295.531645789,84.9700494144,26.2751582562
 10/05  18:00:00,1253.07672471,96.6916897739,552.245583285,0.0,166.938926447,199.110933808,426.561608281,324.131818037,84.9700494144,17.4597408298
 10/05  19:00:00,1142.18003139,96.6916897739,444.939859042,0.0,166.938926447,191.61365848,423.269771212,349.163512822,56.6466996096,17.4595587807
 10/05  20:00:00,950.237779358,96.6916897739,392.659856554,0.0,100.150657288,124.558693486,471.983062782,397.876933693,56.6466996096,17.4594294801
 10/05  21:00:00,895.588133626,96.6916897739,376.99111063,0.0,100.150657288,124.558693486,460.416627669,409.211690417,42.4850247072,8.71991254409
 10/05  22:00:00,808.660952333,96.6916897739,350.140725396,0.0,46.0930336215,124.558693486,477.214158132,431.480233418,28.3233498048,17.4105749089
 10/05  23:00:00,790.904804983,96.6916897739,333.774413134,0.0,46.0930336215,124.558693486,471.447896701,439.874824684,14.1616749024,17.4113971149
 10/05  24:00:00,775.894827538,96.6916897739,331.962436554,0.0,46.0930336215,113.312780494,459.662012337,445.280584545,5.66466996096,8.71675783124
 10/06  01:00:00,764.780314336,96.6916897739,321.214984765,0.0,46.0930336215,113.312780494,475.07737691,451.999629069,5.66466996096,17.4130778798
 10/06  02:00:00,767.862413015,96.6916897739,323.812964943,0.0,46.0930336215,113.312780494,479.760911451,456.684946533,5.66466996096,17.4112949572
 10/06  03:00:00,755.209903547,96.6916897739,309.869441124,0.0,46.0930336215,113.312780494,477.786459205,463.405076317,5.66466996096,8.71671292657
 10/06  04:00:00,831.535295417,96.6916897739,295.799232307,0.0,100.150657288,148.969399434,471.267505196,448.190096527,5.66466996096,17.4127387084
 10/06  05:00:00,843.073459655,97.2384557532,304.617063965,0.0,100.150657288,149.894399434,728.759574675,705.88190959,14.1616749024,8.71599018254
 10/06  06:00:00,1074.39718678,99.3838385799,310.546651361,0.0,176.471037341,302.612436532,538.805286319,493.067680478,28.3233498048,17.4142560363
 10/06  07:00:00,1216.73806288,101.197177797,332.10602451,0.0,243.2593065,310.10971186,515.471372409,446.62949461,42.4850247072,26.3568530925
 10/06  08:00:00,1299.23339251,102.120056525,389.011967994,0.0,243.2593065,310.10971186,492.896277521,409.755658837,56.6466996096,26.4939190747
 10/06  09:00:00,1392.67740213,102.792671197,476.257227098,0.0,243.2593065,302.612436532,459.843743971,381.895332194,42.4850247072,35.4633870696
 10/06  10:00:00,1443.92741459,103.444260911,530.906454014,0.0,243.2593065,310.10971186,468.087247349,352.682775276,70.808374512,44.596097561
 10/06  11:00:00,1461.1750688,104.078898194,547.782610656,0.0,243.2593065,310.10971186,441.332142009,334.787810956,70.808374512,35.7359565407
 10/06  12:00:00,1407.36115607,104.842975848,533.125904283,0.0,243.2593065,310.10971186,428.940996554,322.5768616,70.808374512,35.5557604416
 10/06  13:00:00,1428.82379302,105.714741374,511.435416173,0.0,243.2593065,302.612436532,413.713277232,312.395658575,56.6466996096,44.6709190469
 10/06  14:00:00,1420.25833446,106.441570871,498.703623974,0.0,243.2593065,302.612436532,386.567488975,299.48781355,42.4850247072,44.5946507177
 10/06  15:00:00,1418.42780306,107.206640104,497.395933695,0.0,243.2593065,302.612436532,377.820088826,285.585960366,56.6466996096,35.5874288509
 10/06  16:00:00,1430.29159858,108.029929889,495.979031837,0.0,243.2593065,310.10971186,393.679994272,282.15397066,84.9700494144,26.5559741968
 10/06  17:00:00,1433.61118743,108.539227109,498.36308874,0.0,243.2593065,310.10971186,400.822978148,289.576116486,84.9700494144,26.2768122479
 10/06  18:00:00,1211.74525595,96.6916897739,552.238484871,0.0,166.938926447,199.110933808,419.441631185,317.007727668,84.9700494144,17.463854102
 10/06  19:00:00,1227.29992457,96.6916897739,562.240722442,0.0,166.938926447,191.61365848,411.540900918,337.430463007,56.6466996096,17.4637383012
 10/06  20:00:00,1084.56555526,96.6916897739,550.78595753,0.0,100.150657288,124.558693486,458.009595631,383.899224143,56.6466996096,17.4636718786
 10/06  21:00:00,1035.60048057,96.6916897739,542.586960473,0.0,100.150657288,124.558693486,454.847076885,394.945033701,42.4850247072,17.4170184768
 10/06  22:00:00,865.198161006,96.6916897739,437.876740752,0.0,46.0930336215,124.558693486,453.881115084,416.841017767,28.3233498048,8.71674751153
 10/06  23:00:00,852.150767395,96.6916897739,424.519246311,0.0,46.0930336215,124.558693486,457.2223949,425.647928392,14.1616749024,17.4127916055
 10/06  24:00:00,850.679110769,96.6916897739,429.982157234,0.0,46.0930336215,113.312780494,445.890475378,431.509795778,5.66466996096,8.71600963902
 10/07  01:00:00,852.477308675,96.6916897739,434.202706525,0.0,46.0930336215,113.312780494,458.962239561,435.883059915,5.66466996096,17.4145096853
 10/07  02:00:00,857.289236311,96.6916897739,436.57495848,0.0,46.0930336215,113.312780494,464.184205209,441.106723016,5.66466996096,17.4128122327
 10/07  03:00:00,844.641672583,96.6916897739,425.820626966,0.0,46.0930336215,113.312780494,460.954375519,446.57363693,5.66466996096,8.71606862778
 10/07  04:00:00,817.873052054,96.6916897739,383.966419327,0.0,55.6251445156,113.312780494,466.436373985,443.357330704,5.66466996096,17.4143733206
 10/07  05:00:00,798.384062951,96.6916897739,358.137754172,0.0,55.6251445156,113.312780494,478.99876111,447.424599194,14.1616749024,17.4124870131
 10/07  06:00:00,870.915214876,96.6916897739,354.17812648,0.0,65.1572554096,176.889270242,425.749575307,388.710336603,28.3233498048,8.71588889941
 10/07  07:00:00,987.564848151,97.0241901287,373.064954733,0.0,109.682768182,220.96816451,689.691916021,629.792239117,42.4850247072,17.4146521968
 10/07  08:00:00,1037.33050499,97.01932371,439.619242496,0.0,109.682768182,220.96816451,571.851650967,497.702375591,56.6466996096,17.5025757667
 10/07  09:00:00,1222.80561713,98.1647787166,532.761373084,0.0,131.945524568,266.955817592,509.323419376,440.463650486,42.4850247072,26.3747441826
 10/07  10:00:00,1260.48568659,98.5587615479,561.236750686,0.0,131.945524568,274.45309292,516.306531326,410.185142422,70.808374512,35.3130143915
 10/07  11:00:00,1243.60781436,98.8699214173,540.339288837,0.0,131.945524568,274.45309292,487.376388865,390.072612346,70.808374512,26.495402007
 10/07  12:00:00,1193.04611003,99.1779304988,520.329890756,0.0,131.945524568,274.45309292,467.557063754,370.263050249,70.808374512,26.485638993
 10/07  13:00:00,1176.99814706,99.4227971782,511.004655047,0.0,131.945524568,266.955817592,447.065408023,355.112518813,56.6466996096,35.3061895999
 10/07  14:00:00,1173.52636339,99.5750740355,504.980985011,0.0,131.945524568,266.955817592,406.029588541,337.055775343,42.4850247072,26.4887884903
 10/07  15:00:00,1095.78417248,96.6916897739,508.36014489,0.0,109.682768182,212.545889182,331.45582203,248.321632587,56.6466996096,26.487489834
 10/07  16:00:00,1103.43196489,96.6916897739,509.457195119,0.0,109.682768182,220.04316451,371.734619372,251.459850026,84.9700494144,35.3047199313
 10/07  17:00:00,1065.38269305,96.6916897739,513.860588987,0.0,109.682768182,220.04316451,372.252589269,269.707717019,84.9700494144,17.5748228359
 10/07  18:00:00,1049.42584378,96.6916897739,529.863853622,0.0,100.150657288,199.110933808,426.889470686,324.506866206,84.9700494144,17.4125550655
 10/07  19:00:00,1083.5509334,96.6916897739,564.924622604,0.0,100.150657288,191.61365848,417.646587934,343.586304783,56.6466996096,17.4135835416
 10/07  20:00:00,985.842524182,96.6916897739,580.333528445,0.0,55.6251445156,124.558693486,456.824090147,391.459445266,56.6466996096,8.71794527148
 10/07  21:00:00,976.987889389,96.6916897739,573.576039036,0.0,55.6251445156,124.558693486,462.078144739,402.180918039,42.4850247072,17.412201993
 10/07  22:00:00,956.386126984,96.6916897739,563.993035803,0.0,46.0930336215,124.558693486,467.636091966,421.899551896,28.3233498048,17.4131902643
 10/07  23:00:00,952.310523033,96.6916897739,557.717774453,0.0,46.0930336215,124.558693486,450.347250328,427.467847665,14.1616749024,8.71772776036
 10/07  24:00:00,934.909566187,96.6916897739,553.060920635,0.0,46.0930336215,113.312780494,455.309279202,432.231197886,5.66466996096,17.4134113551
 10/08  01:00:00,924.292374534,96.6916897739,554.769359717,0.0,34.9616554283,113.312780494,458.745767558,435.667899474,5.66466996096,17.4131981227
 10/08  02:00:00,927.772751824,96.6916897739,557.819746293,0.0,34.9616554283,113.312780494,454.865389538,440.482886606,5.66466996096,8.71783297086
 10/08  03:00:00,926.87309592,96.6916897739,555.901512102,0.0,34.9616554283,113.312780494,467.837968811,444.761223868,5.66466996096,17.4120749819
 10/08  04:00:00,937.868784566,96.6916897739,554.056876614,0.0,44.4937663224,113.312780494,460.219697369,437.141835781,5.66466996096,17.4131916273
 10/08  05:00:00,935.620223975,96.6916897739,554.655804996,0.0,44.4937663224,113.312780494,460.783101846,437.903683993,14.1616749024,8.71774295087
 10/08  06:00:00,1013.87148939,96.6916897739,560.745772372,0.0,54.0258772165,176.889270242,424.577560332,378.839344772,28.3233498048,17.4148657557
 10/08  07:00:00,1010.79581319,96.6916897739,562.51128111,0.0,54.0258772165,184.38654557,432.326688008,372.428673487,42.4850247072,17.4129898134
 10/08  08:00:00,1083.75818974,96.6916897739,556.514144406,0.0,65.1572554096,220.04316451,413.38384194,339.246221222,56.6466996096,17.4909211088
 10/08  09:00:00,1054.51851354,96.6916897739,529.895524204,0.0,65.1572554096,212.545889182,374.17751479,314.120077697,42.4850247072,17.572412386
 10/08  10:00:00,1065.27078074,96.6916897739,533.584953832,0.0,65.1572554096,220.04316451,402.546069105,296.45415871,70.808374512,35.2835358828
 10/08  11:00:00,1053.55477323,96.6916897739,520.359773535,0.0,65.1572554096,220.04316451,384.219120308,286.945641879,70.808374512,26.4651039169
 10/08  12:00:00,1048.06137558,96.6916897739,515.725719007,0.0,65.1572554096,220.04316451,377.177645198,279.904524539,70.808374512,26.464746147
 10/08  13:00:00,1039.40673559,96.6916897739,514.579941912,0.0,65.1572554096,212.545889182,357.942030418,274.831548962,56.6466996096,26.4637818463
 10/08  14:00:00,1042.34744912,96.6916897739,517.721840463,0.0,65.1572554096,212.545889182,347.472153431,269.70433807,42.4850247072,35.282790654
 10/08  15:00:00,1044.25776775,96.6916897739,519.962610098,0.0,65.1572554096,212.545889182,349.315470727,266.204260774,56.6466996096,26.4645103435
 10/08  16:00:00,1019.43379434,96.6916897739,521.066572331,0.0,65.1572554096,220.04316451,374.304745611,262.870426211,84.9700494144,26.4642699864
 10/08  17:00:00,974.947592398,96.6916897739,523.762840764,0.0,54.0258772165,184.38654557,393.686035055,282.371379615,84.9700494144,26.3446060257
 10/08  18:00:00,962.942690979,96.6916897739,535.126904416,0.0,44.4937663224,163.454314868,440.91214696,338.528911356,84.9700494144,17.41318619
 10/08  19:00:00,979.91790634,96.6916897739,551.988367468,0.0,44.4937663224,155.95703954,422.251378602,356.886961134,56.6466996096,8.71771785822
 10/08  20:00:00,961.482054129,96.6916897739,565.831657283,0.0,44.4937663224,124.558693486,470.258482546,396.196972689,56.6466996096,17.4148102475
 10/08  21:00:00,970.949912371,96.6916897739,576.36239423,0.0,44.4937663224,124.558693486,465.229107922,405.331147705,42.4850247072,17.4129355099
 10/08  22:00:00,963.919380172,96.6916897739,579.666518339,0.0,34.9616554283,124.558693486,461.383044059,424.34209588,28.3233498048,8.71759837422
 10/08  23:00:00,961.969857131,96.6916897739,577.524793364,0.0,34.9616554283,124.558693486,463.993664929,432.417402381,14.1616749024,17.4145876454
 10/08  24:00:00,943.453966049,96.6916897739,572.411651686,0.0,34.9616554283,113.312780494,463.348808505,440.271390337,5.66466996096,17.4127482071
 10/09  01:00:00,937.174982529,96.6916897739,566.940164631,0.0,34.9616554283,113.312780494,460.534104366,446.151729394,5.66466996096,8.71770501051
 10/09  02:00:00,933.523015344,96.6916897739,563.614032464,0.0,34.9616554283,113.312780494,474.704042117,451.624385398,5.66466996096,17.4149867578
 10/09  03:00:00,932.455471627,96.6916897739,562.555808618,0.0,34.9616554283,113.312780494,480.395519535,457.317592049,5.66466996096,17.4132575256
 10/09  04:00:00,942.352576874,96.6916897739,562.255545578,0.0,44.4937663224,113.312780494,464.902096694,450.519647878,5.66466996096,8.71777885442
 10/09  05:00:00,942.222016211,96.6916897739,562.170352909,0.0,44.4937663224,113.312780494,485.787555422,454.210864501,14.1616749024,17.4150160181
 10/09  06:00:00,1016.3419053,96.6916897739,563.222176767,0.0,54.0258772165,176.889270242,440.324402113,394.587813101,28.3233498048,17.4132392065
 10/09  07:00:00,1015.27315481,96.6916897739,566.358936376,0.0,54.0258772165,184.38654557,438.101427777,386.898639987,42.4850247072,8.71776308305
 10/09  08:00:00,1091.34422687,96.6916897739,563.480334378,0.0,65.1572554096,220.04316451,428.470500213,354.330715424,56.6466996096,17.4930851787
 10/09  09:00:00,1051.12161706,96.6916897739,525.754368479,0.0,65.1572554096,212.545889182,395.474485468,326.63843237,42.4850247072,26.3510283913
 10/09  10:00:00,1065.50858339,96.6916897739,533.565617033,0.0,65.1572554096,220.04316451,404.543432167,307.270901432,70.808374512,26.4641562222
 10/09  11:00:00,1059.23981154,96.6916897739,526.391750023,0.0,65.1572554096,220.04316451,405.599099985,299.507492087,70.808374512,35.2832333863
 10/09  12:00:00,1058.0460834,96.6916897739,526.730933982,0.0,65.1572554096,220.04316451,391.071767395,293.792622776,70.808374512,26.4707701067
 10/09  13:00:00,1046.87269806,96.6916897739,523.480043482,0.0,65.1572554096,212.545889182,372.280886985,289.169247848,56.6466996096,26.4649395281
 10/09  14:00:00,1044.19545362,96.6916897739,520.854589239,0.0,65.1572554096,212.545889182,349.494863841,280.54549698,42.4850247072,26.4643421536
 10/09  15:00:00,1043.63667379,96.6916897739,520.287701784,0.0,65.1572554096,212.545889182,364.254294649,272.324039893,56.6466996096,35.2835551463
 10/09  16:00:00,1017.85182481,96.6916897739,519.664653002,0.0,65.1572554096,220.04316451,386.104581361,274.663501046,84.9700494144,26.4710309004
 10/09  17:00:00,975.469698374,96.6916897739,523.967338931,0.0,54.0258772165,184.38654557,404.064488534,292.749330063,84.9700494144,26.3451090565
 10/09  18:00:00,971.952582156,96.6916897739,540.02320555,0.0,44.4937663224,163.454314868,443.361952124,349.67349668,84.9700494144,8.7184060297
 10/09  19:00:00,971.370779674,96.6916897739,542.354153648,0.0,44.4937663224,155.95703954,438.34612636,364.286178911,56.6466996096,17.4132478393
 10/09  20:00:00,939.414124998,96.6916897739,541.611788851,0.0,44.4937663224,124.558693486,475.357103137,401.296032061,56.6466996096,17.4143714669
 10/09  21:00:00,947.252207368,96.6916897739,550.329073747,0.0,44.4937663224,124.558693486,463.929829752,412.726423135,42.4850247072,8.71838190903
 10/09  22:00:00,942.571402785,96.6916897739,556.014730471,0.0,34.9616554283,124.558693486,478.100789319,432.364227439,28.3233498048,17.4132120745
 10/09  23:00:00,951.266780313,96.6916897739,564.182067032,0.0,34.9616554283,124.558693486,471.577470354,440.001457659,14.1616749024,17.4143377926
 10/09  24:00:00,956.840654638,96.6916897739,583.669873537,0.0,34.9616554283,113.312780494,462.78865678,448.405614915,5.66466996096,8.71837190406
 10/10  01:00:00,963.245656244,96.6916897739,580.157006543,0.0,46.0930336215,113.312780494,477.508082573,454.429895013,5.66466996096,17.4135175984
 10/10  02:00:00,961.362902379,96.6916897739,577.908395223,0.0,46.0930336215,113.312780494,479.189996043,456.110376087,5.66466996096,17.4149499957
 10/10  03:00:00,964.788404475,96.6916897739,581.058962829,0.0,46.0930336215,113.312780494,475.642451092,461.259056921,5.66466996096,8.71872420978
 10/10  04:00:00,1053.36574263,96.6916897739,577.6961384,0.0,100.150657288,148.969399434,462.211092445,439.132835751,5.66466996096,17.4135867326
 10/10  05:00:00,1046.68638541,96.6916897739,571.133652991,0.0,100.150657288,149.894399434,921.174988707,889.59815621,14.1616749024,17.4151575954
 10/10  06:00:00,1270.58670176,96.6997036884,567.700748524,0.0,176.471037341,302.612436532,580.088711324,543.046541332,28.3233498048,8.71882018746
 10/10  07:00:00,1381.58394783,96.9390223085,567.714200454,0.0,243.2593065,310.10971186,546.818089952,477.966008381,42.4850247072,26.3670568643
 10/10  08:00:00,1425.11848748,97.1442338338,572.372537529,0.0,243.2593065,310.10971186,530.411333805,440.693832597,56.6466996096,33.0708015981
 10/10  09:00:00,1455.89142181,97.419904854,566.282745505,0.0,243.2593065,302.612436532,497.096453126,425.730931217,42.4850247072,28.8804972024
 10/10  10:00:00,1451.52097464,97.6577594024,552.482217559,0.0,243.2593065,310.10971186,520.527886437,405.116901976,70.808374512,44.6026099486
 10/10  11:00:00,1447.30953527,98.1508385154,546.442568847,0.0,243.2593065,310.10971186,497.862249391,382.353034297,70.808374512,44.7008405827
 10/10  12:00:00,1388.06126019,98.9742372593,527.468521475,0.0,243.2593065,310.10971186,463.353079354,356.995646627,70.808374512,35.5490582151
 10/10  13:00:00,1416.96824938,100.04745682,522.018031457,0.0,243.2593065,302.612436532,437.203367025,339.829302687,56.6466996096,40.7273647284
 10/10  14:00:00,1417.3258067,100.821604304,522.167964734,0.0,243.2593065,302.612436532,408.406852462,326.28375267,42.4850247072,39.6380750847
 10/10  15:00:00,1414.27804585,101.396456881,518.992811443,0.0,243.2593065,302.612436532,399.560139751,307.295810286,56.6466996096,35.617629855
 10/10  16:00:00,1418.53835284,102.098536264,515.965988398,0.0,243.2593065,310.10971186,421.607036372,301.214372392,84.9700494144,35.422614566
 10/10  17:00:00,1420.24935008,102.403148177,517.469726191,0.0,243.2593065,310.10971186,411.009511487,308.512535603,84.9700494144,17.5269264698
 10/10  18:00:00,1186.76137215,96.6916897739,544.91735389,0.0,166.938926447,199.110933808,417.216712596,314.77793139,84.9700494144,17.4687317912
 10/10  19:00:00,1209.93235728,96.6916897739,573.380274608,0.0,166.938926447,191.61365848,409.271011841,335.155764822,56.6466996096,17.4685474088
 10/10  20:00:00,1081.79629226,96.6916897739,579.62056703,0.0,100.150657288,124.558693486,456.516252003,382.346700157,56.6466996096,17.5228522369
 10/10  21:00:00,1040.63119684,96.6916897739,578.240817659,0.0,100.150657288,124.558693486,451.585200114,391.731294339,42.4850247072,17.3688810676
 10/10  22:00:00,972.655386814,96.6916897739,577.555879435,0.0,46.0930336215,124.558693486,457.699512616,411.960492154,28.3233498048,17.4156706576
 10/10  23:00:00,974.975066295,96.6916897739,578.879546136,0.0,46.0930336215,124.558693486,449.865946293,418.290302563,14.1616749024,17.413968828
 10/10  24:00:00,961.962554773,96.6916897739,578.347177704,0.0,46.0930336215,113.312780494,436.358600037,421.975755192,5.66466996096,8.7181748838
 10/11  01:00:00,957.504922193,96.6916897739,574.943084969,0.0,46.0930336215,113.312780494,449.685016453,426.604126051,5.66466996096,17.4162204408
 10/11  02:00:00,954.150848062,96.6916897739,572.119049392,0.0,46.0930336215,113.312780494,453.896849652,430.81741386,5.66466996096,17.4147658306
 10/11  03:00:00,953.902090298,96.6916897739,571.858868357,0.0,46.0930336215,113.312780494,448.877998796,434.494699897,5.66466996096,8.71862893809
 10/11  04:00:00,1041.17667172,96.6916897739,569.341028282,0.0,100.150657288,148.969399434,439.870888748,416.789400502,5.66466996096,17.4168182848
 10/11  05:00:00,1040.02658432,96.6940632102,567.214169824,0.0,100.150657288,149.894399434,694.309964134,662.733134281,14.1616749024,17.4151549506
 10/11  06:00:00,1270.42337838,97.7332277157,567.581249246,0.0,176.471037341,302.612436532,493.685823676,456.643651751,28.3233498048,8.71882212038
 10/11  07:00:00,1387.96361364,98.8445955891,571.346788327,0.0,243.2593065,310.10971186,483.622257148,414.769296608,42.4850247072,26.3679358329
 10/11  08:00:00,1433.68694442,99.3634233779,577.3334067,0.0,243.2593065,310.10971186,476.436950156,393.28887867,56.6466996096,26.5013718768
 10/11  09:00:00,1448.06359713,99.8132585557,555.153118343,0.0,243.2593065,302.612436532,456.196023815,378.224748083,42.4850247072,35.4862510248
 10/11  10:00:00,1439.50277106,100.325212736,536.96383861,0.0,243.2593065,310.10971186,475.682529163,360.26347547,70.808374512,44.6106791804
 10/11  11:00:00,1431.66409559,100.751972654,526.84532499,0.0,243.2593065,310.10971186,469.712711091,354.198453581,70.808374512,44.7058829973
 10/11  12:00:00,1381.24697733,101.321927137,516.745832822,0.0,243.2593065,310.10971186,455.502881816,349.141694448,70.808374512,35.5528128563
 10/11  13:00:00,1406.36950498,102.002928912,506.715544961,0.0,243.2593065,302.612436532,443.804351987,342.455298731,56.6466996096,44.7023536472
 10/11  14:00:00,1395.86140817,102.767898251,494.377379212,0.0,243.2593065,302.612436532,408.076883764,329.91179673,42.4850247072,35.6800623276
 10/11  15:00:00,1404.37841367,103.054196793,503.266572975,0.0,243.2593065,302.612436532,430.268213636,337.998652897,56.6466996096,35.6228611294
 10/11  16:00:00,1476.57282639,103.371269991,574.719715584,0.0,243.2593065,310.10971186,472.327890938,351.930619066,84.9700494144,35.4272224575
 10/11  17:00:00,1474.59116403,103.579842254,577.741946875,0.0,243.2593065,310.10971186,473.646826935,362.395498671,84.9700494144,26.2812788497
 10/11  18:00:00,1111.02954587,96.6916897739,476.944177859,0.0,166.938926447,199.110933808,468.467013437,366.033851952,84.9700494144,17.4631120706
 10/11  19:00:00,1094.01188401,96.6916897739,463.341580484,0.0,166.938926447,191.61365848,445.223602977,371.113602989,56.6466996096,17.4633003792
 10/11  20:00:00,946.666507962,96.6916897739,449.943270715,0.0,100.150657288,124.558693486,484.338871491,410.228571881,56.6466996096,17.4636
 10/11  21:00:00,912.717962225,96.6916897739,454.637939572,0.0,100.150657288,124.558693486,469.461400836,418.254530942,42.4850247072,8.72184518637
 10/11  22:00:00,839.743418836,96.6916897739,447.434251791,0.0,46.0930336215,124.558693486,484.736687712,438.998733719,28.3233498048,17.4146041876
 10/11  23:00:00,837.718782588,96.6916897739,440.481041618,0.0,46.0930336215,124.558693486,478.833444634,447.255872387,14.1616749024,17.415897344
 10/11  24:00:00,822.299449209,96.6916897739,439.407800425,0.0,46.0930336215,113.312780494,466.316316321,451.932417846,5.66466996096,8.71922851477
 10/12  01:00:00,824.092484385,96.6916897739,439.39851068,0.0,46.0930336215,113.312780494,479.79096963,456.711024896,5.66466996096,17.4152747727
 10/12  02:00:00,826.348094958,96.6916897739,439.091313841,0.0,46.0930336215,113.312780494,483.726664345,460.645091583,5.66466996096,17.416902801
 10/12  03:00:00,830.284794137,96.6916897739,438.877932084,0.0,46.0930336215,113.312780494,478.637567949,464.25606456,5.66466996096,8.71683342781
 10/12  04:00:00,921.291342756,96.6916897739,438.599297221,0.0,100.150657288,148.969399434,469.857354228,446.776611024,5.66466996096,17.4160732427
 10/12  05:00:00,911.171872129,97.0500470782,426.889342969,0.0,100.150657288,149.894399434,741.437902279,709.858714889,14.1616749024,17.4175124883
 10/12  06:00:00,1125.69517948,98.3157715692,406.778571503,0.0,176.471037341,302.612436532,531.67207218,494.631623309,28.3233498048,8.71709906655
 10/12  07:00:00,1243.29294356,99.9906445065,407.960378199,0.0,243.2593065,310.10971186,515.117965305,446.263940692,42.4850247072,26.3689999054
 10/12  08:00:00,1295.42542582,100.99610072,437.081896265,0.0,243.2593065,310.10971186,501.593074564,409.613422485,56.6466996096,35.3329524698
 10/12  09:00:00,1408.59620152,101.744316588,521.56793468,0.0,243.2593065,302.612436532,455.294745622,380.714942399,42.4850247072,32.0947785155
 10/12  10:00:00,1452.61669837,102.472686989,555.105646593,0.0,243.2593065,310.10971186,463.913594539,354.0278141,70.808374512,39.0774059272
 10/12  11:00:00,1469.81240583,103.108388582,568.866437573,0.0,243.2593065,310.10971186,457.252293576,341.735134981,70.808374512,44.7087840829
 10/12  12:00:00,1439.94049852,103.966934815,565.401752246,0.0,243.2593065,310.10971186,438.748714543,332.378400925,70.808374512,35.5619391059
 10/12  13:00:00,1465.3544587,104.91612625,543.238683213,0.0,243.2593065,302.612436532,422.523674218,321.170556314,56.6466996096,44.7064182944
 10/12  14:00:00,1462.2362548,105.677416169,535.192342449,0.0,243.2593065,302.612436532,386.903711163,308.728038355,42.4850247072,35.6906481006
 10/12  15:00:00,1472.42146982,106.230665998,531.734569193,0.0,243.2593065,302.612436532,397.400978261,296.224249865,56.6466996096,44.5300287863
 10/12  16:00:00,1482.23618976,106.485212316,519.695648071,0.0,243.2593065,310.10971186,409.236187145,297.687501578,84.9700494144,26.5786361519
 10/12  17:00:00,1506.27430127,106.777199495,535.155759555,0.0,243.2593065,310.10971186,417.207519042,305.954471721,84.9700494144,26.2829979063
 10/12  18:00:00,1250.06295747,96.6916897739,547.426309366,0.0,166.938926447,199.110933808,431.704710925,329.267269148,84.9700494144,17.4673923628
 10/12  19:00:00,1234.45779903,96.6916897739,539.628286417,0.0,166.938926447,191.61365848,420.248638196,346.134189166,56.6466996096,17.4677494206
 10/12  20:00:00,1088.45876144,96.6916897739,533.191798141,0.0,100.150657288,124.558693486,465.185298423,391.070461587,56.6466996096,17.4681372258
 10/12  21:00:00,1015.23986424,96.6916897739,506.1599468,0.0,100.150657288,124.558693486,460.784178607,400.878026288,42.4850247072,17.4211276117
 10/12  22:00:00,929.101999913,96.6916897739,492.480864819,0.0,46.0930336215,124.558693486,457.89090021,420.848590194,28.3233498048,8.7189602112
 10/12  23:00:00,900.585106673,96.6916897739,469.519015158,0.0,46.0930336215,124.558693486,459.828670523,428.250807745,14.1616749024,17.4161878759
 10/12  24:00:00,888.563043405,96.6916897739,467.872200047,0.0,46.0930336215,113.312780494,456.159484725,433.078901715,5.66466996096,17.4159130482
 10/13  01:00:00,962.41517189,96.6916897739,526.453902524,0.0,46.0930336215,113.312780494,450.114504231,435.730368593,5.66466996096,8.71946567715
 10/13  02:00:00,973.111602241,96.6916897739,528.69438591,0.0,46.0930336215,113.312780494,461.269281321,438.188906145,5.66466996096,17.4157052156
 10/13  03:00:00,966.576094172,96.6916897739,529.391564247,0.0,46.0930336215,113.312780494,466.225324426,443.143451039,5.66466996096,17.4172034258
 10/13  04:00:00,1050.54925035,96.6916897739,529.084067913,0.0,100.150657288,148.969399434,440.801598444,426.416979731,5.66466996096,8.7199487519
 10/13  05:00:00,1049.23723861,97.1854034289,530.190927388,0.0,100.150657288,149.894399434,681.784347496,650.205373881,14.1616749024,17.4172987118
 10/13  06:00:00,1194.78894796,99.4950379258,444.670430392,0.0,176.471037341,302.612436532,506.517418524,460.776120037,28.3233498048,17.417948682
 10/13  07:00:00,1301.97192228,101.286095191,436.625324182,0.0,243.2593065,310.10971186,484.908505356,416.053782644,42.4850247072,26.3696980041
 10/13  08:00:00,1396.09226973,102.243078676,508.539116763,0.0,243.2593065,310.10971186,464.379534284,381.22065236,56.6466996096,26.5121823145
 10/13  09:00:00,1448.15694567,102.947674504,536.811952588,0.0,243.2593065,302.612436532,433.967168388,356.005000656,42.4850247072,35.4771430248
 10/13  10:00:00,1463.58800723,103.607022341,544.340228359,0.0,243.2593065,310.10971186,442.463424622,335.956005862,70.808374512,35.6990442475
 10/13  11:00:00,1466.68060734,104.290974833,550.598272443,0.0,243.2593065,310.10971186,442.223784481,326.706862466,70.808374512,44.7085475023
 10/13  12:00:00,1435.95941665,104.621107792,557.907295394,0.0,243.2593065,310.10971186,430.395214808,324.009025081,70.808374512,35.5778152152
 10/13  13:00:00,1474.50498869,104.85645551,559.079045652,0.0,243.2593065,302.612436532,426.955148618,325.601959743,56.6466996096,44.7064892654
 10/13  14:00:00,1475.19939792,105.357512163,559.324136298,0.0,243.2593065,302.612436532,411.999489628,324.891387893,42.4850247072,44.6230770278
 10/13  15:00:00,1475.97595883,105.963330289,559.399001683,0.0,243.2593065,302.612436532,413.072364314,320.808039593,56.6466996096,35.6176251117
 10/13  16:00:00,1488.22601105,106.325436126,557.450295797,0.0,243.2593065,310.10971186,445.406583762,325.012915808,84.9700494144,35.4236185394
 10/13  17:00:00,1485.61405981,106.5983521,551.849778364,0.0,243.2593065,310.10971186,434.807356608,332.30692669,84.9700494144,17.5303805038
 10/13  18:00:00,1216.51848699,96.6916897739,545.682316091,0.0,166.938926447,199.110933808,446.761907449,344.322393595,84.9700494144,17.4694644401
 10/13  19:00:00,1165.53511051,96.6916897739,499.490306744,0.0,166.938926447,191.61365848,428.440399341,354.32619322,56.6466996096,17.4675065109
 10/13  20:00:00,953.3311779,96.6916897739,416.755989421,0.0,100.150657288,124.558693486,472.593323245,398.479116312,56.6466996096,17.4675073241
 10/13  21:00:00,918.458595106,96.6916897739,423.880944963,0.0,100.150657288,124.558693486,467.452666463,407.545624568,42.4850247072,17.4220171882
 10/13  22:00:00,852.339514075,96.6916897739,420.747784278,0.0,46.0930336215,124.558693486,474.327241188,428.585969005,28.3233498048,17.4179223777
 10/13  23:00:00,851.276309889,96.6916897739,415.552673915,0.0,46.0930336215,124.558693486,459.458209424,436.57920177,14.1616749024,8.71733275116
 10/13  24:00:00,850.921628323,96.6916897739,416.278869795,0.0,46.0930336215,113.312780494,464.693554555,441.611602053,5.66466996096,17.4172825406
 10/14  01:00:00,834.834231198,96.6916897739,404.242534,0.0,46.0930336215,113.312780494,470.307725799,447.223949855,5.66466996096,17.4191059839
 10/14  02:00:00,825.434498629,96.6916897739,406.538192458,0.0,46.0930336215,113.312780494,465.851599716,451.468944848,5.66466996096,8.7179849065
 10/14  03:00:00,834.67627175,96.6916897739,414.435502966,0.0,46.0930336215,113.312780494,477.578323636,454.495004133,5.66466996096,17.4186495426
 10/14  04:00:00,835.528619386,96.6916897739,403.894047213,0.0,55.6251445156,113.312780494,470.913923698,447.831975189,5.66466996096,17.4172785482
 10/14  05:00:00,816.864724178,96.6916897739,384.702474301,0.0,55.6251445156,113.312780494,478.468005917,452.741201104,14.1616749024,11.5651299103
 10/14  06:00:00,867.553315923,96.6916897739,353.674641102,0.0,65.1572554096,176.889270242,440.116017728,397.222301752,28.3233498048,14.5703661709
 10/14  07:00:00,970.486739179,97.0086607581,345.929693939,0.0,109.682768182,220.96816451,713.722027392,653.816417481,42.4850247072,17.4205852038
 10/14  08:00:00,997.188935674,97.0086536289,393.098324584,0.0,109.682768182,220.96816451,589.272659985,515.115734843,56.6466996096,17.5102255322
 10/14  09:00:00,1188.72066589,98.00432695,494.511357997,0.0,131.945524568,266.955817592,523.710083337,454.841728221,42.4850247072,26.3833304086
 10/14  10:00:00,1246.74410488,98.4280770073,540.590841731,0.0,131.945524568,274.45309292,524.351465206,423.390146984,70.808374512,30.1529437095
 10/14  11:00:00,1274.26620441,98.5859249153,549.791351672,0.0,131.945524568,274.45309292,511.638670871,409.141959916,70.808374512,31.6883364438
 10/14  12:00:00,1272.40626448,98.4888995017,549.400328196,0.0,131.945524568,274.45309292,505.348024569,408.038820045,70.808374512,26.5008300117
 10/14  13:00:00,1274.15038163,98.9028407777,542.292459382,0.0,131.945524568,266.955817592,483.974573083,392.00002492,56.6466996096,35.3278485533
 10/14  14:00:00,1273.20214472,99.0813689304,533.893882249,0.0,131.945524568,266.955817592,447.061729882,378.075576207,42.4850247072,26.5011289675
 10/14  15:00:00,1203.40384561,96.6916897739,532.117606161,0.0,109.682768182,212.545889182,364.633816087,276.863915127,56.6466996096,31.1232013513
 10/14  16:00:00,1219.11327805,96.6916897739,531.736889525,0.0,109.682768182,220.04316451,393.699627313,278.025518998,84.9700494144,30.7040589012
 10/14  17:00:00,1172.27543474,96.6916897739,527.138607265,0.0,109.682768182,220.04316451,403.646756468,292.313455475,84.9700494144,26.3632515788
 10/14  18:00:00,1108.95140549,96.6916897739,493.98509133,0.0,100.150657288,199.110933808,443.235912758,349.548145918,84.9700494144,8.71771742532
 10/14  19:00:00,1002.11232958,96.6916897739,393.242492838,0.0,100.150657288,191.61365848,443.90252986,369.837871251,56.6466996096,17.4179589998
 10/14  20:00:00,855.587628193,96.6916897739,362.360740603,0.0,55.6251445156,124.558693486,494.938886668,420.872634509,56.6466996096,17.4195525493
 10/14  21:00:00,817.659027709,96.6916897739,330.758717981,0.0,55.6251445156,124.558693486,483.878043434,432.674900677,42.4850247072,8.71811804958
 10/14  22:00:00,781.578290325,96.6916897739,306.799741619,0.0,46.0930336215,124.558693486,499.462718038,453.720494939,28.3233498048,17.4188732944
 10/14  23:00:00,769.204397477,96.6916897739,297.846945056,0.0,46.0930336215,124.558693486,493.254610338,461.675455177,14.1616749024,17.4174802585
 10/14  24:00:00,756.474670342,96.6916897739,305.525377155,0.0,46.0930336215,113.312780494,488.696265316,465.615502555,5.66466996096,17.4160927995
 10/15  01:00:00,760.01254391,96.6916897739,321.593185821,0.0,34.9616554283,113.312780494,484.919860646,470.535630431,5.66466996096,8.71956025415
 10/15  02:00:00,773.209662026,96.6916897739,329.888951008,0.0,34.9616554283,113.312780494,501.172462798,478.088727291,5.66466996096,17.4190655456
 10/15  03:00:00,776.805544806,96.6916897739,331.343419854,0.0,34.9616554283,113.312780494,509.458017954,486.375616289,5.66466996096,17.4177317042
 10/15  04:00:00,785.281762911,96.6916897739,331.824721454,0.0,44.4937663224,113.312780494,497.676548317,483.291628614,5.66466996096,8.72024974167
 10/15  05:00:00,773.88871333,96.6916897739,322.026368914,0.0,44.4937663224,113.312780494,523.19693404,491.618016981,14.1616749024,17.4172421561
 10/15  06:00:00,836.130918943,96.6916897739,314.736312133,0.0,54.0258772165,176.889270242,476.711089134,430.968888207,28.3233498048,17.418851122
 10/15  07:00:00,843.012530509,96.6916897739,324.144928148,0.0,54.0258772165,184.38654557,476.410235213,425.207347913,42.4850247072,8.71786259307
 10/15  08:00:00,943.619770104,96.6916897739,351.015850451,0.0,65.1572554096,220.04316451,483.969765424,401.084474024,56.6466996096,26.2385917902
 10/15  09:00:00,969.88649871,96.6916897739,399.175782651,0.0,65.1572554096,212.545889182,438.675856801,378.612754602,42.4850247072,17.5780774917
 10/15  10:00:00,1027.68690399,96.6916897739,440.258663788,0.0,65.1572554096,220.04316451,473.12620913,367.017886347,70.808374512,35.2999482717
 10/15  11:00:00,1093.60939185,96.6916897739,490.104756935,0.0,65.1572554096,220.04316451,452.80828344,355.51969878,70.808374512,26.4802101482
 10/15  12:00:00,1124.81520796,96.6916897739,510.451250849,0.0,65.1572554096,220.04316451,442.609972571,345.321931781,70.808374512,26.4796662782
 10/15  13:00:00,1119.55783392,96.6916897739,512.936596033,0.0,65.1572554096,212.545889182,439.707060944,347.762985732,56.6466996096,35.2973756016
 10/15  14:00:00,1072.93993663,96.6916897739,474.354528204,0.0,65.1572554096,212.545889182,424.890896521,355.923303614,42.4850247072,26.4825681993
