Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  15:00:00,1107.82486339,96.6916897739,499.980996045,0.0,65.1572554096,212.545889182,430.748754133,347.624173403,56.6466996096,26.4778811199
 10/15  16:00:00,1067.22574888,96.6916897739,480.862849231,0.0,65.1572554096,220.04316451,472.843656902,356.005332018,84.9700494144,31.8682754692
 10/15  17:00:00,977.365469095,96.6916897739,440.078282587,0.0,54.0258772165,184.38654557,478.137443766,372.179412166,84.9700494144,20.9879821856
 10/15  18:00:00,959.306397955,96.6916897739,438.139362128,0.0,44.4937663224,163.454314868,519.786824011,417.399639055,84.9700494144,17.4171355418
 10/15  19:00:00,930.831512631,96.6916897739,412.931687773,0.0,44.4937663224,155.95703954,505.598088728,431.532591181,56.6466996096,17.4187979372
 10/15  20:00:00,872.345292843,96.6916897739,386.195698221,0.0,44.4937663224,124.558693486,538.054736014,472.690194479,56.6466996096,8.71784192541
 10/15  21:00:00,848.675234192,96.6916897739,365.528940743,0.0,44.4937663224,124.558693486,542.536243887,482.632945529,42.4850247072,17.4182736505
 10/15  22:00:00,818.931989209,96.6916897739,346.4839148,0.0,34.9616554283,124.558693486,549.042366462,503.299072119,28.3233498048,17.419944538
 10/15  23:00:00,799.61111593,96.6916897739,327.531243469,0.0,34.9616554283,124.558693486,536.437189613,513.557157491,14.1616749024,8.71835721982
 10/15  24:00:00,765.23877032,96.6916897739,308.180531918,0.0,34.9616554283,113.312780494,545.478864457,522.39467525,5.66466996096,17.419519246
 10/16  01:00:00,754.849147782,96.6916897739,288.83624223,0.0,46.0930336215,113.312780494,562.762361977,539.679204186,5.66466996096,17.4184878301
 10/16  02:00:00,733.176397143,96.6916897739,269.50983654,0.0,46.0930336215,113.312780494,588.154846589,565.072724165,5.66466996096,17.4174524632
 10/16  03:00:00,711.872485923,96.6916897739,250.202550748,0.0,46.0930336215,113.312780494,607.953353445,593.568577759,5.66466996096,8.72010572489
 10/16  04:00:00,790.127903294,96.6916897739,241.196507525,0.0,100.150657288,148.969399434,597.386091816,574.299707129,5.66466996096,17.421714726
 10/16  05:00:00,789.747320157,96.6916897739,239.390513908,0.0,100.150657288,149.894399434,1053.31515393,1021.7347154,14.1616749024,17.4187636239
 10/16  06:00:00,1007.47466498,96.9779158484,228.24988587,0.0,176.471037341,302.612436532,689.327353689,652.283186029,28.3233498048,8.72081785549
 10/16  07:00:00,1116.79697549,97.2841588576,230.208390293,0.0,243.2593065,310.10971186,649.622556,580.759309827,42.4850247072,26.3782214656
 10/16  08:00:00,1203.7556939,97.4125904236,285.033905361,0.0,243.2593065,310.10971186,608.003682875,516.013030629,56.6466996096,35.3439526364
 10/16  09:00:00,1314.18979184,97.5670841374,362.025150411,0.0,243.2593065,302.612436532,555.143050144,477.17961299,42.4850247072,35.4784124465
 10/16  10:00:00,1373.12191508,97.9661954174,422.383786821,0.0,243.2593065,310.10971186,549.231711196,442.722615017,70.808374512,35.7007216671
 10/16  11:00:00,1456.23933026,98.4284105098,488.832806856,0.0,243.2593065,310.10971186,537.938416525,422.405067354,70.808374512,44.7249746588
 10/16  12:00:00,1455.98376152,98.9437780226,508.893361357,0.0,243.2593065,310.10971186,510.277434944,403.88749336,70.808374512,35.5815670722
 10/16  13:00:00,1498.36111051,99.345620535,512.552133757,0.0,243.2593065,302.612436532,492.392207142,391.019826004,56.6466996096,44.7256815286
 10/16  14:00:00,1501.23125614,99.485729924,513.262060513,0.0,243.2593065,302.612436532,475.438647999,388.312060433,42.4850247072,44.6415628588
 10/16  15:00:00,1500.80066299,99.8637552359,509.726803935,0.0,243.2593065,302.612436532,471.653782827,379.38101267,56.6466996096,35.626070548
 10/16  16:00:00,1508.92958357,100.302892471,509.886752589,0.0,243.2593065,310.10971186,484.011956781,363.610689745,84.9700494144,35.4312176209
 10/16  17:00:00,1507.20940155,100.545789829,509.044596299,0.0,243.2593065,310.10971186,476.38199365,373.879142362,84.9700494144,17.5328018742
 10/16  18:00:00,1158.3160968,96.6916897739,417.745221535,0.0,166.938926447,199.110933808,469.599417165,367.157771296,84.9700494144,17.4715964548
 10/16  19:00:00,1126.93229114,96.6916897739,395.525641279,0.0,166.938926447,191.61365848,453.93366483,379.81709876,56.6466996096,17.4698664602
 10/16  20:00:00,993.676141114,96.6916897739,400.394410585,0.0,100.150657288,124.558693486,497.802161988,423.684688088,56.6466996096,17.4707742903
 10/16  21:00:00,943.473440416,96.6916897739,389.310643797,0.0,100.150657288,124.558693486,491.979847759,432.070381409,42.4850247072,17.4244416431
 10/16  22:00:00,843.794346427,96.6916897739,363.814425861,0.0,46.0930336215,124.558693486,499.428185415,453.684267222,28.3233498048,17.4205683879
 10/16  23:00:00,819.89035477,96.6916897739,344.854685516,0.0,46.0930336215,124.558693486,485.708524698,462.828155376,14.1616749024,8.71869441935
 10/16  24:00:00,786.566543494,96.6916897739,325.917611593,0.0,46.0930336215,113.312780494,493.024157234,469.939229951,5.66466996096,17.4202573226
 10/17  01:00:00,772.468286659,96.6916897739,316.604394564,0.0,46.0930336215,113.312780494,497.242289909,474.158314169,5.66466996096,17.4193057796
 10/17  02:00:00,755.913122245,96.6916897739,304.27066989,0.0,46.0930336215,113.312780494,502.846374369,479.763368425,5.66466996096,17.4183359826
 10/17  03:00:00,758.549813405,96.6916897739,306.526621567,0.0,46.0930336215,113.312780494,498.806688144,484.421423115,5.66466996096,8.72059506885
 10/17  04:00:00,852.579202707,96.6916897739,311.839898858,0.0,100.150657288,148.969399434,487.75840223,464.675623535,5.66466996096,17.4181087345
 10/17  05:00:00,843.113299395,96.8877907031,302.037053826,0.0,100.150657288,149.894399434,834.501516572,802.919968108,14.1616749024,17.4198735616
 10/17  06:00:00,1063.23355317,97.6009835373,294.983745411,0.0,176.471037341,302.612436532,575.41331315,538.370050204,28.3233498048,8.71991314102
 10/17  07:00:00,1169.59790129,98.2890505388,293.681335679,0.0,243.2593065,310.10971186,561.472967535,492.607032359,42.4850247072,26.3809104688
 10/17  08:00:00,1224.41627757,99.0029604323,313.015135899,0.0,243.2593065,310.10971186,562.119757485,470.124929171,56.6466996096,35.3481287047
 10/17  09:00:00,1297.80542881,99.6796531101,357.991833502,0.0,243.2593065,302.612436532,528.90888283,450.940497184,42.4850247072,35.4833609391
 10/17  10:00:00,1364.25076852,100.458540795,417.839742229,0.0,243.2593065,310.10971186,520.822654207,414.307012962,70.808374512,35.707266733
 10/17  11:00:00,1458.44969622,101.022139468,495.999630951,0.0,243.2593065,310.10971186,505.695318905,390.153883864,70.808374512,44.7330605286
 10/17  12:00:00,1437.48356525,101.358977332,518.372075695,0.0,243.2593065,310.10971186,487.564623888,381.1678193,70.808374512,35.5884300757
 10/17  13:00:00,1477.89828018,101.709703317,526.318384139,0.0,243.2593065,302.612436532,476.897741734,375.516612493,56.6466996096,44.7344296311
 10/17  14:00:00,1484.89354383,102.077028831,529.91446174,0.0,243.2593065,302.612436532,454.516480496,367.388866517,42.4850247072,44.6425892723
 10/17  15:00:00,1480.97218684,102.304865573,530.737930679,0.0,243.2593065,302.612436532,460.906190112,368.625667062,56.6466996096,35.6338234405
 10/17  16:00:00,1474.89379753,102.550763386,531.875114517,0.0,243.2593065,310.10971186,491.081335895,370.672735228,84.9700494144,35.4385512529
 10/17  17:00:00,1471.64252861,102.789393987,535.005012337,0.0,243.2593065,310.10971186,474.23150897,371.725417486,84.9700494144,17.5360420696
 10/17  18:00:00,1213.40142487,96.6916897739,535.148377528,0.0,166.938926447,199.110933808,471.60505211,369.161290042,84.9700494144,17.4737126534
 10/17  19:00:00,1202.87927322,96.6916897739,534.177818828,0.0,166.938926447,191.61365848,449.502007672,375.382214162,56.6466996096,17.4730939005
 10/17  20:00:00,1071.38601351,96.6916897739,534.347175047,0.0,100.150657288,124.558693486,489.788908744,415.668195492,56.6466996096,17.474013643
 10/17  21:00:00,1034.98334659,96.6916897739,533.012006128,0.0,100.150657288,124.558693486,482.768295546,422.855690732,42.4850247072,17.4275801064
 10/17  22:00:00,916.010831891,96.6916897739,480.138593512,0.0,46.0930336215,124.558693486,488.071238678,442.329202294,28.3233498048,17.4186865791
 10/17  23:00:00,872.814737506,96.6916897739,436.13969464,0.0,46.0930336215,124.558693486,482.323452628,450.74221144,14.1616749024,17.4195662859
 10/17  24:00:00,872.575152788,96.6916897739,448.033930423,0.0,46.0930336215,113.312780494,470.756833074,456.370896087,5.66466996096,8.72126702613
 10/18  01:00:00,879.767545105,96.6916897739,455.130441188,0.0,46.0930336215,113.312780494,482.675907212,459.591583992,5.66466996096,17.4196532589
 10/18  02:00:00,871.189362239,96.6916897739,446.658174734,0.0,46.0930336215,113.312780494,487.375928671,464.289436896,5.66466996096,17.4218218143
 10/18  03:00:00,863.51222397,96.6916897739,439.089370192,0.0,46.0930336215,113.312780494,482.303203844,467.91914142,5.66466996096,8.71939246284
 10/18  04:00:00,930.031650972,96.6916897739,413.435363553,0.0,100.150657288,148.969399434,474.99026101,451.903899604,5.66466996096,17.4216914456
 10/18  05:00:00,901.997756196,97.1251295604,374.742908161,0.0,100.150657288,149.894399434,777.274620133,745.689916449,14.1616749024,17.4230287821
 10/18  06:00:00,1110.57021978,98.2658289376,346.305081034,0.0,176.471037341,302.612436532,558.774696587,513.031874324,28.3233498048,17.4194724582
 10/18  07:00:00,1213.53625678,99.9818154885,334.430332269,0.0,243.2593065,310.10971186,527.964679202,467.886871127,42.4850247072,17.5927833679
 10/18  08:00:00,1283.32761496,101.006899834,395.263243301,0.0,243.2593065,310.10971186,521.322449493,429.317549238,56.6466996096,35.3582006446
 10/18  09:00:00,1413.02452412,101.798518148,518.599196883,0.0,243.2593065,302.612436532,472.488899987,394.510249922,42.4850247072,35.4936253577
 10/18  10:00:00,1450.34285153,102.557664365,550.70302686,0.0,243.2593065,310.10971186,467.444677696,360.915502624,70.808374512,35.7208005602
 10/18  11:00:00,1440.05786336,103.212895246,536.516835917,0.0,243.2593065,310.10971186,458.528536081,342.981435277,70.808374512,44.7387262917
 10/18  12:00:00,1393.48308691,103.926144759,525.654210325,0.0,243.2593065,310.10971186,448.087427662,332.784970104,70.808374512,44.494083046
 10/18  13:00:00,1436.43503866,104.859007921,513.340976823,0.0,243.2593065,302.612436532,413.640227248,321.207073219,56.6466996096,35.7864544192
 10/18  14:00:00,1435.88139273,105.567880945,499.238494422,0.0,243.2593065,302.612436532,394.711201606,307.585095312,42.4850247072,44.6410815874
 10/18  15:00:00,1434.66328255,106.228863662,494.812028375,0.0,243.2593065,302.612436532,385.256190694,292.960438919,56.6466996096,35.6490521655
 10/18  16:00:00,1453.08248278,106.662286746,496.214409873,0.0,243.2593065,310.10971186,413.232107532,292.810380389,84.9700494144,35.4516777283
 10/18  17:00:00,1481.90196877,106.901273097,517.984814904,0.0,243.2593065,310.10971186,415.697999114,304.433476273,84.9700494144,26.2944734266
 10/18  18:00:00,1257.13186734,96.6916897739,553.794139526,0.0,166.938926447,199.110933808,433.615227899,331.173834612,84.9700494144,17.4713438726
 10/18  19:00:00,1234.53534316,96.6916897739,542.451677745,0.0,166.938926447,191.61365848,422.668908519,348.550050129,56.6466996096,17.4721587804
 10/18  20:00:00,975.115962235,96.6916897739,418.286074301,0.0,100.150657288,124.558693486,469.423556629,395.303817797,56.6466996096,17.4730392221
 10/18  21:00:00,930.430671792,96.6916897739,417.428454898,0.0,100.150657288,124.558693486,464.312559664,404.401886692,42.4850247072,17.4256482651
 10/18  22:00:00,861.362153785,96.6916897739,428.341916351,0.0,46.0930336215,124.558693486,459.856012041,422.811262128,28.3233498048,8.72140010825
 10/18  23:00:00,860.857120717,96.6916897739,433.752290769,0.0,46.0930336215,124.558693486,460.686119449,429.104792225,14.1616749024,17.4196523216
 10/18  24:00:00,850.774181918,96.6916897739,436.389848634,0.0,46.0930336215,113.312780494,456.729322798,433.64310328,5.66466996096,17.4215495578
 10/19  01:00:00,845.21935351,96.6916897739,436.974426073,0.0,46.0930336215,113.312780494,453.393374296,439.009263025,5.66466996096,8.71944131038
 10/19  02:00:00,842.990073216,96.6916897739,426.775190421,0.0,46.0930336215,113.312780494,469.955359704,446.868655698,5.66466996096,17.422034045
 10/19  03:00:00,830.551087447,96.6916897739,406.885771206,0.0,46.0930336215,113.312780494,476.354579853,453.268814745,5.66466996096,17.4210951473
 10/19  04:00:00,898.273555248,96.6916897739,375.093091487,0.0,100.150657288,148.969399434,462.08377147,438.99905654,5.66466996096,17.4200449692
 10/19  05:00:00,882.580709947,97.2069092152,346.216163583,0.0,100.150657288,149.894399434,705.161345969,682.278143924,14.1616749024,8.721527143
 10/19  06:00:00,1089.13553465,99.2805711899,324.225760037,0.0,176.471037341,302.612436532,529.911382985,484.166396604,28.3233498048,17.421636576
 10/19  07:00:00,1205.09918207,101.088713623,325.134655366,0.0,243.2593065,310.10971186,507.881201431,439.014305244,42.4850247072,26.3818714799
 10/19  08:00:00,1287.02333781,102.098459566,382.991090069,0.0,243.2593065,310.10971186,484.431636634,401.263221123,56.6466996096,26.521715901
 10/19  09:00:00,1405.15489663,102.815327536,487.886793385,0.0,243.2593065,302.612436532,450.081863006,372.086886012,42.4850247072,35.5099522867
 10/19  10:00:00,1454.92904353,103.619289584,533.362709162,0.0,243.2593065,310.10971186,458.356593376,342.896968623,70.808374512,44.6512502407
 10/19  11:00:00,1464.83372994,104.359414284,540.193440907,0.0,243.2593065,310.10971186,443.156966404,327.605199685,70.808374512,44.7433922075
 10/19  12:00:00,1404.6553878,105.344076615,518.315277972,0.0,243.2593065,310.10971186,423.32461156,316.928439061,70.808374512,35.5877979878
 10/19  13:00:00,1426.22962369,106.163105212,499.399111088,0.0,243.2593065,302.612436532,408.558953617,307.165306668,56.6466996096,44.7469473388
 10/19  14:00:00,1424.4335532,106.927658456,492.405214353,0.0,243.2593065,302.612436532,379.66729982,293.061849823,42.4850247072,44.1204252905
 10/19  15:00:00,1424.51049539,107.681406095,490.725217815,0.0,243.2593065,302.612436532,372.162789373,279.346462572,56.6466996096,36.1696271915
 10/19  16:00:00,1430.77051099,108.302065406,490.066746101,0.0,243.2593065,310.10971186,397.180433836,276.76596325,84.9700494144,35.4444211715
 10/19  17:00:00,1437.15723564,108.397255279,502.355274429,0.0,243.2593065,310.10971186,392.651988929,290.145698695,84.9700494144,17.5362408199
 10/19  18:00:00,1233.11538867,96.6916897739,558.488866813,0.0,166.938926447,199.110933808,422.458139684,320.013346355,84.9700494144,17.4747439146
 10/19  19:00:00,1224.53769829,96.6916897739,559.540050305,0.0,166.938926447,191.61365848,410.020670294,335.900715158,56.6466996096,17.4732555264
 10/19  20:00:00,1079.0508915,96.6916897739,554.466696971,0.0,100.150657288,124.558693486,454.81660641,380.695511617,56.6466996096,17.4743951839
 10/19  21:00:00,1033.4798555,96.6916897739,549.039415615,0.0,100.150657288,124.558693486,451.764879678,391.851991314,42.4850247072,17.427863657
 10/19  22:00:00,964.807053566,96.6916897739,545.295192047,0.0,46.0930336215,124.558693486,457.654381684,411.909808129,28.3233498048,17.4212237503
 10/19  23:00:00,962.263548406,96.6916897739,543.059794867,0.0,46.0930336215,124.558693486,450.761242338,419.179418004,14.1616749024,17.4201494318
 10/19  24:00:00,946.652593039,96.6916897739,540.727237332,0.0,46.0930336215,113.312780494,438.56826487,424.182013558,5.66466996096,8.7215813516
 10/20  01:00:00,936.136532386,96.6916897739,541.548498688,0.0,46.0930336215,113.312780494,451.268140796,428.182998197,5.66466996096,17.4204726381
 10/20  02:00:00,941.825896762,96.6916897739,542.998851019,0.0,46.0930336215,113.312780494,456.033594878,432.946146178,5.66466996096,17.4227787387
 10/20  03:00:00,828.967642386,96.6916897739,424.720038375,0.0,46.0930336215,113.312780494,455.533249776,441.148638303,5.66466996096,8.71994151134
 10/20  04:00:00,937.198643075,96.6916897739,447.507870009,0.0,100.150657288,148.969399434,447.204614279,424.117046989,5.66466996096,17.422897329
 10/20  05:00:00,951.214780796,97.3000473248,457.708651644,0.0,100.150657288,149.894399434,658.61669426,627.030606014,14.1616749024,17.4244133437
 10/20  06:00:00,1170.26579696,99.9690584369,445.198498263,0.0,176.471037341,302.612436532,497.951755799,452.207414569,28.3233498048,17.4209914255
 10/20  07:00:00,1284.19066544,101.705159501,449.567535712,0.0,243.2593065,310.10971186,469.903062309,409.822503865,42.4850247072,17.595533737
 10/20  08:00:00,1378.9483999,102.554904762,520.69076969,0.0,243.2593065,310.10971186,472.217396948,380.205250738,56.6466996096,35.3654466002
 10/20  09:00:00,1445.17786137,102.973385378,553.637085706,0.0,243.2593065,302.612436532,444.794429563,366.807138977,42.4850247072,35.5022658788
 10/20  10:00:00,1460.73200238,103.629820782,558.965531657,0.0,243.2593065,310.10971186,457.704528419,342.234349389,70.808374512,44.6618045181
 10/20  11:00:00,1435.78216104,104.465525235,530.265775973,0.0,243.2593065,310.10971186,431.645977752,325.040588085,70.808374512,35.7970151558
 10/20  12:00:00,1381.91886242,105.613386565,504.941516005,0.0,243.2593065,310.10971186,424.030215447,308.73363602,70.808374512,44.4882049146
 10/20  13:00:00,1440.03294859,106.737792834,488.484908614,0.0,243.2593065,302.612436532,396.181214912,294.785180248,56.6466996096,44.7493350551
 10/20  14:00:00,1455.16761587,107.601869067,476.989712328,0.0,243.2593065,302.612436532,361.492657952,283.288158179,42.4850247072,35.7194750662
 10/20  15:00:00,1471.90312859,107.898196188,469.097778206,0.0,243.2593065,302.612436532,381.019468828,279.804938827,56.6466996096,44.5678303913
 10/20  16:00:00,1485.20055517,108.87945655,466.0128906,0.0,243.2593065,310.10971186,389.726330199,278.166744076,84.9700494144,26.5895367089
 10/20  17:00:00,1480.8840141,109.157482637,472.060711009,0.0,243.2593065,310.10971186,400.420725958,289.15262124,84.9700494144,26.2980553037
 10/20  18:00:00,1247.82798744,96.6916897739,508.947615883,0.0,166.938926447,199.110933808,417.366240089,314.919184498,84.9700494144,17.4770061761
 10/20  19:00:00,1249.93175962,96.6916897739,530.105855781,0.0,166.938926447,191.61365848,403.186276895,329.069039065,56.6466996096,17.470538221
 10/20  20:00:00,1115.61931077,96.6916897739,541.604788232,0.0,100.150657288,124.558693486,446.839435335,372.719266448,56.6466996096,17.473469277
 10/20  21:00:00,1075.85576739,96.6916897739,549.4609627,0.0,100.150657288,124.558693486,442.655482472,382.742185869,42.4850247072,17.4282718965
 10/20  22:00:00,994.322202986,96.6916897739,547.566975799,0.0,46.0930336215,124.558693486,451.117075752,405.37219671,28.3233498048,17.4215292366
 10/20  23:00:00,980.473149492,96.6916897739,545.671110493,0.0,46.0930336215,124.558693486,437.213132585,414.329113795,14.1616749024,8.7223438882
 10/20  24:00:00,961.898890726,96.6916897739,543.541342221,0.0,46.0930336215,113.312780494,444.167418798,421.081017299,5.66466996096,17.4217315376
 10/21  01:00:00,956.898245366,96.6916897739,540.154711786,0.0,46.0930336215,113.312780494,450.042931634,426.954085012,5.66466996096,17.4241766611
 10/21  02:00:00,853.286842969,96.6916897739,437.67015315,0.0,46.0930336215,113.312780494,448.353214678,433.650778643,5.66466996096,9.03776607443
 10/21  03:00:00,852.136783444,96.6916897739,436.069176989,0.0,46.0930336215,113.312780494,461.247510092,438.47569401,5.66466996096,17.1071461214
 10/21  04:00:00,868.075458007,96.6916897739,438.8042501,0.0,55.6251445156,113.312780494,455.253637674,432.16846954,5.66466996096,17.420498173
 10/21  05:00:00,874.47981814,96.6916897739,447.166327029,0.0,55.6251445156,113.312780494,465.562883868,433.97842632,14.1616749024,17.4227826461
 10/21  06:00:00,939.579890011,96.6916897739,445.678703653,0.0,65.1572554096,176.889270242,412.361417379,375.318082332,28.3233498048,8.7199852424
 10/21  07:00:00,1045.87610106,97.0231047856,438.642217482,0.0,109.682768182,220.96816451,646.862084325,586.954521869,42.4850247072,17.4225377486
 10/21  08:00:00,1047.33834347,97.0180031183,438.20521285,0.0,109.682768182,220.96816451,567.663458629,493.500369336,56.6466996096,17.5163896835
 10/21  09:00:00,1160.93566993,98.0551410714,449.336373011,0.0,131.945524568,266.955817592,516.106788809,447.224104473,42.4850247072,26.3976596281
 10/21  10:00:00,1231.53424908,98.4778668037,514.758252969,0.0,131.945524568,274.45309292,520.974094762,414.804700316,70.808374512,35.3610199343
 10/21  11:00:00,1261.1872762,98.8707944633,539.72154662,0.0,131.945524568,274.45309292,489.38274914,392.057519491,70.808374512,26.5168551373
 10/21  12:00:00,1238.32784661,99.1761759669,547.387620598,0.0,131.945524568,274.45309292,484.940988244,378.781210657,70.808374512,35.351403075
 10/21  13:00:00,1240.13499282,99.2432481734,550.125390423,0.0,131.945524568,266.955817592,457.764074963,374.601772491,56.6466996096,26.5156028623
 10/21  14:00:00,1243.37508873,99.2092906408,550.324403468,0.0,131.945524568,266.955817592,446.315207097,368.482210217,42.4850247072,35.3479721729
 10/21  15:00:00,1176.44391288,96.6916897739,547.712488821,0.0,109.682768182,212.545889182,362.182818144,279.017982855,56.6466996096,26.5181356792
 10/21  16:00:00,1181.55879568,96.6916897739,542.675152826,0.0,109.682768182,220.04316451,400.017561377,279.701703994,84.9700494144,35.3458079692
 10/21  17:00:00,1131.70301607,96.6916897739,538.061260111,0.0,109.682768182,220.04316451,405.158558319,293.811129694,84.9700494144,26.3773792113
 10/21  18:00:00,1027.14163653,96.6916897739,450.327498129,0.0,100.150657288,199.110933808,445.158738067,351.466506203,84.9700494144,8.72218244919
 10/21  19:00:00,965.578841061,96.6916897739,398.345819571,0.0,100.150657288,191.61365848,442.490924816,368.422794473,56.6466996096,17.4214307338
 10/21  20:00:00,841.441705137,96.6916897739,383.553703313,0.0,55.6251445156,124.558693486,491.238742599,417.16847511,56.6466996096,17.4235678794
 10/21  21:00:00,821.516521695,96.6916897739,350.910516087,0.0,55.6251445156,124.558693486,479.742315697,428.536954453,42.4850247072,8.72033653718
 10/21  22:00:00,791.301629792,96.6916897739,327.289880997,0.0,46.0930336215,124.558693486,495.175212905,449.428118699,28.3233498048,17.4237444012
 10/21  23:00:00,766.210476087,96.6916897739,307.203211237,0.0,46.0930336215,124.558693486,490.568659958,458.984084617,14.1616749024,17.4229004388
 10/21  24:00:00,733.109241955,96.6916897739,286.437642806,0.0,46.0930336215,113.312780494,492.614086919,469.527435245,5.66466996096,17.4219817136
 10/22  01:00:00,707.09508277,96.6916897739,267.763731162,0.0,34.9616554283,113.312780494,509.4251155,495.037609264,5.66466996096,8.72283627577
 10/22  02:00:00,699.923905305,96.6916897739,259.104510728,0.0,34.9616554283,113.312780494,533.404570793,510.317057517,5.66466996096,17.4228433151
 10/22  03:00:00,690.435974251,96.6916897739,247.404869852,0.0,34.9616554283,113.312780494,555.16357621,532.073725707,5.66466996096,17.4251805414
 10/22  04:00:00,691.541247847,96.6916897739,239.402223417,0.0,44.4937663224,113.312780494,558.989887929,538.245146296,5.66466996096,15.0800716713
 10/22  05:00:00,690.477579658,96.6916897739,238.203143374,0.0,44.4937663224,113.312780494,569.83093026,544.606325605,14.1616749024,11.0629297526
 10/22  06:00:00,752.743017794,96.6916897739,227.361507835,0.0,54.0258772165,176.889270242,546.500763852,500.755745944,28.3233498048,17.421668103
 10/22  07:00:00,753.772018842,96.6916897739,229.878325865,0.0,54.0258772165,184.38654557,547.958530521,488.049657429,42.4850247072,17.4238483842
 10/22  08:00:00,858.04326426,96.6916897739,274.093883384,0.0,65.1572554096,220.04316451,482.564024737,408.411044001,56.6466996096,17.5062811264
 10/22  09:00:00,922.107877689,96.6916897739,362.841839495,0.0,65.1572554096,212.545889182,439.102856143,370.247672642,42.4850247072,26.3701587934
 10/22  10:00:00,1006.90340941,96.6916897739,470.282522622,0.0,65.1572554096,220.04316451,451.614865161,354.308863704,70.808374512,26.4976269453
 10/22  11:00:00,1071.47577727,96.6916897739,531.648940424,0.0,65.1572554096,220.04316451,459.851111254,353.72715328,70.808374512,35.315583462
 10/22  12:00:00,1092.00639289,96.6916897739,538.918495161,0.0,65.1572554096,220.04316451,458.866659809,361.560739417,70.808374512,26.4975458804
 10/22  13:00:00,1096.54115088,96.6916897739,540.91285632,0.0,65.1572554096,212.545889182,434.955610136,351.814689652,56.6466996096,26.4942208743
 10/22  14:00:00,1108.96041242,96.6916897739,543.935552762,0.0,65.1572554096,212.545889182,409.125479243,331.321958553,42.4850247072,35.3184959827
 10/22  15:00:00,1110.25387119,96.6916897739,546.985514865,0.0,65.1572554096,212.545889182,397.055988971,313.912370329,56.6466996096,26.496919032
 10/22  16:00:00,1080.75351436,96.6916897739,551.401044099,0.0,65.1572554096,220.04316451,424.584481201,313.123969645,84.9700494144,26.4904621414
 10/22  17:00:00,1028.01877067,96.6916897739,554.287007566,0.0,54.0258772165,184.38654557,447.19229266,335.852958098,84.9700494144,26.3692851482
 10/22  18:00:00,971.683429542,96.6916897739,494.422463244,0.0,44.4937663224,163.454314868,498.111660667,395.71845755,84.9700494144,17.4231537022
 10/22  19:00:00,882.20283406,96.6916897739,411.650351735,0.0,44.4937663224,155.95703954,488.377135678,414.30668258,56.6466996096,17.4237534882
 10/22  20:00:00,845.529758025,96.6916897739,401.902764762,0.0,44.4937663224,124.558693486,522.122468215,456.755275534,56.6466996096,8.72049307134
 10/22  21:00:00,819.531291733,96.6916897739,370.306464062,0.0,44.4937663224,124.558693486,529.3087958,469.399668226,42.4850247072,17.4241028671
 10/22  22:00:00,790.813325855,96.6916897739,343.904479199,0.0,34.9616554283,124.558693486,536.889121909,491.142418163,28.3233498048,17.4233539413
 10/22  23:00:00,793.526466846,96.6916897739,353.578456646,0.0,34.9616554283,124.558693486,528.265633935,496.681451774,14.1616749024,17.4225072584
 10/22  24:00:00,799.823086557,96.6916897739,389.429026709,0.0,34.9616554283,113.312780494,512.749358119,498.361802709,5.66466996096,8.7228854488
 10/23  01:00:00,819.348202056,96.6916897739,398.417131252,0.0,46.0930336215,113.312780494,527.104548579,504.016684526,5.66466996096,17.4231940926
 10/23  02:00:00,823.377058918,96.6916897739,393.792660585,0.0,46.0930336215,113.312780494,534.987773803,511.89728444,5.66466996096,17.4258194023
 10/23  03:00:00,810.260354184,96.6916897739,372.125648752,0.0,46.0930336215,113.312780494,543.388810857,520.541207538,5.66466996096,17.1829333585
 10/23  04:00:00,884.4559439,96.6916897739,355.202577174,0.0,100.150657288,148.969399434,510.990810687,496.364402304,5.66466996096,8.96173842143
 10/23  05:00:00,872.863348123,96.6916897739,342.016347983,0.0,100.150657288,149.894399434,996.065527769,964.479291448,14.1616749024,17.4245614192
 10/23  06:00:00,1082.20127218,96.9730902505,322.704187303,0.0,176.471037341,302.612436532,646.02374296,600.275565284,28.3233498048,17.4248278718
 10/23  07:00:00,1175.37371349,97.2787485044,303.725196478,0.0,243.2593065,310.10971186,606.579609302,537.705350546,42.4850247072,26.3892340481
 10/23  08:00:00,1226.15808626,97.408258268,334.592692545,0.0,243.2593065,310.10971186,578.560169215,495.380031388,56.6466996096,26.533438217
 10/23  09:00:00,1309.06733846,97.5825576588,396.745343323,0.0,243.2593065,302.612436532,542.490107353,464.486239811,42.4850247072,35.5188428355
 10/23  10:00:00,1378.32706609,97.9493377889,456.80417668,0.0,243.2593065,310.10971186,557.74042001,442.255641181,70.808374512,44.6764043175
 10/23  11:00:00,1455.44262617,98.3212576125,521.326362348,0.0,243.2593065,310.10971186,541.157388672,425.585246271,70.808374512,44.7637678889
 10/23  12:00:00,1398.27487219,98.5343728405,493.965661324,0.0,243.2593065,310.10971186,528.762308746,422.351478944,70.808374512,35.6024552898
 10/23  13:00:00,1449.7827293,98.8591168885,513.909837446,0.0,243.2593065,302.612436532,515.112307116,413.696341578,56.6466996096,44.7692659282
 10/23  14:00:00,1464.96131702,99.3330015873,525.836553764,0.0,243.2593065,302.612436532,485.330072595,398.166204708,42.4850247072,44.6788431798
 10/23  15:00:00,1469.9679852,99.8431002404,525.836185934,0.0,243.2593065,302.612436532,471.742977103,379.439401332,56.6466996096,35.656876162
 10/23  16:00:00,1476.72406046,100.269754534,525.804927976,0.0,243.2593065,310.10971186,482.022491978,361.592628461,84.9700494144,35.4598141023
 10/23  17:00:00,1398.10790075,100.518467124,442.750784703,0.0,243.2593065,310.10971186,470.777404141,368.267997022,84.9700494144,17.5393577041
 10/23  18:00:00,1097.11110749,96.6916897739,391.264607444,0.0,166.938926447,199.110933808,482.341174957,371.165939248,84.9700494144,26.2051862944
 10/23  19:00:00,1047.10949495,96.6916897739,338.535593032,0.0,166.938926447,191.61365848,462.52856859,388.408079785,56.6466996096,17.4737891953
 10/23  20:00:00,874.557042829,96.6916897739,305.683420193,0.0,100.150657288,124.558693486,510.028971104,435.907191812,56.6466996096,17.4750796822
 10/23  21:00:00,804.816054601,96.6916897739,276.57484633,0.0,100.150657288,124.558693486,505.800549204,454.5913874,42.4850247072,8.7241370966
 10/23  22:00:00,735.836371819,96.6916897739,271.240446903,0.0,46.0930336215,124.558693486,521.978332125,476.229198671,28.3233498048,17.4257836491
 10/23  23:00:00,730.918506811,96.6916897739,265.598676624,0.0,46.0930336215,124.558693486,520.740958007,489.157613636,14.1616749024,17.4216694677
 10/23  24:00:00,720.690454871,96.6916897739,268.058851656,0.0,46.0930336215,113.312780494,514.522936661,491.433968909,5.66466996096,17.424297791
 10/24  01:00:00,722.963533139,96.6916897739,273.420938326,0.0,46.0930336215,113.312780494,505.424483228,491.038826248,5.66466996096,8.72098701951
 10/24  02:00:00,752.009317933,96.6916897739,303.628970212,0.0,46.0930336215,113.312780494,508.172945492,485.08283066,5.66466996096,17.4254448705
 10/24  03:00:00,768.117327447,96.6916897739,324.724978808,0.0,46.0930336215,113.312780494,511.494096807,488.404499481,5.66466996096,17.4249273645
 10/24  04:00:00,869.079107569,96.6916897739,337.425780203,0.0,100.150657288,148.969399434,489.725384824,466.636472548,5.66466996096,17.4242423151
 10/24  05:00:00,880.122117333,96.8854805392,347.087453022,0.0,100.150657288,149.894399434,838.268066476,815.382541642,14.1616749024,8.72384993137
 10/24  06:00:00,1102.17805965,97.5970929042,348.497696362,0.0,176.471037341,302.612436532,584.413271452,538.664995112,28.3233498048,17.4249265352
 10/24  07:00:00,1220.5391314,98.2732921324,349.699513638,0.0,243.2593065,310.10971186,560.657094005,491.783101087,42.4850247072,26.3889682111
 10/24  08:00:00,1258.31881827,98.950393149,350.315129575,0.0,243.2593065,310.10971186,563.705636348,471.693290526,56.6466996096,35.3656462125
 10/24  09:00:00,1291.63083208,99.5435379942,360.559240472,0.0,243.2593065,302.612436532,536.747663754,458.757064447,42.4850247072,35.5055746001
 10/24  10:00:00,1295.85567048,99.994539473,358.507041123,0.0,243.2593065,310.10971186,551.511386103,444.966256417,70.808374512,35.7367551736
 10/24  11:00:00,1304.65399678,100.541989577,372.899784068,0.0,243.2593065,310.10971186,541.172734353,425.592190309,70.808374512,44.7721695324
 10/24  12:00:00,1287.50463284,101.244628876,410.932893498,0.0,243.2593065,310.10971186,503.506233451,396.562299298,70.808374512,36.1355596406
 10/24  13:00:00,1337.98439943,101.477301414,442.299546994,0.0,243.2593065,302.612436532,495.52464475,394.621541912,56.6466996096,44.2564032289
 10/24  14:00:00,1403.02694279,101.752183064,507.567606521,0.0,243.2593065,302.612436532,479.999389375,392.839461193,42.4850247072,44.6749034743
 10/24  15:00:00,1437.58125036,102.250516769,538.190751996,0.0,243.2593065,302.612436532,469.234013356,367.993724655,56.6466996096,44.5935890914
 10/24  16:00:00,1443.34945228,102.474163436,544.42216447,0.0,243.2593065,310.10971186,476.005440639,364.433868647,84.9700494144,26.6015225775
 10/24  17:00:00,1375.38994806,102.626578247,468.967908987,0.0,243.2593065,310.10971186,479.080037941,367.805362231,84.9700494144,26.3046262959
 10/24  18:00:00,1064.60437821,96.6916897739,397.521191197,0.0,166.938926447,199.110933808,479.203788887,376.75643882,84.9700494144,17.4773006526
 10/24  19:00:00,1046.76718491,96.6916897739,376.776092113,0.0,166.938926447,191.61365848,463.498237084,389.376798108,56.6466996096,17.4747393668
 10/24  20:00:00,904.837946585,96.6916897739,360.532367758,0.0,100.150657288,124.558693486,506.995092882,432.870298353,56.6466996096,17.4780949192
 10/24  21:00:00,849.481542656,96.6916897739,341.583344718,0.0,100.150657288,124.558693486,500.80347831,440.88892954,42.4850247072,17.4295240629
 10/24  22:00:00,780.951639724,96.6916897739,342.955102196,0.0,46.0930336215,124.558693486,506.300776461,460.551238644,28.3233498048,17.4261880113
 10/24  23:00:00,785.192626235,96.6916897739,349.440502684,0.0,46.0930336215,124.558693486,489.714056856,466.830671153,14.1616749024,8.72171080043
 10/24  24:00:00,762.015509647,96.6916897739,319.232828979,0.0,46.0930336215,113.312780494,498.417729859,475.326185109,5.66466996096,17.4268747886
 10/25  01:00:00,722.876830746,96.6916897739,277.164777112,0.0,46.0930336215,113.312780494,519.576287203,496.488145034,5.66466996096,17.423472208
 10/25  02:00:00,706.08435623,96.6916897739,260.632052655,0.0,46.0930336215,113.312780494,539.338372963,516.247505127,5.66466996096,17.426197875
 10/25  03:00:00,702.871141141,96.6916897739,255.894375514,0.0,46.0930336215,113.312780494,539.755245795,525.368785099,5.66466996096,8.72179073487
 10/25  04:00:00,785.098432507,96.6916897739,247.067931474,0.0,100.150657288,148.969399434,539.49995863,516.408323729,5.66466996096,17.4269649395
 10/25  05:00:00,783.953911639,97.1293167786,240.290652719,0.0,100.150657288,149.894399434,857.719182944,826.131350053,14.1616749024,17.426157989
 10/25  06:00:00,1013.64815704,98.1005571823,247.26495619,0.0,176.471037341,302.612436532,599.611846967,553.862691606,28.3233498048,17.4258055556
 10/25  07:00:00,1139.42939123,99.6156171805,262.73054192,0.0,243.2593065,310.10971186,569.265658773,500.38792972,42.4850247072,26.3927043455
 10/25  08:00:00,1213.53148887,100.639604408,309.212612937,0.0,243.2593065,310.10971186,547.045851911,463.858630787,56.6466996096,26.5405215138
 10/25  09:00:00,1295.61463141,101.369331758,371.517547977,0.0,243.2593065,302.612436532,511.655440194,433.643608785,42.4850247072,35.5268067018
 10/25  10:00:00,1351.00267631,101.940855254,425.237516929,0.0,243.2593065,310.10971186,519.274697621,403.784954117,70.808374512,44.681368992
 10/25  11:00:00,1377.5427277,102.184879682,439.696801453,0.0,243.2593065,310.10971186,511.305924361,395.720199582,70.808374512,44.7773502669
 10/25  12:00:00,1350.51839855,102.421522683,437.089717248,0.0,243.2593065,310.10971186,496.783642198,390.361606373,70.808374512,35.6136613138
 10/25  13:00:00,1379.0559238,102.603227189,426.17680672,0.0,243.2593065,302.612436532,494.078714872,392.654409517,56.6466996096,44.7776057451
 10/25  14:00:00,1370.21771111,102.841099589,417.590301144,0.0,243.2593065,302.612436532,479.110710791,391.938920657,42.4850247072,44.6867654267
 10/25  15:00:00,1369.34413753,103.062734432,416.420893368,0.0,243.2593065,302.612436532,482.645429451,390.327608553,56.6466996096,35.6711212882
 10/25  16:00:00,1365.54472227,103.358467668,404.917218378,0.0,243.2593065,310.10971186,507.948851113,387.505843441,84.9700494144,35.4729582576
 10/25  17:00:00,1339.52872125,103.606104064,374.300780989,0.0,243.2593065,310.10971186,502.560119362,391.284738166,84.9700494144,26.3053317818
 10/25  18:00:00,1064.05883382,96.6916897739,356.063077898,0.0,166.938926447,199.110933808,490.478751581,388.030896479,84.9700494144,17.4778056877
 10/25  19:00:00,1050.69250591,96.6916897739,353.056684693,0.0,166.938926447,191.61365848,467.611712959,393.485781499,56.6466996096,17.4792318503
 10/25  20:00:00,915.955414308,96.6916897739,351.87972226,0.0,100.150657288,124.558693486,508.165844461,434.038397364,56.6466996096,17.4807474874
 10/25  21:00:00,871.964623875,96.6916897739,351.053087515,0.0,100.150657288,124.558693486,501.346333363,441.428531984,42.4850247072,17.4327766714
 10/25  22:00:00,803.8514301,96.6916897739,350.888168661,0.0,46.0930336215,124.558693486,498.768144312,461.722705761,28.3233498048,8.72208874571
 10/25  23:00:00,794.157262886,96.6916897739,340.255967698,0.0,46.0930336215,124.558693486,501.647624447,470.058355098,14.1616749024,17.4275944461
 10/25  24:00:00,772.533516296,96.6916897739,331.982766778,0.0,46.0930336215,113.312780494,499.50691295,476.416620026,5.66466996096,17.4256229629
 10/26  01:00:00,762.146400629,96.6916897739,320.975426906,0.0,46.0930336215,113.312780494,504.992536834,481.900949407,5.66466996096,17.4269174664
 10/26  02:00:00,747.476267657,96.6916897739,303.519402522,0.0,46.0930336215,113.312780494,503.299126313,488.91222203,5.66466996096,8.72223432162
 10/26  03:00:00,740.48580948,96.6916897739,295.567094993,0.0,46.0930336215,113.312780494,517.139322242,494.046656917,5.66466996096,17.4279953632
 10/26  04:00:00,826.756146648,96.6916897739,293.821258839,0.0,100.150657288,148.969399434,498.764015493,475.674864958,5.66466996096,17.4244805743
 10/26  05:00:00,819.963662941,97.2116570949,283.469472249,0.0,100.150657288,149.894399434,822.287855956,790.699146253,14.1616749024,17.4270348007
 10/26  06:00:00,1041.52776105,98.5863164064,275.990422942,0.0,176.471037341,302.612436532,577.900726489,540.855156884,28.3233498048,8.72221980051
 10/26  07:00:00,1153.68690958,100.176798065,265.416857027,0.0,243.2593065,310.10971186,564.588121992,495.707377557,42.4850247072,26.3957197279
 10/26  08:00:00,1206.43955024,100.885799387,287.515122393,0.0,243.2593065,310.10971186,564.348938975,472.319302872,56.6466996096,35.3829364936
 10/26  09:00:00,1257.69321224,101.601110701,307.532417109,0.0,243.2593065,302.612436532,525.424748858,447.415105265,42.4850247072,35.5246188859
 10/26  10:00:00,1275.8883331,102.021017766,319.528699271,0.0,243.2593065,310.10971186,541.556801335,426.058988201,70.808374512,44.6894386224
 10/26  11:00:00,1276.71571587,102.26826888,317.961038827,0.0,243.2593065,310.10971186,534.441730026,418.847777142,70.808374512,44.7855783722
 10/26  12:00:00,1242.45767147,102.59077589,322.77164944,0.0,243.2593065,310.10971186,514.42857564,408.007585056,70.808374512,35.6126160717
 10/26  13:00:00,1293.14225122,102.951108988,339.780759886,0.0,243.2593065,302.612436532,498.960442576,397.526561637,56.6466996096,44.7871813299
 10/26  14:00:00,1317.5429435,103.391168526,369.203658069,0.0,243.2593065,302.612436532,467.34097313,380.160854174,42.4850247072,44.6950942488
 10/26  15:00:00,1322.85640468,103.733255682,376.697172497,0.0,243.2593065,302.612436532,456.039705441,363.721832631,56.6466996096,35.6711732004
 10/26  16:00:00,1328.83403309,103.90891789,361.703271394,0.0,243.2593065,310.10971186,481.290878826,360.847659012,84.9700494144,35.4731704003
 10/26  17:00:00,1310.71277971,104.023130025,333.49020895,0.0,243.2593065,310.10971186,483.335387377,372.060326155,84.9700494144,26.3050118073
 10/26  18:00:00,1031.94570459,96.6916897739,317.616240285,0.0,166.938926447,199.110933808,486.413246125,383.965823804,84.9700494144,17.477372906
 10/26  19:00:00,1014.26180974,96.6916897739,305.498307082,0.0,166.938926447,191.61365848,467.797412928,393.671867823,56.6466996096,17.4788454953
 10/26  20:00:00,868.910508399,96.6916897739,292.438185174,0.0,100.150657288,124.558693486,510.572896418,436.445745549,56.6466996096,17.4804512592
 10/26  21:00:00,818.905204166,96.6916897739,282.364359755,0.0,100.150657288,124.558693486,505.093592047,445.176063778,42.4850247072,17.4325035618
 10/26  22:00:00,749.124432824,96.6916897739,277.734347934,0.0,46.0930336215,124.558693486,504.873193648,467.82785242,28.3233498048,8.7219914228
 10/26  23:00:00,744.817619203,96.6916897739,276.290549959,0.0,46.0930336215,124.558693486,507.47084842,475.881805585,14.1616749024,17.4273679323
 10/26  24:00:00,728.565748815,96.6916897739,275.291509378,0.0,46.0930336215,113.312780494,506.282227062,483.188939567,5.66466996096,17.4286175339
 10/27  01:00:00,712.527963692,96.6916897739,264.195700434,0.0,46.0930336215,113.312780494,524.560400208,501.468843082,5.66466996096,17.4268871657
 10/27  02:00:00,701.710957965,96.6916897739,256.505566946,0.0,46.0930336215,113.312780494,529.591194495,515.204252172,5.66466996096,8.72227236168
 10/27  03:00:00,705.060603603,96.6916897739,255.83688932,0.0,46.0930336215,113.312780494,544.615081284,521.522337035,5.66466996096,17.4280742873
 10/27  04:00:00,797.896287102,96.6916897739,255.437015566,0.0,100.150657288,148.969399434,526.505652411,503.413220916,5.66466996096,17.4277615336
 10/27  05:00:00,802.441587422,97.2420699016,255.723966668,0.0,100.150657288,149.894399434,829.915013876,798.326041782,14.1616749024,17.4272971912
 10/27  06:00:00,1031.53315751,98.7176574219,255.704772391,0.0,176.471037341,302.612436532,580.072534512,543.026790295,28.3233498048,8.72239441169
 10/27  07:00:00,1136.35902774,100.370339108,245.390873127,0.0,243.2593065,310.10971186,565.182642491,496.300427842,42.4850247072,26.3971899418
 10/27  08:00:00,1165.1877456,101.053919008,247.533098845,0.0,243.2593065,310.10971186,566.48752896,474.455024863,56.6466996096,35.3858044877
 10/27  09:00:00,1222.83921276,101.502739282,273.381640615,0.0,243.2593065,302.612436532,540.764260634,462.750904308,42.4850247072,35.5283316182
 10/27  10:00:00,1275.86102632,101.946940416,309.146294712,0.0,243.2593065,310.10971186,556.338790637,440.835092834,70.808374512,44.6953232909
 10/27  11:00:00,1303.6461405,102.276162095,327.086649882,0.0,243.2593065,310.10971186,544.122688055,428.521791114,70.808374512,44.7925224288
 10/27  12:00:00,1282.87041651,102.63217743,341.313767648,0.0,243.2593065,310.10971186,521.73601073,415.309844809,70.808374512,35.6177914084
 10/27  13:00:00,1329.07572475,102.929312859,350.66753372,0.0,243.2593065,302.612436532,509.308835843,407.875244357,56.6466996096,44.7868918761
 10/27  14:00:00,1334.85025272,103.170929086,352.976821481,0.0,243.2593065,302.612436532,490.948653926,403.768076197,42.4850247072,44.6955530217
 10/27  15:00:00,1338.29843031,103.426805429,354.152596932,0.0,243.2593065,302.612436532,496.536351754,404.211514847,56.6466996096,35.6781372971
 10/27  16:00:00,1333.22152056,103.666576329,344.089211918,0.0,243.2593065,310.10971186,524.712142401,404.262499053,84.9700494144,35.4795939337
 10/27  17:00:00,1325.56557284,103.909250726,336.516325433,0.0,243.2593065,310.10971186,516.711138867,405.432299229,84.9700494144,26.308790224
 10/27  18:00:00,1057.0064029,96.6916897739,334.680744472,0.0,166.938926447,199.110933808,501.818304176,399.368356995,84.9700494144,17.4798977669
 10/27  19:00:00,1025.35702062,96.6916897739,322.57805312,0.0,166.938926447,191.61365848,479.232181386,405.103966683,56.6466996096,17.4815150939
 10/27  20:00:00,865.410608015,96.6916897739,303.905454232,0.0,100.150657288,124.558693486,522.00396148,447.874037896,56.6466996096,17.4832239748
 10/27  21:00:00,816.8392969,96.6916897739,295.609733628,0.0,100.150657288,124.558693486,517.458470729,457.538376434,42.4850247072,17.4350695882
 10/27  22:00:00,745.829946735,96.6916897739,293.740212533,0.0,46.0930336215,124.558693486,523.374609437,477.62558681,28.3233498048,17.4256728221
 10/27  23:00:00,742.983372458,96.6916897739,292.667071452,0.0,46.0930336215,124.558693486,507.531681689,484.645385323,14.1616749024,8.72462146303
 10/27  24:00:00,729.554034901,96.6916897739,292.105665766,0.0,46.0930336215,113.312780494,513.094885193,490.003487261,5.66466996096,17.4267279707
 10/28  01:00:00,736.830723,96.6916897739,301.547045839,0.0,46.0930336215,113.312780494,517.245865894,494.154637732,5.66466996096,17.426558201
 10/28  02:00:00,745.866032792,96.6916897739,317.776721798,0.0,46.0930336215,113.312780494,520.027692753,496.936440844,5.66466996096,17.4265819482
 10/28  03:00:00,753.560152893,96.6916897739,336.252104379,0.0,46.0930336215,113.312780494,514.530275975,500.140450315,5.66466996096,8.72515569889
 10/28  04:00:00,783.40364882,96.6916897739,367.252204366,0.0,55.6251445156,113.312780494,516.660590832,493.56823615,5.66466996096,17.4276847218
 10/28  05:00:00,788.68694602,96.6916897739,375.969047023,0.0,55.6251445156,113.312780494,529.570872183,497.981759272,14.1616749024,17.4274380091
 10/28  06:00:00,854.443061352,96.6916897739,371.057673255,0.0,65.1572554096,176.889270242,483.29168818,437.541266242,28.3233498048,17.4270721336
 10/28  07:00:00,958.947086719,97.0240815039,349.875090992,0.0,109.682768182,220.96816451,807.637259558,756.426822674,42.4850247072,8.72541217628
 10/28  08:00:00,962.137246139,97.0191836478,344.426281801,0.0,109.682768182,220.96816451,678.975912284,596.054092083,56.6466996096,26.2751205909
 10/28  09:00:00,1065.62974081,97.4136560937,329.219865653,0.0,131.945524568,266.955817592,622.636543128,553.743628607,42.4850247072,26.407889814
 10/28  10:00:00,1073.37205441,97.4465116488,333.889109512,0.0,131.945524568,274.45309292,631.056516578,533.710129252,70.808374512,26.5380128134
 10/28  11:00:00,1076.31519722,97.4665384009,337.08368711,0.0,131.945524568,274.45309292,630.836057448,524.645383993,70.808374512,35.3822989427
 10/28  12:00:00,1045.80985713,97.524472126,340.862879391,0.0,131.945524568,274.45309292,615.43288708,518.096725231,70.808374512,26.5277873372
 10/28  13:00:00,1033.02135555,97.5697957931,327.590984251,0.0,131.945524568,266.955817592,610.199147955,518.175996701,56.6466996096,35.3764516444
 10/28  14:00:00,1020.22873709,97.6189517698,313.092191691,0.0,131.945524568,266.955817592,590.38090254,514.796684243,42.4850247072,33.0991935894
 10/28  15:00:00,946.050046036,96.6916897739,321.107942516,0.0,109.682768182,212.545889182,459.37277248,373.925830355,56.6466996096,28.8002425157
 10/28  16:00:00,965.898472782,96.6916897739,328.174435113,0.0,109.682768182,220.04316451,499.399595845,379.065358949,84.9700494144,35.364187481
 10/28  17:00:00,918.035737119,96.6916897739,318.802793841,0.0,109.682768182,220.04316451,489.218974979,386.647936914,84.9700494144,17.6009886503
 10/28  18:00:00,876.907907185,96.6916897739,302.05298792,0.0,100.150657288,199.110933808,529.358275203,426.958240697,84.9700494144,17.4299850918
 10/28  19:00:00,862.998164402,96.6916897739,294.139238915,0.0,100.150657288,191.61365848,508.038414617,433.965144927,56.6466996096,17.4265700808
 10/28  20:00:00,757.513422182,96.6916897739,302.684141263,0.0,55.6251445156,124.558693486,554.59877212,480.522705299,56.6466996096,17.4293672119
 10/28  21:00:00,770.604670434,96.6916897739,318.720306469,0.0,55.6251445156,124.558693486,547.216132464,487.305125392,42.4850247072,17.4259823645
 10/28  22:00:00,769.535902043,96.6916897739,326.681368088,0.0,46.0930336215,124.558693486,542.084820052,505.036690718,28.3233498048,8.72477952917
 10/28  23:00:00,772.038412155,96.6916897739,328.050670001,0.0,46.0930336215,124.558693486,542.228743205,510.640066712,14.1616749024,17.4270015908
 10/28  24:00:00,753.223257435,96.6916897739,318.6064288,0.0,46.0930336215,113.312780494,539.907227886,516.812733073,5.66466996096,17.4298248515
 10/29  01:00:00,735.118485062,96.6916897739,311.672509776,0.0,34.9616554283,113.312780494,546.826729485,523.735144383,5.66466996096,17.4269151415
 10/29  02:00:00,734.223778436,96.6916897739,310.88966329,0.0,34.9616554283,113.312780494,545.098930049,530.708846687,5.66466996096,8.7254134009
 10/29  03:00:00,733.922283244,96.6916897739,310.559918013,0.0,34.9616554283,113.312780494,559.486731596,536.393758446,5.66466996096,17.4283031892
 10/29  04:00:00,733.498925858,96.6916897739,300.217036682,0.0,44.4937663224,113.312780494,554.928268367,531.835448591,5.66466996096,17.4281498152
 10/29  05:00:00,728.163828511,96.6916897739,293.537762584,0.0,44.4937663224,113.312780494,568.264856023,536.675312872,14.1616749024,17.427868249
 10/29  06:00:00,797.869148271,96.6916897739,292.5060622,0.0,54.0258772165,176.889270242,511.212909167,474.163716641,28.3233498048,8.7258427211
