Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  07:00:00,800.887457979,96.6916897739,292.066855518,0.0,54.0258772165,184.38654557,527.251147461,467.337080057,42.4850247072,17.4290426969
 10/29  08:00:00,875.707454574,96.6916897739,301.464964901,0.0,65.1572554096,220.04316451,524.848096385,450.689538353,56.6466996096,17.5118584218
 10/29  09:00:00,874.191238258,96.6916897739,308.437232515,0.0,65.1572554096,212.545889182,516.25421516,447.384454596,42.4850247072,26.3847358565
 10/29  10:00:00,895.774523224,96.6916897739,319.677146039,0.0,65.1572554096,220.04316451,549.811865899,443.660322164,70.808374512,35.343169223
 10/29  11:00:00,907.049934019,96.6916897739,327.550488861,0.0,65.1572554096,220.04316451,537.286285644,439.969186556,70.808374512,26.5087245755
 10/29  12:00:00,907.139481135,96.6916897739,328.76469923,0.0,65.1572554096,220.04316451,544.800486789,438.652434562,70.808374512,35.3396777154
 10/29  13:00:00,906.618427739,96.6916897739,339.579954915,0.0,65.1572554096,212.545889182,518.690176762,435.531557497,56.6466996096,26.5119196549
 10/29  14:00:00,905.266164805,96.6916897739,347.396671409,0.0,65.1572554096,212.545889182,510.799998979,432.978215184,42.4850247072,35.3367590874
 10/29  15:00:00,892.511451085,96.6916897739,338.228326464,0.0,65.1572554096,212.545889182,516.741782905,433.579943805,56.6466996096,26.5151394904
 10/29  16:00:00,869.475032086,96.6916897739,339.410588984,0.0,65.1572554096,220.04316451,548.350183762,436.873450817,84.9700494144,26.5066835311
 10/29  17:00:00,831.990782893,96.6916897739,345.050369133,0.0,54.0258772165,184.38654557,564.497330995,453.143316042,84.9700494144,26.3839655386
 10/29  18:00:00,806.843710958,96.6916897739,337.108250005,0.0,44.4937663224,163.454314868,593.540310192,491.14188691,84.9700494144,17.4283738681
 10/29  19:00:00,798.838972389,96.6916897739,330.927697288,0.0,44.4937663224,155.95703954,572.1997412,498.124791259,56.6466996096,17.4282503314
 10/29  20:00:00,769.820926632,96.6916897739,330.086488539,0.0,44.4937663224,124.558693486,608.24030672,534.165635903,56.6466996096,17.4279712067
 10/29  21:00:00,754.815903057,96.6916897739,309.482799735,0.0,44.4937663224,124.558693486,592.866248377,541.657964785,42.4850247072,8.72325888556
 10/29  22:00:00,733.559773861,96.6916897739,295.385463196,0.0,34.9616554283,124.558693486,605.467361336,559.714861607,28.3233498048,17.4291499242
 10/29  23:00:00,732.842857443,96.6916897739,293.675222103,0.0,34.9616554283,124.558693486,596.262967358,564.672287976,14.1616749024,17.4290044798
 10/29  24:00:00,726.684580853,96.6916897739,302.455603238,0.0,34.9616554283,113.312780494,596.044481874,572.951122766,5.66466996096,17.4286891472
 10/30  01:00:00,743.293079961,96.6916897739,308.868856096,0.0,46.0930336215,113.312780494,589.469012843,575.080991446,5.66466996096,8.72335143621
 10/30  02:00:00,743.856530962,96.6916897739,309.429912125,0.0,46.0930336215,113.312780494,602.388549165,579.293217826,5.66466996096,17.4306613785
 10/30  03:00:00,744.234416202,96.6916897739,309.742610235,0.0,46.0930336215,113.312780494,606.185438243,583.093257472,5.66466996096,17.4275108099
 10/30  04:00:00,840.421804772,96.6916897739,319.664877516,0.0,100.150657288,148.969399434,576.142555398,553.047434257,5.66466996096,17.4304511799
 10/30  05:00:00,848.244028055,96.6916897739,327.135772302,0.0,100.150657288,149.894399434,1110.96233064,1079.82024823,14.1616749024,16.9804075017
 10/30  06:00:00,1076.1098078,96.9738163984,328.18396824,0.0,176.471037341,302.612436532,703.61536338,666.11984845,28.3233498048,9.17216512505
 10/30  07:00:00,1190.42154985,97.2787058546,328.362651529,0.0,243.2593065,310.10971186,660.700395915,591.814177428,42.4850247072,26.4011937807
 10/30  08:00:00,1216.48433905,97.4060551292,328.393746183,0.0,243.2593065,310.10971186,651.320139619,559.280943727,56.6466996096,35.392496282
 10/30  09:00:00,1260.79561342,97.5024512496,339.463044287,0.0,243.2593065,302.612436532,623.680936922,545.658206757,42.4850247072,35.5377054571
 10/30  10:00:00,1270.78751008,97.5859716568,347.513059204,0.0,243.2593065,310.10971186,639.822712509,524.302482621,70.808374512,44.7118553767
 10/30  11:00:00,1269.87291124,97.6601354971,348.855812795,0.0,243.2593065,310.10971186,624.810390896,509.19092563,70.808374512,44.8110907543
 10/30  12:00:00,1239.69591815,97.7278887624,360.469267739,0.0,243.2593065,310.10971186,602.438945982,495.998816585,70.808374512,35.6317548848
 10/30  13:00:00,1286.77600264,97.8250087779,379.76088646,0.0,243.2593065,302.612436532,587.721538457,486.267499423,56.6466996096,44.807339424
 10/30  14:00:00,1293.63269703,98.0671467617,389.894485603,0.0,243.2593065,302.612436532,565.95631854,478.761138816,42.4850247072,44.7101550172
 10/30  15:00:00,1296.09222865,98.4074726163,392.028161434,0.0,243.2593065,302.612436532,563.127585124,470.783509183,56.6466996096,35.6973763314
 10/30  16:00:00,1292.27086728,98.7310840342,381.572452441,0.0,243.2593065,310.10971186,582.352255565,461.88500959,84.9700494144,35.4971965602
 10/30  17:00:00,1299.90124011,99.049567124,384.71418745,0.0,243.2593065,310.10971186,567.563257799,456.278988585,84.9700494144,26.3142198004
 10/30  18:00:00,1053.37118387,96.6916897739,392.126463098,0.0,166.938926447,199.110933808,515.807989457,413.355029324,84.9700494144,17.4829107181
 10/30  19:00:00,1047.60161138,96.6916897739,392.937551446,0.0,166.938926447,191.61365848,491.878743696,417.751259278,56.6466996096,17.4807848077
 10/30  20:00:00,913.702452544,96.6916897739,393.12382793,0.0,100.150657288,124.558693486,534.594453844,460.46301172,56.6466996096,17.4847425143
 10/30  21:00:00,870.290257601,96.6916897739,382.68879485,0.0,100.150657288,124.558693486,528.006181634,468.085456268,42.4850247072,17.4357006593
 10/30  22:00:00,789.080735904,96.6916897739,363.322544725,0.0,46.0930336215,124.558693486,535.087941631,489.334811465,28.3233498048,17.4297803614
 10/30  23:00:00,780.285183961,96.6916897739,353.689364557,0.0,46.0930336215,124.558693486,526.590519108,494.999304771,14.1616749024,17.4295394342
 10/30  24:00:00,776.859445061,96.6916897739,362.76225238,0.0,46.0930336215,113.312780494,512.502985439,498.11471446,5.66466996096,8.72360101765
 10/31  01:00:00,784.375787723,96.6916897739,370.084902489,0.0,46.0930336215,113.312780494,524.11483063,501.018847506,5.66466996096,17.4313131627
 10/31  02:00:00,785.33180135,96.6916897739,371.024139587,0.0,46.0930336215,113.312780494,527.660370838,504.567282709,5.66466996096,17.4284181677
 10/31  03:00:00,779.265583544,96.6916897739,371.098518157,0.0,46.0930336215,113.312780494,532.372031313,509.275848855,5.66466996096,17.4315124964
 10/31  04:00:00,866.407667545,96.6916897739,371.205412985,0.0,100.150657288,148.969399434,511.30659083,488.213541398,5.66466996096,17.428379471
 10/31  05:00:00,874.319080414,96.8780291615,372.009509208,0.0,100.150657288,149.894399434,885.599095096,862.711301707,14.1616749024,8.72611848684
 10/31  06:00:00,1104.28988646,97.5848255685,371.927846188,0.0,176.471037341,302.612436532,612.020731018,566.26744084,28.3233498048,17.429940373
 10/31  07:00:00,1211.20718093,97.8618227513,360.687513422,0.0,243.2593065,310.10971186,586.316939934,517.428369961,42.4850247072,26.4035452651
 10/31  08:00:00,1232.45168408,98.3123117158,352.394644257,0.0,243.2593065,310.10971186,590.871177224,498.833324401,56.6466996096,35.391153214
 10/31  09:00:00,1264.76859354,98.748856291,351.194822762,0.0,243.2593065,302.612436532,567.928805579,489.906978422,42.4850247072,35.5368024503
 10/31  10:00:00,1271.9427377,99.1283228524,350.63858229,0.0,243.2593065,310.10971186,589.396151685,473.867715231,70.808374512,44.7200619425
 10/31  11:00:00,1273.1911698,99.4748473624,350.405421835,0.0,243.2593065,310.10971186,577.420682627,461.799865465,70.808374512,44.8124426504
 10/31  12:00:00,1231.27352929,99.7883512748,350.2162166,0.0,243.2593065,310.10971186,560.545944131,454.105051391,70.808374512,35.6325182279
 10/31  13:00:00,1264.98494014,100.08047556,350.239050543,0.0,243.2593065,302.612436532,551.323386995,449.864631558,56.6466996096,44.8120558274
 10/31  14:00:00,1276.43846822,100.356568013,361.239683901,0.0,243.2593065,302.612436532,531.025566085,443.820529891,42.4850247072,44.7200114872
 10/31  15:00:00,1284.89773345,100.63665971,369.36886436,0.0,243.2593065,302.612436532,528.812709674,436.466949341,56.6466996096,35.699060723
 10/31  16:00:00,1288.2811409,100.954581838,360.122185927,0.0,243.2593065,310.10971186,550.980920234,430.511913177,84.9700494144,35.498957642
 10/31  17:00:00,1294.24092975,101.251822914,352.760937117,0.0,243.2593065,310.10971186,541.127885871,429.842847806,84.9700494144,26.3149886513
 10/31  18:00:00,1035.02257554,96.6916897739,341.015069913,0.0,166.938926447,199.110933808,512.90556245,410.4483786,84.9700494144,17.4871344357
 10/31  19:00:00,1016.05370766,96.6916897739,331.936568316,0.0,166.938926447,191.61365848,489.230172002,415.102286524,56.6466996096,17.4811858684
 10/31  20:00:00,883.193996143,96.6916897739,330.580308123,0.0,100.150657288,124.558693486,530.451301747,456.319417876,56.6466996096,17.4851842614
 10/31  21:00:00,838.166022511,96.6916897739,320.502601122,0.0,100.150657288,124.558693486,525.183925426,465.262805387,42.4850247072,17.4360953314
 10/31  22:00:00,763.577774032,96.6916897739,309.446606837,0.0,46.0930336215,124.558693486,531.592995171,485.839410513,28.3233498048,17.4302348532
 10/31  23:00:00,757.417575176,96.6916897739,300.72971964,0.0,46.0930336215,124.558693486,524.608426467,493.016661529,14.1616749024,17.4300900355
 10/31  24:00:00,741.299224045,96.6916897739,292.77363935,0.0,46.0930336215,113.312780494,512.944727369,498.55614932,5.66466996096,8.72390808771
 11/01  01:00:00,736.718443411,96.6916897739,285.220174535,0.0,46.0930336215,113.312780494,528.913885198,505.817226801,5.66466996096,17.431988436
 11/01  02:00:00,730.858928746,96.6916897739,278.635433768,0.0,46.0930336215,113.312780494,540.102312306,517.008464331,5.66466996096,17.4291780135
 11/01  03:00:00,720.943119986,96.6916897739,270.489279625,0.0,46.0930336215,113.312780494,554.203328726,531.106290313,5.66466996096,17.4323684517
 11/01  04:00:00,800.035728623,96.6916897739,261.046312677,0.0,100.150657288,148.969399434,543.590694163,520.49672282,5.66466996096,17.4293013823
 11/01  05:00:00,791.263931825,97.1304319582,247.111815527,0.0,100.150657288,149.894399434,881.441826702,858.553521118,14.1616749024,8.72663068116
 11/01  06:00:00,1015.79667,97.9065888071,239.614654505,0.0,176.471037341,302.612436532,628.315956589,582.561614825,28.3233498048,17.4309919583
 11/01  07:00:00,1125.59036099,99.1369429953,228.24062674,0.0,243.2593065,310.10971186,608.045477819,539.154252701,42.4850247072,26.4062004114
 11/01  08:00:00,1154.14029666,99.6720338537,230.191988082,0.0,243.2593065,310.10971186,603.838059102,511.79583281,56.6466996096,35.3955266816
 11/01  09:00:00,1213.42026434,100.096377922,264.854769203,0.0,243.2593065,302.612436532,562.776070488,484.748962119,42.4850247072,35.5420836617
 11/01  10:00:00,1250.7760264,100.548346941,296.027827033,0.0,243.2593065,310.10971186,572.694942693,457.158324366,70.808374512,44.7282438149
 11/01  11:00:00,1268.26266912,101.104146448,315.857846062,0.0,243.2593065,310.10971186,551.223760576,435.594068189,70.808374512,44.8213178752
 11/01  12:00:00,1250.37075564,101.569536092,345.842178075,0.0,243.2593065,310.10971186,524.159914798,417.712209548,70.808374512,35.6393307386
 11/01  13:00:00,1294.62158746,101.826317034,354.246500555,0.0,243.2593065,302.612436532,514.762343672,413.296130016,56.6466996096,44.8195140468
 11/01  14:00:00,1293.81269715,102.059710232,349.840279235,0.0,243.2593065,302.612436532,497.400056802,410.193780177,42.4850247072,44.7212519172
 11/01  15:00:00,1283.74157237,102.267864201,339.556803645,0.0,243.2593065,302.612436532,509.854996911,409.153748709,56.6466996096,44.0545485928
 11/01  16:00:00,1278.10147638,102.440542191,322.040841031,0.0,243.2593065,310.10971186,523.998402766,411.824204772,84.9700494144,27.2041485799
 11/01  17:00:00,1276.58455344,102.634848458,305.49212116,0.0,243.2593065,310.10971186,526.590952899,415.30129314,84.9700494144,26.3196103445
 11/01  18:00:00,1016.11007318,96.6916897739,297.762765298,0.0,166.938926447,199.110933808,508.815759312,406.36107789,84.9700494144,17.4846320081
 11/01  19:00:00,1008.8312765,96.6916897739,297.307805493,0.0,166.938926447,191.61365848,485.21144554,411.0802929,56.6466996096,17.4844530302
 11/01  20:00:00,873.714471929,96.6916897739,296.219519627,0.0,100.150657288,124.558693486,524.475620547,450.342129503,56.6466996096,17.4867914337
 11/01  21:00:00,830.095743793,96.6916897739,294.884390217,0.0,100.150657288,124.558693486,517.151252344,457.22679298,42.4850247072,17.4394346565
 11/01  22:00:00,758.324936655,96.6916897739,294.125515875,0.0,46.0930336215,124.558693486,522.467829227,476.714075733,28.3233498048,17.4304036896
 11/01  23:00:00,756.472336488,96.6916897739,293.676027864,0.0,46.0930336215,124.558693486,515.475022578,483.882862133,14.1616749024,17.4304855422
 11/01  24:00:00,743.415281057,96.6916897739,293.480616381,0.0,46.0930336215,113.312780494,512.841801436,489.746669793,5.66466996096,17.4304616821
 11/02  01:00:00,722.365847061,96.6916897739,282.066197596,0.0,46.0930336215,113.312780494,514.925788926,500.536792092,5.66466996096,8.72432687327
 11/02  02:00:00,722.61920341,96.6916897739,284.61921598,0.0,46.0930336215,113.312780494,527.336062697,504.23859072,5.66466996096,17.4328020166
 11/02  03:00:00,746.54364954,96.6916897739,301.74068671,0.0,46.0930336215,113.312780494,530.157075328,507.062515875,5.66466996096,17.429889492
 11/02  04:00:00,833.411795723,96.6916897739,299.276740664,0.0,100.150657288,148.969399434,511.651332075,488.553552258,5.66466996096,17.4331098562
 11/02  05:00:00,828.111165231,97.2134644377,293.275307575,0.0,100.150657288,149.894399434,858.420823133,826.829011927,14.1616749024,17.4301363037
 11/02  06:00:00,1055.74088265,98.4212994414,292.982764429,0.0,176.471037341,302.612436532,592.967467554,555.91703957,28.3233498048,8.72707817995
 11/02  07:00:00,1175.64622983,99.7559697734,292.554610187,0.0,243.2593065,310.10971186,576.484142463,507.59115883,42.4850247072,26.4079589259
 11/02  08:00:00,1205.36824902,100.330408945,292.507380169,0.0,243.2593065,310.10971186,579.730958954,487.678453083,56.6466996096,35.405806262
 11/02  09:00:00,1254.60530443,101.008334228,312.037836659,0.0,243.2593065,302.612436532,543.579507936,465.541057979,42.4850247072,35.5534252501
 11/02  10:00:00,1281.22271444,101.317561713,336.143343037,0.0,243.2593065,310.10971186,568.341668283,452.802568708,70.808374512,44.7307250633
 11/02  11:00:00,1305.57880095,101.752947208,367.345679031,0.0,243.2593065,310.10971186,550.433926597,434.797205315,70.808374512,44.8283467704
 11/02  12:00:00,1274.47969312,102.184862852,386.301985014,0.0,243.2593065,310.10971186,524.701456036,418.239891542,70.808374512,35.6531899825
 11/02  13:00:00,1319.6280344,102.765889586,401.346580451,0.0,243.2593065,302.612436532,498.031651117,396.55302178,56.6466996096,44.8319297275
 11/02  14:00:00,1319.73886019,102.800795196,400.86302694,0.0,243.2593065,302.612436532,486.886096283,399.671908333,42.4850247072,44.7291632422
 11/02  15:00:00,1311.72493402,102.962296283,386.803389149,0.0,243.2593065,302.612436532,500.379555361,399.100361457,56.6466996096,44.6324942949
 11/02  16:00:00,1317.63563548,103.234769637,377.504691618,0.0,243.2593065,310.10971186,504.993657963,384.533090154,84.9700494144,35.490518394
 11/02  17:00:00,1304.83761931,103.318740135,352.190423644,0.0,243.2593065,310.10971186,497.876870966,395.352764041,84.9700494144,17.5540575104
 11/02  18:00:00,1025.61496615,96.6916897739,324.426583647,0.0,166.938926447,199.110933808,509.26127688,398.070526337,84.9700494144,26.2207011287
 11/02  19:00:00,1011.12364041,96.6916897739,315.251155684,0.0,166.938926447,191.61365848,478.470534636,404.339838174,56.6466996096,17.483996852
 11/02  20:00:00,877.804504537,96.6916897739,313.872114397,0.0,100.150657288,124.558693486,517.744375374,443.611418748,56.6466996096,17.4862570158
 11/02  21:00:00,825.694827269,96.6916897739,302.674718821,0.0,100.150657288,124.558693486,512.223185454,452.300274227,42.4850247072,17.4378865198
 11/02  22:00:00,751.654452908,96.6916897739,295.016037207,0.0,46.0930336215,124.558693486,509.229813716,472.18166131,28.3233498048,8.72480260206
 11/02  23:00:00,751.5658683,96.6916897739,293.974938193,0.0,46.0930336215,124.558693486,510.614716609,479.019486376,14.1616749024,17.4335553305
 11/02  24:00:00,729.767425265,96.6916897739,283.32448746,0.0,46.0930336215,113.312780494,512.193923363,489.097039732,5.66466996096,17.43221367
 11/03  01:00:00,711.880136218,96.6916897739,265.693180391,0.0,46.0930336215,113.312780494,535.40416978,512.305201966,5.66466996096,17.4342978529
 11/03  02:00:00,702.65160007,96.6916897739,257.39274615,0.0,46.0930336215,113.312780494,548.652562418,525.556381026,5.66466996096,17.4315114319
 11/03  03:00:00,701.041379357,96.6916897739,255.908026423,0.0,46.0930336215,113.312780494,548.210899123,533.82135285,5.66466996096,8.72487631166
 11/03  04:00:00,797.904783871,96.6916897739,264.725947922,0.0,100.150657288,148.969399434,528.111425618,505.013350492,5.66466996096,17.433405165
 11/03  05:00:00,797.379974236,97.2402048979,261.636055289,0.0,100.150657288,149.894399434,861.932518,830.339702944,14.1616749024,17.4311401544
 11/03  06:00:00,1019.44640999,98.6074746835,255.193750141,0.0,176.471037341,302.612436532,605.618615376,559.861444521,28.3233498048,17.43382105
 11/03  07:00:00,1138.15475501,100.019177295,254.519466815,0.0,243.2593065,310.10971186,578.841718096,509.948201147,42.4850247072,26.4084922417
 11/03  08:00:00,1167.74409331,100.65699124,254.287564652,0.0,243.2593065,310.10971186,574.422417189,491.224003929,56.6466996096,26.5517136504
 11/03  09:00:00,1212.44674594,101.12322881,264.342456612,0.0,243.2593065,302.612436532,567.261682678,480.325256351,42.4850247072,44.4514016199
 11/03  10:00:00,1239.92680307,101.535377912,281.6622566,0.0,243.2593065,310.10971186,568.021435827,461.428503335,70.808374512,35.7845579801
 11/03  11:00:00,1251.07598522,101.889508859,289.981635825,0.0,243.2593065,310.10971186,565.016168479,449.373403432,70.808374512,44.8343905352
 11/03  12:00:00,1211.01053195,102.196535592,291.513473498,0.0,243.2593065,310.10971186,556.554628127,441.184246481,70.808374512,44.5620071346
 11/03  13:00:00,1241.74353156,102.465906976,291.92801314,0.0,243.2593065,302.612436532,538.852271398,437.370845078,56.6466996096,44.83472671
 11/03  14:00:00,1235.0406709,102.707315526,291.522313063,0.0,243.2593065,302.612436532,521.108547577,433.886795992,42.4850247072,44.7367268782
 11/03  15:00:00,1237.47839615,102.915513688,291.883798059,0.0,243.2593065,302.612436532,522.781823317,430.422120134,56.6466996096,35.7130035737
 11/03  16:00:00,1247.73387877,103.111088735,292.388776486,0.0,243.2593065,310.10971186,544.69399047,424.211937372,84.9700494144,35.5120036843
 11/03  17:00:00,1251.98241319,103.292412993,292.436093522,0.0,243.2593065,310.10971186,534.877535416,423.585493919,84.9700494144,26.3219920832
 11/03  18:00:00,993.275489082,96.6916897739,292.323035209,0.0,166.938926447,199.110933808,514.011465151,411.554092914,84.9700494144,17.487322822
 11/03  19:00:00,981.167561259,96.6916897739,291.846129107,0.0,166.938926447,191.61365848,490.678415007,416.54588748,56.6466996096,17.4858279173
 11/03  20:00:00,836.737457422,96.6916897739,281.633955568,0.0,100.150657288,124.558693486,534.56140887,460.426358931,56.6466996096,17.4883503301
 11/03  21:00:00,792.394631565,96.6916897739,274.780552478,0.0,100.150657288,124.558693486,530.168624274,470.242729229,42.4850247072,17.4408703378
 11/03  22:00:00,727.095620747,96.6916897739,274.045645532,0.0,46.0930336215,124.558693486,538.251944464,492.496632965,28.3233498048,17.4319616936
 11/03  23:00:00,727.489921531,96.6916897739,273.49955231,0.0,46.0930336215,124.558693486,532.310360433,500.716471093,14.1616749024,17.4322144376
 11/03  24:00:00,714.369124853,96.6916897739,273.195031716,0.0,46.0930336215,113.312780494,531.446847606,508.349826578,5.66466996096,17.4323510667
 11/04  01:00:00,702.429760804,96.6916897739,262.741850532,0.0,46.0930336215,113.312780494,541.439729465,527.049739209,5.66466996096,8.72532029546
 11/04  02:00:00,700.041487037,96.6916897739,260.524791047,0.0,46.0930336215,113.312780494,557.533605568,534.433936973,5.66466996096,17.4349986344
 11/04  03:00:00,708.88643481,96.6916897739,268.204718285,0.0,46.0930336215,113.312780494,556.332598567,533.235750152,5.66466996096,17.4321784537
 11/04  04:00:00,720.789575352,96.6916897739,271.675155297,0.0,55.6251445156,113.312780494,550.575578216,527.47523808,5.66466996096,17.4356701752
 11/04  05:00:00,726.576934002,96.6916897739,279.203564651,0.0,55.6251445156,113.312780494,557.218515468,525.624109443,14.1616749024,17.4327311229
 11/04  06:00:00,803.848001114,96.6916897739,287.284164146,0.0,65.1572554096,176.889270242,496.236890646,459.188206189,28.3233498048,8.72533465286
 11/04  07:00:00,924.03854476,97.0294445995,289.810748916,0.0,109.682768182,220.96816451,857.156854447,797.23638694,42.4850247072,17.4354428001
 11/04  08:00:00,922.814744624,97.0231579982,290.578413945,0.0,109.682768182,220.96816451,707.195201121,624.259895744,56.6466996096,26.2886057674
 11/04  09:00:00,1030.50060288,97.4175545263,290.938250855,0.0,131.945524568,266.955817592,644.618374095,575.706328673,42.4850247072,26.4270207144
 11/04  10:00:00,1045.94932087,97.4491859406,300.976724352,0.0,131.945524568,274.45309292,650.522565957,553.15814215,70.808374512,26.5560492952
 11/04  11:00:00,1053.36151011,97.4625183145,308.105241006,0.0,131.945524568,274.45309292,650.197252276,543.980379392,70.808374512,35.4084983716
 11/04  12:00:00,1022.3654642,97.4709459048,309.199938288,0.0,131.945524568,274.45309292,642.302269257,536.104177894,70.808374512,35.389716851
 11/04  13:00:00,1015.30009382,97.495572228,309.605668431,0.0,131.945524568,266.955817592,615.694490266,532.49471438,56.6466996096,26.553076276
 11/04  14:00:00,1023.83316149,97.5480650243,319.689380086,0.0,131.945524568,266.955817592,607.5132042,529.634254618,42.4850247072,35.3939248745
 11/04  15:00:00,950.128940734,96.6916897739,326.66274313,0.0,109.682768182,212.545889182,472.156279289,388.959438947,56.6466996096,26.5501407331
 11/04  16:00:00,953.050047653,96.6916897739,317.850549056,0.0,109.682768182,220.04316451,515.878210391,395.507900903,84.9700494144,35.4002600735
 11/04  17:00:00,908.692556741,96.6916897739,311.455164303,0.0,109.682768182,220.04316451,510.102877393,398.728624838,84.9700494144,26.404203141
 11/04  18:00:00,875.83417386,96.6916897739,301.094671325,0.0,100.150657288,199.110933808,539.565659887,437.163498436,84.9700494144,17.4321120357
 11/04  19:00:00,862.50497931,96.6916897739,293.675611463,0.0,100.150657288,191.61365848,518.517112958,444.437506236,56.6466996096,17.4329071121
 11/04  20:00:00,744.569559519,96.6916897739,291.999473395,0.0,55.6251445156,124.558693486,558.718407789,493.346275736,56.6466996096,8.7254324434
 11/04  21:00:00,745.767232725,96.6916897739,291.663820025,0.0,55.6251445156,124.558693486,561.166987655,501.247027116,42.4850247072,17.4349358317
 11/04  22:00:00,740.95106998,96.6916897739,291.887419789,0.0,46.0930336215,124.558693486,563.713945848,517.958536651,28.3233498048,17.4320593913
 11/04  23:00:00,729.928506496,96.6916897739,281.519903606,0.0,46.0930336215,124.558693486,561.576902101,529.979709943,14.1616749024,17.4355172555
 11/04  24:00:00,701.478496047,96.6916897739,264.317238529,0.0,46.0930336215,113.312780494,575.886624244,552.789346387,5.66466996096,17.4326078958
 11/05  01:00:00,683.853612551,96.6916897739,256.350380929,0.0,34.9616554283,113.312780494,582.017503921,567.627348181,5.66466996096,8.72548577889
 11/05  02:00:00,682.170815672,96.6916897739,254.872093456,0.0,34.9616554283,113.312780494,598.036606549,574.936579787,5.66466996096,17.4353568009
 11/05  03:00:00,681.477842911,96.6916897739,254.153290665,0.0,34.9616554283,113.312780494,605.428407447,582.3310841,5.66466996096,17.4326533861
 11/05  04:00:00,693.378772569,96.6916897739,254.049482148,0.0,44.4937663224,113.312780494,601.190310767,578.089426442,5.66466996096,17.4362143641
 11/05  05:00:00,696.396302006,96.6916897739,254.353330578,0.0,44.4937663224,113.312780494,613.860486416,582.265436157,14.1616749024,17.4333753564
 11/05  06:00:00,767.072067304,96.6916897739,254.227530155,0.0,54.0258772165,176.889270242,556.499391449,519.450356755,28.3233498048,8.72568488889
 11/05  07:00:00,770.454236902,96.6916897739,254.108362283,0.0,54.0258772165,184.38654557,573.423767964,513.503236032,42.4850247072,17.4355072252
 11/05  08:00:00,826.531773917,96.6916897739,243.82260056,0.0,65.1572554096,220.04316451,595.044780798,512.12897558,56.6466996096,26.2691056085
 11/05  09:00:00,811.026938985,96.6916897739,236.70917788,0.0,65.1572554096,212.545889182,588.52871082,519.647039132,42.4850247072,26.396646981
 11/05  10:00:00,828.869146175,96.6916897739,246.002341718,0.0,65.1572554096,220.04316451,600.93370621,503.59196848,70.808374512,26.5333632182
 11/05  11:00:00,837.737611104,96.6916897739,252.653565716,0.0,65.1572554096,220.04316451,601.408339595,495.240603916,70.808374512,35.3593611667
 11/05  12:00:00,841.738061537,96.6916897739,253.754577646,0.0,65.1572554096,220.04316451,592.07177708,494.729348872,70.808374512,26.5340536958
 11/05  13:00:00,844.335433864,96.6916897739,264.170098981,0.0,65.1572554096,212.545889182,574.458880768,482.452117517,56.6466996096,35.3600636411
 11/05  14:00:00,838.477237799,96.6916897739,261.127720178,0.0,65.1572554096,212.545889182,557.884280856,488.867075739,42.4850247072,26.5321804094
 11/05  15:00:00,831.409757207,96.6916897739,254.942624629,0.0,65.1572554096,212.545889182,590.129743091,498.122270121,56.6466996096,35.3607733606
 11/05  16:00:00,810.272968497,96.6916897739,254.989984521,0.0,65.1572554096,220.04316451,611.891721296,500.392441976,84.9700494144,26.5292299058
 11/05  17:00:00,758.119813445,96.6916897739,244.796475436,0.0,54.0258772165,184.38654557,640.994499898,529.62657031,84.9700494144,26.3978801732
 11/05  18:00:00,733.56351386,96.6916897739,237.678849578,0.0,44.4937663224,163.454314868,675.871943908,573.467652495,84.9700494144,17.4342419986
 11/05  19:00:00,729.678938644,96.6916897739,236.969176225,0.0,44.4937663224,155.95703954,653.379000994,579.29775544,56.6466996096,17.4345459437
 11/05  20:00:00,692.651667324,96.6916897739,226.680991008,0.0,44.4937663224,124.558693486,709.742261395,635.663723662,56.6466996096,17.4318381232
 11/05  21:00:00,682.231530123,96.6916897739,210.146560461,0.0,44.4937663224,124.558693486,726.771896309,675.558867459,42.4850247072,8.72800414304
 11/05  22:00:00,664.873199175,96.6916897739,192.988299657,0.0,34.9616554283,124.558693486,772.430484088,726.673247106,28.3233498048,17.4338871773
 11/05  23:00:00,652.142483012,96.6916897739,174.958603924,0.0,34.9616554283,124.558693486,798.990262177,767.394247376,14.1616749024,17.4343398986
 11/05  24:00:00,622.985774093,96.6916897739,156.251641024,0.0,34.9616554283,113.312780494,834.708694993,811.609412496,5.66466996096,17.4346125364
 11/06  01:00:00,615.285429164,96.6916897739,137.129348247,0.0,46.0930336215,113.312780494,870.542176474,847.445066214,5.66466996096,17.4324402986
 11/06  02:00:00,594.828536585,96.6916897739,117.617109398,0.0,46.0930336215,113.312780494,900.466338213,886.073215392,5.66466996096,8.72845285923
 11/06  03:00:00,588.022981595,96.6916897739,109.396836045,0.0,46.0930336215,113.312780494,913.467418035,890.367882555,5.66466996096,17.4348655187
 11/06  04:00:00,576.15214757,96.6916897739,96.8563120108,0.0,46.0930336215,113.312780494,935.297316589,912.197212869,5.66466996096,17.4354337587
 11/06  05:00:00,655.618259112,96.6916897739,88.644896676,0.0,100.150657288,148.969399434,908.280131419,885.179656827,5.66466996096,17.4358046315
 11/06  06:00:00,656.628275661,96.6916897739,87.9237541468,0.0,100.150657288,149.894399434,1356.17528156,1324.58045381,14.1616749024,17.4331528408
 11/06  07:00:00,886.053833359,96.9614854532,95.9240426015,0.0,176.471037341,302.612436532,915.699991589,878.647903321,28.3233498048,8.72873846321
 11/06  08:00:00,1012.3272927,97.26860768,113.190952593,0.0,243.2593065,310.10971186,835.17982023,766.277878901,42.4850247072,26.4169166224
 11/06  09:00:00,1086.07401479,97.3981084237,150.238872895,0.0,243.2593065,310.10971186,750.462566763,658.393915193,56.6466996096,35.4219519605
 11/06  10:00:00,1155.90138552,97.495921398,189.910846907,0.0,243.2593065,302.612436532,653.503034299,575.445005874,42.4850247072,35.5730037176
 11/06  11:00:00,1204.28096368,97.5797831957,226.815313322,0.0,243.2593065,310.10971186,634.258206939,518.694558557,70.808374512,44.7552738701
 11/06  12:00:00,1241.71024207,97.6556987934,256.194606247,0.0,243.2593065,310.10971186,605.151184779,489.490065325,70.808374512,44.8527449423
 11/06  13:00:00,1226.29542157,97.7256571902,279.03178536,0.0,243.2593065,310.10971186,590.135455982,474.739585225,70.808374512,44.5874962454
 11/06  14:00:00,1283.31079264,97.7900156872,300.667679376,0.0,243.2593065,302.612436532,566.726369445,465.232823277,56.6466996096,44.8468465589
 11/06  15:00:00,1297.64661439,97.8706883115,311.723466862,0.0,243.2593065,302.612436532,532.728010386,445.485948482,42.4850247072,44.757037197
 11/06  16:00:00,1288.68039534,98.1261301953,304.21069757,0.0,243.2593065,302.612436532,530.354430801,437.984427956,56.6466996096,35.7233032361
 11/06  17:00:00,1267.10446172,98.4541048945,277.007796741,0.0,243.2593065,310.10971186,573.218825353,452.726942491,84.9700494144,35.5218334473
 11/06  18:00:00,1247.30821623,98.7648279716,253.717014053,0.0,243.2593065,310.10971186,575.910622926,464.613522217,84.9700494144,26.3270512942
 11/06  19:00:00,970.561034279,96.6916897739,243.885812097,0.0,166.938926447,199.110933808,554.28321698,451.822886895,84.9700494144,17.4902806704
 11/06  20:00:00,954.969347094,96.6916897739,231.017977501,0.0,166.938926447,191.61365848,553.498839024,479.363111396,56.6466996096,17.4890280179
 11/06  21:00:00,804.986917984,96.6916897739,211.005262568,0.0,100.150657288,124.558693486,644.20351461,562.917462051,56.6466996096,24.6393529494
 11/06  22:00:00,750.643170576,96.6916897739,193.355771948,0.0,100.150657288,124.558693486,657.673057916,604.87568998,42.4850247072,10.3123432285
 11/06  23:00:00,667.833306326,96.6916897739,175.778955142,0.0,46.0930336215,124.558693486,704.935876429,659.177180396,28.3233498048,17.435346229
 11/06  24:00:00,648.542755945,96.6916897739,156.728271241,0.0,46.0930336215,124.558693486,732.792307595,701.197919963,14.1616749024,17.4327127294
 11/07  01:00:00,635.270134452,96.6916897739,158.312101519,0.0,46.0930336215,113.312780494,713.140743982,690.039232994,5.66466996096,17.4368410267
 11/07  02:00:00,630.79748243,96.6916897739,153.105264459,0.0,46.0930336215,113.312780494,727.688870708,704.589798568,5.66466996096,17.434402179
 11/07  03:00:00,622.110077971,96.6916897739,145.636387588,0.0,46.0930336215,113.312780494,738.752884083,724.359773774,5.66466996096,8.72844034785
 11/07  04:00:00,630.339952363,96.6916897739,154.656178259,0.0,46.0930336215,113.312780494,725.590138871,702.488649414,5.66466996096,17.436819496
 11/07  05:00:00,718.875625221,96.6916897739,150.573478751,0.0,100.150657288,148.969399434,712.763514985,689.664621738,5.66466996096,17.4342232856
 11/07  06:00:00,714.422663361,96.884264192,144.287662209,0.0,100.150657288,149.894399434,1065.61683972,1034.01717581,14.1616749024,17.4379890117
 11/07  07:00:00,936.320385762,97.5950493208,143.722794963,0.0,176.471037341,302.612436532,760.957948093,715.199310468,28.3233498048,17.4352878208
 11/07  08:00:00,1046.47746914,97.8266760286,143.296988161,0.0,243.2593065,310.10971186,732.368814064,663.463476312,42.4850247072,26.420313045
 11/07  09:00:00,1094.57214524,98.063661931,143.609815725,0.0,243.2593065,310.10971186,719.706213636,636.492059858,56.6466996096,26.5674541682
 11/07  10:00:00,1144.90342379,98.5015584928,154.301046345,0.0,243.2593065,302.612436532,668.013632816,581.056897424,42.4850247072,44.4717106846
 11/07  11:00:00,1173.01318185,98.8582925355,171.394883981,0.0,243.2593065,310.10971186,633.25241829,526.63879249,70.808374512,35.8052512881
 11/07  12:00:00,1195.21803043,99.281612971,189.161516238,0.0,243.2593065,310.10971186,614.310343479,489.669259752,70.808374512,53.8327092149
 11/07  13:00:00,1166.08802201,99.7272177734,198.031199199,0.0,243.2593065,310.10971186,581.811272795,475.339101176,70.808374512,35.6637971072
 11/07  14:00:00,1203.5154532,100.166908397,200.192901017,0.0,243.2593065,302.612436532,566.553292803,465.04811711,56.6466996096,44.8584760836
 11/07  15:00:00,1205.32563824,100.594977409,201.48663499,0.0,243.2593065,302.612436532,531.360444236,444.114206969,42.4850247072,44.7612125602
 11/07  16:00:00,1196.32024193,100.805898217,192.154237202,0.0,243.2593065,302.612436532,550.195693221,448.883900984,56.6466996096,44.6650926275
 11/07  17:00:00,1179.00943215,100.912790261,161.852837854,0.0,243.2593065,310.10971186,625.542120464,505.064310622,84.9700494144,35.5077604268
 11/07  18:00:00,1149.38789367,101.131335867,126.834955285,0.0,243.2593065,310.10971186,671.528986023,568.998943826,84.9700494144,17.5599927827
 11/07  19:00:00,841.163781331,96.6916897739,89.2734926189,0.0,166.938926447,199.110933808,850.91606737,739.720045412,84.9700494144,26.2259725434
 11/07  20:00:00,817.005745208,96.6916897739,72.7360445462,0.0,166.938926447,191.61365848,842.426639751,768.290015961,56.6466996096,17.4899241807
 11/07  21:00:00,671.066530097,96.6916897739,60.9211807653,0.0,100.150657288,124.558693486,899.794834398,825.655403768,56.6466996096,17.4927310209
 11/07  22:00:00,621.698530391,96.6916897739,50.3393563187,0.0,100.150657288,124.558693486,931.261158871,871.33223322,42.4850247072,17.443900944
 11/07  23:00:00,550.763967753,96.6916897739,46.2146846204,0.0,46.0930336215,124.558693486,931.37076032,885.612339487,28.3233498048,17.4350710283
 11/07  24:00:00,555.631453897,96.6916897739,51.3998635355,0.0,46.0930336215,124.558693486,855.252847655,832.364591873,14.1616749024,8.72658087939
 11/08  01:00:00,540.072719133,96.6916897739,48.6754189418,0.0,46.0930336215,113.312780494,872.319195083,849.216541694,5.66466996096,17.4379834277
 11/08  02:00:00,531.369960571,96.6916897739,38.7198171245,0.0,46.0930336215,113.312780494,935.488566734,912.388293883,5.66466996096,17.4356028902
 11/08  03:00:00,526.574001038,96.6916897739,34.4783162939,0.0,46.0930336215,113.312780494,950.235439837,927.134405247,5.66466996096,17.4363646289
 11/08  04:00:00,526.79668795,96.6916897739,34.1512624166,0.0,46.0930336215,113.312780494,942.581649219,919.480056573,5.66466996096,17.4369226852
 11/08  05:00:00,609.605606831,96.6916897739,27.0879693188,0.0,100.150657288,148.969399434,958.022341255,934.923236999,5.66466996096,17.4344342948
 11/08  06:00:00,612.002340134,97.141195217,29.4127358621,0.0,100.150657288,149.894399434,1155.66883839,1132.77758675,14.1616749024,8.72957673556
 11/08  07:00:00,845.881871254,97.845597563,38.632151798,0.0,176.471037341,302.612436532,875.367490783,829.607097053,28.3233498048,17.4370439249
 11/08  08:00:00,956.806607282,98.7401527315,41.8743342712,0.0,243.2593065,310.10971186,835.563929762,766.656081248,42.4850247072,26.4228238067
 11/08  09:00:00,1041.97723494,99.3404557171,91.8853104535,0.0,243.2593065,310.10971186,691.981065777,599.910299638,56.6466996096,35.4240665294
 11/08  10:00:00,1139.40834261,99.7987943555,158.677163546,0.0,243.2593065,302.612436532,562.401296965,484.339282996,42.4850247072,35.5769892627
 11/08  11:00:00,1183.34386752,100.476691843,192.879423334,0.0,243.2593065,310.10971186,554.265471091,438.693226397,70.808374512,44.7638701818
 11/08  12:00:00,1251.24359509,101.172769517,254.496106199,0.0,243.2593065,310.10971186,521.533419159,405.862404817,70.808374512,44.8626398296
 11/08  13:00:00,1220.2605177,101.611356893,258.745665243,0.0,243.2593065,310.10971186,518.111875117,402.706607427,70.808374512,44.5968931784
 11/08  14:00:00,1243.5709367,101.894200733,248.959135094,0.0,243.2593065,302.612436532,500.281459437,398.775834771,56.6466996096,44.8589250565
 11/08  15:00:00,1249.86949895,102.260334436,256.67661596,0.0,243.2593065,302.612436532,467.970295819,380.721586601,42.4850247072,44.7636845106
 11/08  16:00:00,1243.19210478,102.345875249,248.144276812,0.0,243.2593065,302.612436532,470.479721889,378.099104947,56.6466996096,35.7339173324
 11/08  17:00:00,1213.41039767,102.321323047,201.145837195,0.0,243.2593065,310.10971186,551.058237459,430.556384465,84.9700494144,35.5318035793
 11/08  18:00:00,1180.60802532,102.447101431,161.928267222,0.0,243.2593065,310.10971186,600.002691146,488.700155653,84.9700494144,26.3324860792
 11/08  19:00:00,877.128732111,96.6916897739,129.967475703,0.0,166.938926447,199.110933808,730.474596193,628.011427278,84.9700494144,17.4931195007
 11/08  20:00:00,853.592347055,96.6916897739,113.741514757,0.0,166.938926447,191.61365848,738.84671718,664.707266722,56.6466996096,17.4927508484
 11/08  21:00:00,717.37927229,96.6916897739,111.60323276,0.0,100.150657288,124.558693486,782.932359801,700.059042123,56.6466996096,26.2266180688
 11/08  22:00:00,673.194945444,96.6916897739,106.78669202,0.0,100.150657288,124.558693486,768.814787042,709.801120269,42.4850247072,16.5286420652
 11/08  23:00:00,596.947603997,96.6916897739,95.8526578732,0.0,46.0930336215,124.558693486,790.059998269,752.096418842,28.3233498048,9.64022962211
 11/08  24:00:00,603.590053471,96.6916897739,101.296560354,0.0,46.0930336215,124.558693486,767.169410452,735.571153436,14.1616749024,17.4365821134
 11/09  01:00:00,573.578269063,96.6916897739,84.3801481353,0.0,46.0930336215,113.312780494,807.996579398,784.895963788,5.66466996096,17.4359456488
 11/09  02:00:00,558.160749992,96.6916897739,69.0333365785,0.0,46.0930336215,113.312780494,844.631072188,821.527724556,5.66466996096,17.4386776712
 11/09  03:00:00,557.721203913,96.6916897739,68.5882734875,0.0,46.0930336215,113.312780494,842.343489604,819.242559943,5.66466996096,17.4362596995
 11/09  04:00:00,569.489113629,96.6916897739,80.1514321371,0.0,46.0930336215,113.312780494,802.257339119,787.865425586,5.66466996096,8.72724357237
 11/09  05:00:00,652.150609716,96.6916897739,74.8278433705,0.0,100.150657288,148.969399434,805.354957544,782.251343729,5.66466996096,17.4389438541
 11/09  06:00:00,646.864994937,97.2261573241,67.6972160476,0.0,100.150657288,149.894399434,1092.90600059,1061.30620717,14.1616749024,17.438118523
 11/09  07:00:00,874.141830895,98.1305237889,67.4040203005,0.0,176.471037341,302.612436532,824.776420934,779.014114716,28.3233498048,17.4389564138
 11/09  08:00:00,1011.66810488,99.426408757,100.209695173,0.0,243.2593065,310.10971186,713.363089216,644.453438926,42.4850247072,26.4246255821
 11/09  09:00:00,1109.24986898,100.197192649,158.36863357,0.0,243.2593065,310.10971186,606.805305852,514.737771397,56.6466996096,35.4208348451
 11/09  10:00:00,1213.49603065,100.964706617,224.847587696,0.0,243.2593065,302.612436532,523.230639327,445.171733421,42.4850247072,35.5738811979
 11/09  11:00:00,1286.53506731,101.603640431,279.894790892,0.0,243.2593065,310.10971186,538.429482114,422.849924739,70.808374512,44.7711828629
 11/09  12:00:00,1338.56405529,102.245289854,324.247691989,0.0,243.2593065,310.10971186,522.600361771,406.921136715,70.808374512,44.8708505433
 11/09  13:00:00,1345.64367491,102.714451498,367.427571369,0.0,243.2593065,310.10971186,504.182940351,396.566888263,70.808374512,36.8076775762
 11/09  14:00:00,1404.75404929,103.130817698,388.985050844,0.0,243.2593065,302.612436532,493.917766699,384.552652573,56.6466996096,52.7184145162
 11/09  15:00:00,1410.1291889,103.338511003,393.872135416,0.0,243.2593065,302.612436532,455.683416839,368.427040555,42.4850247072,44.7713515769
 11/09  16:00:00,1385.43978874,103.301752299,374.72264315,0.0,243.2593065,302.612436532,461.9217541,369.541342903,56.6466996096,35.7337115871
 11/09  17:00:00,1380.42320253,103.238502343,360.38045224,0.0,243.2593065,310.10971186,505.025399981,384.524082563,84.9700494144,35.5312680038
 11/09  18:00:00,1357.53396026,103.348893397,337.599274664,0.0,243.2593065,310.10971186,510.051648064,398.749728352,84.9700494144,26.3318702976
 11/09  19:00:00,1064.79548383,96.6916897739,321.535803818,0.0,166.938926447,199.110933808,495.393900965,392.932133218,84.9700494144,17.4917183326
 11/09  20:00:00,1037.91457488,96.6916897739,308.423836083,0.0,166.938926447,191.61365848,475.048337359,400.90958936,56.6466996096,17.4920483897
 11/09  21:00:00,903.100083143,96.6916897739,309.991195315,0.0,100.150657288,124.558693486,524.679575219,441.803053248,56.6466996096,26.2298223607
 11/09  22:00:00,879.688581683,96.6916897739,325.920450292,0.0,100.150657288,124.558693486,499.97171021,448.753301661,42.4850247072,8.73338384152
 11/09  23:00:00,821.735608608,96.6916897739,333.511766461,0.0,46.0930336215,124.558693486,513.826516802,468.064555436,28.3233498048,17.4386115611
 11/09  24:00:00,811.909621553,96.6916897739,324.162087871,0.0,46.0930336215,124.558693486,508.820747683,477.222914676,14.1616749024,17.4361581048
 11/10  01:00:00,790.963853033,96.6916897739,317.138864377,0.0,46.0930336215,113.312780494,508.514443621,485.410623615,5.66466996096,17.4391500449
 11/10  02:00:00,790.172286141,96.6916897739,316.362963736,0.0,46.0930336215,113.312780494,514.883521631,491.780460017,5.66466996096,17.4383916532
 11/10  03:00:00,786.636650782,96.6916897739,315.660774056,0.0,46.0930336215,113.312780494,521.334256774,498.233486358,5.66466996096,17.4361004549
 11/10  04:00:00,784.47697782,96.6916897739,315.278716739,0.0,46.0930336215,113.312780494,520.745121924,506.350080394,5.66466996096,8.73037156867
 11/10  05:00:00,874.913924358,96.6916897739,315.005411551,0.0,100.150657288,148.969399434,510.442575787,487.339050784,5.66466996096,17.438855042
 11/10  06:00:00,876.423297283,97.2471960224,315.178221833,0.0,100.150657288,149.894399434,852.360383126,820.760084533,14.1616749024,17.4386236907
 11/10  07:00:00,1103.38217526,98.5048363809,315.076738696,0.0,176.471037341,302.612436532,598.749644394,552.985756518,28.3233498048,17.4405380718
 11/10  08:00:00,1223.05217535,100.113110915,325.297498645,0.0,243.2593065,310.10971186,571.652561657,502.741694252,42.4850247072,26.4258426975
 11/10  09:00:00,1269.64315947,100.750404942,332.313070924,0.0,243.2593065,310.10971186,575.391029811,483.320815773,56.6466996096,35.4235144285
 11/10  10:00:00,1302.13344518,101.197466341,333.031549861,0.0,243.2593065,302.612436532,553.358923187,475.296635309,42.4850247072,35.57726317
 11/10  11:00:00,1310.4248695,101.56997548,333.542381003,0.0,243.2593065,310.10971186,576.844806977,461.25946745,70.808374512,44.7769650144
 11/10  12:00:00,1325.0007626,101.916067452,344.212809958,0.0,243.2593065,310.10971186,565.252331921,449.566401014,70.808374512,44.8775563946
 11/10  13:00:00,1301.93315193,102.238989147,361.822470415,0.0,243.2593065,310.10971186,554.867798225,440.16718891,70.808374512,43.8922348029
 11/10  14:00:00,1322.93449626,102.508924857,358.73520002,0.0,243.2593065,302.612436532,539.257208902,437.011759983,56.6466996096,45.59874931
 11/10  15:00:00,1310.7399418,102.732042642,351.966114369,0.0,243.2593065,302.612436532,522.427833024,435.163280953,42.4850247072,44.7795273632
 11/10  16:00:00,1306.50864788,102.945124216,351.219972886,0.0,243.2593065,302.612436532,523.750199864,431.362862369,56.6466996096,35.7406378857
 11/10  17:00:00,1301.77514456,103.135657874,339.76583203,0.0,243.2593065,310.10971186,546.16545409,425.657478041,84.9700494144,35.5379266338
 11/10  18:00:00,1297.93455483,103.313010117,331.840812254,0.0,243.2593065,310.10971186,536.09314617,424.787496961,84.9700494144,26.3355997954
 11/10  19:00:00,1021.35630528,96.6916897739,330.252328196,0.0,166.938926447,199.110933808,513.77223905,411.307297363,84.9700494144,17.4948922733
 11/10  20:00:00,1009.86469096,96.6916897739,329.494846573,0.0,166.938926447,191.61365848,489.121457367,414.980084237,56.6466996096,17.4946735197
 11/10  21:00:00,875.660748454,96.6916897739,329.229270213,0.0,100.150657288,124.558693486,538.863241008,455.986722941,56.6466996096,26.229818457
 11/10  22:00:00,836.096735029,96.6916897739,331.270125758,0.0,100.150657288,124.558693486,522.020896408,462.093569283,42.4850247072,17.4423024181
 11/10  23:00:00,766.692090735,96.6916897739,330.607376685,0.0,46.0930336215,124.558693486,518.902076397,481.848363341,28.3233498048,8.73036325101
 11/10  24:00:00,764.883994794,96.6916897739,329.35445211,0.0,46.0930336215,124.558693486,519.152274541,487.551756942,14.1616749024,17.438842697
 11/11  01:00:00,740.809794585,96.6916897739,329.228194054,0.0,34.9616554283,113.312780494,517.4964692,494.393118402,5.66466996096,17.4386808364
 11/11  02:00:00,744.594118884,96.6916897739,335.280225596,0.0,34.9616554283,113.312780494,522.212381684,499.106361266,5.66466996096,17.4413504571
 11/11  03:00:00,750.853199929,96.6916897739,346.368853249,0.0,34.9616554283,113.312780494,526.890183352,503.786514089,5.66466996096,17.4389993022
 11/11  04:00:00,758.693555634,96.6916897739,356.599486568,0.0,34.9616554283,113.312780494,533.000339577,509.898911809,5.66466996096,17.4367578064
 11/11  05:00:00,776.184781593,96.6916897739,370.54111557,0.0,44.4937663224,113.312780494,518.802891473,504.407496077,5.66466996096,8.73072543442
 11/11  06:00:00,787.695998259,96.6916897739,385.272441315,0.0,44.4937663224,113.312780494,539.226313385,507.625005623,14.1616749024,17.4396328594
 11/11  07:00:00,863.801774612,96.6916897739,391.175264952,0.0,54.0258772165,176.889270242,490.396517633,444.635813952,28.3233498048,17.4373538753
 11/11  08:00:00,845.568882927,96.6916897739,381.242974453,0.0,54.0258772165,184.38654557,500.333093356,440.406574206,42.4850247072,17.4414944419
 11/11  09:00:00,923.376752527,96.6916897739,373.785342065,0.0,65.1572554096,220.04316451,499.679016423,425.505524008,56.6466996096,17.5267928062
 11/11  10:00:00,928.099914913,96.6916897739,394.270108657,0.0,65.1572554096,212.545889182,466.717727938,397.82435456,42.4850247072,26.4083486713
 11/11  11:00:00,958.131343951,96.6916897739,433.511406144,0.0,65.1572554096,220.04316451,484.775055026,378.580494813,70.808374512,35.3861857011
 11/11  12:00:00,1043.09646604,96.6916897739,519.57622065,0.0,65.1572554096,220.04316451,462.449153799,365.103478578,70.808374512,26.5373007088
 11/11  13:00:00,1076.91018172,96.6916897739,551.002415632,0.0,65.1572554096,220.04316451,462.680239054,356.481235993,70.808374512,35.3906285486
 11/11  14:00:00,1088.47879302,96.6916897739,554.544304833,0.0,65.1572554096,212.545889182,439.705639428,347.679868495,56.6466996096,35.3790713234
 11/11  15:00:00,1099.39211749,96.6916897739,551.594527764,0.0,65.1572554096,212.545889182,402.713345292,333.682342505,42.4850247072,26.5459780796
 11/11  16:00:00,1103.25677368,96.6916897739,547.546549719,0.0,65.1572554096,212.545889182,425.153913955,333.124135159,56.6466996096,35.3830791868
 11/11  17:00:00,1032.6854448,96.6916897739,477.606465784,0.0,65.1572554096,220.04316451,469.94569204,358.433913177,84.9700494144,26.5417294491
 11/11  18:00:00,912.39117206,96.6916897739,383.76672435,0.0,54.0258772165,184.38654557,504.058836384,392.679491774,84.9700494144,26.4092951949
 11/11  19:00:00,843.358176073,96.6916897739,335.478411325,0.0,44.4937663224,163.454314868,541.712840087,439.303389604,84.9700494144,17.4394010686
 11/11  20:00:00,793.497661,96.6916897739,294.607737788,0.0,44.4937663224,155.95703954,531.608671389,457.524803657,56.6466996096,17.4371681215
 11/11  21:00:00,732.49605543,96.6916897739,269.018380162,0.0,44.4937663224,124.558693486,591.968430189,517.880431179,56.6466996096,17.4412994005
 11/11  22:00:00,712.07650569,96.6916897739,249.664006277,0.0,44.4937663224,124.558693486,607.911643017,547.987712783,42.4850247072,17.4389055259
