Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  23:00:00,696.689460161,96.6916897739,240.868684011,0.0,34.9616554283,124.558693486,620.44024207,574.68023886,28.3233498048,17.4366534046
 11/11  24:00:00,703.238867297,96.6916897739,248.759370964,0.0,34.9616554283,124.558693486,591.117072806,568.22473528,14.1616749024,8.73066262346
 11/12  01:00:00,695.036395263,96.6916897739,254.482705545,0.0,34.9616554283,113.312780494,593.455894096,570.351281304,5.66466996096,17.4399428318
 11/12  02:00:00,690.644149763,96.6916897739,254.209584536,0.0,34.9616554283,113.312780494,601.762569998,578.659869106,5.66466996096,17.4380309316
 11/12  03:00:00,706.56792092,96.6916897739,273.798022613,0.0,34.9616554283,113.312780494,586.70769024,563.600671687,5.66466996096,17.4423485923
 11/12  04:00:00,745.126786762,96.6916897739,308.604409837,0.0,34.9616554283,113.312780494,579.457280179,556.352587391,5.66466996096,17.4400228265
 11/12  05:00:00,769.098455134,96.6916897739,324.964745544,0.0,44.4937663224,113.312780494,570.724769329,547.622260189,5.66466996096,17.4378391788
 11/12  06:00:00,778.461904445,96.6916897739,337.893791209,0.0,44.4937663224,113.312780494,571.841104409,548.948100474,14.1616749024,8.73132903275
 11/12  07:00:00,845.219838409,96.6916897739,336.249687418,0.0,54.0258772165,176.889270242,531.33347452,485.569260767,28.3233498048,17.4408639484
 11/12  08:00:00,816.272238884,96.6916897739,319.70303189,0.0,54.0258772165,184.38654557,537.29707592,477.373410127,42.4850247072,17.4386410857
 11/12  09:00:00,890.686955249,96.6916897739,312.674125568,0.0,65.1572554096,220.04316451,525.618858255,449.134173428,56.6466996096,19.837985218
 11/12  10:00:00,894.508843344,96.6916897739,331.35936471,0.0,65.1572554096,212.545889182,496.416594418,422.982702963,42.4850247072,30.9488667484
 11/12  11:00:00,930.150953548,96.6916897739,367.808242176,0.0,65.1572554096,220.04316451,509.063041173,409.758201166,70.808374512,28.4964654951
 11/12  12:00:00,940.427932856,96.6916897739,365.715544836,0.0,65.1572554096,220.04316451,532.763298637,426.567078468,70.808374512,35.3878456578
 11/12  13:00:00,916.172644886,96.6916897739,331.433228224,0.0,65.1572554096,220.04316451,534.754346361,437.397041383,70.808374512,26.5489304658
 11/12  14:00:00,890.933298754,96.6916897739,315.529364099,0.0,65.1572554096,212.545889182,533.26507236,441.229204409,56.6466996096,35.3891683415
 11/12  15:00:00,879.670726012,96.6916897739,303.536072727,0.0,65.1572554096,212.545889182,509.130133402,440.10513993,42.4850247072,26.5399687647
 11/12  16:00:00,871.867189845,96.6916897739,295.526231775,0.0,65.1572554096,212.545889182,520.224152914,428.182865473,56.6466996096,35.3945878314
 11/12  17:00:00,852.90375494,96.6916897739,284.939836787,0.0,65.1572554096,220.04316451,572.026246134,451.673020834,84.9700494144,35.3831758855
 11/12  18:00:00,799.256485764,96.6916897739,264.707408629,0.0,54.0258772165,184.38654557,609.790236052,498.407602598,84.9700494144,26.4125840396
 11/12  19:00:00,754.822186316,96.6916897739,247.453878575,0.0,44.4937663224,163.454314868,652.809089279,559.110275887,84.9700494144,8.72876397718
 11/12  20:00:00,744.286962507,96.6916897739,240.83148262,0.0,44.4937663224,155.95703954,648.523810856,574.434823311,56.6466996096,17.4422879355
 11/12  21:00:00,713.150381755,96.6916897739,239.481235181,0.0,44.4937663224,124.558693486,685.788384837,611.701730976,56.6466996096,17.4399542518
 11/12  22:00:00,703.914347716,96.6916897739,228.739690842,0.0,44.4937663224,124.558693486,697.315506579,637.392713207,42.4850247072,17.437768664
 11/12  23:00:00,692.886420982,96.6916897739,221.789366884,0.0,34.9616554283,124.558693486,710.70991117,664.944594165,28.3233498048,17.4419672003
 11/12  24:00:00,684.070413344,96.6916897739,210.636555052,0.0,34.9616554283,124.558693486,723.953165927,692.351826047,14.1616749024,17.4396649776
 11/13  01:00:00,674.455471238,96.6916897739,202.875239158,0.0,46.0930336215,113.312780494,732.210879259,709.108166676,5.66466996096,17.4380426226
 11/13  02:00:00,669.831526403,96.6916897739,201.21989521,0.0,46.0930336215,113.312780494,725.44597206,711.049752798,5.66466996096,8.73154930153
 11/13  03:00:00,667.004768383,96.6916897739,200.228718068,0.0,46.0930336215,113.312780494,737.164616095,714.058511707,5.66466996096,17.4414344265
 11/13  04:00:00,658.583416684,96.6916897739,189.855025711,0.0,46.0930336215,113.312780494,763.847528211,740.743542234,5.66466996096,17.4393160163
 11/13  05:00:00,732.487308504,96.6916897739,172.58688153,0.0,100.150657288,148.969399434,767.588247852,744.481385242,5.66466996096,17.4421926492
 11/13  06:00:00,727.673729836,96.6916897739,164.992369663,0.0,100.150657288,149.894399434,1281.55908646,1249.95596495,14.1616749024,17.4414466108
 11/13  07:00:00,954.970915645,96.8161410061,163.758127903,0.0,176.471037341,302.612436532,849.346796482,803.584132723,28.3233498048,17.4393139541
 11/13  08:00:00,1079.9506412,97.11271875,182.84059435,0.0,243.2593065,310.10971186,748.697177033,679.779383791,42.4850247072,26.4327685354
 11/13  09:00:00,1139.2974171,97.2499978974,205.367464691,0.0,243.2593065,310.10971186,681.051439157,597.82747514,56.6466996096,26.577264408
 11/13  10:00:00,1193.5471925,97.3552304389,223.939519724,0.0,243.2593065,302.612436532,634.790829534,547.816146561,42.4850247072,44.4896582662
 11/13  11:00:00,1223.63511817,97.4471213964,243.163745769,0.0,243.2593065,310.10971186,620.589945092,504.982472321,70.808374512,44.7990982594
 11/13  12:00:00,1259.58798011,97.538471588,272.855280806,0.0,243.2593065,310.10971186,592.179723839,476.477668485,70.808374512,44.8936808421
 11/13  13:00:00,1235.45644805,97.6591330388,289.895295078,0.0,243.2593065,310.10971186,571.420360402,461.518661803,70.808374512,39.0933240873
 11/13  14:00:00,1282.32419499,97.7671485352,303.399618413,0.0,243.2593065,302.612436532,554.793584897,447.681611044,56.6466996096,50.4652742432
 11/13  15:00:00,1290.49356134,97.9250054492,312.430418938,0.0,243.2593065,302.612436532,512.954007511,425.669451386,42.4850247072,44.7995314184
 11/13  16:00:00,1291.29896569,97.9483705426,314.298607857,0.0,243.2593065,302.612436532,510.4485774,418.044486532,56.6466996096,35.7573912586
 11/13  17:00:00,1277.23473197,97.9085757162,284.700834498,0.0,243.2593065,310.10971186,564.30181518,434.905317644,84.9700494144,44.4264481214
 11/13  18:00:00,1244.68834112,98.2037965619,243.251207988,0.0,243.2593065,310.10971186,567.069766699,464.53593241,84.9700494144,17.5637848738
 11/13  19:00:00,960.800731866,96.6916897739,226.618813571,0.0,166.938926447,199.110933808,567.142367612,464.673218973,84.9700494144,17.4990992243
 11/13  20:00:00,939.147390795,96.6916897739,213.417421222,0.0,166.938926447,191.61365848,580.50113597,497.62056124,56.6466996096,26.2338751195
 11/13  21:00:00,795.813229633,96.6916897739,204.670580467,0.0,100.150657288,124.558693486,632.565039031,558.421058067,56.6466996096,17.4972813547
 11/13  22:00:00,744.033650287,96.6916897739,192.701151441,0.0,100.150657288,124.558693486,648.410006112,588.476863232,42.4850247072,17.448118173
 11/13  23:00:00,675.661084428,96.6916897739,194.499893009,0.0,46.0930336215,124.558693486,644.588540227,598.825530675,28.3233498048,17.4396597472
 11/13  24:00:00,682.120567501,96.6916897739,199.812300533,0.0,46.0930336215,124.558693486,618.12775502,595.237041239,14.1616749024,8.72903887833
 11/14  01:00:00,673.709994144,96.6916897739,200.035608948,0.0,46.0930336215,113.312780494,626.188578204,603.080508975,5.66466996096,17.4433992673
 11/14  02:00:00,666.947764968,96.6916897739,190.177438493,0.0,46.0930336215,113.312780494,656.149397841,633.043265558,5.66466996096,17.4414623225
 11/14  03:00:00,649.690002172,96.6916897739,172.906830129,0.0,46.0930336215,113.312780494,701.388970695,678.284805507,5.66466996096,17.4394952273
 11/14  04:00:00,641.492795815,96.6916897739,165.220543318,0.0,46.0930336215,113.312780494,720.98223984,697.873634968,5.66466996096,17.4439349119
 11/14  05:00:00,730.792568428,96.6916897739,163.892716785,0.0,100.150657288,148.969399434,694.40446853,671.298031807,5.66466996096,17.4417667626
 11/14  06:00:00,717.627101217,96.8051957385,152.572459589,0.0,100.150657288,149.894399434,1066.7541146,1035.15268845,14.1616749024,17.439751244
 11/14  07:00:00,934.630616372,97.5289638846,144.876699387,0.0,176.471037341,302.612436532,755.396790387,718.342720538,28.3233498048,8.73072004465
 11/14  08:00:00,1063.48953833,97.7631642039,173.411761095,0.0,243.2593065,310.10971186,680.795633484,603.072268956,42.4850247072,35.2383398212
 11/14  09:00:00,1165.7764395,97.8841993182,240.680969962,0.0,243.2593065,310.10971186,580.265062074,497.021966242,56.6466996096,26.5963962228
 11/14  10:00:00,1270.51032967,98.3919356852,317.19816837,0.0,243.2593065,302.612436532,547.047311096,460.053156575,42.4850247072,44.5091298139
 11/14  11:00:00,1328.00785387,99.1649378196,386.098301142,0.0,243.2593065,310.10971186,548.929360042,433.321518354,70.808374512,44.7994671763
 11/14  12:00:00,1391.38952171,99.9870274735,475.105363769,0.0,243.2593065,310.10971186,525.513746103,409.807323105,70.808374512,44.8980484861
 11/14  13:00:00,1420.56677061,100.601377591,526.781519626,0.0,243.2593065,310.10971186,501.577678213,395.066512026,70.808374512,35.7027916746
 11/14  14:00:00,1485.13210327,101.119569998,529.019724017,0.0,243.2593065,302.612436532,489.613807158,379.081478267,56.6466996096,53.8856292814
 11/14  15:00:00,1492.82654452,101.507340597,525.778339437,0.0,243.2593065,302.612436532,445.288589074,358.001023634,42.4850247072,44.8025407332
 11/14  16:00:00,1372.00529794,101.591587429,405.513601405,0.0,243.2593065,302.612436532,449.61661528,357.210193692,56.6466996096,35.7597219777
 11/14  17:00:00,1368.32247421,101.51451965,388.016129899,0.0,243.2593065,310.10971186,501.955332515,381.429588915,84.9700494144,35.5556941856
 11/14  18:00:00,1344.51110704,101.682980995,356.097084019,0.0,243.2593065,310.10971186,508.270497068,396.959941058,84.9700494144,26.3405065965
 11/14  19:00:00,1045.74066838,96.6916897739,334.295879814,0.0,166.938926447,199.110933808,490.255281556,387.786888149,84.9700494144,17.4983439926
 11/14  20:00:00,1045.7733019,96.6916897739,343.162737194,0.0,166.938926447,191.61365848,475.898542908,393.016942257,56.6466996096,26.2349010417
 11/14  21:00:00,914.618614802,96.6916897739,347.577757978,0.0,100.150657288,124.558693486,507.827294413,433.68254501,56.6466996096,17.4980497939
 11/14  22:00:00,869.177570761,96.6916897739,348.253641098,0.0,100.150657288,124.558693486,501.261702691,441.327850521,42.4850247072,17.4488274625
 11/14  23:00:00,808.11463238,96.6916897739,350.351593757,0.0,46.0930336215,124.558693486,506.363691375,460.599909768,28.3233498048,17.4404318024
 11/14  24:00:00,812.39553251,96.6916897739,350.862939579,0.0,46.0930336215,124.558693486,489.684396876,466.793269164,14.1616749024,8.72945281002
 11/15  01:00:00,799.58567815,96.6916897739,350.830607967,0.0,46.0930336215,113.312780494,494.173577009,471.064594951,5.66466996096,17.4443120966
 11/15  02:00:00,799.686733414,96.6916897739,350.784902071,0.0,46.0930336215,113.312780494,498.885513801,475.778393387,5.66466996096,17.4424504537
 11/15  03:00:00,799.516186691,96.6916897739,350.721069861,0.0,46.0930336215,113.312780494,504.07876142,480.97353755,5.66466996096,17.4405539094
 11/15  04:00:00,799.406761212,96.6916897739,348.770942475,0.0,46.0930336215,113.312780494,509.355044457,486.24902291,5.66466996096,17.4413515859
 11/15  05:00:00,887.08861723,96.6916897739,349.094942431,0.0,100.150657288,148.969399434,491.2698017,468.162118794,5.66466996096,17.4430129453
 11/15  06:00:00,889.343136834,97.0996493975,350.599042799,0.0,100.150657288,149.894399434,826.753351587,795.1506158,14.1616749024,17.4410608844
 11/15  07:00:00,1105.33954316,97.7876621327,340.018677855,0.0,176.471037341,302.612436532,576.091382514,539.038225848,28.3233498048,8.72980686091
 11/15  08:00:00,1204.80272975,99.1999507463,332.571010346,0.0,243.2593065,310.10971186,562.359734407,484.632150381,42.4850247072,35.2425593193
 11/15  09:00:00,1252.98295341,99.8300892215,341.596188964,0.0,243.2593065,310.10971186,551.772782643,468.532255012,56.6466996096,26.5938280213
 11/15  10:00:00,1285.24247443,100.331735054,348.463658346,0.0,243.2593065,302.612436532,547.66416465,460.671855749,42.4850247072,44.5072841934
 11/15  11:00:00,1284.55872543,100.759887319,349.096885308,0.0,243.2593065,310.10971186,562.046613427,446.429381387,70.808374512,44.8088575288
 11/15  12:00:00,1283.23836541,101.137524195,349.719663449,0.0,243.2593065,310.10971186,552.600123283,436.886101516,70.808374512,44.9056472542
 11/15  13:00:00,1253.54052791,101.491376488,361.038113925,0.0,243.2593065,310.10971186,541.963934979,428.781217637,70.808374512,42.3743428302
 11/15  14:00:00,1284.34371683,101.802900764,358.541952915,0.0,243.2593065,302.612436532,529.502078759,425.668675598,56.6466996096,47.1867035521
 11/15  15:00:00,1277.20520384,102.084872018,351.452671639,0.0,243.2593065,302.612436532,510.913420741,423.623488015,42.4850247072,44.804908018
 11/15  16:00:00,1277.01689822,102.346336042,350.912761637,0.0,243.2593065,302.612436532,521.544262536,420.187883129,56.6466996096,44.7096797965
 11/15  17:00:00,1291.48555117,102.587023223,350.620758855,0.0,243.2593065,310.10971186,535.1514794,414.647370954,84.9700494144,35.5340590318
 11/15  18:00:00,1299.3593522,102.817590475,350.463462205,0.0,243.2593065,310.10971186,515.442766725,412.904349778,84.9700494144,17.5683675328
 11/15  19:00:00,1029.58415314,96.6916897739,350.278473313,0.0,166.938926447,199.110933808,511.622133483,400.41182793,84.9700494144,26.2402561383
 11/15  20:00:00,1023.06304352,96.6916897739,350.250217191,0.0,166.938926447,191.61365848,478.632640466,404.487542857,56.6466996096,17.4983979998
 11/15  21:00:00,888.960229659,96.6916897739,350.20543185,0.0,100.150657288,124.558693486,519.2185788,445.073799898,56.6466996096,17.4980792927
 11/15  22:00:00,850.13825068,96.6916897739,350.330555278,0.0,100.150657288,124.558693486,513.042198472,453.11167242,42.4850247072,17.4455013449
 11/15  23:00:00,785.422770214,96.6916897739,350.583001834,0.0,46.0930336215,124.558693486,518.160825295,472.393302048,28.3233498048,17.4441734421
 11/15  24:00:00,786.278299555,96.6916897739,350.530353821,0.0,46.0930336215,124.558693486,510.243095344,478.639271283,14.1616749024,17.442149159
 11/16  01:00:00,773.418793557,96.6916897739,350.415914095,0.0,46.0930336215,113.312780494,506.494568985,483.389123945,5.66466996096,17.4407750787
 11/16  02:00:00,773.367376896,96.6916897739,350.327332555,0.0,46.0930336215,113.312780494,502.469870101,488.07213973,5.66466996096,8.73306040974
 11/16  03:00:00,773.368039645,96.6916897739,350.28013005,0.0,46.0930336215,113.312780494,515.858285538,492.749025961,5.66466996096,17.4445896164
 11/16  04:00:00,773.386125311,96.6916897739,350.361253487,0.0,46.0930336215,113.312780494,521.492629866,498.38528945,5.66466996096,17.4426704548
 11/16  05:00:00,861.295066858,96.6916897739,350.132355487,0.0,100.150657288,148.969399434,502.186471395,479.081002445,5.66466996096,17.4407989892
 11/16  06:00:00,863.313066061,97.1967387822,350.340585154,0.0,100.150657288,149.894399434,839.238648178,807.63155903,14.1616749024,17.4454142451
 11/16  07:00:00,1091.13508779,98.3506517215,350.246517682,0.0,176.471037341,302.612436532,589.119765242,543.352992867,28.3233498048,17.4434225702
 11/16  08:00:00,1200.24253213,99.8695608013,350.23324746,0.0,243.2593065,310.10971186,563.521395825,494.599611486,42.4850247072,26.4367596319
 11/16  09:00:00,1235.5647484,100.529468115,349.852770032,0.0,243.2593065,310.10971186,566.713704507,474.623209587,56.6466996096,35.4437953102
 11/16  10:00:00,1276.83108797,101.011066691,360.824950466,0.0,243.2593065,302.612436532,542.103779054,464.016112694,42.4850247072,35.6026416526
 11/16  11:00:00,1298.17970732,101.43746267,380.013104301,0.0,243.2593065,310.10971186,560.699170918,445.073043363,70.808374512,44.8177530429
 11/16  12:00:00,1305.89728992,101.79952339,389.921870169,0.0,243.2593065,310.10971186,548.249855833,432.526930642,70.808374512,44.9145506784
 11/16  13:00:00,1277.23923431,102.127801985,403.255728574,0.0,243.2593065,310.10971186,538.045528682,422.60027959,70.808374512,44.63687458
 11/16  14:00:00,1314.05162554,102.419610928,412.472849418,0.0,243.2593065,302.612436532,518.750524127,417.189734755,56.6466996096,44.9140897621
 11/16  15:00:00,1312.45646195,102.661692939,414.256763411,0.0,243.2593065,302.612436532,501.506224862,414.205996671,42.4850247072,44.8152034845
 11/16  16:00:00,1319.73632031,102.881222015,415.396568846,0.0,243.2593065,302.612436532,512.285093157,410.926418909,56.6466996096,44.7119746381
 11/16  17:00:00,1327.3708139,103.082346175,404.452978577,0.0,243.2593065,310.10971186,528.377521412,407.857845014,84.9700494144,35.5496269829
 11/16  18:00:00,1327.04546233,103.279108872,395.77905257,0.0,243.2593065,310.10971186,518.520298623,407.204742794,84.9700494144,26.3455064142
 11/16  19:00:00,1055.49180472,96.6916897739,394.35257045,0.0,166.938926447,199.110933808,500.30904337,397.836742493,84.9700494144,17.5022514623
 11/16  20:00:00,1048.55764019,96.6916897739,393.879501753,0.0,166.938926447,191.61365848,476.693473049,402.549208003,56.6466996096,17.4975654367
 11/16  21:00:00,912.197132583,96.6916897739,391.420591746,0.0,100.150657288,124.558693486,525.350033808,442.464121656,56.6466996096,26.2392125417
 11/16  22:00:00,873.591539754,96.6916897739,391.872575551,0.0,100.150657288,124.558693486,500.504423944,449.283121981,42.4850247072,8.7362772558
 11/16  23:00:00,810.145294379,96.6916897739,393.475606433,0.0,46.0930336215,124.558693486,513.737494073,467.969446541,28.3233498048,17.4446977272
 11/16  24:00:00,811.327306555,96.6916897739,393.744391716,0.0,46.0930336215,124.558693486,505.604345925,473.999907161,14.1616749024,17.4427638619
 11/17  01:00:00,788.304780276,96.6916897739,371.988485185,0.0,46.0930336215,113.312780494,505.975002425,482.867218003,5.66466996096,17.4431144616
 11/17  02:00:00,767.14994671,96.6916897739,344.271481269,0.0,46.0930336215,113.312780494,513.516646219,490.405643119,5.66466996096,17.4463331395
 11/17  03:00:00,756.246953906,96.6916897739,333.365372797,0.0,46.0930336215,113.312780494,518.608573959,495.499444621,5.66466996096,17.4444593776
 11/17  04:00:00,753.860406988,96.6916897739,331.059890911,0.0,46.0930336215,113.312780494,524.026223043,500.918900907,5.66466996096,17.4426521753
 11/17  05:00:00,843.291602231,96.6916897739,329.789422845,0.0,100.150657288,148.969399434,496.477274087,482.081949573,5.66466996096,8.73065455326
 11/17  06:00:00,844.283340809,97.2283864111,329.480138938,0.0,100.150657288,149.894399434,834.256876413,802.648493488,14.1616749024,17.4467080225
 11/17  07:00:00,1081.96451712,98.60887639,339.932324747,0.0,176.471037341,302.612436532,590.339890696,544.571865708,28.3233498048,17.4446751833
 11/17  08:00:00,1192.19161246,100.12322846,347.636857674,0.0,243.2593065,310.10971186,563.743637235,494.820152107,42.4850247072,26.43846042
 11/17  09:00:00,1235.96675778,100.774476834,359.297536405,0.0,243.2593065,310.10971186,566.084979863,473.976575948,56.6466996096,35.4617043049
 11/17  10:00:00,1286.30832604,101.23815886,379.501789555,0.0,243.2593065,302.612436532,540.713688605,462.605604551,42.4850247072,35.6230593464
 11/17  11:00:00,1304.59068235,101.595778853,389.847653078,0.0,243.2593065,310.10971186,568.211865402,448.709124518,70.808374512,48.6943663725
 11/17  12:00:00,1312.81807058,101.968143738,402.823495209,0.0,243.2593065,310.10971186,555.579782129,434.742103416,70.808374512,50.0293042017
 11/17  13:00:00,1280.66244722,102.289252224,423.813691876,0.0,243.2593065,310.10971186,531.326006107,424.801626461,70.808374512,35.7160051338
 11/17  14:00:00,1333.56812541,102.561598338,447.059453231,0.0,243.2593065,302.612436532,530.167258058,419.61001831,56.6466996096,53.9105401379
 11/17  15:00:00,1340.75002103,102.785934949,446.99424727,0.0,243.2593065,302.612436532,504.256526864,416.947453872,42.4850247072,44.8240482851
 11/17  16:00:00,1349.97567436,103.017571782,451.315042303,0.0,243.2593065,302.612436532,514.551951374,413.185279243,56.6466996096,44.7199725213
 11/17  17:00:00,1372.65489423,103.240082113,459.481311811,0.0,243.2593065,310.10971186,527.43461828,406.922964945,84.9700494144,35.5416039201
 11/17  18:00:00,1369.50266952,103.427828291,448.646006582,0.0,243.2593065,310.10971186,508.486834659,405.945791266,84.9700494144,17.5709939785
 11/17  19:00:00,1097.81650984,96.6916897739,451.48520311,0.0,166.938926447,199.110933808,506.981465687,395.771947285,84.9700494144,26.2394689876
 11/17  20:00:00,1096.65465071,96.6916897739,459.822323076,0.0,166.938926447,191.61365848,473.121841994,398.974108209,56.6466996096,17.5010341754
 11/17  21:00:00,956.037599158,96.6916897739,449.139180345,0.0,100.150657288,124.558693486,513.69968491,439.552161607,56.6466996096,17.5008236939
 11/17  22:00:00,906.502983655,96.6916897739,440.309972886,0.0,100.150657288,124.558693486,506.332855975,446.399407226,42.4850247072,17.4484240422
 11/17  23:00:00,838.353435562,96.6916897739,439.354218035,0.0,46.0930336215,124.558693486,510.353195955,464.586129277,28.3233498048,17.4437168732
 11/17  24:00:00,838.875633524,96.6916897739,439.084174272,0.0,46.0930336215,124.558693486,501.641003199,470.034250623,14.1616749024,17.4450776734
 11/18  01:00:00,826.019510353,96.6916897739,438.884863336,0.0,46.0930336215,113.312780494,504.978036986,481.869547593,5.66466996096,17.4438194326
 11/18  02:00:00,826.086857377,96.6916897739,438.797099323,0.0,46.0930336215,113.312780494,507.126636876,484.019680484,5.66466996096,17.4422864318
 11/18  03:00:00,821.584531546,96.6916897739,438.650996052,0.0,46.0930336215,113.312780494,496.88848282,482.490008899,5.66466996096,8.73380395974
 11/18  04:00:00,819.515823567,96.6916897739,439.09285344,0.0,46.0930336215,113.312780494,509.160001801,486.049136737,5.66466996096,17.446195103
 11/18  05:00:00,825.751125548,96.6916897739,437.041565566,0.0,55.6251445156,113.312780494,502.92431537,479.81522142,5.66466996096,17.4444239886
 11/18  06:00:00,821.021216072,96.6916897739,429.995571135,0.0,55.6251445156,113.312780494,515.357682276,483.753310534,14.1616749024,17.44269684
 11/18  07:00:00,885.211623292,96.6916897739,421.400336819,0.0,65.1572554096,176.889270242,469.276461168,423.505581667,28.3233498048,17.447529697
 11/18  08:00:00,989.437256911,97.0136414362,419.795667098,0.0,109.682768182,220.96816451,788.02789417,728.097185494,42.4850247072,17.4456839694
 11/18  09:00:00,1007.844801,97.010720441,430.205528189,0.0,109.682768182,220.96816451,647.354836281,573.159723282,56.6466996096,17.5484133887
 11/18  10:00:00,1134.81607227,97.4041858415,449.727585854,0.0,131.945524568,266.955817592,608.502351911,530.751840899,42.4850247072,35.2654863049
 11/18  11:00:00,1153.62507823,97.44910513,460.97717981,0.0,131.945524568,274.45309292,604.592276141,507.182931783,70.808374512,26.6009698461
 11/18  12:00:00,1225.35080088,97.5632718685,530.208009096,0.0,131.945524568,274.45309292,577.897680184,471.630816369,70.808374512,35.4584893026
 11/18  13:00:00,1220.76081166,97.805001319,555.826249763,0.0,131.945524568,274.45309292,557.618404551,451.366784984,70.808374512,35.4432450546
 11/18  14:00:00,1216.50240902,97.9680974127,558.513268036,0.0,131.945524568,266.955817592,529.70128,437.6176695,56.6466996096,35.4369108905
 11/18  15:00:00,1217.43819918,98.0017804167,559.955932936,0.0,131.945524568,266.955817592,489.461447997,420.394020798,42.4850247072,26.5824024916
 11/18  16:00:00,1148.67227425,96.6916897739,552.610318162,0.0,109.682768182,212.545889182,413.57307559,321.476049315,56.6466996096,35.4503266651
 11/18  17:00:00,1053.78552245,96.6916897739,407.271853539,0.0,109.682768182,220.04316451,468.233840369,347.820338802,84.9700494144,35.4434521529
 11/18  18:00:00,1005.49506087,96.6916897739,389.499518263,0.0,109.682768182,220.04316451,473.846719488,362.443985217,84.9700494144,26.4326848561
 11/18  19:00:00,958.179726292,96.6916897739,378.178617045,0.0,100.150657288,199.110933808,503.451268843,401.036429668,84.9700494144,17.44478976
 11/18  20:00:00,933.768273753,96.6916897739,361.070950255,0.0,100.150657288,191.61365848,483.973162186,409.880228254,56.6466996096,17.4462343216
 11/18  21:00:00,813.373482168,96.6916897739,352.692142046,0.0,55.6251445156,124.558693486,529.793464721,455.702285667,56.6466996096,17.4444794437
 11/18  22:00:00,806.926929209,96.6916897739,341.154610604,0.0,55.6251445156,124.558693486,523.962265655,464.034504475,42.4850247072,17.4427364737
 11/18  23:00:00,783.043249155,96.6916897739,323.180718873,0.0,46.0930336215,124.558693486,519.994233551,482.937728643,28.3233498048,8.73315510333
 11/18  24:00:00,767.526124236,96.6916897739,305.134452395,0.0,46.0930336215,124.558693486,523.526505201,491.918224092,14.1616749024,17.446606207
 11/19  01:00:00,731.925655165,96.6916897739,296.24101703,0.0,34.9616554283,113.312780494,524.223259812,501.113236384,5.66466996096,17.4453534674
 11/19  02:00:00,727.99528672,96.6916897739,294.339529086,0.0,34.9616554283,113.312780494,530.547171218,507.438644016,5.66466996096,17.4438572411
 11/19  03:00:00,739.137422565,96.6916897739,303.764522713,0.0,34.9616554283,113.312780494,535.548131271,512.437865505,5.66466996096,17.4455958058
 11/19  04:00:00,743.027205085,96.6916897739,310.238601253,0.0,34.9616554283,113.312780494,541.519694769,518.407888088,5.66466996096,17.4471367202
 11/19  05:00:00,748.861934367,96.6916897739,310.464394253,0.0,44.4937663224,113.312780494,537.239383334,514.129274295,5.66466996096,17.4454390786
 11/19  06:00:00,742.061735979,96.6916897739,301.276861306,0.0,44.4937663224,113.312780494,552.30757453,520.702115302,14.1616749024,17.4437843256
 11/19  07:00:00,806.933009438,96.6916897739,294.294453812,0.0,54.0258772165,176.889270242,496.724926413,459.670300873,28.3233498048,8.73127573431
 11/19  08:00:00,818.388312192,96.6916897739,310.480634924,0.0,54.0258772165,184.38654557,510.255841521,450.322981939,42.4850247072,17.4478348745
 11/19  09:00:00,928.896365543,96.6916897739,345.659162206,0.0,65.1572554096,220.04316451,501.673107322,418.735154379,56.6466996096,26.2912533339
 11/19  10:00:00,960.146878016,96.6916897739,387.076654376,0.0,65.1572554096,212.545889182,463.666960132,394.755429773,42.4850247072,26.4265056521
 11/19  11:00:00,993.618531417,96.6916897739,418.796613052,0.0,65.1572554096,220.04316451,487.030792967,380.818663457,70.808374512,35.4037549981
 11/19  12:00:00,1021.919487,96.6916897739,443.791408067,0.0,65.1572554096,220.04316451,468.619826693,371.240297814,70.808374512,26.5711543667
 11/19  13:00:00,1080.98057771,96.6916897739,494.355453008,0.0,65.1572554096,220.04316451,471.062606701,364.841554956,70.808374512,35.4126772328
 11/19  14:00:00,1104.8238133,96.6916897739,516.365767835,0.0,65.1572554096,212.545889182,447.73501427,355.684360557,56.6466996096,35.4039541033
 11/19  15:00:00,1108.97078,96.6916897739,517.787268571,0.0,65.1572554096,212.545889182,411.985993407,342.929857312,42.4850247072,26.5711113872
 11/19  16:00:00,1068.91592002,96.6916897739,479.19822654,0.0,65.1572554096,212.545889182,437.609254953,345.549925865,56.6466996096,35.4126294785
 11/19  17:00:00,983.407961442,96.6916897739,405.134921599,0.0,65.1572554096,220.04316451,496.633015634,376.252186563,84.9700494144,35.4107796567
 11/19  18:00:00,906.001212329,96.6916897739,367.380185132,0.0,54.0258772165,184.38654557,520.240529458,408.84425257,84.9700494144,26.4262274741
 11/19  19:00:00,851.475103199,96.6916897739,342.726493355,0.0,44.4937663224,163.454314868,552.446794365,451.626725469,84.9700494144,15.8500194822
 11/19  20:00:00,813.1830231,96.6916897739,315.120158465,0.0,44.4937663224,155.95703954,531.058363399,464.085278056,56.6466996096,10.3263857331
 11/19  21:00:00,749.038596452,96.6916897739,279.346030298,0.0,44.4937663224,124.558693486,598.80390118,524.710404688,56.6466996096,17.4467968824
 11/19  22:00:00,729.419354059,96.6916897739,262.308345312,0.0,44.4937663224,124.558693486,609.116652767,549.186516479,42.4850247072,17.4451115809
 11/19  23:00:00,716.353298803,96.6916897739,259.302169573,0.0,34.9616554283,124.558693486,614.256514584,568.489704649,28.3233498048,17.4434601302
 11/19  24:00:00,727.855670304,96.6916897739,268.094362234,0.0,34.9616554283,124.558693486,594.813110476,563.203043036,14.1616749024,17.4483925371
 11/20  01:00:00,741.382069748,96.6916897739,284.11365396,0.0,46.0930336215,113.312780494,576.822958373,553.7111255,5.66466996096,17.4471629116
 11/20  02:00:00,751.745774537,96.6916897739,300.955795575,0.0,46.0930336215,113.312780494,577.569359532,554.458923872,5.66466996096,17.4457656988
 11/20  03:00:00,756.823633678,96.6916897739,308.940088056,0.0,46.0930336215,113.312780494,583.292365825,560.183455898,5.66466996096,17.4442399652
 11/20  04:00:00,753.915997695,96.6916897739,309.949228556,0.0,46.0930336215,113.312780494,579.556213153,565.158027087,5.66466996096,8.73351610534
 11/20  05:00:00,839.978392328,96.6916897739,310.327507361,0.0,100.150657288,148.969399434,560.19642371,537.083240473,5.66466996096,17.4485132761
 11/20  06:00:00,846.736696164,96.6916897739,311.39209523,0.0,100.150657288,149.894399434,1090.0596973,1058.45002403,14.1616749024,17.4479983608
 11/20  07:00:00,1064.3682896,96.9765800215,301.526174437,0.0,176.471037341,302.612436532,695.815765784,650.045448668,28.3233498048,17.4469673114
 11/20  08:00:00,1182.99953818,97.2823467582,313.889081804,0.0,243.2593065,310.10971186,641.807924016,572.874643561,42.4850247072,26.448255747
 11/20  09:00:00,1237.81733913,97.4098177604,336.988333721,0.0,243.2593065,310.10971186,629.060719358,536.944031401,56.6466996096,35.4699883475
 11/20  10:00:00,1303.31910918,97.5055864466,378.561515697,0.0,243.2593065,302.612436532,588.33529159,510.216048442,42.4850247072,35.6342184416
 11/20  11:00:00,1363.63356283,97.5880281935,445.996552454,0.0,243.2593065,310.10971186,599.679365313,475.06300411,70.808374512,53.8079866917
 11/20  12:00:00,1435.26799321,97.7724305481,522.660890463,0.0,243.2593065,310.10971186,562.672401754,446.929318029,70.808374512,44.934709213
 11/20  13:00:00,1417.38831202,98.1778095907,533.499404693,0.0,243.2593065,310.10971186,543.4360819,427.964613529,70.808374512,44.6630938598
 11/20  14:00:00,1467.170541,98.4723863729,536.156911981,0.0,243.2593065,302.612436532,519.264372332,417.683095294,56.6466996096,44.9345774294
 11/20  15:00:00,1468.43992244,98.6100028707,535.41990998,0.0,243.2593065,302.612436532,508.836788352,421.511666632,42.4850247072,44.8400970125
 11/20  16:00:00,1416.62364019,99.0720361782,478.408818781,0.0,243.2593065,302.612436532,509.967711154,408.583537937,56.6466996096,44.7374736075
 11/20  17:00:00,1397.31097409,99.380353989,431.838750914,0.0,243.2593065,310.10971186,535.276543587,414.745400591,84.9700494144,35.5610935817
 11/20  18:00:00,1412.82796307,99.7446919398,434.619520085,0.0,243.2593065,310.10971186,530.599714731,419.278657986,84.9700494144,26.3510073306
 11/20  19:00:00,1142.90340999,96.6916897739,412.268585828,0.0,166.938926447,199.110933808,495.574563918,393.099087072,84.9700494144,17.5054274312
 11/20  20:00:00,1107.22958973,96.6916897739,375.134499808,0.0,166.938926447,191.61365848,477.042370013,402.89452547,56.6466996096,17.5011449337
 11/20  21:00:00,925.271638066,96.6916897739,336.816921037,0.0,100.150657288,124.558693486,530.917170628,448.025317009,56.6466996096,26.2451540092
 11/20  22:00:00,866.707067687,96.6916897739,320.368830382,0.0,100.150657288,124.558693486,507.045501556,455.822331096,42.4850247072,8.73814575265
 11/20  23:00:00,790.707229603,96.6916897739,307.868146205,0.0,46.0930336215,124.558693486,523.566705261,477.794779707,28.3233498048,17.4485757493
 11/20  24:00:00,772.123028656,96.6916897739,289.161193023,0.0,46.0930336215,124.558693486,521.095201657,489.486595808,14.1616749024,17.4469309473
 11/21  01:00:00,741.444380918,96.6916897739,270.284970909,0.0,46.0930336215,113.312780494,536.588667168,513.476405214,5.66466996096,17.4475919927
 11/21  02:00:00,733.931179929,96.6916897739,261.647125768,0.0,46.0930336215,113.312780494,549.384460796,526.275245043,5.66466996096,17.4445457915
 11/21  03:00:00,711.915004769,96.6916897739,239.423259036,0.0,46.0930336215,113.312780494,583.317746021,560.203344918,5.66466996096,17.4497311411
 11/21  04:00:00,696.895090576,96.6916897739,224.477131537,0.0,46.0930336215,113.312780494,609.522992424,586.410177203,5.66466996096,17.44814526
 11/21  05:00:00,777.107412358,96.6916897739,212.042006965,0.0,100.150657288,148.969399434,607.376108037,584.26481124,5.66466996096,17.4466268358
 11/21  06:00:00,768.539213075,96.8917747599,203.870806797,0.0,100.150657288,149.894399434,952.365616998,920.758790414,14.1616749024,17.4451516823
 11/21  07:00:00,972.301795476,97.600796311,181.633980992,0.0,176.471037341,302.612436532,689.129534047,652.07465249,28.3233498048,8.73153175229
 11/21  08:00:00,1065.82332214,97.9496480827,166.543059735,0.0,243.2593065,310.10971186,694.138314789,616.393159854,42.4850247072,35.2601302282
 11/21  09:00:00,1115.09929889,98.6726966077,184.302678236,0.0,243.2593065,310.10971186,624.763444028,541.518837169,56.6466996096,26.5979072493
 11/21  10:00:00,1187.2310298,99.4407921051,225.829365474,0.0,243.2593065,302.612436532,555.716771777,468.69964422,42.4850247072,44.5321028492
 11/21  11:00:00,1231.80859539,99.9736469683,258.092899679,0.0,243.2593065,310.10971186,556.725621026,441.071894832,70.808374512,44.845351682
 11/21  12:00:00,1259.11890233,100.407533289,279.428008614,0.0,243.2593065,310.10971186,546.840954878,431.085686135,70.808374512,44.9468942311
 11/21  13:00:00,1226.36652853,100.688837314,289.833085984,0.0,243.2593065,310.10971186,543.531994198,428.056695574,70.808374512,44.6669241125
 11/21  14:00:00,1261.03981948,100.968988534,292.370991384,0.0,243.2593065,302.612436532,529.810036259,428.21523292,56.6466996096,44.9481037289
 11/21  15:00:00,1262.79846701,101.260857446,293.80874108,0.0,243.2593065,302.612436532,515.406577507,428.076552965,42.4850247072,44.844999835
 11/21  16:00:00,1267.09114746,101.544188043,294.93931082,0.0,243.2593065,302.612436532,527.858362234,426.469286105,56.6466996096,44.7423765196
 11/21  17:00:00,1275.85266675,101.79567778,285.175905436,0.0,243.2593065,310.10971186,545.494299452,424.943015372,84.9700494144,35.5812346654
 11/21  18:00:00,1260.9446104,102.056167679,267.892977923,0.0,243.2593065,310.10971186,536.472331232,425.148718199,84.9700494144,26.353563618
 11/21  19:00:00,994.434674794,96.6916897739,270.040882008,0.0,166.938926447,199.110933808,511.659849467,406.68373004,84.9700494144,20.0060700121
 11/21  20:00:00,993.788328775,96.6916897739,275.946336144,0.0,166.938926447,191.61365848,491.558003771,411.164729827,56.6466996096,23.7465743346
 11/21  21:00:00,860.125013226,96.6916897739,276.138612102,0.0,100.150657288,124.558693486,530.45593389,456.301646655,56.6466996096,17.5075876255
 11/21  22:00:00,821.403658872,96.6916897739,276.322437725,0.0,100.150657288,124.558693486,525.912337212,465.976674091,42.4850247072,17.450638413
 11/21  23:00:00,760.611499324,96.6916897739,276.833591505,0.0,46.0930336215,124.558693486,534.190401639,488.41739449,28.3233498048,17.4496573444
 11/21  24:00:00,749.388300742,96.6916897739,266.705927378,0.0,46.0930336215,124.558693486,541.593136183,509.983382077,14.1616749024,17.4480792041
 11/22  01:00:00,719.030285967,96.6916897739,258.417747442,0.0,46.0930336215,113.312780494,548.110716182,524.998904503,5.66466996096,17.447141718
 11/22  02:00:00,713.479110313,96.6916897739,256.873766632,0.0,46.0930336215,113.312780494,554.383928757,531.273351918,5.66466996096,17.4459068784
 11/22  03:00:00,712.915101977,96.6916897739,256.302335807,0.0,46.0930336215,113.312780494,551.870776901,537.473665831,5.66466996096,8.73244110921
 11/22  04:00:00,712.5180621,96.6916897739,255.967719489,0.0,46.0930336215,113.312780494,568.384208843,545.269112012,5.66466996096,17.4504268697
 11/22  05:00:00,801.781779227,96.6916897739,257.565623906,0.0,100.150657288,148.969399434,545.734358884,522.620762694,5.66466996096,17.4489262294
 11/22  06:00:00,803.447761888,97.1357106559,257.173255736,0.0,100.150657288,149.894399434,884.49265987,852.881781426,14.1616749024,17.4492035414
 11/22  07:00:00,1029.85394297,97.9547771726,255.811976549,0.0,176.471037341,302.612436532,617.614958637,571.843762806,28.3233498048,17.4478460264
 11/22  08:00:00,1142.28380908,99.2137037748,255.636616901,0.0,243.2593065,310.10971186,590.878597787,521.94192542,42.4850247072,26.4516476606
 11/22  09:00:00,1179.7441714,99.8783993943,255.513846626,0.0,243.2593065,310.10971186,592.895199434,500.771900601,56.6466996096,35.4765992234
 11/22  10:00:00,1236.11494038,100.494335474,275.80230248,0.0,243.2593065,302.612436532,561.343636947,483.215931036,42.4850247072,35.6426812034
 11/22  11:00:00,1276.14832881,101.090756002,301.006486215,0.0,243.2593065,310.10971186,580.795300955,456.162920601,70.808374512,53.8240058419
 11/22  12:00:00,1279.39666404,101.599865379,300.522067308,0.0,243.2593065,310.10971186,554.280875904,438.522588535,70.808374512,44.9499128576
 11/22  13:00:00,1231.63211222,101.727120789,295.308331082,0.0,243.2593065,310.10971186,556.580906963,441.094765755,70.808374512,44.6777666964
 11/22  14:00:00,1261.43627395,101.946709278,294.957360743,0.0,243.2593065,302.612436532,545.118547853,443.52012896,56.6466996096,44.9517192828
 11/22  15:00:00,1255.55644237,102.199021437,294.320343633,0.0,243.2593065,302.612436532,529.869654003,442.535840482,42.4850247072,44.848788814
 11/22  16:00:00,1237.33530667,102.424044437,283.354527446,0.0,243.2593065,302.612436532,542.563104512,441.169801881,56.6466996096,44.7466030205
 11/22  17:00:00,1244.91734523,102.633189613,275.812931149,0.0,243.2593065,310.10971186,556.685716333,436.140095687,84.9700494144,35.5755712321
 11/22  18:00:00,1236.4083382,102.8297968,264.464786033,0.0,243.2593065,310.10971186,547.115857735,435.790995687,84.9700494144,26.3548126342
 11/22  19:00:00,958.17675024,96.6916897739,256.675805787,0.0,166.938926447,199.110933808,530.428432455,427.951740196,84.9700494144,17.5066428449
 11/22  20:00:00,957.526905526,96.6916897739,265.295478168,0.0,166.938926447,191.61365848,509.357310064,426.462811657,56.6466996096,26.2477987971
 11/22  21:00:00,832.471548094,96.6916897739,271.915356663,0.0,100.150657288,124.558693486,540.162736035,466.011285245,56.6466996096,17.5047511803
 11/22  22:00:00,785.366028287,96.6916897739,262.641178419,0.0,100.150657288,124.558693486,544.900530448,484.960538788,42.4850247072,17.4549669524
 11/22  23:00:00,712.817269724,96.6916897739,255.916685683,0.0,46.0930336215,124.558693486,560.303648358,514.533243393,28.3233498048,17.4470551607
 11/22  24:00:00,708.492062075,96.6916897739,254.73588822,0.0,46.0930336215,124.558693486,554.869178345,523.261881032,14.1616749024,17.4456224108
 11/23  01:00:00,685.709049868,96.6916897739,254.356108301,0.0,34.9616554283,113.312780494,547.148778985,532.748188083,5.66466996096,8.73592094024
 11/23  02:00:00,683.587389569,96.6916897739,253.847634,0.0,34.9616554283,113.312780494,564.006058649,540.890534667,5.66466996096,17.4508540211
 11/23  03:00:00,692.178942517,96.6916897739,263.533765445,0.0,34.9616554283,113.312780494,560.133569124,537.019384598,5.66466996096,17.4495145653
 11/23  04:00:00,700.668070247,96.6916897739,270.747646307,0.0,34.9616554283,113.312780494,561.825593722,538.712755916,5.66466996096,17.4481678456
 11/23  05:00:00,709.391114484,96.6916897739,271.456011277,0.0,44.4937663224,113.312780494,558.418320786,535.306830189,5.66466996096,17.4468206355
 11/23  06:00:00,710.436793875,96.6916897739,272.253562534,0.0,44.4937663224,113.312780494,571.275138149,539.664650363,14.1616749024,17.4488128834
 11/23  07:00:00,793.569374543,96.6916897739,282.722301425,0.0,54.0258772165,176.889270242,514.950098108,469.176041976,28.3233498048,17.4507063281
 11/23  08:00:00,786.194599639,96.6916897739,280.017051173,0.0,54.0258772165,184.38654557,526.999786007,467.065448037,42.4850247072,17.4493132637
 11/23  09:00:00,866.007743915,96.6916897739,283.872437703,0.0,65.1572554096,220.04316451,528.331836426,454.145999268,56.6466996096,17.539137548
 11/23  10:00:00,867.236637838,96.6916897739,293.617505337,0.0,65.1572554096,212.545889182,512.29860651,443.379758629,42.4850247072,26.4338231745
 11/23  11:00:00,870.799562352,96.6916897739,293.139179141,0.0,65.1572554096,220.04316451,538.496945317,432.257149473,70.808374512,35.4314213315
 11/23  12:00:00,868.049455164,96.6916897739,289.472620589,0.0,65.1572554096,220.04316451,521.013471977,414.782027717,70.808374512,35.4230697478
 11/23  13:00:00,863.64899732,96.6916897739,284.378490472,0.0,65.1572554096,220.04316451,520.842307826,419.24737058,70.808374512,30.7865627348
 11/23  14:00:00,849.504115984,96.6916897739,275.613218372,0.0,65.1572554096,212.545889182,525.995265029,438.137683079,56.6466996096,31.210882341
 11/23  15:00:00,827.059308071,96.6916897739,252.596517927,0.0,65.1572554096,212.545889182,525.003827537,447.09230517,42.4850247072,35.4264976595
 11/23  16:00:00,803.555535188,96.6916897739,219.659919376,0.0,65.1572554096,212.545889182,587.699064012,495.63357359,56.6466996096,35.4187908126
 11/23  17:00:00,763.925762041,96.6916897739,184.109372673,0.0,65.1572554096,220.04316451,699.930398116,588.383212852,84.9700494144,26.5771358496
 11/23  18:00:00,702.159140236,96.6916897739,158.168909072,0.0,54.0258772165,184.38654557,775.077939538,663.672765211,84.9700494144,26.4351249125
 11/23  19:00:00,667.649714652,96.6916897739,149.070383691,0.0,44.4937663224,163.454314868,810.886875464,708.465567096,84.9700494144,17.4512589535
 11/23  20:00:00,649.484168741,96.6916897739,136.273925788,0.0,44.4937663224,155.95703954,810.398463083,736.301918958,56.6466996096,17.4498445154
 11/23  21:00:00,610.484401351,96.6916897739,127.884332251,0.0,44.4937663224,124.558693486,850.930897668,776.835719025,56.6466996096,17.4484790331
 11/23  22:00:00,608.714449387,96.6916897739,126.504193519,0.0,44.4937663224,124.558693486,832.392869628,772.460717987,42.4850247072,17.4471269338
 11/23  23:00:00,600.053474436,96.6916897739,125.576012335,0.0,34.9616554283,124.558693486,827.29359714,781.521104908,28.3233498048,17.4491424268
 11/23  24:00:00,589.058567924,96.6916897739,114.101877926,0.0,34.9616554283,124.558693486,845.115923778,813.503220676,14.1616749024,17.4510282001
 11/24  01:00:00,582.021507666,96.6916897739,106.781786143,0.0,46.0930336215,113.312780494,852.832654783,829.717804874,5.66466996096,17.4501799475
 11/24  02:00:00,582.58210672,96.6916897739,106.031953377,0.0,46.0930336215,113.312780494,850.085475485,826.971707488,5.66466996096,17.4490980369
 11/24  03:00:00,581.989451404,96.6916897739,105.436935817,0.0,46.0930336215,113.312780494,849.522662415,826.410121134,5.66466996096,17.4478713199
 11/24  04:00:00,560.374255987,96.6916897739,82.3679845208,0.0,46.0930336215,113.312780494,907.045718497,892.392431197,5.66466996096,8.98861733923
 11/24  05:00:00,638.907197806,96.6916897739,67.5282652,0.0,100.150657288,148.969399434,913.01313982,890.151161243,5.66466996096,17.1973086162
 11/24  06:00:00,640.692535686,96.6916897739,67.3853903974,0.0,100.150657288,149.894399434,1292.95600856,1261.34227786,14.1616749024,17.4520557956
 11/24  07:00:00,864.659861666,97.2531144379,66.7183163167,0.0,176.471037341,302.612436532,927.102938711,881.329590648,28.3233498048,17.4499982584
 11/24  08:00:00,975.591115095,97.5127318892,66.5140250488,0.0,243.2593065,310.10971186,888.288562843,819.349412489,42.4850247072,26.4541256469
 11/24  09:00:00,1023.47428066,97.6266426485,78.1018358583,0.0,243.2593065,310.10971186,854.917606094,762.780621947,56.6466996096,35.4902845371
 11/24  10:00:00,1073.20346662,97.7109292027,95.7078498692,0.0,243.2593065,302.612436532,783.207231681,696.166391954,42.4850247072,44.5558150198
 11/24  11:00:00,1087.44461272,97.7826362334,102.491199278,0.0,243.2593065,310.10971186,776.120652538,660.452946005,70.808374512,44.8593320213
 11/24  12:00:00,1098.09133,97.8513432465,113.206869904,0.0,243.2593065,310.10971186,735.359959499,619.588005501,70.808374512,44.9635794866
 11/24  13:00:00,1070.11424396,98.1068381692,126.193642715,0.0,243.2593065,310.10971186,695.522129668,580.031077532,70.808374512,44.6826776241
 11/24  14:00:00,1114.82475394,98.5159760478,135.260315558,0.0,243.2593065,302.612436532,657.400829898,555.785836303,56.6466996096,44.9682939847
 11/24  15:00:00,1117.79186429,98.7513370545,137.085818307,0.0,243.2593065,302.612436532,654.232970991,559.258275944,42.4850247072,52.4896703403
 11/24  16:00:00,1120.01259107,99.1217708404,138.915863442,0.0,243.2593065,302.612436532,642.62482949,548.829559902,56.6466996096,37.148569979
 11/24  17:00:00,1122.79617261,99.3782577434,120.462537606,0.0,243.2593065,310.10971186,725.582123089,596.135703838,84.9700494144,44.4763698359
 11/24  18:00:00,1103.74570495,99.6835317403,96.234130746,0.0,243.2593065,310.10971186,750.454823592,647.905318745,84.9700494144,17.5794554326
 11/24  19:00:00,817.135483649,96.6916897739,76.4330882734,0.0,166.938926447,199.110933808,856.063405246,744.839866526,84.9700494144,26.2534893051
 11/24  20:00:00,793.829986763,96.6916897739,58.6313982078,0.0,166.938926447,191.61365848,869.308860179,795.15255987,56.6466996096,17.509600699
 11/24  21:00:00,652.117198515,96.6916897739,48.6357953636,0.0,100.150657288,124.558693486,951.199536046,877.045009609,56.6466996096,17.5078268272
 11/24  22:00:00,605.495568762,96.6916897739,38.6756540503,0.0,100.150657288,124.558693486,982.458936918,922.517022804,42.4850247072,17.4568894069
 11/24  23:00:00,536.400337158,96.6916897739,34.5895953953,0.0,46.0930336215,124.558693486,977.718143794,931.945522854,28.3233498048,17.4492711349
 11/24  24:00:00,537.499495894,96.6916897739,34.1984248439,0.0,46.0930336215,124.558693486,945.980407031,914.3707432,14.1616749024,17.4479889288
 11/25  01:00:00,523.753095931,96.6916897739,33.7904532959,0.0,46.0930336215,113.312780494,929.732791021,906.619550595,5.66466996096,17.448570465
 11/25  02:00:00,532.993105976,96.6916897739,45.0497930655,0.0,46.0930336215,113.312780494,850.076749205,826.959150675,5.66466996096,17.4529285693
 11/25  03:00:00,542.013713051,96.6916897739,58.1943223118,0.0,46.0930336215,113.312780494,793.035122557,769.918738333,5.66466996096,17.4517142632
 11/25  04:00:00,566.285874962,96.6916897739,86.2508127129,0.0,46.0930336215,113.312780494,744.99995093,721.88477151,5.66466996096,17.4505094592
 11/25  05:00:00,584.28080287,96.6916897739,99.2919941304,0.0,55.6251445156,113.312780494,734.351449287,711.23747106,5.66466996096,17.4493082664
 11/25  06:00:00,584.536510835,96.6916897739,100.562082924,0.0,55.6251445156,113.312780494,766.739301504,735.12951737,14.1616749024,17.4481092313
 11/25  07:00:00,664.813793341,96.6916897739,111.290312161,0.0,65.1572554096,176.889270242,705.119662786,668.062896025,28.3233498048,8.73341695636
 11/25  08:00:00,799.836444762,96.8042558575,138.008263669,0.0,109.682768182,220.96816451,1010.08797969,950.149620101,42.4850247072,17.4533348796
 11/25  09:00:00,841.348749419,96.8468133861,180.569733273,0.0,109.682768182,220.96816451,741.117772791,658.14602788,56.6466996096,26.3250453022
 11/25  10:00:00,986.852431264,97.2521480204,223.035082299,0.0,131.945524568,266.955817592,631.981222952,563.025552597,42.4850247072,26.4706456474
 11/25  11:00:00,1028.60668179,97.2958320648,261.862201565,0.0,131.945524568,274.45309292,640.684726587,534.394038849,70.808374512,35.4823132254
 11/25  12:00:00,1048.66549286,97.3205464369,282.186660591,0.0,131.945524568,274.45309292,631.723212837,525.435944596,70.808374512,35.4788937294
 11/25  13:00:00,1022.52559973,97.3394428493,287.852845066,0.0,131.945524568,274.45309292,640.526934199,534.252967562,70.808374512,35.4655921258
 11/25  14:00:00,1013.71733577,97.355861566,290.295340413,0.0,131.945524568,266.955817592,636.859563296,544.751614962,56.6466996096,35.4612487254
