Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  15:00:00,1017.18746793,97.3696317151,292.026298869,0.0,131.945524568,266.955817592,609.836993916,531.896655119,42.4850247072,35.4553140902
 11/25  16:00:00,945.069056077,96.6916897739,293.203200407,0.0,109.682768182,212.545889182,455.8665543,372.607367591,56.6466996096,26.6124870997
 11/25  17:00:00,968.370489994,96.6916897739,294.20537752,0.0,109.682768182,220.04316451,511.269546689,390.824906486,84.9700494144,35.4745907884
 11/25  18:00:00,930.486219204,96.6916897739,294.487650669,0.0,109.682768182,220.04316451,513.547438365,402.129292028,84.9700494144,26.4480969225
 11/25  19:00:00,898.539510759,96.6916897739,295.223637923,0.0,100.150657288,199.110933808,541.029127717,438.606949956,84.9700494144,17.4521283466
 11/25  20:00:00,882.009130286,96.6916897739,285.034034818,0.0,100.150657288,191.61365848,523.632586138,449.53496292,56.6466996096,17.4509236089
 11/25  21:00:00,758.411290515,96.6916897739,277.416131071,0.0,55.6251445156,124.558693486,579.831311933,505.733066998,56.6466996096,17.4515453261
 11/25  22:00:00,755.181173075,96.6916897739,276.368034622,0.0,55.6251445156,124.558693486,576.656740843,516.723212953,42.4850247072,17.4485031834
 11/25  23:00:00,731.019012748,96.6916897739,256.009340399,0.0,46.0930336215,124.558693486,608.156625838,562.382573474,28.3233498048,17.4507025598
 11/25  24:00:00,720.025756161,96.6916897739,241.89475218,0.0,46.0930336215,124.558693486,616.422112014,584.807657197,14.1616749024,17.4527799152
 11/26  01:00:00,693.947398309,96.6916897739,239.968847536,0.0,34.9616554283,113.312780494,616.421538543,593.304761381,5.66466996096,17.4521072008
 11/26  02:00:00,684.934827952,96.6916897739,228.949996725,0.0,34.9616554283,113.312780494,644.384618873,621.268789016,5.66466996096,17.4511598969
 11/26  03:00:00,642.494500922,96.6916897739,180.352982816,0.0,34.9616554283,113.312780494,756.933190167,733.818442194,5.66466996096,17.4500780124
 11/26  04:00:00,607.044186084,96.6916897739,141.024263278,0.0,34.9616554283,113.312780494,843.943890946,820.830256522,5.66466996096,17.4489644629
 11/26  05:00:00,593.90322316,96.6916897739,119.915018378,0.0,44.4937663224,113.312780494,860.759595869,846.360863599,5.66466996096,8.73406230916
 11/26  06:00:00,564.323217482,96.6916897739,87.5691046827,0.0,44.4937663224,113.312780494,948.711267023,917.095592513,14.1616749024,17.4539996071
 11/26  07:00:00,620.65382098,96.6916897739,71.1819334439,0.0,54.0258772165,176.889270242,918.068381955,872.292225008,28.3233498048,17.4528071422
 11/26  08:00:00,626.064340903,96.6916897739,82.4726155383,0.0,54.0258772165,184.38654557,866.604654969,806.667966693,42.4850247072,17.4516635688
 11/26  09:00:00,743.32844666,96.6916897739,130.853037996,0.0,65.1572554096,220.04316451,723.306271238,640.35393382,56.6466996096,26.3056378089
 11/26  10:00:00,782.336616899,96.6916897739,184.608679757,0.0,65.1572554096,212.545889182,576.508104589,507.582378083,42.4850247072,26.440701799
 11/26  11:00:00,843.908887086,96.6916897739,244.78795516,0.0,65.1572554096,220.04316451,520.936420923,414.699434025,70.808374512,35.4286123861
 11/26  12:00:00,896.994445116,96.6916897739,289.009111517,0.0,65.1572554096,220.04316451,487.191037649,389.803934274,70.808374512,26.5787288625
 11/26  13:00:00,936.698736667,96.6916897739,324.664857001,0.0,65.1572554096,220.04316451,496.528783537,390.278228344,70.808374512,35.4421806806
 11/26  14:00:00,942.138750912,96.6916897739,335.148265443,0.0,65.1572554096,212.545889182,477.564329023,385.482648188,56.6466996096,35.4349812251
 11/26  15:00:00,925.074846317,96.6916897739,320.105709583,0.0,65.1572554096,212.545889182,462.799435127,384.886340549,42.4850247072,35.4280698706
 11/26  16:00:00,904.574017128,96.6916897739,304.125000615,0.0,65.1572554096,212.545889182,475.055843502,391.824355521,56.6466996096,26.5847883712
 11/26  17:00:00,853.724289386,96.6916897739,267.049888032,0.0,65.1572554096,220.04316451,567.688370113,447.277062889,84.9700494144,35.4412578096
 11/26  18:00:00,786.655151803,96.6916897739,244.71520845,0.0,54.0258772165,184.38654557,608.431156118,497.018393013,84.9700494144,26.4427136913
 11/26  19:00:00,761.846704545,96.6916897739,251.62108704,0.0,44.4937663224,163.454314868,626.160152831,523.73947603,84.9700494144,17.4506273859
 11/26  20:00:00,766.5138789,96.6916897739,266.357570441,0.0,44.4937663224,155.95703954,589.201715871,515.10543218,56.6466996096,17.4495840822
 11/26  21:00:00,752.246070972,96.6916897739,283.412200949,0.0,44.4937663224,124.558693486,611.384230572,537.289050534,56.6466996096,17.4484804285
 11/26  22:00:00,749.806841775,96.6916897739,281.449547471,0.0,44.4937663224,124.558693486,610.69194601,550.752832641,42.4850247072,17.4540886618
 11/26  23:00:00,731.55209424,96.6916897739,275.414584706,0.0,34.9616554283,124.558693486,622.248365995,576.47212695,28.3233498048,17.4528892401
 11/26  24:00:00,725.578270919,96.6916897739,274.452384421,0.0,34.9616554283,124.558693486,616.945835224,585.332416458,14.1616749024,17.4517438638
 11/27  01:00:00,721.215099892,96.6916897739,273.900149526,0.0,46.0930336215,113.312780494,617.670332787,594.554494463,5.66466996096,17.4511683633
 11/27  02:00:00,716.922471356,96.6916897739,273.332268879,0.0,46.0930336215,113.312780494,624.167811448,601.052819418,5.66466996096,17.4503220699
 11/27  03:00:00,714.213766268,96.6916897739,272.900977762,0.0,46.0930336215,113.312780494,629.225249421,606.111256652,5.66466996096,17.4493228086
 11/27  04:00:00,714.15212887,96.6916897739,272.855573914,0.0,46.0930336215,113.312780494,625.356271582,610.953927799,5.66466996096,8.73767382131
 11/27  05:00:00,802.030313078,96.6916897739,272.726051648,0.0,100.150657288,148.969399434,604.297236146,581.177991171,5.66466996096,17.4545750134
 11/27  06:00:00,803.849617761,96.6916897739,272.856143295,0.0,100.150657288,149.894399434,1155.35524613,1123.74065165,14.1616749024,17.4529195824
 11/27  07:00:00,1020.45532763,96.9162401648,253.515694904,0.0,176.471037341,302.612436532,744.101186911,698.324194256,28.3233498048,17.4536428503
 11/27  08:00:00,1124.73150438,97.2264292719,243.705490112,0.0,243.2593065,310.10971186,689.48263457,620.536838238,42.4850247072,26.4607716249
 11/27  09:00:00,1167.70861003,97.3584418629,254.424902829,0.0,243.2593065,310.10971186,661.661652925,569.51241547,56.6466996096,35.5025378453
 11/27  10:00:00,1219.48504162,97.4583735239,276.44234201,0.0,243.2593065,302.612436532,636.331521714,549.277661659,42.4850247072,44.5688353471
 11/27  11:00:00,1233.65083057,97.5442680625,287.908526757,0.0,243.2593065,310.10971186,649.081149453,533.390531828,70.808374512,44.8822431126
 11/27  12:00:00,1238.87406883,97.6207794333,289.970685158,0.0,243.2593065,310.10971186,636.355030051,520.557076991,70.808374512,44.9895785475
 11/27  13:00:00,1201.09850818,97.6917791766,291.291207195,0.0,243.2593065,310.10971186,620.609020619,505.10281701,70.808374512,44.6978290971
 11/27  14:00:00,1229.95002784,97.7576811935,291.301548693,0.0,243.2593065,302.612436532,606.551479373,495.921893519,56.6466996096,53.9828862446
 11/27  15:00:00,1220.01695008,97.8173321757,281.465564515,0.0,243.2593065,302.612436532,579.585127596,492.223046598,42.4850247072,44.8770562907
 11/27  16:00:00,1207.45592266,97.8894586617,264.824899002,0.0,243.2593065,302.612436532,589.384021042,487.962054383,56.6466996096,44.7752670496
 11/27  17:00:00,1212.05472245,98.0748213114,247.13828727,0.0,243.2593065,310.10971186,607.848688436,487.289764052,84.9700494144,35.5888749704
 11/27  18:00:00,1213.81904758,98.3227266786,239.472226628,0.0,243.2593065,310.10971186,600.040103621,488.704048252,84.9700494144,26.3660059543
 11/27  19:00:00,942.125955556,96.6916897739,228.210693014,0.0,166.938926447,199.110933808,578.845015207,476.364405986,84.9700494144,17.5105598063
 11/27  20:00:00,921.373521108,96.6916897739,210.546548233,0.0,166.938926447,191.61365848,590.291849636,516.134392971,56.6466996096,17.5107570549
 11/27  21:00:00,783.501150714,96.6916897739,202.708971627,0.0,100.150657288,124.558693486,658.46134802,575.558019908,56.6466996096,26.2566285019
 11/27  22:00:00,741.691704903,96.6916897739,201.088379841,0.0,100.150657288,124.558693486,641.136184693,581.191992968,42.4850247072,17.4591670185
 11/27  23:00:00,662.938162363,96.6916897739,189.759882765,0.0,46.0930336215,124.558693486,670.606617507,624.831721488,28.3233498048,17.4515462141
 11/27  24:00:00,648.24475754,96.6916897739,172.324549357,0.0,46.0930336215,124.558693486,700.270619882,668.658455111,14.1616749024,17.4504898686
 11/28  01:00:00,628.490383884,96.6916897739,164.302497142,0.0,46.0930336215,113.312780494,708.716501523,685.601819236,5.66466996096,17.4500123263
 11/28  02:00:00,626.914822662,96.6916897739,162.768077067,0.0,46.0930336215,113.312780494,700.65032429,686.24858151,5.66466996096,8.7370728197
 11/28  03:00:00,622.74073076,96.6916897739,161.47110216,0.0,46.0930336215,113.312780494,712.812496996,689.692296816,5.66466996096,17.4555302188
 11/28  04:00:00,630.938680057,96.6916897739,170.850712908,0.0,46.0930336215,113.312780494,693.781113209,670.66191849,5.66466996096,17.454524758
 11/28  05:00:00,731.576803746,96.6916897739,177.441521631,0.0,100.150657288,148.969399434,658.015816999,634.897607232,5.66466996096,17.453539806
 11/28  06:00:00,732.25610229,96.863192426,178.134342198,0.0,100.150657288,149.894399434,1011.02050396,979.404521516,14.1616749024,17.4543075425
 11/28  07:00:00,967.453771728,97.5763075519,188.134562369,0.0,176.471037341,302.612436532,693.287485752,647.51073071,28.3233498048,17.4534052376
 11/28  08:00:00,1082.41476405,97.808091493,194.892018076,0.0,243.2593065,310.10971186,657.474103981,588.528290604,42.4850247072,26.4607886707
 11/28  09:00:00,1129.30272662,97.9465219643,205.786686942,0.0,243.2593065,310.10971186,646.047623643,553.898043911,56.6466996096,35.5028801222
 11/28  10:00:00,1171.14360883,98.2078823333,213.625486818,0.0,243.2593065,302.612436532,626.147365446,539.086591113,42.4850247072,44.5757496258
 11/28  11:00:00,1180.38966184,98.5608139596,215.057709846,0.0,243.2593065,310.10971186,639.759290407,524.065120454,70.808374512,44.8857954406
 11/28  12:00:00,1186.27011839,98.9162021363,216.221464275,0.0,243.2593065,310.10971186,631.013806704,515.21144733,70.808374512,44.993984862
 11/28  13:00:00,1147.31139243,99.2483315234,217.038317136,0.0,243.2593065,310.10971186,623.333639334,507.823166425,70.808374512,44.7020983974
 11/28  14:00:00,1184.19863211,99.5620420415,217.64038123,0.0,243.2593065,302.612436532,612.725306288,502.088877216,56.6466996096,53.989729462
 11/28  15:00:00,1175.4729225,99.8479912079,207.791008206,0.0,243.2593065,302.612436532,594.261664396,506.893686575,42.4850247072,44.882953114
 11/28  16:00:00,1171.67086326,100.112897393,201.25873414,0.0,243.2593065,302.612436532,600.030198016,498.602177239,56.6466996096,44.7813211682
 11/28  17:00:00,1180.06815289,100.357126609,190.426390602,0.0,243.2593065,310.10971186,630.31802362,509.754524232,84.9700494144,35.5934499736
 11/28  18:00:00,1176.02751778,100.591830059,182.905193933,0.0,243.2593065,310.10971186,627.743970991,516.405343514,84.9700494144,26.3685780632
 11/28  19:00:00,910.394251256,96.6916897739,182.122386686,0.0,166.938926447,199.110933808,640.870403684,538.388138287,84.9700494144,17.5122159826
 11/28  20:00:00,899.65526317,96.6916897739,177.455676857,0.0,166.938926447,191.61365848,639.737537141,556.834444206,56.6466996096,26.2563933251
 11/28  21:00:00,755.986178318,96.6916897739,168.071508126,0.0,100.150657288,124.558693486,695.70858998,621.550781642,56.6466996096,17.5111087284
 11/28  22:00:00,712.642012387,96.6916897739,163.505233464,0.0,100.150657288,124.558693486,695.118944757,635.173031543,42.4850247072,17.4608885063
 11/28  23:00:00,647.313280763,96.6916897739,162.788515312,0.0,46.0930336215,124.558693486,700.099053017,654.322403443,28.3233498048,17.4532997694
 11/28  24:00:00,647.869379818,96.6916897739,162.328293535,0.0,46.0930336215,124.558693486,693.651029231,662.037045433,14.1616749024,17.4523088961
 11/29  01:00:00,634.543719389,96.6916897739,161.858395496,0.0,46.0930336215,113.312780494,692.378298427,669.261726298,5.66466996096,17.4519021684
 11/29  02:00:00,634.357610538,96.6916897739,161.543574372,0.0,46.0930336215,113.312780494,698.536020365,675.420160752,5.66466996096,17.4511896513
 11/29  03:00:00,633.007528605,96.6916897739,162.124439017,0.0,46.0930336215,113.312780494,694.481872514,680.08192428,5.66466996096,8.73527827278
 11/29  04:00:00,630.728303984,96.6916897739,161.51864697,0.0,46.0930336215,113.312780494,711.308812889,688.187432422,5.66466996096,17.4567105058
 11/29  05:00:00,717.451312179,96.6916897739,160.623520967,0.0,100.150657288,148.969399434,691.349159772,668.228737241,5.66466996096,17.4557525707
 11/29  06:00:00,708.290669662,97.1293658108,150.395397399,0.0,100.150657288,149.894399434,1038.37068983,1006.75293507,14.1616749024,17.4560798525
 11/29  07:00:00,927.995598163,97.8115427253,143.384837419,0.0,176.471037341,302.612436532,756.449305567,710.671896252,28.3233498048,17.4540595106
 11/29  08:00:00,1039.29701843,98.6722601422,142.545099895,0.0,243.2593065,310.10971186,717.652127093,648.701819767,42.4850247072,26.4652826186
 11/29  09:00:00,1087.30280423,99.2301040829,152.3217283,0.0,243.2593065,310.10971186,695.431379775,603.273866989,56.6466996096,35.5108131757
 11/29  10:00:00,1151.60424354,99.6798801191,178.974469081,0.0,243.2593065,302.612436532,630.023040023,542.965549751,42.4850247072,44.5724655652
 11/29  11:00:00,1187.05234938,100.009346228,203.474090134,0.0,243.2593065,310.10971186,607.742103293,492.036005638,70.808374512,44.8977231424
 11/29  12:00:00,1209.34655084,100.299879073,222.901244433,0.0,243.2593065,310.10971186,600.127447705,475.314753821,70.808374512,54.0043193719
 11/29  13:00:00,1186.53647495,100.659092294,242.346490205,0.0,243.2593065,310.10971186,570.15815991,463.585158192,70.808374512,35.7646272054
 11/29  14:00:00,1234.23603606,100.93410112,261.547273854,0.0,243.2593065,302.612436532,576.104289789,465.45222736,56.6466996096,54.0053628192
 11/29  15:00:00,1241.6070894,101.245502813,271.116135403,0.0,243.2593065,302.612436532,550.887305757,463.506244659,42.4850247072,44.8960363907
 11/29  16:00:00,1244.54486797,101.558567207,273.55671614,0.0,243.2593065,302.612436532,557.780634965,456.348137758,56.6466996096,44.7857975969
 11/29  17:00:00,1264.35847855,101.799314857,274.858476557,0.0,243.2593065,310.10971186,572.509162184,451.934317679,84.9700494144,35.6047950903
 11/29  18:00:00,1250.17883756,102.021951552,255.498774404,0.0,243.2593065,310.10971186,564.260912807,452.920333242,84.9700494144,26.3705301499
 11/29  19:00:00,945.289730276,96.6916897739,220.839709657,0.0,166.938926447,199.110933808,583.947069524,481.46196598,84.9700494144,17.5150541298
 11/29  20:00:00,896.989524756,96.6916897739,174.428964156,0.0,166.938926447,191.61365848,662.637406239,579.731582682,56.6466996096,26.2591239477
 11/29  21:00:00,751.670415385,96.6916897739,162.096242232,0.0,100.150657288,124.558693486,713.780995567,639.622377074,56.6466996096,17.5119188836
 11/29  22:00:00,731.299287037,96.6916897739,185.721898907,0.0,100.150657288,124.558693486,644.311825159,584.36831409,42.4850247072,17.458486362
 11/29  23:00:00,657.65601132,96.6916897739,177.710400217,0.0,46.0930336215,124.558693486,673.244583905,627.470044737,28.3233498048,17.4511893625
 11/29  24:00:00,640.4457588,96.6916897739,154.541100664,0.0,46.0930336215,124.558693486,721.424741224,689.809335747,14.1616749024,17.4537305744
 11/30  01:00:00,613.012438806,96.6916897739,136.226844551,0.0,46.0930336215,113.312780494,758.612290551,735.490857681,5.66466996096,17.4567629088
 11/30  02:00:00,594.206508264,96.6916897739,117.123780938,0.0,46.0930336215,113.312780494,803.377422875,780.256655016,5.66466996096,17.4560978986
 11/30  03:00:00,594.514492912,96.6916897739,119.485692557,0.0,46.0930336215,113.312780494,787.457222576,764.337242969,5.66466996096,17.4553096462
 11/30  04:00:00,590.033234285,96.6916897739,114.308143182,0.0,46.0930336215,113.312780494,800.704730472,777.585568232,5.66466996096,17.4544922792
 11/30  05:00:00,671.533240754,96.6916897739,106.841392864,0.0,100.150657288,148.969399434,789.438185003,766.319846187,5.66466996096,17.4536688555
 11/30  06:00:00,692.451214883,97.219957179,127.04463271,0.0,100.150657288,149.894399434,1035.07118301,1003.4566368,14.1616749024,17.4528713096
 11/30  07:00:00,912.740783553,98.1190265272,119.068904455,0.0,176.471037341,302.612436532,769.342430533,723.567032984,28.3233498048,17.452047744
 11/30  08:00:00,1038.16575028,99.4500675922,136.48024519,0.0,243.2593065,310.10971186,687.494982178,618.539590677,42.4850247072,26.4703667938
 11/30  09:00:00,1123.84441641,100.09757426,193.379173458,0.0,243.2593065,310.10971186,599.998015946,507.856850967,56.6466996096,35.4944653688
 11/30  10:00:00,1226.32983903,100.722396635,278.420194645,0.0,243.2593065,302.612436532,537.938201275,459.786960667,42.4850247072,35.6662159006
 11/30  11:00:00,1319.7240959,101.322348324,360.165554588,0.0,243.2593065,310.10971186,551.432970981,435.725287018,70.808374512,44.8993094517
 11/30  12:00:00,1377.74004811,101.864592978,408.805100507,0.0,243.2593065,310.10971186,542.254305258,417.437524345,70.808374512,54.0084064003
 11/30  13:00:00,1343.17099743,102.017939365,416.520522908,0.0,243.2593065,310.10971186,532.371114516,416.846777359,70.808374512,44.7159626453
 11/30  14:00:00,1368.1553808,102.114613276,413.311015546,0.0,243.2593065,302.612436532,525.447218995,423.798133272,56.6466996096,45.002386114
 11/30  15:00:00,1361.13253973,102.47756209,403.688027386,0.0,243.2593065,302.612436532,502.956509409,411.665411249,42.4850247072,48.8060734534
 11/30  16:00:00,1359.032727,102.692806561,385.49691364,0.0,243.2593065,302.612436532,502.349827791,403.998417715,56.6466996096,41.7047104665
 11/30  17:00:00,1363.0675407,102.794196763,365.350387154,0.0,243.2593065,310.10971186,540.009943071,411.344315915,84.9700494144,43.6955777422
 11/30  18:00:00,1344.28063247,102.962814902,346.102383257,0.0,243.2593065,310.10971186,528.871258843,417.53012273,84.9700494144,26.3710866988
 11/30  19:00:00,1048.54515252,96.6916897739,317.275742623,0.0,166.938926447,199.110933808,511.498470528,409.014103956,84.9700494144,17.5143171577
 11/30  20:00:00,1010.08111,96.6916897739,281.381782631,0.0,166.938926447,191.61365848,497.142126859,422.984540509,56.6466996096,17.5108867405
 11/30  21:00:00,855.496082479,96.6916897739,264.448479477,0.0,100.150657288,124.558693486,560.772943566,477.864889906,56.6466996096,26.26135405
 11/30  22:00:00,805.245422326,96.6916897739,252.533693843,0.0,100.150657288,124.558693486,558.217804047,498.273461649,42.4850247072,17.4593176911
 11/30  23:00:00,725.794834967,96.6916897739,234.832785859,0.0,46.0930336215,124.558693486,586.361436307,540.586182275,28.3233498048,17.451904227
 11/30  24:00:00,710.154785746,96.6916897739,216.337605795,0.0,46.0930336215,124.558693486,601.171315138,578.274330285,14.1616749024,8.73530995094
 12/01  01:00:00,656.542282471,96.6916897739,195.084580455,0.0,46.0930336215,113.312780494,642.506059427,619.383387467,5.66466996096,17.458001999
 12/01  02:00:00,631.103618157,96.6916897739,175.184462446,0.0,46.0930336215,113.312780494,684.307221965,661.185115106,5.66466996096,17.4574368982
 12/01  03:00:00,615.101696272,96.6916897739,156.221560662,0.0,46.0930336215,113.312780494,726.774384672,703.652975045,5.66466996096,17.4567396662
 12/01  04:00:00,593.612997726,96.6916897739,135.785528817,0.0,46.0930336215,113.312780494,772.642403271,749.521732664,5.66466996096,17.4560006459
 12/01  05:00:00,685.269802508,96.6916897739,136.936583504,0.0,100.150657288,148.969399434,730.407628393,707.287706034,5.66466996096,17.4552523979
 12/01  06:00:00,684.572565027,97.2461842475,132.068647389,0.0,100.150657288,149.894399434,1016.07127048,984.452845219,14.1616749024,17.4567503582
 12/01  07:00:00,913.026907831,98.3848353735,134.851842,0.0,176.471037341,302.612436532,733.461883157,687.682944022,28.3233498048,17.4555893295
 12/01  08:00:00,1032.85745205,99.7582264316,140.425425348,0.0,243.2593065,310.10971186,678.206535567,609.254312876,42.4850247072,26.467197984
 12/01  09:00:00,1069.87335741,100.476272009,149.593967906,0.0,243.2593065,310.10971186,652.413204902,560.251821285,56.6466996096,35.5146840072
 12/01  10:00:00,1123.29201177,100.935991194,175.382796916,0.0,243.2593065,302.612436532,603.713092144,516.639087809,42.4850247072,44.5889796281
 12/01  11:00:00,1144.3754228,101.218317195,189.725846007,0.0,243.2593065,310.10971186,611.851793169,496.135149181,70.808374512,44.9082694757
 12/01  12:00:00,1154.95059125,101.615526526,201.633185945,0.0,243.2593065,310.10971186,599.425974581,474.598275669,70.808374512,54.0193244006
 12/01  13:00:00,1124.62915142,101.978341572,210.360726962,0.0,243.2593065,310.10971186,565.904419384,459.32196976,70.808374512,35.7740751122
 12/01  14:00:00,1163.11722045,102.285341055,212.655450462,0.0,243.2593065,302.612436532,563.691305219,453.029970155,56.6466996096,54.0146354544
 12/01  15:00:00,1179.46099998,102.544454273,224.296010789,0.0,243.2593065,302.612436532,528.354879758,440.96749379,42.4850247072,44.9023612614
 12/01  16:00:00,1194.64897364,102.79946532,232.807634878,0.0,243.2593065,302.612436532,530.662661523,429.214939472,56.6466996096,44.8010224419
 12/01  17:00:00,1205.59798232,102.882395312,224.407497878,0.0,243.2593065,310.10971186,557.528384573,436.941194756,84.9700494144,35.6171404023
 12/01  18:00:00,1195.24579678,103.026121084,208.350317446,0.0,243.2593065,310.10971186,565.584521156,454.242247811,84.9700494144,26.3722239304
 12/01  19:00:00,881.742820234,96.6916897739,169.246318769,0.0,166.938926447,199.110933808,669.583705403,558.349305378,84.9700494144,26.2643506104
 12/01  20:00:00,844.799762787,96.6916897739,136.883229035,0.0,166.938926447,191.61365848,710.370502555,636.208017884,56.6466996096,17.5157850612
 12/01  21:00:00,704.969119047,96.6916897739,128.085870826,0.0,100.150657288,124.558693486,764.720438005,690.55910312,56.6466996096,17.5146352749
 12/01  22:00:00,634.294657466,96.6916897739,92.1575610865,0.0,100.150657288,124.558693486,842.877658567,782.92948418,42.4850247072,17.4631496798
 12/01  23:00:00,542.30685652,96.6916897739,59.8439942297,0.0,46.0930336215,124.558693486,923.83940834,878.060122558,28.3233498048,17.4559359772
 12/01  24:00:00,542.81331915,96.6916897739,55.6752940165,0.0,46.0930336215,124.558693486,910.243310021,878.62645639,14.1616749024,17.4551787293
 12/02  01:00:00,530.75072194,96.6916897739,55.0829149439,0.0,46.0930336215,113.312780494,884.293872896,861.172481484,5.66466996096,17.4567214514
 12/02  02:00:00,530.31820977,96.6916897739,54.4855591904,0.0,46.0930336215,113.312780494,875.020983827,851.901875433,5.66466996096,17.4544384328
 12/02  03:00:00,534.096726886,96.6916897739,60.426313148,0.0,46.0930336215,113.312780494,836.393163057,813.27464607,5.66466996096,17.4538470261
 12/02  04:00:00,561.555064969,96.6916897739,99.346065847,0.0,46.0930336215,113.312780494,738.500891123,715.383025763,5.66466996096,17.4531953996
 12/02  05:00:00,593.108962879,96.6916897739,128.306829577,0.0,55.6251445156,113.312780494,678.696553858,655.572950494,5.66466996096,17.4589334024
 12/02  06:00:00,605.01107933,96.6916897739,140.769273232,0.0,55.6251445156,113.312780494,681.573109189,649.952722997,14.1616749024,17.45871129
 12/02  07:00:00,683.313001987,96.6916897739,150.050059485,0.0,65.1572554096,176.889270242,636.212536191,590.431167062,28.3233498048,17.4580193243
 12/02  08:00:00,821.072103484,97.0373324479,182.737347978,0.0,109.682768182,220.96816451,915.101591922,855.159203037,42.4850247072,17.457364178
 12/02  09:00:00,845.913160692,97.0291185727,213.714608158,0.0,109.682768182,220.96816451,687.674127882,613.461539322,56.6466996096,17.5658889505
 12/02  10:00:00,973.432841197,97.4227903233,234.579541638,0.0,131.945524568,266.955817592,622.522036911,544.724617997,42.4850247072,35.3123942074
 12/02  11:00:00,1011.12324806,97.4532699835,265.009144276,0.0,131.945524568,274.45309292,623.642133427,517.338229618,70.808374512,35.4955292972
 12/02  12:00:00,1013.89591624,97.4661593947,272.194645903,0.0,131.945524568,274.45309292,610.276243405,503.973669706,70.808374512,35.4941991869
 12/02  13:00:00,974.56596289,97.4843003492,268.572303682,0.0,131.945524568,274.45309292,602.993614544,496.702309302,70.808374512,35.4829307301
 12/02  14:00:00,972.993211246,97.5311666437,270.108115437,0.0,131.945524568,266.955817592,584.172083717,492.04463791,56.6466996096,35.4807461968
 12/02  15:00:00,971.579753053,97.5397454736,252.29817959,0.0,131.945524568,266.955817592,555.611013229,483.064043674,42.4850247072,30.0619448481
 12/02  16:00:00,875.727522045,96.6916897739,228.943586099,0.0,109.682768182,212.545889182,485.032744084,396.335969216,56.6466996096,32.0500752586
 12/02  17:00:00,878.440774112,96.6916897739,210.634842217,0.0,109.682768182,220.04316451,578.695890153,458.224409636,84.9700494144,35.5014311023
 12/02  18:00:00,834.264411389,96.6916897739,202.445745031,0.0,109.682768182,220.04316451,604.587423411,484.33910687,84.9700494144,35.2782671266
 12/02  19:00:00,777.472901376,96.6916897739,180.356583202,0.0,100.150657288,199.110933808,668.800365319,566.377081607,84.9700494144,17.4532342976
 12/02  20:00:00,756.204498586,96.6916897739,165.355434579,0.0,100.150657288,191.61365848,663.11855745,597.733541815,56.6466996096,8.73831602548
 12/02  21:00:00,645.564240313,96.6916897739,163.680055216,0.0,55.6251445156,124.558693486,716.655485767,642.549600052,56.6466996096,17.4591861056
 12/02  22:00:00,637.920507169,96.6916897739,152.445431398,0.0,55.6251445156,124.558693486,733.903969381,673.960548911,42.4850247072,17.4583957623
 12/02  23:00:00,582.363845502,96.6916897739,100.428634142,0.0,46.0930336215,124.558693486,870.311767734,824.530710745,28.3233498048,17.4577071842
 12/02  24:00:00,547.986295955,96.6916897739,60.7430922244,0.0,46.0930336215,124.558693486,954.181036267,922.562334286,14.1616749024,17.4570270786
 12/03  01:00:00,512.493855489,96.6916897739,43.9324309539,0.0,34.9616554283,113.312780494,1029.96908666,1006.84765336,5.66466996096,17.4567633405
 12/03  02:00:00,508.262095821,96.6916897739,35.7619124902,0.0,34.9616554283,113.312780494,1038.1513283,1015.03020799,5.66466996096,17.4564503459
 12/03  03:00:00,520.070413004,96.6916897739,53.9998248701,0.0,34.9616554283,113.312780494,881.045398394,857.924807596,5.66466996096,17.4559208367
 12/03  04:00:00,545.615942994,96.6916897739,89.3376562453,0.0,34.9616554283,113.312780494,765.413134315,742.293124519,5.66466996096,17.4553398349
 12/03  05:00:00,563.125428767,96.6916897739,102.067525777,0.0,44.4937663224,113.312780494,748.137270861,725.017853656,5.66466996096,17.4547472447
 12/03  06:00:00,561.138901979,96.6916897739,102.064681142,0.0,44.4937663224,113.312780494,776.653615055,745.037787464,14.1616749024,17.4541526893
 12/03  07:00:00,641.205048951,96.6916897739,112.320706859,0.0,54.0258772165,176.889270242,722.787674906,677.007292234,28.3233498048,17.4570328673
 12/03  08:00:00,637.17928857,96.6916897739,108.592774304,0.0,54.0258772165,184.38654557,752.121838189,692.17695104,42.4850247072,17.4598624415
 12/03  09:00:00,720.275963075,96.6916897739,122.61055719,0.0,65.1572554096,220.04316451,710.700796357,627.742576989,56.6466996096,26.3115197583
 12/03  10:00:00,735.635333839,96.6916897739,145.729088449,0.0,65.1572554096,212.545889182,636.067879552,567.12636534,42.4850247072,26.4564895047
 12/03  11:00:00,772.420753809,96.6916897739,173.38107415,0.0,65.1572554096,220.04316451,621.667434554,515.410490058,70.808374512,35.4485699835
 12/03  12:00:00,808.560313922,96.6916897739,208.308801198,0.0,65.1572554096,220.04316451,560.415844109,463.004469528,70.808374512,26.6030000696
 12/03  13:00:00,831.465651231,96.6916897739,235.398456204,0.0,65.1572554096,220.04316451,534.890348172,428.615683062,70.808374512,35.4662905974
 12/03  14:00:00,841.738006468,96.6916897739,256.563421677,0.0,65.1572554096,212.545889182,507.48375972,415.375944853,56.6466996096,35.4611152571
 12/03  15:00:00,847.428125248,96.6916897739,266.95330739,0.0,65.1572554096,212.545889182,483.570909783,405.62984879,42.4850247072,35.4560362859
 12/03  16:00:00,848.327621744,96.6916897739,269.940930484,0.0,65.1572554096,212.545889182,502.268574018,410.170903236,56.6466996096,35.4509711723
 12/03  17:00:00,832.064097239,96.6916897739,271.116907963,0.0,65.1572554096,220.04316451,546.194727532,434.632307975,84.9700494144,26.5923701426
 12/03  18:00:00,799.763010062,96.6916897739,282.071572387,0.0,54.0258772165,184.38654557,571.080890642,450.841546382,84.9700494144,35.2692948452
 12/03  19:00:00,776.208605259,96.6916897739,289.410581056,0.0,44.4937663224,163.454314868,588.453722089,486.028402768,84.9700494144,17.4552699058
 12/03  20:00:00,767.279204086,96.6916897739,290.117784161,0.0,44.4937663224,155.95703954,570.364821502,496.263445231,56.6466996096,17.4546766614
 12/03  21:00:00,731.361838964,96.6916897739,290.043800083,0.0,44.4937663224,124.558693486,609.220514096,535.11973244,56.6466996096,17.4540820468
 12/03  22:00:00,736.15422074,96.6916897739,299.90628531,0.0,44.4937663224,124.558693486,592.716570117,541.495213983,42.4850247072,8.7363314264
 12/03  23:00:00,735.000958271,96.6916897739,307.292117524,0.0,34.9616554283,124.558693486,604.944720994,559.161261141,28.3233498048,17.460110048
 12/03  24:00:00,733.181072652,96.6916897739,307.689683001,0.0,34.9616554283,124.558693486,599.840698393,568.219550255,14.1616749024,17.4594732359
 12/04  01:00:00,741.198789987,96.6916897739,318.222064119,0.0,46.0930336215,113.312780494,598.12049158,574.996547835,5.66466996096,17.4592737838
 12/04  02:00:00,749.733245351,96.6916897739,327.429846724,0.0,46.0930336215,113.312780494,602.458827362,579.335125497,5.66466996096,17.4590319042
 12/04  03:00:00,751.084576494,96.6916897739,328.495867806,0.0,46.0930336215,113.312780494,607.068599009,583.945354255,5.66466996096,17.4585747927
 12/04  04:00:00,751.300635318,96.6916897739,328.453507074,0.0,46.0930336215,113.312780494,610.530062987,587.407326928,5.66466996096,17.4580660982
 12/04  05:00:00,850.325301973,96.6916897739,339.28807552,0.0,100.150657288,148.969399434,579.463319704,556.339233783,5.66466996096,17.4594159601
 12/04  06:00:00,849.607789071,96.6916897739,337.043626297,0.0,100.150657288,149.894399434,1128.85747829,1097.23653739,14.1616749024,17.4592659938
 12/04  07:00:00,1069.5445599,96.9784550768,330.106183853,0.0,176.471037341,302.612436532,723.720652266,677.938956735,28.3233498048,17.458345726
 12/04  08:00:00,1189.99572418,97.2826704245,329.746962383,0.0,243.2593065,310.10971186,668.661138648,599.701699861,42.4850247072,26.4744140798
 12/04  09:00:00,1226.1087755,97.4107327486,329.502384625,0.0,243.2593065,310.10971186,662.433711113,570.259128569,56.6466996096,35.5278829344
 12/04  10:00:00,1264.40110005,97.5080321856,339.733058531,0.0,243.2593065,302.612436532,640.877434668,553.793538008,42.4850247072,44.5988719533
 12/04  11:00:00,1288.10344814,97.5907765099,358.60859191,0.0,243.2593065,310.10971186,646.430119573,530.699239086,70.808374512,44.922505975
 12/04  12:00:00,1299.50049059,97.6651616711,368.384100854,0.0,243.2593065,310.10971186,639.124697106,514.275790338,70.808374512,54.0405322556
 12/04  13:00:00,1259.61962234,97.7332554525,370.370845844,0.0,243.2593065,310.10971186,616.797730479,501.248211634,70.808374512,44.7411443328
 12/04  14:00:00,1305.59668409,97.7952830778,371.869759325,0.0,243.2593065,302.612436532,592.197776921,490.518367428,56.6466996096,45.0327098838
 12/04  15:00:00,1301.32623272,97.8929573208,361.24209973,0.0,243.2593065,302.612436532,572.206650231,481.490017988,42.4850247072,48.2316075362
 12/04  16:00:00,1303.28435973,98.1931535131,353.564009229,0.0,243.2593065,302.612436532,586.080206808,478.95569924,56.6466996096,50.4778079579
 12/04  17:00:00,1313.92361615,98.530271563,341.657790121,0.0,243.2593065,310.10971186,591.513893268,470.933977259,84.9700494144,35.6098665945
 12/04  18:00:00,1282.39373807,98.8480277974,312.887865438,0.0,243.2593065,310.10971186,579.474281116,468.128490404,84.9700494144,26.3757412978
 12/04  19:00:00,998.325833822,96.6916897739,297.177007244,0.0,166.938926447,199.110933808,528.2898394,425.799386202,84.9700494144,17.5204037834
 12/04  20:00:00,989.522300285,96.6916897739,294.919936055,0.0,166.938926447,191.61365848,504.131543632,429.967820483,56.6466996096,17.5170235395
 12/04  21:00:00,834.069166224,96.6916897739,273.299254273,0.0,100.150657288,124.558693486,568.1569731,485.243104838,56.6466996096,26.2671686523
 12/04  22:00:00,777.894773433,96.6916897739,249.219373169,0.0,100.150657288,124.558693486,578.693106602,518.742268616,42.4850247072,17.4658132786
 12/04  23:00:00,696.829481709,96.6916897739,230.461688081,0.0,46.0930336215,124.558693486,608.878979138,563.097047841,28.3233498048,17.4585814922
 12/04  24:00:00,680.741682694,96.6916897739,211.629264507,0.0,46.0930336215,124.558693486,632.486195254,600.86647185,14.1616749024,17.4580485024
 12/05  01:00:00,660.318202319,96.6916897739,202.843336337,0.0,46.0930336215,113.312780494,641.703513488,618.580760287,5.66466996096,17.4580832404
 12/05  02:00:00,650.72839139,96.6916897739,190.93393618,0.0,46.0930336215,113.312780494,668.956597381,645.834109835,5.66466996096,17.4578175854
 12/05  03:00:00,654.730022023,96.6916897739,193.197708902,0.0,46.0930336215,113.312780494,663.783630351,640.661546099,5.66466996096,17.4574142918
 12/05  04:00:00,660.577188973,96.6916897739,198.645579885,0.0,46.0930336215,113.312780494,657.359374078,634.237725592,5.66466996096,17.4569785252
 12/05  05:00:00,751.014725222,96.6916897739,198.338331688,0.0,100.150657288,148.969399434,634.227359111,611.106153551,5.66466996096,17.4565355989
 12/05  06:00:00,755.363185319,96.8922848239,198.779553375,0.0,100.150657288,149.894399434,988.758049271,957.140255808,14.1616749024,17.4561185602
 12/05  07:00:00,975.606100467,97.6008244069,188.891821494,0.0,176.471037341,302.612436532,702.532433567,656.753409613,28.3233498048,17.4556741488
 12/05  08:00:00,1073.49836213,97.8354399969,171.740593378,0.0,243.2593065,310.10971186,697.161388698,628.195200445,42.4850247072,26.4811635453
 12/05  09:00:00,1109.41651377,98.2293994444,174.338175775,0.0,243.2593065,310.10971186,673.276687585,581.116531039,56.6466996096,35.5134569367
 12/05  10:00:00,1156.82848512,98.6453644283,189.842872994,0.0,243.2593065,302.612436532,616.273683913,538.098478044,42.4850247072,35.6901811619
 12/05  11:00:00,1180.8474677,98.9807511776,206.583088638,0.0,243.2593065,310.10971186,633.651922312,508.923619206,70.808374512,53.9199285949
 12/05  12:00:00,1198.75843851,99.3320058395,224.209108856,0.0,243.2593065,310.10971186,591.789130336,475.939282936,70.808374512,45.041472888
 12/05  13:00:00,1172.35574758,99.791026498,242.338653488,0.0,243.2593065,310.10971186,567.21803758,451.663990806,70.808374512,44.7456722621
 12/05  14:00:00,1225.44091057,100.232754754,261.323377838,0.0,243.2593065,302.612436532,554.131608577,443.440395342,56.6466996096,54.0445136252
 12/05  15:00:00,1220.98361832,100.683078113,260.299715626,0.0,243.2593065,302.612436532,512.903364067,425.489222606,42.4850247072,44.9291167535
 12/05  16:00:00,1209.85789175,100.901676323,254.753337489,0.0,243.2593065,302.612436532,526.710027125,425.24362659,56.6466996096,44.819700925
 12/05  17:00:00,1221.85913422,101.068526331,254.238927934,0.0,243.2593065,310.10971186,557.551555462,436.951164032,84.9700494144,35.6303420154
 12/05  18:00:00,1223.22496363,101.321363395,253.960034858,0.0,243.2593065,310.10971186,553.710758131,442.361614775,84.9700494144,26.3790939415
 12/05  19:00:00,959.820835944,96.6916897739,254.382153498,0.0,166.938926447,199.110933808,539.861040942,428.62053273,84.9700494144,26.2704587971
 12/05  20:00:00,958.847300183,96.6916897739,255.051166295,0.0,166.938926447,191.61365848,512.314011015,438.146995472,56.6466996096,17.5203159339
 12/05  21:00:00,816.199263934,96.6916897739,245.164389487,0.0,100.150657288,124.558693486,571.918521424,497.752422849,56.6466996096,17.5193989653
 12/05  22:00:00,769.739301228,96.6916897739,238.136828474,0.0,100.150657288,124.558693486,573.846911556,513.894187276,42.4850247072,17.4676995732
 12/05  23:00:00,700.072291412,96.6916897739,236.966369533,0.0,46.0930336215,124.558693486,582.495344728,536.711306017,28.3233498048,17.4606889066
 12/05  24:00:00,682.644604261,96.6916897739,225.670498312,0.0,46.0930336215,124.558693486,592.803682948,561.181789722,14.1616749024,17.460218324
 12/06  01:00:00,658.883442084,96.6916897739,217.779073241,0.0,46.0930336215,113.312780494,601.98700107,578.862058946,5.66466996096,17.4602721623
 12/06  02:00:00,657.769975168,96.6916897739,216.626421593,0.0,46.0930336215,113.312780494,609.401517463,586.276778653,5.66466996096,17.4600688484
 12/06  03:00:00,663.661201754,96.6916897739,225.607187893,0.0,46.0930336215,113.312780494,599.647168858,576.522727149,5.66466996096,17.4597717481
 12/06  04:00:00,668.344521205,96.6916897739,232.041089573,0.0,46.0930336215,113.312780494,598.797423613,575.673336986,5.66466996096,17.4594166658
 12/06  05:00:00,756.968804964,96.6916897739,232.490195302,0.0,100.150657288,148.969399434,578.804400305,555.680682216,5.66466996096,17.4590481274
 12/06  06:00:00,759.369802015,97.1330123143,233.056328531,0.0,100.150657288,149.894399434,929.474132469,897.851504478,14.1616749024,17.4609530889
 12/06  07:00:00,986.929996069,97.833727557,233.164630346,0.0,176.471037341,302.612436532,645.247368412,599.463851828,28.3233498048,17.4601667794
 12/06  08:00:00,1109.90013016,98.970479465,242.905491041,0.0,243.2593065,310.10971186,606.565843017,537.601640592,42.4850247072,26.4791777179
 12/06  09:00:00,1148.79358353,99.4979329755,249.846928327,0.0,243.2593065,310.10971186,608.736477584,516.553176835,56.6466996096,35.5366011394
 12/06  10:00:00,1178.33321313,99.9271547798,250.417181731,0.0,243.2593065,302.612436532,587.00706152,499.911166743,42.4850247072,44.6108700699
 12/06  11:00:00,1195.26221631,100.310694698,260.816229665,0.0,243.2593065,310.10971186,601.341073116,485.594480318,70.808374512,44.9382182861
 12/06  12:00:00,1205.80407824,100.769620004,268.344749482,0.0,243.2593065,310.10971186,596.234048712,471.374828804,70.808374512,54.0508453965
 12/06  13:00:00,1172.24260923,101.186065718,279.117061523,0.0,243.2593065,310.10971186,574.122906261,458.565997574,70.808374512,44.748534175
 12/06  14:00:00,1212.20351008,101.505747446,286.675519658,0.0,243.2593065,302.612436532,555.230341561,453.541434932,56.6466996096,45.04220702
 12/06  15:00:00,1209.36463869,101.808123092,287.521969115,0.0,243.2593065,302.612436532,542.942781624,446.529662014,42.4850247072,53.9280949028
 12/06  16:00:00,1207.13238734,101.992082901,287.667088937,0.0,243.2593065,302.612436532,549.407049595,447.935695109,56.6466996096,44.8246548766
 12/06  17:00:00,1226.13273558,102.21152535,288.084590702,0.0,243.2593065,310.10971186,564.17123137,443.57595632,84.9700494144,35.6252256352
 12/06  18:00:00,1230.68242635,102.436178361,288.30340546,0.0,243.2593065,310.10971186,552.958868144,441.608123984,84.9700494144,26.3806947453
 12/06  19:00:00,961.459585941,96.6916897739,288.256150497,0.0,166.938926447,199.110933808,522.624116205,420.132490374,84.9700494144,17.5215764161
 12/06  20:00:00,954.927488785,96.6916897739,288.277813136,0.0,166.938926447,191.61365848,507.735522848,424.819852722,56.6466996096,26.268970516
 12/06  21:00:00,820.841161854,96.6916897739,288.2488509,0.0,100.150657288,124.558693486,541.262711196,467.096876393,56.6466996096,17.5191351935
 12/06  22:00:00,781.98393013,96.6916897739,288.359884417,0.0,100.150657288,124.558693486,533.646677471,473.696510164,42.4850247072,17.4651425994
 12/06  23:00:00,717.229689149,96.6916897739,288.577901147,0.0,46.0930336215,124.558693486,540.128198485,494.346607561,28.3233498048,17.458241119
 12/06  24:00:00,718.289147217,96.6916897739,288.616934673,0.0,46.0930336215,124.558693486,532.708684806,501.089124538,14.1616749024,17.4578853656
 12/07  01:00:00,705.414964632,96.6916897739,288.56301379,0.0,46.0930336215,113.312780494,529.960838299,506.836341556,5.66466996096,17.4598267818
 12/07  02:00:00,705.274794838,96.6916897739,288.399327872,0.0,46.0930336215,113.312780494,536.367313055,513.244741227,5.66466996096,17.4579018671
 12/07  03:00:00,705.304627561,96.6916897739,288.373182466,0.0,46.0930336215,113.312780494,543.663900823,520.541550007,5.66466996096,17.4576808546
 12/07  04:00:00,705.307024398,96.6916897739,288.425067816,0.0,46.0930336215,113.312780494,552.030334244,528.908258912,5.66466996096,17.4574053716
 12/07  05:00:00,793.295069246,96.6916897739,288.255799891,0.0,100.150657288,148.969399434,532.8323278,509.710540493,5.66466996096,17.4571173458
 12/07  06:00:00,795.303104055,97.2071451388,288.429109459,0.0,100.150657288,149.894399434,896.544523253,864.923221435,14.1616749024,17.4596269152
 12/07  07:00:00,1023.09966218,98.2800192526,288.360173464,0.0,176.471037341,302.612436532,625.246366698,579.459926309,28.3233498048,17.4630905844
 12/07  08:00:00,1139.55206228,99.5991846147,288.268186449,0.0,243.2593065,310.10971186,597.008522192,528.039950778,42.4850247072,26.4835467065
 12/07  09:00:00,1173.159303,100.087095709,288.327474766,0.0,243.2593065,310.10971186,600.538153913,508.357086713,56.6466996096,35.5343675899
 12/07  10:00:00,1215.00038984,100.562073672,298.154053156,0.0,243.2593065,302.612436532,584.498976443,497.393912711,42.4850247072,44.6200390244
 12/07  11:00:00,1228.56705309,100.97092682,305.364141554,0.0,243.2593065,310.10971186,597.114572052,481.367377898,70.808374512,44.9388196412
 12/07  12:00:00,1237.23125705,101.323973913,306.835311087,0.0,243.2593065,310.10971186,595.267116131,470.395311513,70.808374512,54.0634301059
 12/07  13:00:00,1198.60728844,101.687037808,307.542454622,0.0,243.2593065,310.10971186,575.953310988,460.388207933,70.808374512,44.7567285434
 12/07  14:00:00,1232.54965908,102.138732136,307.785394323,0.0,243.2593065,302.612436532,547.650259178,445.957335433,56.6466996096,45.0462241355
 12/07  15:00:00,1233.00512939,102.313051375,308.04988993,0.0,243.2593065,302.612436532,540.391493616,443.974654811,42.4850247072,53.9318140975
 12/07  16:00:00,1219.73655049,102.57409231,297.548988437,0.0,243.2593065,302.612436532,536.953985619,435.470076092,56.6466996096,44.8372099172
 12/07  17:00:00,1233.73986734,102.715533549,290.88632896,0.0,243.2593065,310.10971186,555.789472186,435.192042283,84.9700494144,35.6273804882
 12/07  18:00:00,1244.82000068,102.888229465,291.021647373,0.0,243.2593065,310.10971186,548.537429244,437.18582286,84.9700494144,26.3815569693
 12/07  19:00:00,977.535101454,96.6916897739,290.765510003,0.0,166.938926447,199.110933808,523.284840885,420.79216224,84.9700494144,17.5226292308
 12/07  20:00:00,970.792145921,96.6916897739,290.605295141,0.0,166.938926447,191.61365848,506.859769013,423.943271076,56.6466996096,26.2697983278
 12/07  21:00:00,841.598775666,96.6916897739,291.051961489,0.0,100.150657288,124.558693486,539.81704916,465.650563838,56.6466996096,17.5197857123
 12/07  22:00:00,805.690050431,96.6916897739,291.433330052,0.0,100.150657288,124.558693486,532.446767794,472.496037374,42.4850247072,17.4657057132
 12/07  23:00:00,728.74946505,96.6916897739,281.311011055,0.0,46.0930336215,124.558693486,541.905768551,496.123557204,28.3233498048,17.4588615416
 12/07  24:00:00,721.262327248,96.6916897739,274.089890141,0.0,46.0930336215,124.558693486,539.991031464,508.370773229,14.1616749024,17.4585833325
 12/08  01:00:00,707.257209234,96.6916897739,273.003541049,0.0,46.0930336215,113.312780494,539.447232077,516.321958673,5.66466996096,17.4606034439
 12/08  02:00:00,711.487536792,96.6916897739,272.904676543,0.0,46.0930336215,113.312780494,546.495774623,523.372356844,5.66466996096,17.4587478182
 12/08  03:00:00,709.398953871,96.6916897739,272.478579147,0.0,46.0930336215,113.312780494,554.22783763,531.104566142,5.66466996096,17.4586015269
 12/08  04:00:00,694.749810185,96.6916897739,261.811736341,0.0,46.0930336215,113.312780494,574.488993577,551.365922557,5.66466996096,17.4584010594
 12/08  05:00:00,777.104517532,96.6916897739,254.406861372,0.0,100.150657288,148.969399434,560.810720719,537.687862735,5.66466996096,17.4581880222
 12/08  06:00:00,789.0343675,97.2376720832,263.823444274,0.0,100.150657288,149.894399434,893.800699616,862.177768976,14.1616749024,17.4612557385
 12/08  07:00:00,1023.59518507,98.4766944406,270.409910397,0.0,176.471037341,302.612436532,626.074447247,580.291455005,28.3233498048,17.4596424374
 12/08  08:00:00,1134.93297118,99.8224716233,270.417012015,0.0,243.2593065,310.10971186,598.776526685,529.81108613,42.4850247072,26.4804158484
 12/08  09:00:00,1166.04987077,100.391874331,270.471065214,0.0,243.2593065,310.10971186,600.156363385,507.970229222,56.6466996096,35.5394345536
 12/08  10:00:00,1211.78262418,101.117888991,280.834674541,0.0,243.2593065,302.612436532,569.675587605,482.572263447,42.4850247072,44.6182994513
 12/08  11:00:00,1228.09971939,101.354404504,288.259286679,0.0,243.2593065,310.10971186,588.273748592,472.517810442,70.808374512,44.9475636382
 12/08  12:00:00,1238.2022708,101.636686543,299.012436489,0.0,243.2593065,310.10971186,590.743066458,465.869438522,70.808374512,54.065253424
 12/08  13:00:00,1186.50255562,101.912645996,291.344506268,0.0,243.2593065,310.10971186,576.843260624,461.275891833,70.808374512,44.7589942789
 12/08  14:00:00,1213.44497998,102.208024347,278.556639994,0.0,243.2593065,302.612436532,558.23668707,456.534366778,56.6466996096,45.0556206825
 12/08  15:00:00,1204.18581595,102.490171274,260.878046884,0.0,243.2593065,302.612436532,546.608893733,450.179314713,42.4850247072,53.9445543123
 12/08  16:00:00,1185.94139978,102.739464274,235.92881145,0.0,243.2593065,302.612436532,543.344121678,441.858960333,56.6466996096,44.8384617356
 12/08  17:00:00,1184.93963451,102.840134835,209.863614531,0.0,243.2593065,310.10971186,581.734977624,461.128665292,84.9700494144,35.6362629176
 12/08  18:00:00,1155.99454236,102.977194208,171.870571085,0.0,243.2593065,310.10971186,617.035529109,505.678508395,84.9700494144,26.3869713001
 12/08  19:00:00,857.182439842,96.6916897739,137.751014553,0.0,166.938926447,199.110933808,746.230308087,634.987334788,84.9700494144,26.2729238846
 12/08  20:00:00,826.505964566,96.6916897739,109.079646111,0.0,166.938926447,191.61365848,778.289791703,704.121171657,56.6466996096,17.5219204363
 12/08  21:00:00,656.295122079,96.6916897739,68.305470688,0.0,100.150657288,124.558693486,924.040500215,849.872454887,56.6466996096,17.5213457184
 12/08  22:00:00,602.312839324,96.6916897739,46.0833744128,0.0,100.150657288,124.558693486,1000.63211927,940.6777528,42.4850247072,17.4693417671
 12/08  23:00:00,527.112189569,96.6916897739,30.0916249546,0.0,46.0930336215,124.558693486,1063.87036184,1018.08447746,28.3233498048,17.4625345725
 12/08  24:00:00,490.648256446,96.6916897739,5.69051470242,0.0,46.0930336215,124.558693486,1168.965883,1137.34190406,14.1616749024,17.4623040375
 12/09  01:00:00,457.344250269,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1185.19665135,1162.06939767,5.66466996096,17.4625837239
 12/09  02:00:00,457.660067644,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1095.87270854,1072.74544017,5.66466996096,17.4625984062
 12/09  03:00:00,457.332033901,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1021.07093512,997.943738574,5.66466996096,17.4625265816
 12/09  04:00:00,465.598158291,96.6916897739,0.22763989062,0.0,46.0930336215,113.312780494,990.46607411,967.33900757,5.66466996096,17.4623965785
 12/09  05:00:00,504.413020767,96.6916897739,6.47659271792,0.0,55.6251445156,113.312780494,958.179415762,935.052493009,5.66466996096,17.4622527921
 12/09  06:00:00,512.281747939,96.6916897739,14.9596023857,0.0,55.6251445156,113.312780494,942.227288443,910.603507626,14.1616749024,17.4621059149
