Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  07:00:00,589.222942476,96.6916897739,21.3426597648,0.0,65.1572554096,176.889270242,897.507028453,851.721720128,28.3233498048,17.4619585199
 12/09  08:00:00,713.924488507,97.0407664047,34.1840459205,0.0,109.682768182,220.96816451,1071.71216751,1011.76417515,42.4850247072,17.4629676493
 12/09  09:00:00,733.947582645,97.0328852395,62.5745400063,0.0,109.682768182,220.96816451,853.919226133,770.925428001,56.6466996096,26.3470985225
 12/09  10:00:00,865.024147623,97.4290362439,92.407050543,0.0,131.945524568,266.955817592,763.538570244,694.55793053,42.4850247072,26.4956150067
 12/09  11:00:00,886.155131501,97.4591708132,113.882864451,0.0,131.945524568,274.45309292,770.069519686,663.72408126,70.808374512,35.5370639142
 12/09  12:00:00,914.697665414,97.4720783695,151.408593879,0.0,131.945524568,274.45309292,708.480186657,602.133849922,70.808374512,35.5379622229
 12/09  13:00:00,912.170178774,97.4795632376,190.530498507,0.0,131.945524568,274.45309292,659.800550606,553.463711967,70.808374512,35.5284641276
 12/09  14:00:00,923.184329061,97.4844456607,213.859723949,0.0,131.945524568,266.955817592,638.823657186,546.648650813,56.6466996096,35.5283067635
 12/09  15:00:00,928.563330092,97.4914976712,220.08487525,0.0,131.945524568,266.955817592,633.19934483,555.18784534,42.4850247072,35.5264747828
 12/09  16:00:00,846.811513857,96.6916897739,218.184231691,0.0,109.682768182,212.545889182,523.968843228,431.795554999,56.6466996096,35.5265886191
 12/09  17:00:00,859.526843,96.6916897739,207.400763149,0.0,109.682768182,220.04316451,596.389596555,475.893492578,84.9700494144,35.5260545621
 12/09  18:00:00,816.824149915,96.6916897739,200.855239559,0.0,109.682768182,220.04316451,618.375871065,498.105994698,84.9700494144,35.2998269529
 12/09  19:00:00,778.458263264,96.6916897739,198.478656927,0.0,100.150657288,199.110933808,640.904973104,538.474048242,84.9700494144,17.4608754475
 12/09  20:00:00,768.83953868,96.6916897739,195.56011697,0.0,100.150657288,191.61365848,625.472164571,551.364748655,56.6466996096,17.4607163072
 12/09  21:00:00,656.754978453,96.6916897739,194.59969386,0.0,55.6251445156,124.558693486,679.276956273,605.169667393,56.6466996096,17.4605892706
 12/09  22:00:00,653.174911439,96.6916897739,188.614490331,0.0,55.6251445156,124.558693486,688.982131142,629.036679364,42.4850247072,17.4604270711
 12/09  23:00:00,641.201077194,96.6916897739,182.521634711,0.0,46.0930336215,124.558693486,706.286306569,660.502678171,28.3233498048,17.4602785934
 12/09  24:00:00,641.168997144,96.6916897739,179.805062334,0.0,46.0930336215,124.558693486,704.614177506,672.992368992,14.1616749024,17.4601336117
 12/10  01:00:00,615.380233266,96.6916897739,176.613728178,0.0,34.9616554283,113.312780494,714.625116205,691.499931804,5.66466996096,17.4605144403
 12/10  02:00:00,615.399015904,96.6916897739,175.816308856,0.0,34.9616554283,113.312780494,722.541844334,699.416536149,5.66466996096,17.4606382248
 12/10  03:00:00,615.2072255,96.6916897739,174.192993601,0.0,34.9616554283,113.312780494,732.556750378,709.431464628,5.66466996096,17.4606157897
 12/10  04:00:00,612.756053256,96.6916897739,170.711964991,0.0,34.9616554283,113.312780494,745.812948886,722.687720259,5.66466996096,17.4605586665
 12/10  05:00:00,618.829688901,96.6916897739,168.920884827,0.0,44.4937663224,113.312780494,743.194919207,720.069755849,5.66466996096,17.4604933973
 12/10  06:00:00,618.94461591,96.6916897739,169.026054032,0.0,44.4937663224,113.312780494,754.711029093,723.088927894,14.1616749024,17.4604262961
 12/10  07:00:00,691.057339198,96.6916897739,168.753877364,0.0,54.0258772165,176.889270242,708.36920917,662.585500501,28.3233498048,17.4603588646
 12/10  08:00:00,696.512905171,96.6916897739,174.601386462,0.0,54.0258772165,184.38654557,701.550504764,641.605188597,42.4850247072,17.4602914596
 12/10  09:00:00,775.563653293,96.6916897739,184.315048578,0.0,65.1572554096,220.04316451,675.571539159,601.368647865,56.6466996096,17.5561916849
 12/10  10:00:00,787.19488728,96.6916897739,210.013062422,0.0,65.1572554096,212.545889182,615.827275273,545.615222175,42.4850247072,27.7270283911
 12/10  11:00:00,822.006169966,96.6916897739,245.889886595,0.0,65.1572554096,220.04316451,595.806249518,490.769450209,70.808374512,34.2284247974
 12/10  12:00:00,847.000464143,96.6916897739,272.218002303,0.0,65.1572554096,220.04316451,573.684276705,467.385018817,70.808374512,35.4908833758
 12/10  13:00:00,859.821749344,96.6916897739,284.80207941,0.0,65.1572554096,220.04316451,566.541485217,460.245467816,70.808374512,35.4876428895
 12/10  14:00:00,860.192666758,96.6916897739,291.519206176,0.0,65.1572554096,212.545889182,539.313036228,447.181872369,56.6466996096,35.4844642488
 12/10  15:00:00,862.288178717,96.6916897739,292.889729073,0.0,65.1572554096,212.545889182,517.060396623,439.094073705,42.4850247072,35.4812982107
 12/10  16:00:00,872.284977867,96.6916897739,299.093514856,0.0,65.1572554096,212.545889182,531.382160253,439.257318802,56.6466996096,35.478141842
 12/10  17:00:00,846.541065823,96.6916897739,282.254541202,0.0,65.1572554096,220.04316451,588.679863274,468.234818862,84.9700494144,35.4749949976
 12/10  18:00:00,784.851098505,96.6916897739,256.885831959,0.0,54.0258772165,184.38654557,629.584894684,518.144887083,84.9700494144,26.469958186
 12/10  19:00:00,744.180268431,96.6916897739,240.973447085,0.0,44.4937663224,163.454314868,678.131803016,575.695898913,84.9700494144,17.465854688
 12/10  20:00:00,724.521336261,96.6916897739,227.171168054,0.0,44.4937663224,155.95703954,678.760597826,604.648185186,56.6466996096,17.4657130306
 12/10  21:00:00,682.642846397,96.6916897739,215.654220741,0.0,44.4937663224,124.558693486,732.52574301,658.413423992,56.6466996096,17.4656194083
 12/10  22:00:00,669.311394072,96.6916897739,199.881859291,0.0,44.4937663224,124.558693486,754.048229202,694.09766694,42.4850247072,17.4655375553
 12/10  23:00:00,647.000401745,96.6916897739,183.180690482,0.0,34.9616554283,124.558693486,788.645072857,742.856264374,28.3233498048,17.4654586776
 12/10  24:00:00,635.910605145,96.6916897739,169.12057976,0.0,34.9616554283,124.558693486,804.481036289,772.853980745,14.1616749024,17.4653806416
 12/11  01:00:00,622.589815313,96.6916897739,155.518001156,0.0,46.0930336215,113.312780494,823.982148109,800.85165087,5.66466996096,17.4658272774
 12/11  02:00:00,612.279625462,96.6916897739,144.181916755,0.0,46.0930336215,113.312780494,844.807873403,821.677184334,5.66466996096,17.4660191088
 12/11  03:00:00,601.768048593,96.6916897739,132.124261521,0.0,46.0930336215,113.312780494,869.099160265,845.968426807,5.66466996096,17.4660634967
 12/11  04:00:00,588.928541784,96.6916897739,117.768711984,0.0,46.0930336215,113.312780494,899.018526856,875.887784688,5.66466996096,17.4660722066
 12/11  05:00:00,665.084011404,96.6916897739,105.4452542,0.0,100.150657288,148.969399434,884.767192887,861.636429637,5.66466996096,17.4660932891
 12/11  06:00:00,632.742945366,96.6916897739,69.6568754644,0.0,100.150657288,149.894399434,1425.92443727,1394.29666065,14.1616749024,17.4661017164
 12/11  07:00:00,864.366510347,96.9866436673,79.6831512691,0.0,176.471037341,302.612436532,964.490426497,918.70098224,28.3233498048,17.4660944521
 12/11  08:00:00,1001.49794151,97.2924242275,103.786579261,0.0,243.2593065,310.10971186,856.181980347,787.205550049,42.4850247072,26.4914055908
 12/11  09:00:00,1044.41791346,97.420310517,113.179537996,0.0,243.2593065,310.10971186,834.783602582,742.588265916,56.6466996096,35.5486370565
 12/11  10:00:00,1132.839265,97.5172465606,170.732912297,0.0,243.2593065,302.612436532,697.105888742,609.98774972,42.4850247072,44.6331143148
 12/11  11:00:00,1182.35839446,97.6001184567,211.428959081,0.0,243.2593065,310.10971186,661.938595411,546.163570511,70.808374512,44.9666503878
 12/11  12:00:00,1197.58612251,97.6746280864,222.953468484,0.0,243.2593065,310.10971186,654.924950681,530.026689979,70.808374512,54.0898861899
 12/11  13:00:00,1177.58953337,97.7430988648,244.847632635,0.0,243.2593065,310.10971186,624.381984691,508.799669529,70.808374512,44.7739406507
 12/11  14:00:00,1239.68964721,97.8058647024,274.699940292,0.0,243.2593065,302.612436532,609.129672765,498.389853669,56.6466996096,54.0931194868
 12/11  15:00:00,1246.08501778,97.9001444551,282.612708957,0.0,243.2593065,302.612436532,584.907400854,497.459080792,42.4850247072,44.9632953545
 12/11  16:00:00,1204.92901635,98.1082549597,235.896694133,0.0,243.2593065,302.612436532,616.035325111,514.533851571,56.6466996096,44.854773931
 12/11  17:00:00,1161.03355058,98.3145432236,169.513477758,0.0,243.2593065,310.10971186,727.704564038,598.166939099,84.9700494144,44.5675755244
 12/11  18:00:00,1105.33692825,98.5717751773,104.075303488,0.0,243.2593065,310.10971186,825.710658663,723.14065944,84.9700494144,17.5999498088
 12/11  19:00:00,801.75133587,96.6916897739,61.3889678251,0.0,166.938926447,199.110933808,972.681185111,861.430504358,84.9700494144,26.2806313392
 12/11  20:00:00,782.566961707,96.6916897739,45.5751999752,0.0,166.938926447,191.61365848,1008.50471392,934.332418668,56.6466996096,17.5255956461
 12/11  21:00:00,635.699265116,96.6916897739,29.9572641089,0.0,100.150657288,124.558693486,1107.83369415,1024.91267459,56.6466996096,26.2743199536
 12/11  22:00:00,569.501950229,96.6916897739,8.21453761479,0.0,100.150657288,124.558693486,1166.4322632,1106.47703894,42.4850247072,17.4701995498
 12/11  23:00:00,473.801946704,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1240.80157577,1195.01481634,28.3233498048,17.4634096309
 12/11  24:00:00,477.280928934,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1277.86314517,1246.23804978,14.1616749024,17.4634204961
 12/12  01:00:00,466.671288453,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1329.86042797,1306.73179258,5.66466996096,17.4639654209
 12/12  02:00:00,468.706568574,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1361.94882902,1338.81994159,5.66466996096,17.4642174718
 12/12  03:00:00,469.82998503,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1423.61759087,1400.48858438,5.66466996096,17.4643365338
 12/12  04:00:00,470.658448612,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1261.74069222,1238.61159859,5.66466996096,17.464423663
 12/12  05:00:00,559.62725944,96.6916897739,0.0,0.0,100.150657288,148.969399434,1157.77745547,1134.64828248,5.66466996096,17.4645030288
 12/12  06:00:00,558.09166655,96.9004759654,0.0,0.0,100.150657288,149.894399434,1238.5977869,1206.97148971,14.1616749024,17.4646222872
 12/12  07:00:00,783.97431496,97.6098379213,0.0,0.0,176.471037341,302.612436532,1101.05589567,1055.26785214,28.3233498048,17.4646937259
 12/12  08:00:00,898.606481278,97.8432357297,0.0,0.0,243.2593065,310.10971186,1093.96353672,1024.98207386,42.4850247072,26.4964381563
 12/12  09:00:00,932.784905983,98.0910339672,0.0,0.0,243.2593065,310.10971186,1183.37767353,1091.18328153,56.6466996096,35.5476923884
 12/12  10:00:00,967.713125483,98.3565696126,0.0,0.0,243.2593065,302.612436532,1219.61889603,1132.49122404,42.4850247072,44.6426472877
 12/12  11:00:00,976.74980433,98.5867679862,0.0,0.0,243.2593065,310.10971186,1255.23570077,1139.45929842,70.808374512,44.9680278365
 12/12  12:00:00,976.87169314,98.8636195296,0.0,0.0,243.2593065,310.10971186,1198.74757532,1073.84582334,70.808374512,54.0933774707
 12/12  13:00:00,934.948903056,99.1897032295,0.0,0.0,243.2593065,310.10971186,1166.86181991,1051.2719172,70.808374512,44.7815281986
 12/12  14:00:00,969.324694628,99.4804191822,0.0,0.0,243.2593065,302.612436532,1173.78469847,1063.0404997,56.6466996096,54.0974991542
 12/12  15:00:00,969.239557979,99.755648528,0.0,0.0,243.2593065,302.612436532,1096.51786569,1009.06576958,42.4850247072,44.9670714012
 12/12  16:00:00,970.093978261,100.001803175,0.0,0.0,243.2593065,302.612436532,1112.63528786,1011.12986785,56.6466996096,44.8587204023
 12/12  17:00:00,989.46820117,100.22871895,0.0,0.0,243.2593065,310.10971186,1181.30207201,1051.76086508,84.9700494144,44.5711575189
 12/12  18:00:00,992.710439469,100.458859496,0.0,0.0,243.2593065,310.10971186,1126.47925097,1023.90833531,84.9700494144,17.6008662412
 12/12  19:00:00,724.850983132,96.6916897739,0.0,0.0,166.938926447,199.110933808,1358.91509636,1247.66322341,84.9700494144,26.2818235368
 12/12  20:00:00,717.074351921,96.6916897739,0.0,0.0,166.938926447,191.61365848,1194.77483114,1120.60160141,56.6466996096,17.5265301213
 12/12  21:00:00,582.389786534,96.6916897739,0.0,0.0,100.150657288,124.558693486,1214.78188529,1131.85958177,56.6466996096,26.2756039166
 12/12  22:00:00,543.599311763,96.6916897739,0.0,0.0,100.150657288,124.558693486,1161.50935781,1101.55321493,42.4850247072,17.4711181771
 12/12  23:00:00,478.583681213,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1124.36152546,1078.57379329,28.3233498048,17.4643823677
 12/12  24:00:00,479.345513383,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1095.08275304,1063.45661136,14.1616749024,17.464466774
 12/13  01:00:00,466.249154815,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1139.88507521,1116.7553443,5.66466996096,17.4650609503
 12/13  02:00:00,466.191217237,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1139.90816631,1116.77809401,5.66466996096,17.465402343
 12/13  03:00:00,465.93105691,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1177.38657458,1154.25630591,5.66466996096,17.4655987124
 12/13  04:00:00,466.730459617,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1291.59817092,1268.46774083,5.66466996096,17.4657601304
 12/13  05:00:00,556.272000119,96.6916897739,0.0,0.0,100.150657288,148.969399434,1359.04470351,1335.91412061,5.66466996096,17.4659129381
 12/13  06:00:00,558.072912575,97.1468203926,0.0,0.0,100.150657288,149.894399434,1455.86880591,1424.24104012,14.1616749024,17.466090894
 12/13  07:00:00,784.844395681,97.8456180167,0.0,0.0,176.471037341,302.612436532,1321.34034189,1275.5507523,28.3233498048,17.4662397878
 12/13  08:00:00,899.726907012,98.6079867016,0.0,0.0,243.2593065,310.10971186,1223.80394115,1154.8252183,42.4850247072,26.4936981379
 12/13  09:00:00,932.020938847,99.0998978538,0.0,0.0,243.2593065,310.10971186,1166.73476039,1074.5348178,56.6466996096,35.5532429738
 12/13  10:00:00,962.756776669,99.4600974927,0.0,0.0,243.2593065,302.612436532,1058.03200997,970.897131888,42.4850247072,44.6498533706
 12/13  11:00:00,966.225693549,99.7355827686,0.0,0.0,243.2593065,310.10971186,989.576986982,873.791223992,70.808374512,44.9773884782
 12/13  12:00:00,972.11365197,100.01667379,0.435726440556,0.0,243.2593065,310.10971186,926.437502085,801.524332588,70.808374512,54.1047949857
 12/13  13:00:00,965.712473973,100.290197456,11.3637838868,0.0,243.2593065,310.10971186,873.286650547,757.696234255,70.808374512,44.7820417799
 12/13  14:00:00,1012.91060331,100.531709809,23.76354383,0.0,243.2593065,302.612436532,848.640204797,737.882927586,56.6466996096,54.1105776018
 12/13  15:00:00,1018.21643736,100.761761094,30.2758900904,0.0,243.2593065,302.612436532,814.616223342,727.152949917,42.4850247072,44.9782487176
 12/13  16:00:00,1017.93550786,100.966200063,30.6959458597,0.0,243.2593065,302.612436532,838.905831094,737.389092908,56.6466996096,44.8700385763
 12/13  17:00:00,1032.41904635,101.152966884,28.4233261541,0.0,243.2593065,310.10971186,883.835168906,754.298628982,84.9700494144,44.5664905094
 12/13  18:00:00,1032.28356429,101.330568764,26.3618270572,0.0,243.2593065,310.10971186,877.476990617,766.112530495,84.9700494144,26.3944107076
 12/13  19:00:00,772.156283698,96.6916897739,38.1935972288,0.0,166.938926447,199.110933808,906.128503432,803.629757911,84.9700494144,17.5286961066
 12/13  20:00:00,766.790447834,96.6916897739,37.5434210369,0.0,166.938926447,191.61365848,887.500479071,812.217973792,56.6466996096,18.6358056691
 12/13  21:00:00,630.116331684,96.6916897739,32.5781138436,0.0,100.150657288,124.558693486,959.423582429,877.604487539,56.6466996096,25.1723952811
 12/13  22:00:00,586.764897651,96.6916897739,26.6109701203,0.0,100.150657288,124.558693486,976.725869325,916.765883682,42.4850247072,17.4749609354
 12/13  23:00:00,519.197167072,96.6916897739,23.096581939,0.0,46.0930336215,124.558693486,990.229282677,944.437724318,28.3233498048,17.4682085535
 12/13  24:00:00,520.027251666,96.6916897739,22.8746284242,0.0,46.0930336215,124.558693486,972.645400138,941.016373503,14.1616749024,17.4673517329
 12/14  01:00:00,507.578033617,96.6916897739,23.2785358941,0.0,46.0930336215,113.312780494,963.439526338,940.313283303,5.66466996096,17.4615730742
 12/14  02:00:00,507.635011395,96.6916897739,23.44628953,0.0,46.0930336215,113.312780494,967.622439934,944.495625416,5.66466996096,17.462144558
 12/14  03:00:00,507.561596513,96.6916897739,23.3457892666,0.0,46.0930336215,113.312780494,977.818285588,954.691181626,5.66466996096,17.4624340001
 12/14  04:00:00,507.789556891,96.6916897739,23.7643533984,0.0,46.0930336215,113.312780494,982.405990851,959.278640717,5.66466996096,17.4626801731
 12/14  05:00:00,590.943669492,96.6916897739,17.2790290113,0.0,100.150657288,148.969399434,1005.93925051,982.811664778,5.66466996096,17.4629157738
 12/14  06:00:00,589.600198574,97.2265752811,12.9999751218,0.0,100.150657288,149.894399434,1265.99460087,1234.36613045,14.1616749024,17.4667955213
 12/14  07:00:00,817.066313315,98.1017277976,13.4723763409,0.0,176.471037341,302.612436532,1009.46472838,963.676093746,28.3233498048,17.4652848249
 12/14  08:00:00,933.629477333,99.0410965214,13.8633932642,0.0,243.2593065,310.10971186,970.689215575,900.982659995,42.4850247072,27.2215308732
 12/14  09:00:00,965.42013282,99.635929042,13.6662468904,0.0,243.2593065,310.10971186,978.160483413,877.817662781,56.6466996096,43.6961210217
 12/14  10:00:00,1003.99560989,99.9494095071,20.800828201,0.0,243.2593065,302.612436532,911.599476248,833.396852807,42.4850247072,35.717598734
 12/14  11:00:00,1020.02083009,100.254905149,30.6740846977,0.0,243.2593065,310.10971186,888.188656947,763.401196845,70.808374512,53.9790855902
 12/14  12:00:00,1022.52059212,100.523322172,34.4428118866,0.0,243.2593065,310.10971186,856.933682393,741.037022508,70.808374512,45.0882853726
 12/14  13:00:00,979.700217096,100.760348318,34.7871755503,0.0,243.2593065,310.10971186,857.318404928,741.720271054,70.808374512,44.7897593622
 12/14  14:00:00,1016.4975757,100.981291632,40.0793414269,0.0,243.2593065,302.612436532,822.464742557,711.706562103,56.6466996096,54.1114808451
 12/14  15:00:00,1021.2868933,101.182502561,44.0346789486,0.0,243.2593065,302.612436532,773.728800003,684.262398626,42.4850247072,46.9813766694
 12/14  16:00:00,1023.42166582,101.361198098,44.7549884536,0.0,243.2593065,302.612436532,786.16133276,677.654949072,56.6466996096,51.8596840782
 12/14  17:00:00,1042.10064,101.525923416,45.0469492929,0.0,243.2593065,310.10971186,806.256572658,685.63444326,84.9700494144,35.6520799836
 12/14  18:00:00,1044.54768721,101.694405318,45.7169003455,0.0,243.2593065,310.10971186,797.55284515,686.188410153,84.9700494144,26.3943855834
 12/14  19:00:00,775.303328576,96.6916897739,46.345093837,0.0,166.938926447,199.110933808,889.195702084,786.695840685,84.9700494144,17.5298119845
 12/14  20:00:00,765.889804224,96.6916897739,41.3964821605,0.0,166.938926447,191.61365848,905.851692566,822.922501156,56.6466996096,26.2824917998
 12/14  21:00:00,630.599864874,96.6916897739,38.7377451564,0.0,100.150657288,124.558693486,942.74819172,868.575516367,56.6466996096,17.5259757438
 12/14  22:00:00,591.719161767,96.6916897739,38.9931239998,0.0,100.150657288,124.558693486,919.577554096,859.618282533,42.4850247072,17.4742468549
 12/14  23:00:00,526.763000363,96.6916897739,39.0516561061,0.0,46.0930336215,124.558693486,916.884684219,871.093544269,28.3233498048,17.467790145
 12/14  24:00:00,528.126031371,96.6916897739,39.6058508087,0.0,46.0930336215,124.558693486,902.908218161,871.278534467,14.1616749024,17.4680087914
 12/15  01:00:00,517.812231311,96.6916897739,40.0217688079,0.0,46.0930336215,113.312780494,898.791248818,875.657965287,5.66466996096,17.4686135702
 12/15  02:00:00,519.646097045,96.6916897739,41.1769118076,0.0,46.0930336215,113.312780494,898.357734753,875.223887739,5.66466996096,17.4691770532
 12/15  03:00:00,519.419977622,96.6916897739,42.2732372973,0.0,46.0930336215,113.312780494,899.496039401,876.361833683,5.66466996096,17.4695357571
 12/15  04:00:00,519.656167076,96.6916897739,43.2078732017,0.0,46.0930336215,113.312780494,911.76373548,881.57796865,5.66466996096,24.5210968696
 12/15  05:00:00,610.819452065,96.6916897739,44.4921133925,0.0,100.150657288,148.969399434,880.469809494,855.674209827,5.66466996096,19.130929706
 12/15  06:00:00,614.2445503,97.2515436486,46.8912474267,0.0,100.150657288,149.894399434,1153.73846665,1122.11342623,14.1616749024,17.4633655162
 12/15  07:00:00,842.056307426,98.2019002417,48.9560235312,0.0,176.471037341,302.612436532,868.820099555,823.033086325,28.3233498048,17.463663425
 12/15  08:00:00,961.777443604,99.3230557782,49.7146644132,0.0,243.2593065,310.10971186,832.964477843,763.975803223,42.4850247072,26.5036499122
 12/15  09:00:00,992.653667238,99.8835160391,51.0177461894,0.0,243.2593065,310.10971186,829.505767459,737.306849687,56.6466996096,35.552218162
 12/15  10:00:00,1039.3152414,100.276016848,67.5235933398,0.0,243.2593065,302.612436532,759.50241894,672.356756969,42.4850247072,44.6606372635
 12/15  11:00:00,1077.96761306,100.523011621,101.03422441,0.0,243.2593065,310.10971186,718.634900761,602.835757308,70.808374512,44.9907689407
 12/15  12:00:00,1113.5149159,100.77083957,135.990918391,0.0,243.2593065,310.10971186,673.931679956,549.000903403,70.808374512,54.1224020406
 12/15  13:00:00,1099.41647058,101.011617713,162.91513634,0.0,243.2593065,310.10971186,635.924250721,520.319969348,70.808374512,44.7959068604
 12/15  14:00:00,1146.12622391,101.227939222,175.57584274,0.0,243.2593065,302.612436532,624.977572904,514.211308509,56.6466996096,54.1195647854
 12/15  15:00:00,1160.19700761,101.427239449,191.668404549,0.0,243.2593065,302.612436532,588.679335616,501.208223844,42.4850247072,44.9860870655
 12/15  16:00:00,1157.49452566,101.694094493,193.399966986,0.0,243.2593065,302.612436532,597.636611573,496.111674746,56.6466996096,44.8782372176
 12/15  17:00:00,1149.32283457,101.879078095,170.465574642,0.0,243.2593065,310.10971186,654.414231953,524.863118564,84.9700494144,44.5810639753
 12/15  18:00:00,1129.57622905,102.076395571,148.50577502,0.0,243.2593065,310.10971186,663.160704431,551.793309459,84.9700494144,26.3973455575
 12/15  19:00:00,853.639403297,96.6916897739,142.346809019,0.0,166.938926447,199.110933808,714.749221297,612.248738696,84.9700494144,17.5304331863
 12/15  20:00:00,846.555091331,96.6916897739,142.823775541,0.0,166.938926447,191.61365848,695.636124289,615.885712619,56.6466996096,23.1037120595
 12/15  21:00:00,713.084461886,96.6916897739,143.736726058,0.0,100.150657288,124.558693486,734.508272772,657.157548756,56.6466996096,20.7040244063
 12/15  22:00:00,675.043684817,96.6916897739,144.934341764,0.0,100.150657288,124.558693486,721.295730785,661.333759242,42.4850247072,17.4769468358
 12/15  23:00:00,603.079869445,96.6916897739,136.40244247,0.0,46.0930336215,124.558693486,751.147064334,705.360675721,28.3233498048,17.4630388084
 12/15  24:00:00,607.315635408,96.6916897739,142.250114574,0.0,46.0930336215,124.558693486,727.296008191,695.671026948,14.1616749024,17.4633063408
 12/16  01:00:00,593.500509285,96.6916897739,140.589967679,0.0,46.0930336215,113.312780494,733.838943944,710.708345591,5.66466996096,17.4659283922
 12/16  02:00:00,596.934894355,96.6916897739,145.694955105,0.0,46.0930336215,113.312780494,727.620345097,704.491053009,5.66466996096,17.4646221272
 12/16  03:00:00,609.469087127,96.6916897739,163.183482098,0.0,46.0930336215,113.312780494,694.643738293,671.514006653,5.66466996096,17.4650616792
 12/16  04:00:00,625.706225053,96.6916897739,181.811337738,0.0,46.0930336215,113.312780494,668.111770826,644.981646826,5.66466996096,17.465454039
 12/16  05:00:00,636.3538736,96.6916897739,181.912461708,0.0,55.6251445156,113.312780494,675.681650005,652.55114541,5.66466996096,17.4658346341
 12/16  06:00:00,625.223184026,96.6916897739,168.980489469,0.0,55.6251445156,113.312780494,724.772847119,693.14496039,14.1616749024,17.4662118263
 12/16  07:00:00,686.206635556,96.6916897739,154.32904209,0.0,65.1572554096,176.889270242,713.941679216,668.151741818,28.3233498048,17.466587593
 12/16  08:00:00,794.024301111,97.0350987973,138.741047754,0.0,109.682768182,220.96816451,1092.10723958,1032.15342708,42.4850247072,17.46878779
 12/16  09:00:00,788.540418495,97.0283914066,134.090628885,0.0,109.682768182,220.96816451,888.166163853,805.160343716,56.6466996096,26.3591205278
 12/16  10:00:00,897.087624574,97.4246440148,135.494049471,0.0,131.945524568,266.955817592,828.160529965,757.481999632,42.4850247072,28.1935056261
 12/16  11:00:00,918.848405667,97.4556232288,147.131363055,0.0,131.945524568,274.45309292,832.522099206,718.980350919,70.808374512,42.7333737756
 12/16  12:00:00,933.849172781,97.4695299388,155.745981242,0.0,131.945524568,274.45309292,801.941493453,695.595826187,70.808374512,35.537292754
 12/16  13:00:00,902.401251215,97.4788837527,157.814844302,0.0,131.945524568,274.45309292,792.988808959,686.650322088,70.808374512,35.5301123595
 12/16  14:00:00,893.102007935,97.485580641,156.896857388,0.0,131.945524568,266.955817592,783.177079994,690.998031001,56.6466996096,35.5323493834
 12/16  15:00:00,886.752383907,97.4909065538,148.903496244,0.0,131.945524568,266.955817592,784.608170112,706.590335137,42.4850247072,35.5328102677
 12/16  16:00:00,795.475273897,96.6916897739,135.703360965,0.0,109.682768182,212.545889182,711.140987518,618.951891812,56.6466996096,35.5423960968
 12/16  17:00:00,797.564382689,96.6916897739,116.255708197,0.0,109.682768182,220.04316451,805.900704469,685.393902694,84.9700494144,35.5367523607
 12/16  18:00:00,743.118666867,96.6916897739,97.0075965703,0.0,109.682768182,220.04316451,842.204469332,730.74541311,84.9700494144,26.4890068068
 12/16  19:00:00,696.391099702,96.6916897739,83.1640415053,0.0,100.150657288,199.110933808,884.835720977,782.396372825,84.9700494144,17.4692987383
 12/16  20:00:00,680.897054634,96.6916897739,71.8158112216,0.0,100.150657288,191.61365848,872.156872524,798.040424438,56.6466996096,17.4697484771
 12/16  21:00:00,563.760855659,96.6916897739,64.9800557748,0.0,55.6251445156,124.558693486,920.028714235,845.911787639,56.6466996096,17.4702269865
 12/16  22:00:00,556.643516388,96.6916897739,56.2417725413,0.0,55.6251445156,124.558693486,943.601311518,878.12972448,42.4850247072,22.9865623308
 12/16  23:00:00,545.118109042,96.6916897739,50.7501436527,0.0,46.0930336215,124.558693486,962.031862629,913.039384017,28.3233498048,20.6691288075
 12/16  24:00:00,542.935274012,96.6916897739,46.1505917977,0.0,46.0930336215,124.558693486,963.730552621,932.104741715,14.1616749024,17.4641360034
 12/17  01:00:00,515.850651485,96.6916897739,42.1904456355,0.0,34.9616554283,113.312780494,975.700784967,952.571106527,5.66466996096,17.465008479
 12/17  02:00:00,509.190058973,96.6916897739,33.3379969173,0.0,34.9616554283,113.312780494,1029.83326544,1006.70295442,5.66466996096,17.4656410559
 12/17  03:00:00,502.235087489,96.6916897739,26.3024833851,0.0,34.9616554283,113.312780494,1059.89202287,1036.7612179,5.66466996096,17.4661350056
 12/17  04:00:00,493.110898962,96.6916897739,16.1169619045,0.0,34.9616554283,113.312780494,1109.49440578,1086.36314029,5.66466996096,17.466595528
 12/17  05:00:00,494.294683423,96.6916897739,7.91203811449,0.0,44.4937663224,113.312780494,1124.12676239,1100.99504502,5.66466996096,17.4670474102
 12/17  06:00:00,491.865788685,96.6916897739,4.73908111101,0.0,44.4937663224,113.312780494,1125.470915,1093.84174359,14.1616749024,17.4674965034
 12/17  07:00:00,550.852001962,96.6916897739,0.8497333338,0.0,54.0258772165,176.889270242,1095.11973743,1049.32844343,28.3233498048,17.4679441925
 12/17  08:00:00,528.636226864,96.6916897739,0.0,0.0,54.0258772165,184.38654557,1110.14369791,1050.19028239,42.4850247072,17.4683908071
 12/17  09:00:00,623.209107208,96.6916897739,2.47338350641,0.0,65.1572554096,220.04316451,1055.79823562,981.584857768,56.6466996096,17.5666782379
 12/17  10:00:00,629.926088036,96.6916897739,11.5077151783,0.0,65.1572554096,212.545889182,992.854340466,915.060122333,42.4850247072,35.3091934259
 12/17  11:00:00,649.759319186,96.6916897739,26.9132344488,0.0,65.1572554096,220.04316451,936.50653449,830.20109828,70.808374512,35.4970616977
 12/17  12:00:00,655.44292215,96.6916897739,31.6548116837,0.0,65.1572554096,220.04316451,931.40645597,825.102168153,70.808374512,35.4959133052
 12/17  13:00:00,663.271569465,96.6916897739,40.4132841431,0.0,65.1572554096,220.04316451,887.657119597,781.354006774,70.808374512,35.4947383104
 12/17  14:00:00,666.190115319,96.6916897739,50.2052658219,0.0,65.1572554096,212.545889182,819.886270977,727.746005243,56.6466996096,35.4935661246
 12/17  15:00:00,668.343100871,96.6916897739,51.5449779044,0.0,65.1572554096,212.545889182,825.028933118,747.051510039,42.4850247072,35.4923983724
 12/17  16:00:00,667.274514006,96.6916897739,49.9153835706,0.0,65.1572554096,212.545889182,866.478350845,774.340416105,56.6466996096,35.4912351303
 12/17  17:00:00,640.435783449,96.6916897739,36.4330419489,0.0,65.1572554096,220.04316451,1007.68054837,887.220422564,84.9700494144,35.4900763892
 12/17  18:00:00,581.746783848,96.6916897739,19.8882000507,0.0,54.0258772165,184.38654557,1117.84731789,1006.39178483,84.9700494144,26.4854836494
 12/17  19:00:00,531.211630858,96.6916897739,5.07109839753,0.0,44.4937663224,163.454314868,1207.19751963,1104.75793639,84.9700494144,17.4695338278
 12/17  20:00:00,495.803667355,96.6916897739,0.0,0.0,44.4937663224,155.95703954,1258.66773661,1184.55107694,56.6466996096,17.469960062
 12/17  21:00:00,465.774398927,96.6916897739,0.0,0.0,44.4937663224,124.558693486,1278.68582062,1204.56872279,56.6466996096,17.4703982179
 12/17  22:00:00,466.044884207,96.6916897739,0.0,0.0,44.4937663224,124.558693486,1250.05806813,1190.10220493,42.4850247072,17.4708384986
 12/17  23:00:00,458.945487275,96.6916897739,0.0,0.0,34.9616554283,124.558693486,1241.86162958,1196.06713163,28.3233498048,17.4711481462
 12/17  24:00:00,461.985542737,96.6916897739,0.0,0.0,34.9616554283,124.558693486,1311.08052684,1279.45467055,14.1616749024,17.4641813899
 12/18  01:00:00,460.428068248,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1260.30596082,1237.17608402,5.66466996096,17.4652068298
 12/18  02:00:00,460.145796616,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1239.81404389,1216.68339279,5.66466996096,17.4659811351
 12/18  03:00:00,459.999864612,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1235.38068083,1212.2494463,5.66466996096,17.4665645663
 12/18  04:00:00,459.38489896,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1215.65227892,1192.52050672,5.66466996096,17.467102241
 12/18  05:00:00,547.228355491,96.6916897739,0.0,0.0,100.150657288,148.969399434,1147.22020406,1124.08596724,5.66466996096,17.4695668654
 12/18  06:00:00,548.075547814,96.6916897739,0.0,0.0,100.150657288,149.894399434,1407.10362417,1375.47147787,14.1616749024,17.470471401
 12/18  07:00:00,774.311344488,96.9945881756,0.0,0.0,176.471037341,302.612436532,1199.75904489,1153.96762954,28.3233498048,17.4680655444
 12/18  08:00:00,894.322217632,97.3006116239,0.0,0.0,243.2593065,310.10971186,1208.50186893,1130.6833316,42.4850247072,35.3335126237
 12/18  09:00:00,931.565149091,97.4285671155,0.123030063147,0.0,243.2593065,310.10971186,1136.91779313,1044.71671374,56.6466996096,35.5543797752
 12/18  10:00:00,1008.31774679,97.5254016669,20.9917769721,0.0,243.2593065,302.612436532,985.287611134,898.127718067,42.4850247072,44.67486836
 12/18  11:00:00,1045.84056479,97.6085789335,54.7473671076,0.0,243.2593065,310.10971186,854.865236607,739.056374543,70.808374512,45.000487552
 12/18  12:00:00,1077.15943704,97.6831318088,90.5980161091,0.0,243.2593065,310.10971186,786.360709076,661.404778607,70.808374512,54.1475559568
 12/18  13:00:00,1059.25846044,97.7506892499,118.446391239,0.0,243.2593065,310.10971186,735.742498225,620.126707715,70.808374512,44.8074159979
 12/18  14:00:00,1112.52015326,97.8127194444,138.481466676,0.0,243.2593065,302.612436532,707.153881752,596.369539972,56.6466996096,54.1376421698
 12/18  15:00:00,1114.30543461,97.8966415138,142.363851858,0.0,243.2593065,302.612436532,692.241997437,604.75525379,42.4850247072,45.0017189394
 12/18  16:00:00,1112.1798661,98.0999958057,142.163945872,0.0,243.2593065,302.612436532,710.876090783,609.33497579,56.6466996096,44.894415383
 12/18  17:00:00,1123.8540716,98.304489808,137.499754457,0.0,243.2593065,310.10971186,750.467739483,620.91000863,84.9700494144,44.587681439
 12/18  18:00:00,1131.1683485,98.5011692133,140.585027781,0.0,243.2593065,310.10971186,725.38064539,614.010617501,84.9700494144,26.399978474
 12/18  19:00:00,879.602057108,96.6916897739,152.046964741,0.0,166.938926447,199.110933808,686.673657202,584.173399404,84.9700494144,17.5302083828
 12/18  20:00:00,879.611580933,96.6916897739,157.555398388,0.0,166.938926447,191.61365848,673.498874197,590.563705689,56.6466996096,26.2884688985
 12/18  21:00:00,747.100954622,96.6916897739,158.700357126,0.0,100.150657288,124.558693486,717.934949767,643.755117316,56.6466996096,17.533132842
 12/18  22:00:00,708.982302185,96.6916897739,159.516089287,0.0,100.150657288,124.558693486,716.750773179,656.791884489,42.4850247072,17.4738639827
 12/18  23:00:00,644.591783904,96.6916897739,160.121255633,0.0,46.0930336215,124.558693486,728.62755745,682.836605663,28.3233498048,17.4676019819
 12/18  24:00:00,645.943292888,96.6916897739,160.471894189,0.0,46.0930336215,124.558693486,725.98667681,694.356866751,14.1616749024,17.4681351569
 12/19  01:00:00,622.464162535,96.6916897739,150.315372193,0.0,46.0930336215,113.312780494,754.630501218,731.496803156,5.66466996096,17.4690281016
 12/19  02:00:00,612.233563683,96.6916897739,143.256191053,0.0,46.0930336215,113.312780494,777.323090459,754.188542335,5.66466996096,17.4698781627
 12/19  03:00:00,603.206468013,96.6916897739,141.691828593,0.0,46.0930336215,113.312780494,782.628921267,759.493721275,5.66466996096,17.4705300318
 12/19  04:00:00,606.225375748,96.6916897739,150.763587167,0.0,46.0930336215,113.312780494,763.041842169,739.906038395,5.66466996096,17.4711338125
 12/19  05:00:00,712.595471673,96.6916897739,167.000699789,0.0,100.150657288,148.969399434,702.752936521,679.616541404,5.66466996096,17.4717251562
 12/19  06:00:00,729.226346481,96.8971217322,184.315933911,0.0,100.150657288,149.894399434,1084.200378,1052.56614663,14.1616749024,17.4725564645
 12/19  07:00:00,961.977604943,97.6042374284,192.226823,0.0,176.471037341,302.612436532,738.742547974,684.227323512,28.3233498048,26.1918746574
 12/19  08:00:00,1081.97857585,97.8335736486,193.849917666,0.0,243.2593065,310.10971186,697.464215116,628.46840334,42.4850247072,26.5107870688
 12/19  09:00:00,1108.26430361,98.0535654239,194.539058162,0.0,243.2593065,310.10971186,686.703757154,594.491767701,56.6466996096,35.5652898434
 12/19  10:00:00,1139.81622387,98.3195727624,195.037025017,0.0,243.2593065,302.612436532,661.826005926,574.660304131,42.4850247072,44.680677088
 12/19  11:00:00,1143.50809843,98.548525774,195.037420295,0.0,243.2593065,310.10971186,677.123966734,561.30904597,70.808374512,45.0065462513
 12/19  12:00:00,1153.46455584,98.7866961197,205.066287571,0.0,243.2593065,310.10971186,662.92668861,537.972316792,70.808374512,54.145997306
 12/19  13:00:00,1126.1431298,99.1215597018,221.815825775,0.0,243.2593065,310.10971186,628.372847863,512.750347255,70.808374512,44.8141260968
 12/19  14:00:00,1166.05121303,99.4355660047,229.718660834,0.0,243.2593065,302.612436532,610.832252894,500.036980571,56.6466996096,54.1485727128
 12/19  15:00:00,1163.24127295,99.7251635768,230.902459673,0.0,243.2593065,302.612436532,576.733874112,489.239174572,42.4850247072,45.0096748337
 12/19  16:00:00,1161.40378178,99.990941777,231.468998668,0.0,243.2593065,302.612436532,587.582494237,477.054908831,56.6466996096,53.8808857964
 12/19  17:00:00,1180.47411321,100.234847966,231.911728043,0.0,243.2593065,310.10971186,601.396402827,480.756945992,84.9700494144,35.6694074203
 12/19  18:00:00,1185.13987417,100.470721506,232.270496127,0.0,243.2593065,310.10971186,594.117926458,482.744364456,84.9700494144,26.4035125879
 12/19  19:00:00,922.638190733,96.6916897739,232.820187864,0.0,166.938926447,199.110933808,580.575519382,469.316673614,84.9700494144,26.2887963537
 12/19  20:00:00,912.061887081,96.6916897739,223.503983024,0.0,166.938926447,191.61365848,567.033548197,492.853946523,56.6466996096,17.5329020645
 12/19  21:00:00,770.69049469,96.6916897739,207.392219537,0.0,100.150657288,124.558693486,643.453375871,569.273660716,56.6466996096,17.5330155457
 12/19  22:00:00,702.040279056,96.6916897739,169.497468508,0.0,100.150657288,124.558693486,729.57635203,660.887793907,42.4850247072,26.2035334155
 12/19  23:00:00,609.896703473,96.6916897739,137.433651667,0.0,46.0930336215,124.558693486,795.855650091,750.065254219,28.3233498048,17.4670460679
 12/19  24:00:00,608.987783977,96.6916897739,129.088095399,0.0,46.0930336215,124.558693486,794.31551419,762.686201067,14.1616749024,17.4676382211
 12/20  01:00:00,593.430627265,96.6916897739,117.156802027,0.0,46.0930336215,113.312780494,811.352370801,788.218961905,5.66466996096,17.4687389349
 12/20  02:00:00,557.753125474,96.6916897739,75.0598053813,0.0,46.0930336215,113.312780494,923.991173881,900.856939445,5.66466996096,17.4695644747
 12/20  03:00:00,534.979970777,96.6916897739,50.369603,0.0,46.0930336215,113.312780494,1006.53998729,983.405050484,5.66466996096,17.4702668404
 12/20  04:00:00,525.8492313,96.6916897739,39.7795335479,0.0,46.0930336215,113.312780494,1040.71494365,1017.57933472,5.66466996096,17.4709389686
 12/20  05:00:00,597.210592549,96.6916897739,20.5800002618,0.0,100.150657288,148.969399434,1097.92765274,1074.79137996,5.66466996096,17.4716028144
 12/20  06:00:00,590.087870237,97.1415603019,10.9918455905,0.0,100.150657288,149.894399434,1316.99316676,1285.3590739,14.1616749024,17.4724179507
 12/20  07:00:00,817.09503951,97.8350993007,10.6883521601,0.0,176.471037341,302.612436532,1046.62011339,1000.82380647,28.3233498048,17.4729571157
 12/20  08:00:00,937.023908906,98.5907921631,10.6733820229,0.0,243.2593065,310.10971186,999.697800894,930.708723024,42.4850247072,26.5040531621
 12/20  09:00:00,968.144586454,99.1139209741,10.7359725631,0.0,243.2593065,310.10971186,994.595913289,893.483408493,56.6466996096,44.4658051865
 12/20  10:00:00,988.339164444,99.473031928,2.83679724349,0.0,243.2593065,302.612436532,994.88510868,916.660415756,42.4850247072,35.7396682163
 12/20  11:00:00,969.452393746,99.7441277958,0.0,0.0,243.2593065,310.10971186,1049.12708805,924.296787339,70.808374512,54.0219261946
 12/20  12:00:00,971.724976224,100.035040354,0.0,0.0,243.2593065,310.10971186,1027.97385883,903.01406483,70.808374512,54.1514194908
 12/20  13:00:00,930.408403863,100.289912263,0.0,0.0,243.2593065,310.10971186,1050.53865514,934.911197969,70.808374512,44.8190826579
 12/20  14:00:00,964.897806069,100.5297573,0.0,0.0,243.2593065,302.612436532,1044.21679228,942.446520199,56.6466996096,45.1235724708
 12/20  15:00:00,964.68766814,100.757805069,0.0,0.0,243.2593065,302.612436532,1017.09119505,920.588971312,42.4850247072,54.0171990331
 12/20  16:00:00,964.386585672,100.964257568,0.0,0.0,243.2593065,302.612436532,1001.17278327,899.626025732,56.6466996096,44.9000579315
 12/20  17:00:00,983.77952656,101.147174087,0.0,0.0,243.2593065,310.10971186,1044.43657413,914.865259028,84.9700494144,44.601265684
 12/20  18:00:00,989.556093737,101.317541348,0.0,0.0,243.2593065,310.10971186,1049.23961109,937.863843965,84.9700494144,26.4057177139
 12/20  19:00:00,722.955520234,96.6916897739,0.0,0.0,166.938926447,199.110933808,1233.55014585,1131.04893449,84.9700494144,17.5311619445
 12/20  20:00:00,716.956450207,96.6916897739,0.0,0.0,166.938926447,191.61365848,1212.3074676,1129.37080189,56.6466996096,26.2899661031
 12/20  21:00:00,584.208368777,96.6916897739,0.0,0.0,100.150657288,124.558693486,1275.84249374,1201.66151122,56.6466996096,17.5342829043
 12/20  22:00:00,545.595985664,96.6916897739,0.0,0.0,100.150657288,124.558693486,1210.76203919,1150.80208035,42.4850247072,17.4749341273
 12/20  23:00:00,480.403039962,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1220.03763741,1174.24555194,28.3233498048,17.4687356635
 12/20  24:00:00,481.259676435,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1194.62259944,1162.99151831,14.1616749024,17.4694062274
 12/21  01:00:00,468.418102508,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1229.19284785,1206.05774339,5.66466996096,17.4704345012
 12/21  02:00:00,468.092269432,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1226.12691387,1202.99082155,5.66466996096,17.4714223543
 12/21  03:00:00,467.871549392,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1227.23811497,1204.10122921,5.66466996096,17.4722157955
 12/21  04:00:00,467.92878544,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1246.88701311,1223.74938127,5.66466996096,17.472961882
 12/21  05:00:00,555.643783668,96.6916897739,0.0,0.0,100.150657288,148.969399434,1231.21674839,1208.07838295,5.66466996096,17.4736954719
 12/21  06:00:00,556.626093118,97.2289727565,0.0,0.0,100.150657288,149.894399434,1366.79732023,1326.44089096,14.1616749024,26.1947543651
 12/21  07:00:00,784.316644119,98.1050933148,0.0,0.0,176.471037341,302.612436532,1282.7277895,1236.93633099,28.3233498048,17.4681087036
 12/21  08:00:00,904.003721523,98.9669873151,0.0,0.0,243.2593065,310.10971186,1208.64571515,1139.64441127,42.4850247072,26.516279172
 12/21  09:00:00,933.278556412,99.5395417204,0.0,0.0,243.2593065,310.10971186,1157.59784313,1065.37700781,56.6466996096,35.5741357023
 12/21  10:00:00,964.788315398,99.8600276036,0.0,0.0,243.2593065,302.612436532,1047.77310845,960.603590472,42.4850247072,44.6844932729
 12/21  11:00:00,970.713019297,100.154780721,0.0,0.0,243.2593065,310.10971186,1019.71273906,903.881894683,70.808374512,45.0224698682
 12/21  12:00:00,971.716850423,100.407222801,0.0,0.0,243.2593065,310.10971186,1011.13357212,886.158992638,70.808374512,54.16620497
 12/21  13:00:00,930.209559469,100.653504157,0.0,0.0,243.2593065,310.10971186,975.207364542,859.577424926,70.808374512,44.8215651037
 12/21  14:00:00,963.298275509,100.872980733,0.0,0.0,243.2593065,302.612436532,964.686724406,853.879970936,56.6466996096,54.1600538605
 12/21  15:00:00,991.727817648,101.082588303,3.32443399019,0.0,243.2593065,302.612436532,912.376849879,815.864453649,42.4850247072,54.0273715226
 12/21  16:00:00,991.650156327,101.255205806,2.5879895337,0.0,243.2593065,302.612436532,921.772431257,820.221196197,56.6466996096,44.9045354498
 12/21  17:00:00,982.914329028,101.414835264,0.0,0.0,243.2593065,310.10971186,982.839733671,862.184533722,84.9700494144,35.6851505343
 12/21  18:00:00,988.041846499,101.566577752,0.0,0.0,243.2593065,310.10971186,1029.31808825,917.940479313,84.9700494144,26.4075595244
 12/21  19:00:00,720.36390391,96.6916897739,0.0,0.0,166.938926447,199.110933808,1275.50343618,1164.24053258,84.9700494144,26.292854187
 12/21  20:00:00,714.559554554,96.6916897739,0.0,0.0,166.938926447,191.61365848,1230.16941418,1155.98964424,56.6466996096,17.5330703397
 12/21  21:00:00,581.205703578,96.6916897739,0.0,0.0,100.150657288,124.558693486,1258.10740368,1175.17103136,56.6466996096,26.289672711
 12/21  22:00:00,543.475626738,96.6916897739,0.0,0.0,100.150657288,124.558693486,1282.56294924,1222.59799202,42.4850247072,17.4799325121
 12/21  23:00:00,479.622029032,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1314.11798074,1268.32096826,28.3233498048,17.4736626757
 12/21  24:00:00,481.616543578,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1323.72803623,1292.09565147,14.1616749024,17.470709859
 12/22  01:00:00,469.64115031,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1347.68856166,1324.55584313,5.66466996096,17.4680485698
 12/22  02:00:00,468.542092212,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1378.67043576,1355.53669111,5.66466996096,17.469074685
 12/22  03:00:00,467.386490005,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1418.81895925,1395.68435351,5.66466996096,17.4699357834
 12/22  04:00:00,465.739753258,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1415.66044083,1392.52501403,5.66466996096,17.4707568448
 12/22  05:00:00,555.728375739,96.6916897739,0.0,0.0,100.150657288,148.969399434,1409.96726654,1386.83102946,5.66466996096,17.4715671203
 12/22  06:00:00,554.657240605,97.2565873735,0.0,0.0,100.150657288,149.894399434,1634.22894602,1602.59357454,14.1616749024,17.4736965744
 12/22  07:00:00,782.590284875,98.1932627114,0.0,0.0,176.471037341,302.612436532,1508.25503761,1462.45840718,28.3233498048,17.4732806176
 12/22  08:00:00,905.44191615,99.0675472319,0.0,0.0,243.2593065,310.10971186,1356.12954984,1278.29696666,42.4850247072,35.3475584819
 12/22  09:00:00,936.26417666,99.704224384,0.0,0.0,243.2593065,310.10971186,1299.74556877,1207.52699106,56.6466996096,35.5718781042
 12/22  10:00:00,970.434491348,100.039948288,0.0,0.0,243.2593065,302.612436532,1189.10676494,1101.9297958,42.4850247072,44.6919444289
 12/22  11:00:00,977.445877522,100.270308517,0.0,0.0,243.2593065,310.10971186,1100.73705052,984.907169741,70.808374512,45.0215062701
 12/22  12:00:00,977.179999677,100.517025526,0.0,0.0,243.2593065,310.10971186,1058.29943287,933.324312776,70.808374512,54.1667455807
 12/22  13:00:00,933.193686389,100.768011279,0.0,0.0,243.2593065,310.10971186,998.833974526,883.195171395,70.808374512,44.8304286194
 12/22  14:00:00,964.945029876,100.999088239,0.0,0.0,243.2593065,302.612436532,941.538423772,830.729805697,56.6466996096,54.1619184656
 12/22  15:00:00,964.347144281,101.188761158,0.0,0.0,243.2593065,302.612436532,923.613539405,827.095385954,42.4850247072,54.0331287435
 12/22  16:00:00,964.780215509,101.355348993,0.0,0.0,243.2593065,302.612436532,963.438717796,861.881516404,56.6466996096,44.910501782
 12/22  17:00:00,983.895502856,101.501837238,0.0,0.0,243.2593065,310.10971186,1065.10029717,944.444537541,84.9700494144,35.6857102126
 12/22  18:00:00,989.228407748,101.643137415,0.0,0.0,243.2593065,310.10971186,1127.56435453,1016.18654557,84.9700494144,26.4077595454
 12/22  19:00:00,721.711085145,96.6916897739,0.0,0.0,166.938926447,199.110933808,1434.5286908,1323.2647383,84.9700494144,26.2939030803
 12/22  20:00:00,713.811751677,96.6916897739,0.0,0.0,166.938926447,191.61365848,1339.82129688,1265.63958383,56.6466996096,17.5350134403
 12/22  21:00:00,580.971673282,96.6916897739,0.0,0.0,100.150657288,124.558693486,1340.55945856,1257.62291224,56.6466996096,26.2898467146
 12/22  22:00:00,545.110429852,96.6916897739,0.0,0.0,100.150657288,124.558693486,1360.62220992,1300.65724318,42.4850247072,17.4799420266
 12/22  23:00:00,478.228504573,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1403.63779952,1357.84070717,28.3233498048,17.4737425456
 12/22  24:00:00,477.908391338,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1383.96604384,1352.32982379,14.1616749024,17.4745451483
 12/23  01:00:00,462.934468401,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1386.16589107,1363.03279553,5.66466996096,17.4684255849
 12/23  02:00:00,464.752845228,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1397.33513597,1374.20111888,5.66466996096,17.4693471228
 12/23  03:00:00,465.362107611,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1402.93888615,1379.80395268,5.66466996096,17.4702635136
 12/23  04:00:00,465.121158718,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1411.22845584,1388.09263394,5.66466996096,17.4711519428
 12/23  05:00:00,478.402521828,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1269.74683059,1246.61012832,5.66466996096,17.4720323146
 12/23  06:00:00,475.256545204,96.6916897739,0.0,0.0,55.6251445156,113.312780494,1167.4524212,1135.817837,14.1616749024,17.4729092928
