Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  07:00:00,543.648288112,96.6916897739,0.0,0.0,65.1572554096,176.889270242,1188.77989449,1142.98276071,28.3233498048,17.473783977
 12/23  08:00:00,659.461919442,97.0459989848,0.0,0.0,109.682768182,220.96816451,1257.25161866,1197.29106891,42.4850247072,17.4755250358
 12/23  09:00:00,654.708310212,97.0366727974,0.0,0.0,109.682768182,220.96816451,1159.33749978,1076.32129438,56.6466996096,26.3695057942
 12/23  10:00:00,768.036692972,97.4333901534,1.14303892522,0.0,131.945524568,266.955817592,1029.57482944,951.724139814,42.4850247072,35.365664914
 12/23  11:00:00,809.964089083,97.4635954489,13.8698579075,0.0,131.945524568,274.45309292,994.64513003,888.270287675,70.808374512,35.5664678429
 12/23  12:00:00,823.872267131,97.4767135102,29.7251726961,0.0,131.945524568,274.45309292,960.129820353,853.749751973,70.808374512,35.5716938681
 12/23  13:00:00,798.836731163,97.4848596931,40.0911133509,0.0,131.945524568,274.45309292,930.190466031,823.815658226,70.808374512,35.5664332937
 12/23  14:00:00,795.877938335,97.4908982312,47.5417205492,0.0,131.945524568,266.955817592,897.306812093,805.089349571,56.6466996096,35.5707629128
 12/23  15:00:00,795.694821044,97.4957380625,51.257293837,0.0,131.945524568,266.955817592,895.373683204,808.434322405,42.4850247072,44.4543360915
 12/23  16:00:00,715.466857146,96.6916897739,52.2427115407,0.0,109.682768182,212.545889182,825.532278045,733.327103154,56.6466996096,35.558475281
 12/23  17:00:00,736.566925015,96.6916897739,53.3196222217,0.0,109.682768182,220.04316451,864.110011159,743.589871441,84.9700494144,35.5500903042
 12/23  18:00:00,696.039454768,96.6916897739,48.9751266289,0.0,109.682768182,220.04316451,884.627453437,773.153835045,84.9700494144,26.503568977
 12/23  19:00:00,662.036325449,96.6916897739,47.4567396068,0.0,100.150657288,199.110933808,907.09593195,804.653896367,84.9700494144,17.4719861692
 12/23  20:00:00,642.751114097,96.6916897739,30.8519944633,0.0,100.150657288,191.61365848,995.248107185,921.128444745,56.6466996096,17.4729628308
 12/23  21:00:00,516.106330043,96.6916897739,12.746987678,0.0,55.6251445156,124.558693486,1130.52475664,1056.404076,56.6466996096,17.4739810287
 12/23  22:00:00,476.078327741,96.6916897739,0.0,0.0,55.6251445156,124.558693486,1278.9797005,1219.01994393,42.4850247072,17.4747318598
 12/23  23:00:00,471.700645551,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1360.59118406,1306.07092834,28.3233498048,26.1969059087
 12/23  24:00:00,473.778425684,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1261.01544943,1229.38434888,14.1616749024,17.4694256509
 12/24  01:00:00,452.754309784,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1338.40203186,1315.26661609,5.66466996096,17.4707458042
 12/24  02:00:00,454.95205794,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1331.23338708,1308.0968581,5.66466996096,17.4718590177
 12/24  03:00:00,455.419879658,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1351.83901935,1328.70150394,5.66466996096,17.4728454545
 12/24  04:00:00,455.16445865,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1265.09829739,1241.95982695,5.66466996096,17.473800475
 12/24  05:00:00,462.75281544,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1230.44014376,1207.30072733,5.66466996096,17.4747464713
 12/24  06:00:00,462.790850754,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1252.19913906,1220.56177544,14.1616749024,17.4756887225
 12/24  07:00:00,534.403451999,96.6916897739,0.0,0.0,54.0258772165,176.889270242,1228.96463212,1183.16837457,28.3233498048,17.4729077408
 12/24  08:00:00,538.699302594,96.6916897739,0.0,0.0,54.0258772165,184.38654557,1293.00447,1233.04939037,42.4850247072,17.4700549222
 12/24  09:00:00,605.713274883,96.6916897739,0.0,0.0,65.1572554096,220.04316451,1290.10644759,1207.11120745,56.6466996096,26.3485405255
 12/24  10:00:00,596.565416742,96.6916897739,0.0,0.0,65.1572554096,212.545889182,1121.06354221,1052.08447512,42.4850247072,26.4940423819
 12/24  11:00:00,602.096305407,96.6916897739,0.0,0.0,65.1572554096,220.04316451,1006.9044904,900.565917092,70.808374512,35.5301987965
 12/24  12:00:00,620.193080358,96.6916897739,1.65001763453,0.0,65.1572554096,220.04316451,960.822361718,854.482690314,70.808374512,35.531296892
 12/24  13:00:00,640.599932161,96.6916897739,6.17381610669,0.0,65.1572554096,220.04316451,980.221569379,873.881174749,70.808374512,35.5320201177
 12/24  14:00:00,635.395676463,96.6916897739,7.59887789343,0.0,65.1572554096,212.545889182,995.86849953,903.689081143,56.6466996096,35.5327187773
 12/24  15:00:00,613.989268097,96.6916897739,1.80449685915,0.0,65.1572554096,212.545889182,1044.01343496,965.99499707,42.4850247072,35.5334131861
 12/24  16:00:00,596.84434958,96.6916897739,0.0,0.0,65.1572554096,212.545889182,1130.5619289,1038.38112475,56.6466996096,35.5341045356
 12/24  17:00:00,583.829417849,96.6916897739,0.0,0.0,65.1572554096,220.04316451,1184.00698609,1063.50214377,84.9700494144,35.5347929077
 12/24  18:00:00,540.528428116,96.6916897739,0.0,0.0,54.0258772165,184.38654557,1192.73979322,1072.4462989,84.9700494144,35.3234449024
 12/24  19:00:00,512.443270685,96.6916897739,0.0,0.0,44.4937663224,163.454314868,1205.19152893,1102.74816698,84.9700494144,17.4733125305
 12/24  20:00:00,504.769491568,96.6916897739,0.0,0.0,44.4937663224,155.95703954,1138.25998715,1064.13906022,56.6466996096,17.4742273258
 12/24  21:00:00,472.007216812,96.6916897739,0.0,0.0,44.4937663224,124.558693486,1157.23344703,1083.11158434,56.6466996096,17.4751630785
 12/24  22:00:00,471.690941111,96.6916897739,0.0,0.0,44.4937663224,124.558693486,1178.80761294,1118.84648605,42.4850247072,17.4761021881
 12/24  23:00:00,464.473528804,96.6916897739,0.0,0.0,34.9616554283,124.558693486,1201.14027748,1155.34734863,28.3233498048,17.4695790505
 12/24  24:00:00,465.757713042,96.6916897739,0.0,0.0,34.9616554283,124.558693486,1146.37534193,1114.74321442,14.1616749024,17.4704526056
 12/25  01:00:00,452.374927194,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1145.80606514,1122.66966432,5.66466996096,17.47173086
 12/25  02:00:00,460.882445267,96.6916897739,0.352499090887,0.0,34.9616554283,113.312780494,1125.9866109,1102.84895559,5.66466996096,17.4729853407
 12/25  03:00:00,478.267207135,96.6916897739,0.536193880654,0.0,34.9616554283,113.312780494,1130.25525635,1107.11652931,5.66466996096,17.4740570822
 12/25  04:00:00,451.808786491,96.6916897739,0.0,0.0,34.9616554283,113.312780494,1161.88311385,1138.74335979,5.66466996096,17.4750841063
 12/25  05:00:00,459.485056977,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1178.74012239,1155.59935359,5.66466996096,17.4760988422
 12/25  06:00:00,460.12445299,96.6916897739,0.0,0.0,44.4937663224,113.312780494,1206.27660545,1165.91653025,14.1616749024,26.1984002923
 12/25  07:00:00,549.195800866,96.6916897739,1.27338728525,0.0,54.0258772165,176.889270242,1120.27139936,1074.47697793,28.3233498048,17.4710716235
 12/25  08:00:00,569.60131349,96.6916897739,2.06470447856,0.0,54.0258772165,184.38654557,1120.15648521,1060.1993924,42.4850247072,17.4720681005
 12/25  09:00:00,618.285700376,96.6916897739,0.213495199494,0.0,65.1572554096,220.04316451,1125.91451858,1051.6949362,56.6466996096,17.57288277
 12/25  10:00:00,594.134116179,96.6916897739,0.0,0.0,65.1572554096,212.545889182,1114.17726165,1036.36486064,42.4850247072,35.327376303
 12/25  11:00:00,630.257045052,96.6916897739,3.9411833041,0.0,65.1572554096,220.04316451,1082.14076278,975.81111367,70.808374512,35.5212746013
 12/25  12:00:00,641.569880441,96.6916897739,6.95153076124,0.0,65.1572554096,220.04316451,1059.97005485,953.639439265,70.808374512,35.5222410694
 12/25  13:00:00,645.622583876,96.6916897739,12.7383378748,0.0,65.1572554096,220.04316451,1028.68561628,922.353979818,70.808374512,35.5232619513
 12/25  14:00:00,640.572006119,96.6916897739,14.7880283421,0.0,65.1572554096,212.545889182,1010.62271593,918.45173469,56.6466996096,35.5242816267
 12/25  15:00:00,639.317340324,96.6916897739,13.0802134063,0.0,65.1572554096,212.545889182,1021.93296833,943.922646581,42.4850247072,35.5252970423
 12/25  16:00:00,637.671382563,96.6916897739,11.0700307582,0.0,65.1572554096,212.545889182,1053.40157113,961.228563472,56.6466996096,35.5263080477
 12/25  17:00:00,620.541088157,96.6916897739,8.47849371262,0.0,65.1572554096,220.04316451,1098.15139047,977.654026404,84.9700494144,35.5273146534
 12/25  18:00:00,575.091852069,96.6916897739,6.63850262143,0.0,54.0258772165,184.38654557,1112.04437001,1000.57988787,84.9700494144,26.4944327227
 12/25  19:00:00,548.125236737,96.6916897739,8.69861047106,0.0,44.4937663224,163.454314868,1116.24296445,1012.90201008,84.9700494144,18.3709049589
 12/25  20:00:00,543.601873531,96.6916897739,12.6893570752,0.0,44.4937663224,155.95703954,1080.78875445,998.838773304,56.6466996096,25.303281532
 12/25  21:00:00,515.470070842,96.6916897739,17.6102065567,0.0,44.4937663224,124.558693486,1077.18386888,1003.06582023,56.6466996096,17.4713490339
 12/25  22:00:00,514.856494952,96.6916897739,18.1298132989,0.0,44.4937663224,124.558693486,1082.55605962,1022.59867905,42.4850247072,17.4723558575
 12/25  23:00:00,507.529235691,96.6916897739,19.3838098991,0.0,34.9616554283,124.558693486,1084.23514286,1038.43842255,28.3233498048,17.473370509
 12/25  24:00:00,498.676424956,96.6916897739,9.30974679936,0.0,34.9616554283,124.558693486,1157.61471787,1125.97865771,14.1616749024,17.4743852519
 12/26  01:00:00,455.657852546,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1274.26261059,1251.12208796,5.66466996096,17.4758526715
 12/26  02:00:00,457.259607459,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1318.72540685,1295.58363747,5.66466996096,17.4770994175
 12/26  03:00:00,458.530410213,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1323.58272245,1300.44761388,5.66466996096,17.4704386096
 12/26  04:00:00,459.736957715,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1342.15325333,1319.01685741,5.66466996096,17.4717259615
 12/26  05:00:00,551.538262371,96.6916897739,0.0,0.0,100.150657288,148.969399434,1327.93203068,1304.79259696,5.66466996096,17.4747637585
 12/26  06:00:00,554.874430746,96.6916897739,0.0,0.0,100.150657288,149.894399434,1673.87011589,1642.23511472,14.1616749024,17.4733262652
 12/26  07:00:00,780.930543209,96.7170961498,0.0,0.0,176.471037341,302.612436532,1466.68709106,1420.88743747,28.3233498048,17.4763037818
 12/26  08:00:00,900.421268438,96.9709872771,0.0,0.0,243.2593065,310.10971186,1406.87015306,1329.02911889,42.4850247072,35.3560094556
 12/26  09:00:00,931.595362087,97.1123676894,0.0,0.0,243.2593065,310.10971186,1395.88012659,1303.64978271,56.6466996096,35.5836442753
 12/26  10:00:00,966.455354679,97.2236645623,0.0,0.0,243.2593065,302.612436532,1337.8494965,1250.6542815,42.4850247072,44.7101902931
 12/26  11:00:00,974.387479226,97.321742256,0.0,0.0,243.2593065,310.10971186,1243.78805605,1127.93458579,70.808374512,45.0450957488
 12/26  12:00:00,974.978884021,97.4113897818,0.0,0.0,243.2593065,310.10971186,1144.27964003,1019.27297911,70.808374512,54.1982864065
 12/26  13:00:00,933.395018461,97.4942412963,0.0,0.0,243.2593065,310.10971186,1097.72980814,982.075259181,70.808374512,44.8461744518
 12/26  14:00:00,985.967161511,97.5713684396,2.24885908147,0.0,243.2593065,302.612436532,1034.74733263,923.903368051,56.6466996096,54.1972649695
 12/26  15:00:00,1007.61690575,97.6432299191,6.74462016124,0.0,243.2593065,302.612436532,992.142256575,895.597647121,42.4850247072,54.0595847468
 12/26  16:00:00,1008.55742549,97.7103147188,6.80192793554,0.0,243.2593065,302.612436532,1014.63572042,913.058232372,56.6466996096,44.9307884398
 12/26  17:00:00,1029.82916475,97.7730794732,9.74283548307,0.0,243.2593065,310.10971186,1034.46654665,904.870189824,84.9700494144,44.6263074117
 12/26  18:00:00,1035.45043324,97.8317680496,14.035528,0.0,243.2593065,310.10971186,995.738887265,884.352194148,84.9700494144,26.4166437027
 12/26  19:00:00,748.021607981,96.6916897739,5.03413520329,0.0,166.938926447,199.110933808,1075.45393689,972.94630472,84.9700494144,17.5375827549
 12/26  20:00:00,708.383256726,96.6916897739,0.0,0.0,166.938926447,191.61365848,1072.63364335,989.689523084,56.6466996096,26.297420659
 12/26  21:00:00,600.746642657,96.6916897739,0.839578256913,0.0,100.150657288,124.558693486,1053.38550843,979.201381071,56.6466996096,17.5374277526
 12/26  22:00:00,544.88586201,96.6916897739,0.224555024869,0.0,100.150657288,124.558693486,1048.44598335,988.478935693,42.4850247072,17.4820229528
 12/26  23:00:00,472.10138082,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1057.67639284,1011.87681535,28.3233498048,17.4762276919
 12/26  24:00:00,473.474595699,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1052.44480978,1012.08048747,14.1616749024,26.2026474043
 12/27  01:00:00,460.771667922,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1038.82267342,1015.68618187,5.66466996096,17.4718215902
 12/27  02:00:00,495.879639881,96.6916897739,1.37890533775,0.0,46.0930336215,113.312780494,1039.14212449,1016.00436181,5.66466996096,17.4730927144
 12/27  03:00:00,497.686278831,96.6916897739,3.15371571769,0.0,46.0930336215,113.312780494,1044.06564101,1020.92669653,5.66466996096,17.474274521
 12/27  04:00:00,498.19787976,96.6916897739,3.62530479415,0.0,46.0930336215,113.312780494,1056.77932373,1033.63922029,5.66466996096,17.47543348
 12/27  05:00:00,588.074735967,96.6916897739,5.81625632782,0.0,100.150657288,148.969399434,1027.58014848,1004.43887103,5.66466996096,17.4766074821
 12/27  06:00:00,592.047773153,96.7293136131,8.6343378083,0.0,100.150657288,149.894399434,1311.49779533,1279.85833902,14.1616749024,17.4777814053
 12/27  07:00:00,815.890307283,97.4653952937,6.25316566047,0.0,176.471037341,302.612436532,1074.14325095,1028.34812955,28.3233498048,17.4717715883
 12/27  08:00:00,904.355511064,97.7035483882,0.282508519529,0.0,243.2593065,310.10971186,1122.20945139,1044.37430686,42.4850247072,35.3501198217
 12/27  09:00:00,925.430908546,97.8017437153,0.0,0.0,243.2593065,310.10971186,1129.945607,1037.72072821,56.6466996096,35.5781791777
 12/27  10:00:00,987.680215134,97.8784166698,4.42749483777,0.0,243.2593065,302.612436532,1052.6167077,965.418523194,42.4850247072,44.7131598015
 12/27  11:00:00,1014.84697389,98.0600036208,16.5354221843,0.0,243.2593065,310.10971186,998.561193476,882.702216903,70.808374512,45.050602061
 12/27  12:00:00,1025.20563641,98.2905398177,26.3743095147,0.0,243.2593065,310.10971186,938.648664784,813.646048954,70.808374512,54.1942413182
 12/27  13:00:00,987.390428783,98.503444754,30.9318229077,0.0,243.2593065,310.10971186,907.955248102,792.295534108,70.808374512,44.8513394812
 12/27  14:00:00,1020.51024402,98.7033522547,30.1413271777,0.0,243.2593065,302.612436532,916.107549026,805.266526747,56.6466996096,54.1943226688
 12/27  15:00:00,1015.67615622,98.8916848561,25.2468769294,0.0,243.2593065,302.612436532,928.423307846,831.871517095,42.4850247072,54.0667660446
 12/27  16:00:00,1008.00207003,99.0688097335,18.3473058503,0.0,243.2593065,302.612436532,968.25808308,866.676419514,56.6466996096,44.934963957
 12/27  17:00:00,1016.41721109,99.2348949739,8.01063963498,0.0,243.2593065,310.10971186,1041.79027429,912.18804495,84.9700494144,44.6321799237
 12/27  18:00:00,980.450259957,99.3918685858,0.0,0.0,243.2593065,310.10971186,1076.85046699,965.466034778,84.9700494144,26.4143827952
 12/27  19:00:00,715.717964957,96.6916897739,0.0,0.0,166.938926447,199.110933808,1227.38734341,1124.87743105,84.9700494144,17.5398629414
 12/27  20:00:00,710.265693721,96.6916897739,0.0,0.0,166.938926447,191.61365848,1184.28150467,1101.33649506,56.6466996096,26.2983099985
 12/27  21:00:00,577.535856829,96.6916897739,0.0,0.0,100.150657288,124.558693486,1194.53251529,1120.34536832,56.6466996096,17.5404473613
 12/27  22:00:00,540.283361963,96.6916897739,0.0,0.0,100.150657288,124.558693486,1229.6437473,1169.67825025,42.4850247072,17.4804723385
 12/27  23:00:00,476.809651084,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1257.98082617,1212.18280852,28.3233498048,17.4746678509
 12/27  24:00:00,479.181806621,96.6916897739,0.0,0.0,46.0930336215,124.558693486,1259.82602491,1228.18852566,14.1616749024,17.4758243437
 12/28  01:00:00,467.639788203,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1280.1840898,1257.04211162,5.66466996096,17.4773082188
 12/28  02:00:00,468.565842152,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1316.24973891,1284.38023026,5.66466996096,26.204838692
 12/28  03:00:00,469.588833046,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1343.12308275,1319.98540039,5.66466996096,17.4730123997
 12/28  04:00:00,469.897108873,96.6916897739,0.0,0.0,46.0930336215,113.312780494,1389.30971305,1366.17083732,5.66466996096,17.4742057668
 12/28  05:00:00,558.554070686,96.6916897739,0.0,0.0,100.150657288,148.969399434,1381.12030617,1357.98021614,5.66466996096,17.4754200668
 12/28  06:00:00,559.272085975,97.0859118873,0.0,0.0,100.150657288,149.894399434,1506.04084649,1474.40249015,14.1616749024,17.4766814304
 12/28  07:00:00,787.316770042,97.7652752512,0.0,0.0,176.471037341,302.612436532,1345.44649405,1299.64525312,28.3233498048,17.4778911235
 12/28  08:00:00,905.457495112,98.3366314965,0.0,0.0,243.2593065,310.10971186,1291.20461128,1222.20116704,42.4850247072,26.5184195335
 12/28  09:00:00,934.561979637,98.6681851805,0.0,0.0,243.2593065,310.10971186,1282.65252916,1181.52133587,56.6466996096,44.4844936798
 12/28  10:00:00,964.476807963,98.9048062414,0.0,0.0,243.2593065,302.612436532,1059.32785912,981.070473694,42.4850247072,35.7723607183
 12/28  11:00:00,969.551919562,99.1076330616,0.0,0.0,243.2593065,310.10971186,1010.63797451,885.75908275,70.808374512,54.070517246
 12/28  12:00:00,986.985041995,99.2896603307,1.98351045484,0.0,243.2593065,310.10971186,954.98595136,829.97584353,70.808374512,54.2017333181
 12/28  13:00:00,972.374742086,99.5096317235,14.9795632189,0.0,243.2593065,310.10971186,899.771515714,784.110090886,70.808374512,44.8530503158
 12/28  14:00:00,1014.56730059,99.801766061,24.3305787196,0.0,243.2593065,302.612436532,873.917084985,763.07169177,56.6466996096,54.1986936055
 12/28  15:00:00,1016.23700484,100.064721685,27.6194112821,0.0,243.2593065,302.612436532,862.275198803,765.719676443,42.4850247072,54.0704976532
 12/28  16:00:00,1015.87517377,100.304456926,28.4084674485,0.0,243.2593065,302.612436532,874.79202229,773.20701266,56.6466996096,44.93831002
 12/28  17:00:00,1035.48010809,100.529956819,29.8353030179,0.0,243.2593065,310.10971186,897.916625823,768.311436492,84.9700494144,44.6351399166
 12/28  18:00:00,1039.8115882,100.743120735,31.0749132276,0.0,243.2593065,310.10971186,876.195557098,764.809979352,84.9700494144,26.4155283316
 12/28  19:00:00,771.817249971,96.6916897739,32.070463773,0.0,166.938926447,199.110933808,950.112468586,847.601325943,84.9700494144,17.5410932281
 12/28  20:00:00,765.909348177,96.6916897739,33.56498205,0.0,166.938926447,191.61365848,918.688191159,835.742087597,56.6466996096,26.2994039517
 12/28  21:00:00,633.851064235,96.6916897739,36.3921304669,0.0,100.150657288,124.558693486,925.587061592,851.399107727,56.6466996096,17.541254256
 12/28  22:00:00,594.856506626,96.6916897739,36.364617988,0.0,100.150657288,124.558693486,921.27480843,861.308584449,42.4850247072,17.4811992737
 12/28  23:00:00,529.624924658,96.6916897739,36.2463372364,0.0,46.0930336215,124.558693486,928.567276692,882.76848023,28.3233498048,17.4754466571
 12/28  24:00:00,531.511041594,96.6916897739,37.7238830887,0.0,46.0930336215,124.558693486,913.136515936,881.498171315,14.1616749024,17.4766697185
 12/29  01:00:00,519.629168905,96.6916897739,39.0760098615,0.0,46.0930336215,113.312780494,910.125265723,886.98238006,5.66466996096,17.4782157026
 12/29  02:00:00,520.789902235,96.6916897739,41.07482175,0.0,46.0930336215,113.312780494,919.756204095,887.889006009,5.66466996096,26.202528125
 12/29  03:00:00,521.510941087,96.6916897739,42.809935554,0.0,46.0930336215,113.312780494,913.966111052,890.827395428,5.66466996096,17.4740456629
 12/29  04:00:00,522.272570715,96.6916897739,44.3602526011,0.0,46.0930336215,113.312780494,915.765571692,892.625585867,5.66466996096,17.4753158644
 12/29  05:00:00,613.981074572,96.6916897739,46.6361134626,0.0,100.150657288,148.969399434,884.828884418,861.68761629,5.66466996096,17.4765981674
 12/29  06:00:00,616.142931514,97.2058311997,51.375498976,0.0,100.150657288,149.894399434,1188.35274711,1156.7131468,14.1616749024,17.4779254139
 12/29  07:00:00,840.23379604,98.01126218,50.277220369,0.0,176.471037341,302.612436532,894.037274333,848.234724206,28.3233498048,17.4792003218
 12/29  08:00:00,953.618575162,98.8257511727,39.4815408474,0.0,243.2593065,310.10971186,928.637184894,856.682100817,42.4850247072,29.4700593693
 12/29  09:00:00,979.569410073,99.1487084215,29.2703271894,0.0,243.2593065,310.10971186,995.505273037,897.345795024,56.6466996096,41.5127784035
 12/29  10:00:00,1014.41328737,99.5236382223,29.3115708327,0.0,243.2593065,302.612436532,960.660132074,873.454977754,42.4850247072,44.7201296122
 12/29  11:00:00,1024.3610731,99.8561357253,33.2304324407,0.0,243.2593065,310.10971186,941.802966089,825.934476896,70.808374512,45.0601146808
 12/29  12:00:00,1028.28377672,100.156120771,37.1721108754,0.0,243.2593065,310.10971186,909.40644649,784.390830356,70.808374512,54.2072416226
 12/29  13:00:00,994.939079689,100.418670646,44.3974172787,0.0,243.2593065,310.10971186,852.733196817,737.063197808,70.808374512,44.8616244974
 12/29  14:00:00,1035.39558306,100.667002098,53.5389692426,0.0,243.2593065,302.612436532,799.531765702,688.675804374,56.6466996096,54.2092617177
 12/29  15:00:00,1041.89176711,100.894354128,64.6551327097,0.0,243.2593065,302.612436532,752.497243949,655.940175685,42.4850247072,54.0720435566
 12/29  16:00:00,1046.97784618,101.088221008,70.7476264094,0.0,243.2593065,302.612436532,751.497642358,649.902760508,56.6466996096,44.9481822408
 12/29  17:00:00,1063.73736194,101.265977981,68.4455917357,0.0,243.2593065,310.10971186,786.184878323,656.578568698,84.9700494144,44.6362602101
 12/29  18:00:00,1057.9697014,101.434678975,58.2498316197,0.0,243.2593065,310.10971186,790.56924819,679.178696062,84.9700494144,26.4205027136
 12/29  19:00:00,787.378506024,96.6916897739,58.7276440938,0.0,166.938926447,199.110933808,862.379572668,759.869666889,84.9700494144,17.5398563647
 12/29  20:00:00,782.116702917,96.6916897739,61.1272395429,0.0,166.938926447,191.61365848,835.978323111,753.033279284,56.6466996096,26.2983442175
 12/29  21:00:00,655.836464942,96.6916897739,66.8742974178,0.0,100.150657288,124.558693486,849.975005222,775.788155522,56.6466996096,17.5401500907
 12/29  22:00:00,615.642453497,96.6916897739,64.8902235741,0.0,100.150657288,124.558693486,847.910936365,787.941338929,42.4850247072,17.4845727292
 12/29  23:00:00,547.51153513,96.6916897739,62.6364519521,0.0,46.0930336215,124.558693486,860.800944392,811.656162458,28.3233498048,20.8214321299
 12/29  24:00:00,546.343785251,96.6916897739,62.1018589536,0.0,46.0930336215,124.558693486,856.13239153,819.113182946,14.1616749024,22.8575336815
 12/30  01:00:00,531.827956805,96.6916897739,62.371751188,0.0,46.0930336215,113.312780494,847.632219413,824.492661242,5.66466996096,17.4748882104
 12/30  02:00:00,526.956692324,96.6916897739,57.0550553603,0.0,46.0930336215,113.312780494,872.499068646,849.358017175,5.66466996096,17.4763815102
 12/30  03:00:00,522.738627346,96.6916897739,49.9332647429,0.0,46.0930336215,113.312780494,922.0805233,898.938087822,5.66466996096,17.4777655166
 12/30  04:00:00,517.736406011,96.6916897739,41.8118662244,0.0,46.0930336215,113.312780494,974.360781023,951.216989448,5.66466996096,17.4791216135
 12/30  05:00:00,520.783003448,96.6916897739,34.6051224465,0.0,55.6251445156,113.312780494,1001.40592058,978.264542702,5.66466996096,17.4767079199
 12/30  06:00:00,515.913365689,96.6916897739,27.2545579235,0.0,55.6251445156,113.312780494,1044.05487365,1012.41903753,14.1616749024,17.4741612228
 12/30  07:00:00,581.916509804,96.6916897739,20.8871237007,0.0,65.1572554096,176.889270242,1025.27574289,979.476935469,28.3233498048,17.475457617
 12/30  08:00:00,701.949645178,97.0271072189,23.7277534733,0.0,109.682768182,220.96816451,1246.75244214,1186.78857725,42.4850247072,17.4788401749
 12/30  09:00:00,706.735846324,97.0223878144,34.145881158,0.0,109.682768182,220.96816451,1035.30178443,952.273536736,56.6466996096,26.3815480888
 12/30  10:00:00,822.842740955,97.419507193,48.0606176662,0.0,131.945524568,266.955817592,922.354835971,844.489909098,42.4850247072,35.3799021661
 12/30  11:00:00,852.847797959,97.450759496,79.1652899487,0.0,131.945524568,274.45309292,867.238805085,760.844620485,70.808374512,35.5858100881
 12/30  12:00:00,876.410512184,97.4642513345,105.321914759,0.0,131.945524568,274.45309292,825.285960364,718.884553007,70.808374512,35.5930328448
 12/30  13:00:00,849.029572956,97.4729087855,110.5169444,0.0,131.945524568,274.45309292,831.956444558,725.558340545,70.808374512,35.589729501
 12/30  14:00:00,847.908253565,97.4797280147,120.969656996,0.0,131.945524568,266.955817592,816.603112237,715.481889482,56.6466996096,44.4745231452
 12/30  15:00:00,859.529579094,97.4850404565,136.846336071,0.0,131.945524568,266.955817592,759.224540805,681.170963278,42.4850247072,35.5685528199
 12/30  16:00:00,791.075722271,96.6916897739,151.222157231,0.0,109.682768182,212.545889182,623.304951515,531.075634794,56.6466996096,35.5826171106
 12/30  17:00:00,822.858377459,96.6916897739,166.352280433,0.0,109.682768182,220.04316451,653.022417828,532.471373332,84.9700494144,35.5809950817
 12/30  18:00:00,790.693554872,96.6916897739,173.165545304,0.0,109.682768182,220.04316451,656.456575384,536.137514793,84.9700494144,35.3490111771
 12/30  19:00:00,760.652936659,96.6916897739,178.828273396,0.0,100.150657288,199.110933808,668.873281013,566.426909121,84.9700494144,17.476322477
 12/30  20:00:00,762.424750632,96.6916897739,186.716146767,0.0,100.150657288,191.61365848,638.08475981,563.960436505,56.6466996096,17.4776236958
 12/30  21:00:00,659.470331911,96.6916897739,194.721458549,0.0,55.6251445156,124.558693486,680.730639862,606.60495709,56.6466996096,17.4789831632
 12/30  22:00:00,665.289335242,96.6916897739,198.122953796,0.0,55.6251445156,124.558693486,676.991861835,617.030705844,42.4850247072,17.4761312831
 12/30  23:00:00,663.594517167,96.6916897739,201.982698108,0.0,46.0930336215,124.558693486,679.70474243,633.907385467,28.3233498048,17.4740071578
 12/30  24:00:00,663.727381337,96.6916897739,198.064852997,0.0,46.0930336215,124.558693486,686.130695682,654.493728677,14.1616749024,17.4752921021
 12/31  01:00:00,630.169808786,96.6916897739,185.939058004,0.0,34.9616554283,113.312780494,719.541629599,696.40001157,5.66466996096,17.4769480688
 12/31  02:00:00,620.011350765,96.6916897739,174.206709905,0.0,34.9616554283,113.312780494,752.57739965,729.434146955,5.66466996096,17.4785827339
 12/31  03:00:00,609.236535475,96.6916897739,161.364141546,0.0,34.9616554283,113.312780494,787.18432667,762.552102701,5.66466996096,18.9675540081
 12/31  04:00:00,598.1352276,96.6916897739,147.920745353,0.0,34.9616554283,113.312780494,824.66477544,794.284201829,5.66466996096,24.71590365
 12/31  05:00:00,594.948336326,96.6916897739,135.753323707,0.0,44.4937663224,113.312780494,834.172617595,811.032086774,5.66466996096,17.4758608601
 12/31  06:00:00,584.312194653,96.6916897739,124.519824796,0.0,44.4937663224,113.312780494,865.292857512,833.653922593,14.1616749024,17.4772600167
 12/31  07:00:00,646.768124144,96.6916897739,114.046833582,0.0,54.0258772165,176.889270242,835.646209677,789.844188638,28.3233498048,17.4786712346
 12/31  08:00:00,646.549888461,96.6916897739,108.649412409,0.0,54.0258772165,184.38654557,847.045525452,787.080417903,42.4850247072,17.4800828422
 12/31  09:00:00,709.312730372,96.6916897739,107.670201161,0.0,65.1572554096,220.04316451,834.585546491,751.583378145,56.6466996096,26.3554687372
 12/31  10:00:00,708.389475791,96.6916897739,114.131609149,0.0,65.1572554096,212.545889182,792.723805301,723.728275411,42.4850247072,26.5105051829
 12/31  11:00:00,741.097157892,96.6916897739,136.388237427,0.0,65.1572554096,220.04316451,766.373251675,660.015929936,70.808374512,35.5489472267
 12/31  12:00:00,768.58485549,96.6916897739,163.086747259,0.0,65.1572554096,220.04316451,708.360321486,602.000008357,70.808374512,35.5519386173
 12/31  13:00:00,782.152436486,96.6916897739,179.394989263,0.0,65.1572554096,220.04316451,682.528573473,576.165675106,70.808374512,35.5545238554
 12/31  14:00:00,786.913974999,96.6916897739,193.012474548,0.0,65.1572554096,212.545889182,646.297413469,549.779102632,56.6466996096,39.8716112279
 12/31  15:00:00,784.848945226,96.6916897739,192.554950679,0.0,65.1572554096,212.545889182,643.854544687,561.26863854,42.4850247072,40.1008814395
 12/31  16:00:00,771.28580539,96.6916897739,181.684846122,0.0,65.1572554096,212.545889182,676.917708284,584.739761325,56.6466996096,35.5312473498
 12/31  17:00:00,738.669723603,96.6916897739,161.198223639,0.0,65.1572554096,220.04316451,766.119003466,645.615069853,84.9700494144,35.533884199
 12/31  18:00:00,679.307424129,96.6916897739,142.755933571,0.0,54.0258772165,184.38654557,818.522976723,707.042196132,84.9700494144,26.5107311758
 12/31  19:00:00,635.460001609,96.6916897739,121.346161273,0.0,44.4937663224,163.454314868,895.060814294,792.613975887,84.9700494144,17.4767889925
 12/31  20:00:00,618.139997387,96.6916897739,108.773349316,0.0,44.4937663224,155.95703954,893.117044275,818.992090968,56.6466996096,17.4782536976
 12/31  21:00:00,589.818768276,96.6916897739,112.187969691,0.0,44.4937663224,124.558693486,902.203050726,828.076672529,56.6466996096,17.4796785878
 12/31  22:00:00,583.981132454,96.6916897739,106.015027457,0.0,44.4937663224,124.558693486,913.136409912,844.446812895,42.4850247072,26.2045723089
 12/31  23:00:00,567.611013643,96.6916897739,96.8252786208,0.0,34.9616554283,124.558693486,923.977782055,878.178937951,28.3233498048,17.4754942991
 12/31  24:00:00,560.788203033,96.6916897739,88.4192326503,0.0,34.9616554283,124.558693486,929.763405257,898.124846746,14.1616749024,17.4768836086
